Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,2.8,0.0,31.0,105.49,0.0
2016,1,1,8,0,349.0,31.0,3.1,0.0,62.0,226.57,174.95
2016,1,1,8,15,446.5,39.5,3.05,0.5,101.5,306.76,258.22
2016,1,1,8,30,544.0,48.0,3.0,1.0,141.0,396.57,340.53
2016,1,1,8,45,603.5,53.5,2.95,1.5,181.5,468.11,404.86
2016,1,1,9,0,663.0,59.0,2.9,2.0,222.0,543.75,470.21
2016,1,1,9,15,702.0,63.0,2.75,2.5,260.0,606.55,521.59
2016,1,1,9,30,741.0,67.0,2.6,3.0,298.0,665.37,566.7
2016,1,1,9,45,772.0,69.0,2.5,4.0,332.5,721.73,607.45
2016,1,1,10,0,803.0,71.0,2.4,5.0,367.0,777.67,646.34
2016,1,1,10,15,821.0,73.0,2.3,5.5,395.0,821.69,676.17
2016,1,1,10,30,839.0,75.0,2.2,6.0,423.0,863.82,703.92
2016,1,1,10,45,850.0,76.5,2.1,6.5,444.5,896.79,724.35
2016,1,1,11,0,861.0,78.0,2.0,7.0,466.0,927.03,742.49
2016,1,1,11,15,868.0,79.0,1.9,7.0,480.5,949.91,756.47
2016,1,1,11,30,875.0,80.0,1.8,7.0,495.0,969.57,768.14
2016,1,1,11,45,877.5,81.0,1.75,7.5,502.0,981.51,773.74
2016,1,1,12,0,880.0,82.0,1.7,8.0,509.0,989.94,777.07
2016,1,1,12,15,880.0,82.0,1.65,8.0,508.0,991.06,776.92
2016,1,1,12,30,880.0,82.0,1.6,8.0,507.0,988.6,774.54
2016,1,1,12,45,878.5,80.5,1.55,8.0,499.5,979.16,767.57
2016,1,1,13,0,877.0,79.0,1.5,8.0,492.0,966.2,758.4
2016,1,1,13,15,869.0,78.0,1.45,8.0,476.0,944.32,743.19
2016,1,1,13,30,861.0,77.0,1.4,8.0,460.0,919.28,725.96
2016,1,1,13,45,847.5,75.5,1.4,8.0,437.0,885.66,703.45
2016,1,1,14,0,834.0,74.0,1.4,8.0,414.0,849.49,679.02
2016,1,1,14,15,815.0,72.0,1.3,8.0,384.5,805.73,647.51
2016,1,1,14,30,796.0,70.0,1.2,8.0,355.0,760.23,614.44
2016,1,1,14,45,767.5,67.0,1.2,8.0,320.5,704.72,574.57
2016,1,1,15,0,739.0,64.0,1.2,8.0,286.0,648.79,533.4
2016,1,1,15,15,698.0,59.5,1.1,7.0,247.0,582.44,483.74
2016,1,1,15,30,657.0,55.0,1.0,6.0,208.0,523.12,436.13
2016,1,1,15,45,591.5,49.5,0.95,5.5,167.0,444.69,370.56
2016,1,1,16,0,526.0,44.0,0.9,5.0,126.0,371.18,306.55
2016,1,1,16,15,420.0,35.0,0.95,4.5,87.5,279.25,224.63
2016,1,1,16,30,314.0,26.0,1.0,4.0,49.0,194.18,126.5
2016,1,1,16,45,157.0,13.0,1.05,3.5,24.5,72.55,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,44.5,16.0,1.8,1.5,20.0,42.57,0.0
2016,1,2,8,0,89.0,32.0,2.0,2.0,40.0,94.38,69.92
2016,1,2,8,15,119.0,48.5,2.0,2.0,65.0,134.36,110.82
2016,1,2,8,30,149.0,65.0,2.0,2.0,90.0,176.97,150.62
2016,1,2,8,45,166.5,81.5,2.05,2.5,116.5,214.55,184.95
2016,1,2,9,0,184.0,98.0,2.1,3.0,143.0,253.53,219.65
2016,1,2,9,15,194.0,113.0,2.0,3.5,167.5,286.39,248.01
2016,1,2,9,30,204.0,128.0,1.9,4.0,192.0,319.79,276.01
2016,1,2,9,45,219.0,139.5,1.85,4.5,215.0,352.85,303.25
2016,1,2,10,0,234.0,151.0,1.8,5.0,238.0,386.57,330.42
2016,1,2,10,15,168.0,165.5,1.65,5.5,230.5,337.61,287.17
2016,1,2,10,30,102.0,180.0,1.5,6.0,223.0,283.57,239.75
2016,1,2,10,45,203.0,183.0,1.4,6.5,273.0,397.87,335.53
2016,1,2,11,0,304.0,186.0,1.3,7.0,323.0,518.65,431.27
2016,1,2,11,15,382.0,177.0,1.2,7.5,355.0,585.64,482.07
2016,1,2,11,30,460.0,168.0,1.1,8.0,387.0,676.15,548.6
2016,1,2,11,45,306.5,194.0,1.05,8.5,340.5,542.62,442.24
2016,1,2,12,0,153.0,220.0,1.0,9.0,294.0,407.33,333.38
2016,1,2,12,15,203.5,216.0,1.05,9.0,314.5,451.42,370.86
2016,1,2,12,30,254.0,212.0,1.1,9.0,335.0,516.02,421.82
2016,1,2,12,45,240.0,209.5,1.2,9.5,324.5,497.7,406.78
2016,1,2,13,0,226.0,207.0,1.3,10.0,314.0,458.25,376.41
2016,1,2,13,15,113.0,172.5,1.25,10.0,226.0,304.13,251.74
2016,1,2,13,30,0.0,138.0,1.2,10.0,138.0,124.21,100.27
2016,1,2,13,45,0.0,138.0,1.2,10.5,138.0,125.14,101.46
2016,1,2,14,0,0.0,138.0,1.2,11.0,138.0,126.41,102.47
2016,1,2,14,15,79.0,145.0,1.0,11.0,173.5,217.45,181.44
2016,1,2,14,30,158.0,152.0,0.8,11.0,209.0,307.49,256.27
2016,1,2,14,45,149.0,139.0,0.65,11.0,189.0,280.19,232.99
2016,1,2,15,0,140.0,126.0,0.5,11.0,169.0,253.44,210.71
2016,1,2,15,15,131.5,110.0,0.6,10.5,146.0,223.47,186.43
2016,1,2,15,30,123.0,94.0,0.7,10.0,123.0,194.12,161.89
2016,1,2,15,45,108.5,77.0,0.8,9.5,99.0,160.34,132.74
2016,1,2,16,0,94.0,60.0,0.9,9.0,75.0,127.74,103.86
2016,1,2,16,15,66.0,43.5,0.95,8.0,52.5,90.25,70.12
2016,1,2,16,30,38.0,27.0,1.0,7.0,30.0,53.31,32.34
2016,1,2,16,45,19.0,13.5,1.1,6.5,15.0,18.99,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,15.5,1.0,4.5,19.5,40.62,0.0
2016,1,3,8,0,84.0,31.0,1.0,5.0,39.0,90.08,65.66
2016,1,3,8,15,111.5,48.0,1.0,5.0,63.5,129.43,105.22
2016,1,3,8,30,139.0,65.0,1.0,5.0,88.0,170.98,143.35
2016,1,3,8,45,155.0,81.0,1.0,5.5,114.0,206.4,175.11
2016,1,3,9,0,171.0,97.0,1.0,6.0,140.0,243.14,207.15
2016,1,3,9,15,180.0,113.0,1.1,6.0,164.0,262.22,224.21
2016,1,3,9,30,189.0,129.0,1.2,6.0,188.0,294.67,251.88
2016,1,3,9,45,196.5,141.5,1.3,6.5,209.0,321.52,273.9
2016,1,3,10,0,204.0,154.0,1.4,7.0,230.0,348.64,295.75
2016,1,3,10,15,233.0,163.5,1.55,7.0,256.0,408.05,344.42
2016,1,3,10,30,262.0,173.0,1.7,7.0,282.0,451.75,379.9
2016,1,3,10,45,315.5,174.0,1.85,7.5,312.5,507.41,424.67
2016,1,3,11,0,369.0,175.0,2.0,8.0,343.0,564.56,469.81
2016,1,3,11,15,236.5,193.5,2.15,8.0,302.5,469.04,390.84
2016,1,3,11,30,104.0,212.0,2.3,8.0,262.0,328.07,274.04
2016,1,3,11,45,61.5,198.0,2.5,8.0,228.0,268.49,224.34
2016,1,3,12,0,19.0,184.0,2.7,8.0,194.0,190.68,158.08
2016,1,3,12,15,47.0,198.5,2.8,8.0,222.0,254.83,212.99
2016,1,3,12,30,75.0,213.0,2.9,8.0,250.0,301.21,252.26
2016,1,3,12,45,148.5,211.0,3.05,8.5,282.0,390.12,327.08
2016,1,3,13,0,222.0,209.0,3.2,9.0,314.0,456.98,382.73
2016,1,3,13,15,160.0,203.0,3.15,9.0,277.5,388.29,325.29
2016,1,3,13,30,98.0,197.0,3.1,9.0,241.0,302.33,253.55
2016,1,3,13,45,212.0,179.5,3.05,9.0,268.5,400.27,338.07
2016,1,3,14,0,326.0,162.0,3.0,9.0,296.0,491.92,414.73
2016,1,3,14,15,278.5,155.5,2.8,9.0,264.5,434.58,366.87
2016,1,3,14,30,231.0,149.0,2.6,9.0,233.0,379.49,321.06
2016,1,3,14,45,215.0,137.0,2.4,9.0,209.5,344.43,292.0
2016,1,3,15,0,199.0,125.0,2.2,9.0,186.0,310.17,263.1
2016,1,3,15,15,186.5,109.5,2.0,8.5,160.5,274.57,233.17
2016,1,3,15,30,174.0,94.0,1.8,8.0,135.0,239.76,203.21
2016,1,3,15,45,149.0,77.5,1.65,8.0,108.0,196.86,165.25
2016,1,3,16,0,124.0,61.0,1.5,8.0,81.0,156.15,128.62
2016,1,3,16,15,89.0,44.5,1.55,7.5,56.5,103.03,81.22
2016,1,3,16,30,54.0,28.0,1.6,7.0,32.0,62.2,39.85
2016,1,3,16,45,27.0,14.0,1.65,6.5,16.0,22.61,0.0
2016,1,3,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.15,7.5,2.0,1.64,0.0
2016,1,4,8,0,0.0,4.0,2.3,8.0,4.0,3.28,0.0
2016,1,4,8,15,0.0,6.5,2.4,8.0,6.5,5.33,0.0
2016,1,4,8,30,0.0,9.0,2.5,8.0,9.0,7.39,0.76
2016,1,4,8,45,0.0,12.0,2.7,8.5,12.0,9.86,2.97
2016,1,4,9,0,0.0,15.0,2.9,9.0,15.0,12.34,5.16
2016,1,4,9,15,0.0,17.5,2.95,9.5,17.5,14.4,6.97
2016,1,4,9,30,0.0,20.0,3.0,10.0,20.0,16.47,8.76
2016,1,4,9,45,0.0,22.5,3.1,10.5,22.5,18.54,10.53
2016,1,4,10,0,0.0,25.0,3.2,11.0,25.0,20.62,12.29
2016,1,4,10,15,187.0,91.0,3.3,11.0,169.5,274.34,234.55
2016,1,4,10,30,374.0,157.0,3.4,11.0,314.0,529.53,444.32
2016,1,4,10,45,326.5,174.0,3.55,11.5,315.5,517.12,430.82
2016,1,4,11,0,279.0,191.0,3.7,12.0,317.0,501.42,416.08
2016,1,4,11,15,283.0,197.0,3.8,12.0,328.5,517.42,428.7
2016,1,4,11,30,287.0,203.0,3.9,12.0,340.0,532.55,440.48
2016,1,4,11,45,183.0,209.0,4.0,12.5,297.0,420.9,348.36
2016,1,4,12,0,79.0,215.0,4.1,13.0,254.0,307.48,253.23
2016,1,4,12,15,84.0,216.0,4.05,13.0,257.5,313.67,258.7
2016,1,4,12,30,89.0,217.0,4.0,13.0,261.0,319.91,263.91
2016,1,4,12,45,44.5,167.5,4.0,13.0,189.5,213.44,175.5
2016,1,4,13,0,0.0,118.0,4.0,13.0,118.0,102.47,81.36
2016,1,4,13,15,54.0,158.5,3.8,13.0,183.0,211.64,175.07
2016,1,4,13,30,108.0,199.0,3.6,13.0,248.0,314.01,260.61
2016,1,4,13,45,54.0,158.0,3.4,13.0,182.5,211.28,174.46
2016,1,4,14,0,0.0,117.0,3.2,13.0,117.0,103.52,82.58
2016,1,4,14,15,0.0,74.5,2.8,12.5,74.5,61.85,47.54
2016,1,4,14,30,0.0,32.0,2.4,12.0,32.0,26.41,17.24
2016,1,4,14,45,0.0,29.0,2.0,12.0,29.0,23.92,15.12
2016,1,4,15,0,0.0,26.0,1.6,12.0,26.0,21.43,12.98
2016,1,4,15,15,0.0,22.5,1.55,11.5,22.5,18.53,10.49
2016,1,4,15,30,0.0,19.0,1.5,11.0,19.0,15.64,7.97
2016,1,4,15,45,0.0,15.0,1.45,11.0,15.0,12.33,5.03
2016,1,4,16,0,0.0,11.0,1.4,11.0,11.0,9.03,2.09
2016,1,4,16,15,0.0,7.5,1.45,10.5,7.5,6.15,0.0
2016,1,4,16,30,0.0,4.0,1.5,10.0,4.0,3.28,0.0
2016,1,4,16,45,0.0,2.0,1.55,10.0,2.0,1.71,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.3,8.5,12.5,10.3,0.0
2016,1,5,8,0,0.0,25.0,2.3,9.0,25.0,21.35,11.07
2016,1,5,8,15,0.0,41.0,2.35,9.0,41.0,37.52,26.13
2016,1,5,8,30,0.0,57.0,2.4,9.0,57.0,53.17,40.15
2016,1,5,8,45,3.0,73.0,2.45,9.5,73.5,70.47,55.45
2016,1,5,9,0,6.0,89.0,2.5,10.0,90.0,88.04,70.81
2016,1,5,9,15,10.5,103.0,2.65,10.0,106.0,104.58,85.29
2016,1,5,9,30,15.0,117.0,2.8,10.0,122.0,121.65,100.08
2016,1,5,9,45,18.0,129.0,2.95,10.5,135.5,135.7,111.9
2016,1,5,10,0,21.0,141.0,3.1,11.0,149.0,150.15,123.91
2016,1,5,10,15,10.5,78.5,3.25,11.0,82.5,74.53,59.12
2016,1,5,10,30,0.0,16.0,3.4,11.0,16.0,13.19,5.79
2016,1,5,10,45,8.0,92.5,3.6,11.0,96.0,85.54,68.38
2016,1,5,11,0,16.0,169.0,3.8,11.0,176.0,172.58,142.11
2016,1,5,11,15,9.5,164.0,3.85,11.0,168.5,160.12,131.1
2016,1,5,11,30,3.0,159.0,3.9,11.0,161.0,147.88,120.44
2016,1,5,11,45,1.5,150.0,4.0,11.0,151.0,136.42,110.71
2016,1,5,12,0,0.0,141.0,4.1,11.0,141.0,125.36,101.31
2016,1,5,12,15,16.0,169.0,4.1,11.0,176.5,170.73,140.19
2016,1,5,12,30,32.0,197.0,4.1,11.0,212.0,237.85,196.59
2016,1,5,12,45,16.0,134.5,4.15,11.0,142.0,134.36,109.63
2016,1,5,13,0,0.0,72.0,4.2,11.0,72.0,59.73,45.69
2016,1,5,13,15,20.0,128.5,4.1,10.5,137.5,144.01,118.56
2016,1,5,13,30,40.0,185.0,4.0,10.0,203.0,232.14,193.45
2016,1,5,13,45,20.5,163.0,3.9,10.0,172.5,170.98,141.43
2016,1,5,14,0,1.0,141.0,3.8,10.0,142.0,130.07,106.24
2016,1,5,14,15,130.5,144.5,3.6,10.0,193.0,276.66,234.64
2016,1,5,14,30,260.0,148.0,3.4,10.0,244.0,401.97,340.78
2016,1,5,14,45,245.0,137.0,3.25,10.0,220.5,367.93,311.94
2016,1,5,15,0,230.0,126.0,3.1,10.0,197.0,334.51,283.88
2016,1,5,15,15,215.5,111.0,2.85,9.5,171.0,296.86,252.25
2016,1,5,15,30,201.0,96.0,2.6,9.0,145.0,260.09,220.65
2016,1,5,15,45,179.0,79.5,2.35,9.0,117.0,217.68,183.09
2016,1,5,16,0,157.0,63.0,2.1,9.0,89.0,177.11,146.47
2016,1,5,16,15,118.5,46.5,2.0,8.5,63.0,130.07,103.91
2016,1,5,16,30,80.0,30.0,1.9,8.0,37.0,86.36,59.87
2016,1,5,16,45,40.0,15.0,1.8,7.5,18.5,38.33,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,3.2,9.0,1.0,0.82,0.0
2016,1,6,8,30,0.0,2.0,3.2,9.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,2.5,3.25,9.5,2.5,2.05,0.0
2016,1,6,9,0,0.0,3.0,3.3,10.0,3.0,2.46,0.0
2016,1,6,9,15,0.0,3.5,3.3,10.0,3.5,2.87,0.0
2016,1,6,9,30,0.0,4.0,3.3,10.0,4.0,3.29,0.0
2016,1,6,9,45,0.0,4.5,3.35,10.0,4.5,3.7,0.0
2016,1,6,10,0,0.0,5.0,3.4,10.0,5.0,4.11,0.0
2016,1,6,10,15,12.0,83.5,3.4,10.0,89.0,80.57,64.74
2016,1,6,10,30,24.0,162.0,3.4,10.0,173.0,173.84,144.32
2016,1,6,10,45,12.0,97.0,3.4,10.0,102.5,93.49,75.47
2016,1,6,11,0,0.0,32.0,3.4,10.0,32.0,26.44,17.28
2016,1,6,11,15,12.0,109.0,3.35,10.0,115.0,105.06,85.32
2016,1,6,11,30,24.0,186.0,3.3,10.0,198.0,197.93,163.81
2016,1,6,11,45,13.0,174.0,3.25,10.0,180.5,173.43,142.57
2016,1,6,12,0,2.0,162.0,3.2,10.0,163.0,149.39,121.87
2016,1,6,12,15,26.0,185.0,3.2,10.0,198.0,198.09,163.78
2016,1,6,12,30,50.0,208.0,3.2,10.0,233.0,269.37,223.61
2016,1,6,12,45,249.0,191.0,3.2,10.0,311.0,482.27,402.75
2016,1,6,13,0,448.0,174.0,3.2,10.0,389.0,671.1,554.17
2016,1,6,13,15,262.5,185.5,3.1,10.0,311.0,482.39,401.37
2016,1,6,13,30,77.0,197.0,3.0,10.0,233.0,281.97,234.62
2016,1,6,13,45,65.0,185.0,2.95,10.0,214.5,255.6,213.31
2016,1,6,14,0,53.0,173.0,2.9,10.0,196.0,229.92,191.86
2016,1,6,14,15,61.5,163.5,2.7,9.5,188.0,225.86,189.36
2016,1,6,14,30,70.0,154.0,2.5,9.0,180.0,221.47,186.44
2016,1,6,14,45,66.5,141.5,2.35,9.0,164.5,203.22,171.06
2016,1,6,15,0,63.0,129.0,2.2,9.0,149.0,185.42,155.92
2016,1,6,15,15,56.0,113.0,2.05,8.5,129.0,160.75,134.89
2016,1,6,15,30,49.0,97.0,1.9,8.0,109.0,136.79,114.14
2016,1,6,15,45,39.5,79.5,1.75,8.0,88.5,109.85,90.23
2016,1,6,16,0,30.0,62.0,1.6,8.0,68.0,83.71,66.81
2016,1,6,16,15,15.0,45.0,1.55,7.5,48.0,56.18,42.12
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,25.76,14.42
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,11.56,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,93.0,18.5,1.1,6.5,26.5,72.18,0.0
2016,1,7,8,0,186.0,37.0,1.2,7.0,53.0,155.99,115.91
2016,1,7,8,15,281.0,49.0,1.15,7.0,89.5,227.46,185.6
2016,1,7,8,30,376.0,61.0,1.1,7.0,126.0,309.53,258.26
2016,1,7,8,45,461.5,66.5,1.05,7.5,166.5,389.56,326.78
2016,1,7,9,0,547.0,72.0,1.0,8.0,207.0,476.73,398.49
2016,1,7,9,15,590.0,77.0,0.8,8.0,244.0,539.37,447.5
2016,1,7,9,30,633.0,82.0,0.6,8.0,281.0,603.8,494.95
2016,1,7,9,45,702.0,76.5,0.45,8.5,320.0,677.24,545.41
2016,1,7,10,0,771.0,71.0,0.3,9.0,359.0,747.91,591.19
2016,1,7,10,15,789.0,73.5,0.35,9.0,387.0,792.08,621.17
2016,1,7,10,30,807.0,76.0,0.4,9.0,415.0,834.52,650.0
2016,1,7,10,45,818.5,77.5,0.45,9.5,437.0,867.8,671.09
2016,1,7,11,0,830.0,79.0,0.5,10.0,459.0,898.5,690.4
2016,1,7,11,15,837.5,80.0,0.6,10.0,473.5,921.99,707.18
2016,1,7,11,30,845.0,81.0,0.7,10.0,488.0,942.4,722.11
2016,1,7,11,45,848.5,81.5,0.85,10.0,495.5,955.05,733.05
2016,1,7,12,0,852.0,82.0,1.0,10.0,503.0,964.32,741.88
2016,1,7,12,15,852.0,82.0,1.1,10.0,503.0,966.04,744.75
2016,1,7,12,30,852.0,82.0,1.2,10.0,503.0,964.28,745.46
2016,1,7,12,45,851.5,80.5,1.3,10.0,496.0,956.6,742.25
2016,1,7,13,0,851.0,79.0,1.4,10.0,489.0,945.46,736.78
2016,1,7,13,15,844.0,78.0,1.45,10.0,474.0,925.42,724.42
2016,1,7,13,30,837.0,77.0,1.5,10.0,459.0,902.26,709.97
2016,1,7,13,45,825.0,75.5,1.6,10.0,437.5,870.94,690.32
2016,1,7,14,0,813.0,74.0,1.7,10.0,416.0,837.06,668.57
2016,1,7,14,15,795.0,71.5,1.6,10.0,387.5,794.44,637.93
2016,1,7,14,30,777.0,69.0,1.5,10.0,359.0,750.09,605.78
2016,1,7,14,45,756.0,65.5,1.4,10.0,326.0,700.71,569.43
2016,1,7,15,0,735.0,62.0,1.3,10.0,293.0,650.42,531.75
2016,1,7,15,15,698.0,58.0,1.15,9.5,255.5,587.65,484.09
2016,1,7,15,30,661.0,54.0,1.0,9.0,218.0,525.95,434.9
2016,1,7,15,45,609.0,48.5,0.85,9.0,178.0,459.8,378.84
2016,1,7,16,0,557.0,43.0,0.7,9.0,138.0,392.7,320.34
2016,1,7,16,15,464.5,35.5,0.7,8.5,99.5,306.73,245.93
2016,1,7,16,30,372.0,28.0,0.7,8.0,61.0,230.2,169.56
2016,1,7,16,45,186.0,14.0,0.75,8.0,30.5,105.72,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,13.0,15.5,0.95,4.0,16.5,19.55,0.0
2016,1,8,8,0,26.0,31.0,1.0,4.0,33.0,45.59,30.86
2016,1,8,8,15,44.5,48.0,0.95,4.0,54.5,75.26,59.42
2016,1,8,8,30,63.0,65.0,0.9,4.0,76.0,115.83,96.07
2016,1,8,8,45,74.0,82.0,0.9,4.5,98.0,144.74,122.05
2016,1,8,9,0,85.0,99.0,0.9,5.0,120.0,174.6,148.35
2016,1,8,9,15,90.5,115.0,0.8,5.0,141.0,200.15,170.45
2016,1,8,9,30,96.0,131.0,0.7,5.0,162.0,226.18,192.42
2016,1,8,9,45,97.5,144.5,0.6,5.5,179.0,246.06,208.31
2016,1,8,10,0,99.0,158.0,0.5,6.0,196.0,250.05,210.82
2016,1,8,10,15,86.5,169.0,0.4,6.5,203.5,253.92,212.63
2016,1,8,10,30,74.0,180.0,0.3,7.0,211.0,257.12,213.76
2016,1,8,10,45,189.0,184.5,0.25,7.5,270.0,385.41,318.88
2016,1,8,11,0,304.0,189.0,0.2,8.0,329.0,521.01,422.75
2016,1,8,11,15,271.5,200.5,0.2,8.5,328.5,510.11,410.58
2016,1,8,11,30,239.0,212.0,0.2,9.0,328.0,476.5,383.77
2016,1,8,11,45,119.5,176.0,0.2,9.5,234.0,315.81,256.89
2016,1,8,12,0,0.0,140.0,0.2,10.0,140.0,124.06,98.79
2016,1,8,12,15,21.0,172.5,0.25,10.0,183.0,179.01,146.08
2016,1,8,12,30,42.0,205.0,0.3,10.0,226.0,257.02,209.67
2016,1,8,12,45,130.5,210.0,0.4,10.5,273.5,370.25,301.5
2016,1,8,13,0,219.0,215.0,0.5,11.0,321.0,461.3,373.13
2016,1,8,13,15,300.0,196.0,0.55,11.0,336.5,531.49,427.84
2016,1,8,13,30,381.0,177.0,0.6,11.0,352.0,577.42,464.29
2016,1,8,13,45,228.5,179.0,0.7,11.0,282.5,433.65,352.67
2016,1,8,14,0,76.0,181.0,0.8,11.0,213.0,260.14,213.44
2016,1,8,14,15,57.5,165.5,0.75,10.5,189.0,224.38,185.32
2016,1,8,14,30,39.0,150.0,0.7,10.0,165.0,189.91,156.96
2016,1,8,14,45,34.0,137.0,0.65,10.0,149.0,170.82,141.21
2016,1,8,15,0,29.0,124.0,0.6,10.0,133.0,152.33,125.7
2016,1,8,15,15,24.0,109.0,0.6,9.5,115.5,131.76,108.48
2016,1,8,15,30,19.0,94.0,0.6,9.0,98.0,102.21,83.29
2016,1,8,15,45,11.0,77.5,0.65,9.0,80.0,80.45,64.22
2016,1,8,16,0,3.0,61.0,0.7,9.0,62.0,59.45,45.6
2016,1,8,16,15,1.5,44.0,0.75,8.5,44.5,41.74,29.86
2016,1,8,16,30,0.0,27.0,0.8,8.0,27.0,23.62,13.21
2016,1,8,16,45,0.0,13.5,0.85,8.0,13.5,11.13,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,170.0,14.5,3.15,6.5,29.5,99.57,0.0
2016,1,9,8,0,340.0,29.0,3.3,7.0,59.0,215.58,162.32
2016,1,9,8,15,433.0,37.0,3.3,7.0,97.5,291.26,239.58
2016,1,9,8,30,526.0,45.0,3.3,7.0,136.0,376.47,317.03
2016,1,9,8,45,583.0,50.5,3.35,7.0,175.5,445.22,378.92
2016,1,9,9,0,640.0,56.0,3.4,7.0,215.0,518.16,442.38
2016,1,9,9,15,486.0,87.0,3.35,7.0,219.0,470.92,403.46
2016,1,9,9,30,332.0,118.0,3.3,7.0,223.0,399.19,342.83
2016,1,9,9,45,330.0,130.5,3.3,7.5,244.5,425.46,364.29
2016,1,9,10,0,328.0,143.0,3.3,8.0,266.0,450.72,383.94
2016,1,9,10,15,196.0,160.5,3.2,8.0,235.5,352.66,299.86
2016,1,9,10,30,64.0,178.0,3.1,8.0,205.0,245.3,206.29
2016,1,9,10,45,48.0,180.5,3.05,8.0,201.5,233.34,195.72
2016,1,9,11,0,32.0,183.0,3.0,8.0,198.0,220.94,184.47
2016,1,9,11,15,49.0,196.0,2.9,8.0,220.0,252.92,211.63
2016,1,9,11,30,66.0,209.0,2.8,8.0,242.0,285.7,239.06
2016,1,9,11,45,87.0,216.5,2.7,8.5,260.0,315.72,263.73
2016,1,9,12,0,108.0,224.0,2.6,9.0,278.0,346.14,288.44
2016,1,9,12,15,98.5,223.0,2.45,9.0,272.0,335.52,279.11
2016,1,9,12,30,89.0,222.0,2.3,9.0,266.0,324.89,269.99
2016,1,9,12,45,142.0,220.0,2.2,9.0,289.5,394.31,327.75
2016,1,9,13,0,195.0,218.0,2.1,9.0,313.0,441.95,367.02
2016,1,9,13,15,114.0,201.5,2.0,9.0,256.5,341.47,283.83
2016,1,9,13,30,33.0,185.0,1.9,9.0,200.0,224.31,185.65
2016,1,9,13,45,16.5,162.0,1.85,9.0,169.5,165.32,136.42
2016,1,9,14,0,0.0,139.0,1.8,9.0,139.0,126.21,103.0
2016,1,9,14,15,0.0,121.5,1.75,9.0,121.5,108.62,88.26
2016,1,9,14,30,0.0,104.0,1.7,9.0,104.0,91.35,73.65
2016,1,9,14,45,0.0,94.5,1.7,9.0,94.5,82.62,66.27
2016,1,9,15,0,0.0,85.0,1.7,9.0,85.0,74.0,58.9
2016,1,9,15,15,0.0,74.0,1.65,8.5,74.0,63.91,50.28
2016,1,9,15,30,0.0,63.0,1.6,8.0,63.0,53.9,41.6
2016,1,9,15,45,0.0,51.5,1.55,8.0,51.5,43.42,32.31
2016,1,9,16,0,0.0,40.0,1.5,8.0,40.0,33.09,23.08
2016,1,9,16,15,0.0,28.5,1.45,8.0,28.5,23.53,14.47
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,14.0,5.65
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,6.98,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,162.5,15.5,1.75,6.5,30.5,97.61,0.0
2016,1,10,8,0,325.0,31.0,2.0,7.0,61.0,209.91,157.96
2016,1,10,8,15,419.5,40.0,1.95,7.0,100.0,286.88,234.94
2016,1,10,8,30,514.0,49.0,1.9,7.0,139.0,373.49,312.42
2016,1,10,8,45,579.0,54.5,1.9,7.5,180.0,446.87,376.28
2016,1,10,9,0,644.0,60.0,1.9,8.0,221.0,525.07,441.67
2016,1,10,9,15,682.0,64.0,1.85,8.0,259.0,586.73,491.96
2016,1,10,9,30,720.0,68.0,1.8,8.0,297.0,644.66,536.22
2016,1,10,9,45,752.5,70.0,1.8,8.5,332.0,702.04,578.07
2016,1,10,10,0,785.0,72.0,1.8,9.0,367.0,759.25,618.56
2016,1,10,10,15,803.0,74.0,1.7,9.5,395.5,803.56,647.54
2016,1,10,10,30,821.0,76.0,1.6,10.0,424.0,846.09,674.52
2016,1,10,10,45,838.5,75.5,1.55,10.5,447.5,882.93,697.39
2016,1,10,11,0,856.0,75.0,1.5,11.0,471.0,917.34,718.21
2016,1,10,11,15,862.5,76.0,1.4,11.0,486.0,940.64,731.64
2016,1,10,11,30,869.0,77.0,1.3,11.0,501.0,960.74,742.85
2016,1,10,11,45,876.0,76.0,1.25,11.5,509.0,964.45,742.44
2016,1,10,12,0,883.0,75.0,1.2,12.0,517.0,975.49,747.31
2016,1,10,12,15,882.5,75.0,1.15,12.0,517.0,977.05,747.17
2016,1,10,12,30,882.0,75.0,1.1,12.0,517.0,975.07,744.95
2016,1,10,12,45,880.5,74.0,1.1,12.0,510.0,967.27,739.99
2016,1,10,13,0,879.0,73.0,1.1,12.0,503.0,956.0,732.94
2016,1,10,13,15,871.5,72.0,1.1,12.0,487.5,935.61,719.89
2016,1,10,13,30,864.0,71.0,1.1,12.0,472.0,912.1,704.87
2016,1,10,13,45,852.0,69.5,1.15,12.0,450.0,890.52,692.05
2016,1,10,14,0,840.0,68.0,1.2,12.0,428.0,856.2,670.18
2016,1,10,14,15,601.5,104.5,1.15,12.0,353.5,677.62,542.82
2016,1,10,14,30,363.0,141.0,1.1,12.0,279.0,496.06,405.14
2016,1,10,14,45,559.0,100.5,1.1,12.0,291.5,595.03,486.13
2016,1,10,15,0,755.0,60.0,1.1,12.0,304.0,666.31,538.97
2016,1,10,15,15,720.0,56.5,1.0,11.5,266.0,604.74,492.11
2016,1,10,15,30,685.0,53.0,0.9,11.0,228.0,544.01,445.26
2016,1,10,15,45,632.0,48.0,0.85,10.5,187.5,471.69,386.83
2016,1,10,16,0,579.0,43.0,0.8,10.0,147.0,402.76,328.76
2016,1,10,16,15,493.0,36.0,0.85,9.5,107.5,324.02,260.72
2016,1,10,16,30,407.0,29.0,0.9,9.0,68.0,249.0,189.27
2016,1,10,16,45,203.5,14.5,1.0,8.5,34.0,116.11,25.71
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,16.0,1.0,7.0,17.5,25.93,0.0
2016,1,11,8,0,35.0,32.0,1.0,7.0,35.0,58.45,40.93
2016,1,11,8,15,55.0,49.0,1.1,7.0,57.0,90.04,71.29
2016,1,11,8,30,75.0,66.0,1.2,7.0,79.0,123.1,101.39
2016,1,11,8,45,86.0,83.0,1.35,7.5,102.0,152.49,127.69
2016,1,11,9,0,97.0,100.0,1.5,8.0,125.0,182.84,154.31
2016,1,11,9,15,103.5,116.5,1.45,8.0,146.5,210.28,178.01
2016,1,11,9,30,110.0,133.0,1.4,8.0,168.0,238.23,201.64
2016,1,11,9,45,115.5,147.0,1.4,8.5,187.5,262.46,221.4
2016,1,11,10,0,121.0,161.0,1.4,9.0,207.0,287.04,241.08
2016,1,11,10,15,68.0,159.5,1.45,9.5,185.5,224.6,187.43
2016,1,11,10,30,15.0,158.0,1.5,10.0,164.0,160.37,131.72
2016,1,11,10,45,7.5,139.5,1.55,10.5,142.5,132.34,107.73
2016,1,11,11,0,0.0,121.0,1.6,11.0,121.0,105.69,84.71
2016,1,11,11,15,2.5,143.5,1.65,11.0,145.0,130.67,105.79
2016,1,11,11,30,5.0,166.0,1.7,11.0,169.0,156.52,127.32
2016,1,11,11,45,27.0,188.5,1.75,11.5,202.5,202.25,165.74
2016,1,11,12,0,49.0,211.0,1.8,12.0,236.0,270.59,221.69
2016,1,11,12,15,73.5,218.0,1.8,12.0,255.5,303.65,248.95
2016,1,11,12,30,98.0,225.0,1.8,12.0,275.0,336.89,276.28
2016,1,11,12,45,202.0,216.0,1.85,12.5,316.0,446.96,365.99
2016,1,11,13,0,306.0,207.0,1.9,13.0,357.0,555.25,450.95
2016,1,11,13,15,162.0,191.5,1.9,13.0,270.5,373.64,306.15
2016,1,11,13,30,18.0,176.0,1.9,13.0,184.0,181.04,146.8
2016,1,11,13,45,420.5,122.5,1.9,13.0,304.5,559.22,461.53
2016,1,11,14,0,823.0,69.0,1.9,13.0,425.0,843.45,670.98
2016,1,11,14,15,411.5,99.0,1.8,13.0,277.0,497.94,409.7
2016,1,11,14,30,0.0,129.0,1.7,13.0,129.0,117.83,94.03
2016,1,11,14,45,373.5,94.5,1.6,13.0,216.0,433.92,363.49
2016,1,11,15,0,747.0,60.0,1.5,13.0,303.0,661.39,538.53
2016,1,11,15,15,712.5,56.5,1.35,12.5,265.5,600.49,490.17
2016,1,11,15,30,678.0,53.0,1.2,12.0,228.0,540.41,443.36
2016,1,11,15,45,627.5,48.0,1.05,11.5,188.5,469.93,385.61
2016,1,11,16,0,577.0,43.0,0.9,11.0,149.0,402.62,328.34
2016,1,11,16,15,493.0,36.0,0.95,10.5,109.5,324.67,261.14
2016,1,11,16,30,409.0,29.0,1.0,10.0,70.0,250.44,191.43
