Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,204.5,14.5,1.05,9.5,35.0,117.37,38.17
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,193.5,14.0,1.75,5.5,31.5,107.55,0.0
2016,1,12,8,0,387.0,28.0,1.9,6.0,63.0,233.96,177.71
2016,1,12,8,15,477.0,35.5,1.75,6.5,102.5,309.7,253.73
2016,1,12,8,30,567.0,43.0,1.6,7.0,142.0,394.7,329.08
2016,1,12,8,45,623.0,48.0,1.5,7.5,183.0,459.69,385.57
2016,1,12,9,0,679.0,53.0,1.4,8.0,224.0,533.52,446.38
2016,1,12,9,15,480.5,88.5,1.35,8.0,219.5,467.24,392.66
2016,1,12,9,30,282.0,124.0,1.3,8.0,215.0,368.51,311.1
2016,1,12,9,45,293.0,136.0,1.3,8.5,239.5,402.36,338.86
2016,1,12,10,0,304.0,148.0,1.3,9.0,264.0,436.34,365.11
2016,1,12,10,15,326.5,157.0,1.4,9.5,290.0,476.18,396.18
2016,1,12,10,30,349.0,166.0,1.5,10.0,316.0,516.48,427.05
2016,1,12,10,45,437.5,157.5,1.6,10.5,355.0,615.43,503.54
2016,1,12,11,0,526.0,149.0,1.7,11.0,394.0,697.92,565.32
2016,1,12,11,15,415.5,178.0,1.75,11.0,375.5,638.08,517.21
2016,1,12,11,30,305.0,207.0,1.8,11.0,357.0,553.34,450.75
2016,1,12,11,45,590.0,141.0,1.85,11.5,437.0,783.77,627.86
2016,1,12,12,0,875.0,75.0,1.9,12.0,517.0,968.49,755.26
2016,1,12,12,15,522.5,152.5,1.9,12.0,416.5,727.93,581.8
2016,1,12,12,30,170.0,230.0,1.9,12.0,316.0,434.47,353.11
2016,1,12,12,45,276.0,212.0,1.9,12.5,349.5,535.1,435.34
2016,1,12,13,0,382.0,194.0,1.9,13.0,383.0,612.0,495.26
2016,1,12,13,15,249.5,202.0,1.8,13.0,324.0,491.06,398.97
2016,1,12,13,30,117.0,210.0,1.7,13.0,265.0,353.61,288.49
2016,1,12,13,45,315.5,173.5,1.6,13.0,313.0,505.95,414.48
2016,1,12,14,0,514.0,137.0,1.5,13.0,361.0,649.93,526.31
2016,1,12,14,15,398.0,146.0,1.25,12.5,312.5,545.48,443.61
2016,1,12,14,30,282.0,155.0,1.0,12.0,264.0,429.59,352.62
2016,1,12,14,45,269.0,143.5,0.8,12.0,240.0,395.59,325.97
2016,1,12,15,0,256.0,132.0,0.6,12.0,216.0,361.92,298.5
2016,1,12,15,15,245.0,116.5,0.7,11.5,189.0,324.88,269.86
2016,1,12,15,30,234.0,101.0,0.8,11.0,162.0,288.29,240.49
2016,1,12,15,45,213.0,85.5,0.9,11.0,133.5,246.08,204.84
2016,1,12,16,0,192.0,70.0,1.0,11.0,105.0,205.59,169.55
2016,1,12,16,15,160.0,53.5,1.0,11.0,77.5,159.78,128.77
2016,1,12,16,30,128.0,37.0,1.0,11.0,50.0,116.92,88.74
2016,1,12,16,45,64.0,18.5,1.05,11.0,25.0,54.52,19.58
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,148.0,16.5,3.4,10.5,30.5,92.58,0.0
2016,1,13,8,0,296.0,33.0,3.6,11.0,61.0,196.78,147.48
2016,1,13,8,15,394.0,42.0,3.75,11.0,99.5,274.09,222.68
2016,1,13,8,30,492.0,51.0,3.9,11.0,138.0,361.29,300.64
2016,1,13,8,45,549.5,58.0,4.05,11.5,178.5,430.84,361.87
2016,1,13,9,0,607.0,65.0,4.2,12.0,219.0,504.69,424.8
2016,1,13,9,15,647.5,69.5,4.45,12.0,257.5,567.43,478.13
2016,1,13,9,30,688.0,74.0,4.7,12.0,296.0,631.81,530.46
2016,1,13,9,45,376.5,116.0,4.95,12.5,239.5,459.59,388.13
2016,1,13,10,0,65.0,158.0,5.2,13.0,183.0,220.31,183.09
2016,1,13,10,15,302.0,144.0,5.35,13.0,272.5,438.17,370.09
2016,1,13,10,30,539.0,130.0,5.5,13.0,362.0,659.27,550.61
2016,1,13,10,45,340.5,169.5,5.65,13.0,319.0,521.43,436.25
2016,1,13,11,0,142.0,209.0,5.8,13.0,276.0,374.91,311.93
2016,1,13,11,15,334.0,185.0,5.85,13.0,348.5,548.27,457.9
2016,1,13,11,30,526.0,161.0,5.9,13.0,421.0,730.88,605.1
2016,1,13,11,45,671.5,130.0,6.0,13.0,467.5,851.01,696.93
2016,1,13,12,0,817.0,99.0,6.1,13.0,514.0,953.49,773.93
2016,1,13,12,15,599.5,150.5,6.1,12.5,455.0,809.8,665.69
2016,1,13,12,30,382.0,202.0,6.1,12.0,396.0,627.76,521.99
2016,1,13,12,45,213.0,204.0,6.1,12.0,312.5,441.72,369.47
2016,1,13,13,0,44.0,206.0,6.1,12.0,229.0,258.94,214.05
2016,1,13,13,15,194.5,198.0,6.0,12.0,291.0,412.59,346.38
2016,1,13,13,30,345.0,190.0,5.9,12.0,353.0,561.05,470.11
2016,1,13,13,45,334.5,182.5,5.8,12.0,335.0,534.94,448.74
2016,1,13,14,0,324.0,175.0,5.7,12.0,317.0,508.2,427.33
2016,1,13,14,15,302.0,166.0,5.45,11.5,291.5,469.14,396.05
2016,1,13,14,30,280.0,157.0,5.2,11.0,266.0,430.54,364.81
2016,1,13,14,45,492.0,116.0,4.95,11.0,287.5,555.95,471.25
2016,1,13,15,0,704.0,75.0,4.7,11.0,309.0,654.23,550.22
2016,1,13,15,15,666.5,70.5,4.15,10.5,271.0,591.43,498.73
2016,1,13,15,30,629.0,66.0,3.6,10.0,233.0,529.88,447.19
2016,1,13,15,45,593.5,58.0,3.1,10.0,194.5,467.16,392.64
2016,1,13,16,0,558.0,50.0,2.6,10.0,156.0,406.51,338.19
2016,1,13,16,15,468.5,42.5,2.35,9.5,115.5,320.78,262.65
2016,1,13,16,30,379.0,35.0,2.1,9.0,75.0,243.61,190.73
2016,1,13,16,45,232.0,23.0,1.85,8.5,44.0,141.05,69.08
2016,1,13,17,0,85.0,11.0,1.6,8.0,13.0,39.61,0.0
2016,1,13,17,15,42.5,5.5,1.55,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,27.5,16.5,1.2,6.5,19.0,30.35,0.0
2016,1,14,8,0,55.0,33.0,1.3,7.0,38.0,68.15,49.1
2016,1,14,8,15,75.0,50.5,1.4,7.5,61.5,101.37,80.92
2016,1,14,8,30,95.0,68.0,1.5,8.0,85.0,136.03,112.3
2016,1,14,8,45,107.5,85.0,1.65,8.5,109.0,167.19,140.14
2016,1,14,9,0,120.0,102.0,1.8,9.0,133.0,199.45,168.34
2016,1,14,9,15,126.0,119.0,1.8,9.0,155.5,228.21,193.11
2016,1,14,9,30,132.0,136.0,1.8,9.0,178.0,257.37,217.7
2016,1,14,9,45,136.5,150.0,1.85,9.5,198.0,281.65,237.43
2016,1,14,10,0,141.0,164.0,1.9,10.0,218.0,306.15,256.98
2016,1,14,10,15,105.0,174.0,1.95,10.0,216.0,290.97,243.1
2016,1,14,10,30,69.0,184.0,2.0,10.0,214.0,255.69,212.81
2016,1,14,10,45,105.0,197.0,2.05,10.0,245.5,304.82,254.22
2016,1,14,11,0,141.0,210.0,2.1,10.0,277.0,374.87,311.36
2016,1,14,11,15,117.0,215.5,2.15,10.0,272.5,360.76,298.62
2016,1,14,11,30,93.0,221.0,2.2,10.0,268.0,325.43,269.36
2016,1,14,11,45,91.5,225.0,2.25,10.0,271.5,329.22,272.43
2016,1,14,12,0,90.0,229.0,2.3,10.0,275.0,333.0,275.34
2016,1,14,12,15,73.5,224.0,2.3,10.0,261.5,310.21,256.26
2016,1,14,12,30,57.0,219.0,2.3,10.0,248.0,287.51,237.31
2016,1,14,12,45,44.0,209.0,2.3,10.0,231.5,262.06,216.22
2016,1,14,13,0,31.0,199.0,2.3,10.0,215.0,237.04,195.37
2016,1,14,13,15,15.5,146.0,2.15,10.0,154.0,145.13,118.68
2016,1,14,13,30,0.0,93.0,2.0,10.0,93.0,78.18,61.61
2016,1,14,13,45,0.0,80.5,1.95,10.0,80.5,66.83,52.07
2016,1,14,14,0,0.0,68.0,1.9,10.0,68.0,56.38,43.18
2016,1,14,14,15,0.0,84.0,1.75,10.0,84.0,70.43,55.35
2016,1,14,14,30,0.0,100.0,1.6,10.0,100.0,86.62,69.31
2016,1,14,14,45,0.0,90.5,1.5,10.0,90.5,77.91,61.92
2016,1,14,15,0,0.0,81.0,1.4,10.0,81.0,69.28,54.59
2016,1,14,15,15,0.0,71.0,1.45,9.5,71.0,60.24,46.91
2016,1,14,15,30,0.0,61.0,1.5,9.0,61.0,51.26,39.19
2016,1,14,15,45,0.0,50.0,1.6,9.0,50.0,41.39,30.5
2016,1,14,16,0,0.0,39.0,1.7,9.0,39.0,32.24,22.35
2016,1,14,16,15,0.0,28.5,2.0,9.0,28.5,23.52,14.53
2016,1,14,16,30,0.0,18.0,2.3,9.0,18.0,14.82,6.67
2016,1,14,16,45,0.0,10.5,2.65,9.5,10.5,8.63,0.0
2016,1,14,17,0,0.0,3.0,3.0,10.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,3.2,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,177.0,15.5,0.45,7.5,32.0,102.6,7.05
2016,1,15,8,0,354.0,31.0,0.4,8.0,64.0,220.22,166.37
2016,1,15,8,15,446.0,39.0,0.5,8.0,103.5,296.02,239.08
2016,1,15,8,30,538.0,47.0,0.6,8.0,143.0,381.18,313.56
2016,1,15,8,45,593.0,53.0,0.75,8.5,184.0,450.09,372.65
2016,1,15,9,0,648.0,59.0,0.9,9.0,225.0,523.04,432.97
2016,1,15,9,15,685.0,63.0,1.0,9.0,263.5,584.38,482.66
2016,1,15,9,30,722.0,67.0,1.1,9.0,302.0,642.52,527.04
2016,1,15,9,45,736.5,72.5,1.2,9.5,334.5,690.28,561.67
2016,1,15,10,0,751.0,78.0,1.3,10.0,367.0,736.74,594.68
2016,1,15,10,15,769.5,80.5,1.3,10.0,396.0,781.56,625.86
2016,1,15,10,30,788.0,83.0,1.3,10.0,425.0,824.74,655.36
2016,1,15,10,45,799.5,84.5,1.3,10.5,447.5,858.45,676.55
2016,1,15,11,0,811.0,86.0,1.3,11.0,470.0,889.62,695.82
2016,1,15,11,15,591.5,142.5,1.25,11.0,427.0,770.49,609.89
2016,1,15,11,30,372.0,199.0,1.2,11.0,384.0,607.08,487.56
2016,1,15,11,45,388.5,199.0,1.2,11.0,395.5,627.09,504.29
2016,1,15,12,0,405.0,199.0,1.2,11.0,407.0,645.9,518.19
2016,1,15,12,15,388.5,203.0,1.15,11.0,402.5,635.85,509.59
2016,1,15,12,30,372.0,207.0,1.1,11.0,398.0,624.25,500.21
2016,1,15,12,45,248.5,217.5,1.05,11.0,344.5,514.85,414.95
2016,1,15,13,0,125.0,228.0,1.0,11.0,291.0,385.55,312.79
2016,1,15,13,15,477.0,155.0,0.9,11.0,385.0,672.14,540.22
2016,1,15,13,30,829.0,82.0,0.8,11.0,479.0,908.36,702.77
2016,1,15,13,45,820.0,79.5,0.75,11.5,457.5,879.08,677.69
2016,1,15,14,0,811.0,77.0,0.7,12.0,436.0,847.06,654.95
2016,1,15,14,15,793.5,75.0,0.65,12.0,408.0,805.76,626.93
2016,1,15,14,30,776.0,73.0,0.6,12.0,380.0,762.63,597.44
2016,1,15,14,45,757.0,68.5,0.6,12.0,347.5,713.71,564.17
2016,1,15,15,0,738.0,64.0,0.6,12.0,315.0,663.69,529.37
2016,1,15,15,15,703.0,60.5,0.6,11.5,277.0,602.59,486.26
2016,1,15,15,30,668.0,57.0,0.6,11.0,239.0,542.34,441.65
2016,1,15,15,45,619.0,52.0,0.6,11.0,199.0,477.28,389.41
2016,1,15,16,0,570.0,47.0,0.6,11.0,159.0,411.32,334.45
2016,1,15,16,15,489.0,40.0,0.65,10.5,119.0,329.92,265.9
2016,1,15,16,30,408.0,33.0,0.7,10.0,79.0,256.38,200.01
2016,1,15,16,45,268.0,22.5,0.8,9.5,47.0,158.28,93.18
2016,1,15,17,0,128.0,12.0,0.9,9.0,15.0,56.05,0.0
2016,1,15,17,15,64.0,6.0,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,7,45,136.0,17.5,3.25,10.0,30.5,86.27,9.63
2016,1,16,8,0,272.0,35.0,3.3,10.0,61.0,186.69,141.79
2016,1,16,8,15,365.0,45.0,3.25,10.0,99.5,260.69,212.65
2016,1,16,8,30,458.0,55.0,3.2,10.0,138.0,344.66,287.56
2016,1,16,8,45,529.0,60.0,3.2,10.5,179.0,418.83,352.28
2016,1,16,9,0,600.0,65.0,3.2,11.0,220.0,498.33,419.29
2016,1,16,9,15,357.5,101.5,3.15,11.0,198.0,395.17,333.81
2016,1,16,9,30,115.0,138.0,3.1,11.0,176.0,246.5,207.01
2016,1,16,9,45,118.5,152.0,3.1,11.5,194.5,269.31,226.03
2016,1,16,10,0,122.0,166.0,3.1,12.0,213.0,292.32,244.38
2016,1,16,10,15,61.0,134.5,3.05,12.5,158.0,185.99,154.19
2016,1,16,10,30,0.0,103.0,3.0,13.0,103.0,88.41,69.72
2016,1,16,10,45,0.0,102.0,3.0,13.5,102.0,87.01,68.4
2016,1,16,11,0,0.0,101.0,3.0,14.0,101.0,85.75,67.12
2016,1,16,11,15,0.0,129.5,3.0,14.0,129.5,113.38,90.17
2016,1,16,11,30,0.0,158.0,3.0,14.0,158.0,142.28,114.07
2016,1,16,11,45,0.0,129.5,3.0,14.0,129.5,112.84,89.5
2016,1,16,12,0,0.0,101.0,3.0,14.0,101.0,85.25,66.45
2016,1,16,12,15,7.5,145.5,2.9,14.0,149.0,136.11,109.23
2016,1,16,12,30,15.0,190.0,2.8,14.0,197.0,190.66,154.38
2016,1,16,12,45,27.5,199.0,2.75,14.5,213.0,213.11,172.87
2016,1,16,13,0,40.0,208.0,2.7,15.0,229.0,256.32,207.99
2016,1,16,13,15,38.5,202.5,2.55,15.0,222.0,248.34,201.43
2016,1,16,13,30,37.0,197.0,2.4,15.0,215.0,240.56,195.2
2016,1,16,13,45,36.0,188.5,2.3,15.0,205.5,229.63,186.52
2016,1,16,14,0,35.0,180.0,2.2,15.0,196.0,218.94,178.01
2016,1,16,14,15,33.0,169.0,2.0,14.5,183.5,204.41,166.59
2016,1,16,14,30,31.0,158.0,1.8,14.0,171.0,190.2,155.34
2016,1,16,14,45,28.0,145.0,1.65,14.0,156.0,172.96,141.19
2016,1,16,15,0,25.0,132.0,1.5,14.0,141.0,156.15,127.28
2016,1,16,15,15,20.5,117.0,1.4,13.5,124.0,124.87,101.3
2016,1,16,15,30,16.0,102.0,1.3,13.0,107.0,106.77,86.09
2016,1,16,15,45,8.5,86.0,1.2,13.0,88.5,86.1,68.22
2016,1,16,16,0,1.0,70.0,1.1,13.0,70.0,66.22,50.88
2016,1,16,16,15,0.5,52.5,1.1,12.5,52.5,48.84,35.74
2016,1,16,16,30,0.0,35.0,1.1,12.0,35.0,31.19,20.19
2016,1,16,16,45,0.0,21.0,1.15,12.0,21.0,17.58,6.26
2016,1,16,17,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,1,16,17,15,0.0,3.5,1.2,11.5,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.0,2.65,12.0,9.0,7.4,0.0
2016,1,17,8,0,0.0,18.0,2.8,12.0,18.0,14.83,6.23
2016,1,17,8,15,0.0,28.5,2.75,12.0,28.5,23.53,14.2
2016,1,17,8,30,0.0,39.0,2.7,12.0,39.0,32.25,21.98
2016,1,17,8,45,0.0,50.0,2.7,12.0,50.0,41.64,30.28
2016,1,17,9,0,0.0,61.0,2.7,12.0,61.0,51.53,38.92
2016,1,17,9,15,0.0,71.5,2.7,12.0,71.5,60.97,47.08
2016,1,17,9,30,0.0,82.0,2.7,12.0,82.0,70.47,55.21
2016,1,17,9,45,0.0,91.5,2.75,12.5,91.5,79.04,62.34
2016,1,17,10,0,0.0,101.0,2.8,13.0,101.0,87.71,69.47
2016,1,17,10,15,11.0,134.5,2.8,13.0,139.5,130.95,106.25
2016,1,17,10,30,22.0,168.0,2.8,13.0,178.0,176.4,144.34
2016,1,17,10,45,11.0,88.5,2.85,13.0,93.5,84.13,66.52
2016,1,17,11,0,0.0,9.0,2.9,13.0,9.0,7.42,0.71
2016,1,17,11,15,0.0,63.5,2.9,13.0,63.5,52.64,39.34
2016,1,17,11,30,0.0,118.0,2.9,13.0,118.0,101.64,80.62
2016,1,17,11,45,0.0,116.5,2.9,13.5,116.5,100.03,79.0
2016,1,17,12,0,0.0,115.0,2.9,14.0,115.0,98.49,77.53
2016,1,17,12,15,1.5,142.0,2.8,13.5,142.5,126.52,101.11
2016,1,17,12,30,3.0,169.0,2.7,13.0,170.0,155.94,125.73
2016,1,17,12,45,1.5,101.5,2.65,13.0,102.0,87.17,68.35
2016,1,17,13,0,0.0,34.0,2.6,13.0,34.0,28.12,18.39
2016,1,17,13,15,0.0,75.5,2.5,13.0,75.5,62.66,47.81
2016,1,17,13,30,0.0,117.0,2.4,13.0,117.0,101.04,80.2
2016,1,17,13,45,0.0,71.5,2.35,13.0,71.5,59.31,45.02
2016,1,17,14,0,0.0,26.0,2.3,13.0,26.0,21.47,12.8
2016,1,17,14,15,0.0,72.5,2.2,13.0,72.5,60.13,45.93
2016,1,17,14,30,0.0,119.0,2.1,13.0,119.0,105.72,84.63
2016,1,17,14,45,0.0,109.0,2.05,13.0,109.0,96.48,76.89
2016,1,17,15,0,0.0,99.0,2.0,13.0,99.0,87.37,69.29
2016,1,17,15,15,0.0,87.0,1.9,12.5,87.0,76.27,60.04
2016,1,17,15,30,0.0,75.0,1.8,12.0,75.0,65.26,50.73
2016,1,17,15,45,0.0,62.5,1.75,12.0,62.5,53.8,40.8
2016,1,17,16,0,0.0,50.0,1.7,12.0,50.0,42.38,30.79
2016,1,17,16,15,0.0,38.0,1.7,12.0,38.0,31.49,21.17
2016,1,17,16,30,0.0,26.0,1.7,12.0,26.0,21.47,12.21
2016,1,17,16,45,0.0,15.5,1.75,12.0,15.5,12.77,3.38
2016,1,17,17,0,0.0,5.0,1.8,12.0,5.0,4.27,0.0
2016,1,17,17,15,0.0,2.5,1.85,12.0,2.5,2.13,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,213.5,14.0,0.6,9.5,35.5,114.38,27.09
2016,1,18,8,0,427.0,28.0,0.7,10.0,71.0,242.35,184.04
2016,1,18,8,15,514.5,35.0,0.75,10.5,112.0,319.08,256.19
2016,1,18,8,30,602.0,42.0,0.8,11.0,153.0,404.24,329.56
2016,1,18,8,45,659.5,46.5,0.9,11.5,196.0,476.33,390.38
2016,1,18,9,0,717.0,51.0,1.0,12.0,239.0,552.39,451.99
2016,1,18,9,15,751.0,54.5,1.05,12.5,278.5,614.32,499.3
2016,1,18,9,30,785.0,58.0,1.1,13.0,318.0,677.1,544.65
2016,1,18,9,45,803.5,61.5,1.2,13.5,352.5,728.22,580.69
2016,1,18,10,0,822.0,65.0,1.3,14.0,387.0,778.19,615.22
2016,1,18,10,15,552.0,124.0,1.4,14.0,347.5,644.97,517.71
2016,1,18,10,30,282.0,183.0,1.5,14.0,308.0,477.02,386.98
2016,1,18,10,45,277.0,195.0,1.65,14.0,323.0,494.7,401.78
2016,1,18,11,0,272.0,207.0,1.8,14.0,338.0,511.23,414.19
2016,1,18,11,15,233.5,218.0,1.95,14.0,333.0,473.03,384.11
2016,1,18,11,30,195.0,229.0,2.1,14.0,328.0,452.81,367.6
2016,1,18,11,45,190.5,234.0,2.25,14.5,332.5,456.47,369.88
2016,1,18,12,0,186.0,239.0,2.4,15.0,337.0,459.51,371.56
2016,1,18,12,15,94.0,203.0,2.35,15.0,252.5,302.16,245.61
2016,1,18,12,30,2.0,167.0,2.3,15.0,168.0,152.64,121.56
2016,1,18,12,45,1.0,126.5,2.25,15.0,127.0,110.61,87.21
2016,1,18,13,0,0.0,86.0,2.2,15.0,86.0,71.45,54.66
2016,1,18,13,15,8.0,134.0,2.1,14.5,138.0,125.16,100.05
2016,1,18,13,30,16.0,182.0,2.0,14.0,190.0,183.86,148.95
2016,1,18,13,45,16.5,175.5,1.9,14.0,183.5,177.93,144.08
2016,1,18,14,0,17.0,169.0,1.8,14.0,177.0,172.13,139.51
2016,1,18,14,15,15.0,159.0,1.65,14.0,165.5,160.39,129.92
2016,1,18,14,30,13.0,149.0,1.5,14.0,154.0,148.94,120.54
2016,1,18,14,45,10.0,137.5,1.35,14.0,141.0,135.3,109.26
2016,1,18,15,0,7.0,126.0,1.2,14.0,128.0,122.06,98.25
2016,1,18,15,15,3.5,112.0,1.1,13.5,113.0,106.03,84.95
2016,1,18,15,30,0.0,98.0,1.0,13.0,98.0,90.45,71.87
2016,1,18,15,45,0.0,82.0,0.9,13.0,82.0,75.2,58.84
2016,1,18,16,0,0.0,66.0,0.8,13.0,66.0,60.0,45.68
2016,1,18,16,15,0.0,50.0,0.8,12.5,50.0,44.76,32.41
2016,1,18,16,30,0.0,34.0,0.8,12.0,34.0,29.31,18.82
2016,1,18,16,45,0.0,21.0,0.85,12.0,21.0,17.35,7.06
2016,1,18,17,0,0.0,8.0,0.9,12.0,8.0,6.83,0.0
2016,1,18,17,15,0.0,4.0,0.9,12.0,4.0,3.41,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.25,11.5,9.5,7.81,0.0
2016,1,19,8,0,0.0,19.0,5.4,12.0,19.0,15.66,6.97
2016,1,19,8,15,0.0,30.5,5.35,12.0,30.5,25.19,15.61
2016,1,19,8,30,0.0,42.0,5.3,12.0,42.0,34.75,24.11
2016,1,19,8,45,0.0,54.0,5.3,12.5,54.0,45.6,33.59
2016,1,19,9,0,0.0,66.0,5.3,13.0,66.0,56.49,43.0
2016,1,19,9,15,0.0,77.5,5.3,13.0,77.5,66.92,51.98
2016,1,19,9,30,0.0,89.0,5.3,13.0,89.0,77.44,60.94
2016,1,19,9,45,0.0,83.0,5.3,13.0,83.0,70.43,54.88
2016,1,19,10,0,0.0,77.0,5.3,13.0,77.0,64.15,49.43
2016,1,19,10,15,0.5,112.5,5.4,13.0,113.0,98.71,78.74
2016,1,19,10,30,1.0,148.0,5.5,13.0,149.0,135.27,109.43
2016,1,19,10,45,13.5,168.0,5.65,13.5,175.0,167.16,136.26
2016,1,19,11,0,26.0,188.0,5.8,14.0,201.0,200.07,163.67
2016,1,19,11,15,98.5,210.0,5.95,14.0,260.5,313.94,260.0
2016,1,19,11,30,171.0,232.0,6.1,14.0,320.0,433.06,358.38
2016,1,19,11,45,99.5,219.5,6.25,14.0,271.0,327.6,270.54
2016,1,19,12,0,28.0,207.0,6.4,14.0,222.0,221.55,180.91
2016,1,19,12,15,14.0,111.5,6.25,14.0,119.0,108.84,86.91
2016,1,19,12,30,0.0,16.0,6.1,14.0,16.0,13.22,5.58
2016,1,19,12,45,6.0,100.0,5.95,14.0,103.5,90.12,70.94
2016,1,19,13,0,12.0,184.0,5.8,14.0,191.0,180.85,146.84
2016,1,19,13,15,15.0,184.5,5.65,14.0,192.5,184.74,150.19
2016,1,19,13,30,18.0,185.0,5.5,14.0,194.0,188.76,153.77
2016,1,19,13,45,28.0,185.0,5.35,14.0,198.0,216.48,177.25
2016,1,19,14,0,38.0,185.0,5.2,14.0,202.0,226.55,186.11
2016,1,19,14,15,217.0,167.0,4.95,13.5,257.0,396.46,331.87
2016,1,19,14,30,396.0,149.0,4.7,13.0,312.0,536.04,448.36
2016,1,19,14,45,532.5,119.0,4.5,13.0,318.5,595.07,497.27
2016,1,19,15,0,669.0,89.0,4.3,13.0,325.0,649.8,540.44
2016,1,19,15,15,632.0,84.0,3.9,12.5,287.0,587.64,490.98
2016,1,19,15,30,595.0,79.0,3.5,12.0,249.0,526.64,441.11
2016,1,19,15,45,546.0,72.0,3.15,12.0,209.0,457.48,382.62
2016,1,19,16,0,497.0,65.0,2.8,12.0,169.0,391.45,325.23
2016,1,19,16,15,414.0,55.5,2.55,11.5,128.5,308.65,253.4
2016,1,19,16,30,331.0,46.0,2.3,11.0,88.0,234.59,187.11
2016,1,19,16,45,165.5,34.0,2.05,11.0,55.0,133.52,92.89
2016,1,19,17,0,0.0,22.0,1.8,11.0,22.0,18.78,0.0
2016,1,19,17,15,0.0,11.0,1.65,10.5,11.0,9.39,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,17.5,1.05,8.5,29.5,79.9,25.86
2016,1,20,8,0,241.0,35.0,1.1,9.0,59.0,170.22,130.94
2016,1,20,8,15,287.5,49.5,1.15,9.0,92.5,223.67,182.2
2016,1,20,8,30,334.0,64.0,1.2,9.0,126.0,282.01,234.6
2016,1,20,8,45,372.5,75.0,1.25,9.5,160.5,335.59,281.31
2016,1,20,9,0,411.0,86.0,1.3,10.0,195.0,392.44,329.14
2016,1,20,9,15,434.5,95.5,1.2,10.5,227.0,439.77,367.11
2016,1,20,9,30,458.0,105.0,1.1,11.0,259.0,488.14,404.41
2016,1,20,9,45,270.5,136.5,1.05,11.5,230.0,381.88,316.38
2016,1,20,10,0,83.0,168.0,1.0,12.0,201.0,244.99,201.61
2016,1,20,10,15,327.0,148.5,1.0,12.0,292.5,462.84,381.87
2016,1,20,10,30,571.0,129.0,1.0,12.0,384.0,692.84,555.64
2016,1,20,10,45,595.5,129.0,1.05,12.5,407.0,732.31,580.06
2016,1,20,11,0,620.0,129.0,1.1,13.0,430.0,770.37,605.52
2016,1,20,11,15,577.0,147.5,1.1,13.0,435.0,754.65,593.2
2016,1,20,11,30,534.0,166.0,1.1,13.0,440.0,744.97,585.97
2016,1,20,11,45,707.5,122.5,1.1,13.5,491.5,879.35,678.5
2016,1,20,12,0,881.0,79.0,1.1,14.0,543.0,983.55,745.16
2016,1,20,12,15,689.5,132.0,1.0,14.0,495.5,880.97,672.96
2016,1,20,12,30,498.0,185.0,0.9,14.0,448.0,744.27,577.49
2016,1,20,12,45,694.0,129.0,0.85,14.0,491.0,877.71,671.82
2016,1,20,13,0,890.0,73.0,0.8,14.0,534.0,974.64,733.8
2016,1,20,13,15,703.0,119.0,0.7,14.0,477.0,858.24,653.27
2016,1,20,13,30,516.0,165.0,0.6,14.0,420.0,714.12,554.16
2016,1,20,13,45,537.5,151.0,0.5,14.5,407.5,705.76,548.67
2016,1,20,14,0,559.0,137.0,0.4,15.0,395.0,694.16,538.86
2016,1,20,14,15,499.0,140.0,0.3,14.5,359.5,629.03,492.63
2016,1,20,14,30,439.0,143.0,0.2,14.0,324.0,565.44,446.56
2016,1,20,14,45,494.0,120.5,0.15,14.0,309.0,566.39,449.26
2016,1,20,15,0,549.0,98.0,0.1,14.0,294.0,568.75,451.56
2016,1,20,15,15,525.0,90.5,0.15,13.5,261.0,518.02,414.73
2016,1,20,15,30,501.0,83.0,0.2,13.0,228.0,467.71,377.54
2016,1,20,15,45,466.0,74.0,0.3,13.0,192.5,409.63,332.42
2016,1,20,16,0,431.0,65.0,0.4,13.0,157.0,353.7,287.06
2016,1,20,16,15,383.0,53.0,0.45,12.5,121.0,290.6,234.2
2016,1,20,16,30,335.0,41.0,0.5,12.0,85.0,232.08,182.81
2016,1,20,16,45,167.5,31.5,0.6,12.0,53.5,130.66,92.0
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,22.16,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,11.5,2.35,8.5,11.5,9.46,0.0
2016,1,21,8,0,0.0,23.0,2.6,9.0,23.0,18.98,9.96
2016,1,21,8,15,0.0,36.0,2.55,9.5,36.0,30.03,20.0
2016,1,21,8,30,0.0,49.0,2.5,10.0,49.0,41.94,30.57
2016,1,21,8,45,0.0,63.0,2.5,10.5,63.0,54.89,41.94
2016,1,21,9,0,0.0,77.0,2.5,11.0,77.0,67.86,53.17
2016,1,21,9,15,0.0,90.0,2.55,11.5,90.0,79.82,63.36
2016,1,21,9,30,0.0,103.0,2.6,12.0,103.0,91.88,73.47
2016,1,21,9,45,0.0,118.5,2.65,12.5,118.5,106.75,85.82
2016,1,21,10,0,0.0,134.0,2.7,13.0,134.0,121.79,98.15
2016,1,21,10,15,52.0,165.5,2.75,13.5,189.0,214.75,177.04
2016,1,21,10,30,104.0,197.0,2.8,14.0,244.0,300.13,247.51
2016,1,21,10,45,300.0,181.5,2.9,14.5,326.0,497.45,408.81
2016,1,21,11,0,496.0,166.0,3.0,15.0,408.0,689.66,557.66
2016,1,21,11,15,489.5,174.0,2.9,15.0,419.5,703.32,565.2
2016,1,21,11,30,483.0,182.0,2.8,15.0,431.0,714.68,572.3
2016,1,21,11,45,474.5,188.5,2.75,15.5,436.5,720.04,574.2
2016,1,21,12,0,466.0,195.0,2.7,16.0,442.0,723.12,574.53
2016,1,21,12,15,434.0,202.5,2.55,16.0,433.0,701.82,557.15
2016,1,21,12,30,402.0,210.0,2.4,16.0,424.0,657.41,523.49
2016,1,21,12,45,404.0,206.5,2.25,16.0,419.5,653.09,520.11
2016,1,21,13,0,406.0,203.0,2.1,16.0,415.0,647.13,515.26
2016,1,21,13,15,298.5,214.0,1.8,15.5,367.5,552.3,441.54
2016,1,21,13,30,191.0,225.0,1.5,15.0,320.0,439.44,353.49
2016,1,21,13,45,292.0,200.5,1.2,15.0,339.0,518.51,416.24
2016,1,21,14,0,393.0,176.0,0.9,15.0,358.0,591.27,470.14
2016,1,21,14,15,208.5,168.5,0.85,14.5,264.5,390.64,315.51
2016,1,21,14,30,24.0,161.0,0.8,14.0,171.0,170.65,137.42
2016,1,21,14,45,50.0,155.0,0.8,14.0,174.0,200.98,164.25
2016,1,21,15,0,76.0,149.0,0.8,14.0,177.0,214.77,176.3
2016,1,21,15,15,70.5,133.5,0.85,13.5,157.0,191.35,157.36
2016,1,21,15,30,65.0,118.0,0.9,13.0,137.0,168.5,138.65
2016,1,21,15,45,57.5,100.5,0.95,13.0,115.5,142.27,116.41
2016,1,21,16,0,50.0,83.0,1.0,13.0,94.0,116.79,94.39
2016,1,21,16,15,38.0,65.0,1.05,12.5,72.5,88.9,70.08
2016,1,21,16,30,26.0,47.0,1.1,12.0,51.0,61.99,46.34
2016,1,21,16,45,13.0,30.5,1.15,12.0,32.5,37.56,23.6
2016,1,21,17,0,0.0,14.0,1.2,12.0,14.0,11.55,0.0
2016,1,21,17,15,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
