Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.5,12.0,10.5,8.63,0.0
2016,1,22,8,0,0.0,21.0,3.5,12.0,21.0,17.32,8.48
2016,1,22,8,15,0.0,33.5,3.4,12.0,33.5,27.69,17.8
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,38.65,27.51
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,50.51,37.93
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,62.4,48.28
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,73.32,57.67
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,84.32,67.03
2016,1,22,9,45,0.0,113.0,3.1,12.5,113.0,100.68,80.69
2016,1,22,10,0,0.0,130.0,3.1,13.0,130.0,117.24,94.35
2016,1,22,10,15,13.0,153.0,3.05,13.0,159.0,151.68,123.54
2016,1,22,10,30,26.0,176.0,3.0,13.0,188.0,187.4,153.46
2016,1,22,10,45,13.0,156.0,3.0,13.0,162.0,152.99,124.13
2016,1,22,11,0,0.0,136.0,3.0,13.0,136.0,119.67,95.68
2016,1,22,11,15,75.0,186.5,3.0,13.0,225.5,261.06,215.46
2016,1,22,11,30,150.0,237.0,3.0,13.0,315.0,417.72,342.53
2016,1,22,11,45,79.0,210.5,3.05,13.0,252.0,294.87,241.65
2016,1,22,12,0,8.0,184.0,3.1,13.0,189.0,175.78,141.94
2016,1,22,12,15,15.5,195.0,3.2,13.0,204.0,194.93,158.27
2016,1,22,12,30,23.0,206.0,3.3,13.0,219.0,214.42,174.57
2016,1,22,12,45,11.5,162.5,3.4,13.0,169.0,156.68,126.62
2016,1,22,13,0,0.0,119.0,3.5,13.0,119.0,102.13,80.8
2016,1,22,13,15,0.0,74.5,3.35,13.0,74.5,61.84,46.98
2016,1,22,13,30,0.0,30.0,3.2,13.0,30.0,24.8,15.57
2016,1,22,13,45,0.0,69.5,3.05,13.0,69.5,57.65,43.6
2016,1,22,14,0,0.0,109.0,2.9,13.0,109.0,93.5,73.99
2016,1,22,14,15,0.0,99.0,2.85,13.0,99.0,84.25,66.26
2016,1,22,14,30,0.0,89.0,2.8,13.0,89.0,75.1,58.62
2016,1,22,14,45,0.0,98.0,2.75,13.0,98.0,84.45,66.69
2016,1,22,15,0,0.0,107.0,2.7,13.0,107.0,94.76,75.54
2016,1,22,15,15,0.0,95.0,2.6,12.5,95.0,83.69,66.35
2016,1,22,15,30,0.0,83.0,2.5,12.0,83.0,72.72,57.14
2016,1,22,15,45,0.0,70.0,2.45,12.0,70.0,60.79,46.85
2016,1,22,16,0,0.0,57.0,2.4,12.0,57.0,48.91,36.49
2016,1,22,16,15,0.0,44.0,2.4,11.5,44.0,37.05,26.1
2016,1,22,16,30,0.0,31.0,2.4,11.0,31.0,25.62,16.0
2016,1,22,16,45,0.0,19.5,2.4,11.0,19.5,16.08,7.12
2016,1,22,17,0,0.0,8.0,2.4,11.0,8.0,6.57,0.0
2016,1,22,17,15,0.0,4.0,2.45,11.0,4.0,3.41,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,7,45,64.0,24.5,3.3,9.5,31.5,61.46,26.91
2016,1,23,8,0,128.0,49.0,3.6,10.0,63.0,130.41,100.63
2016,1,23,8,15,212.5,64.5,3.8,10.0,100.5,195.24,159.62
2016,1,23,8,30,297.0,80.0,4.0,10.0,138.0,279.2,233.73
2016,1,23,8,45,338.5,95.0,4.2,10.5,175.5,337.32,284.92
2016,1,23,9,0,380.0,110.0,4.4,11.0,213.0,399.06,337.91
2016,1,23,9,15,190.0,91.5,4.5,11.0,143.0,246.6,209.73
2016,1,23,9,30,0.0,73.0,4.6,11.0,73.0,61.17,47.3
2016,1,23,9,45,3.0,107.5,4.7,11.0,109.0,97.08,78.26
2016,1,23,10,0,6.0,142.0,4.8,11.0,145.0,134.95,110.45
2016,1,23,10,15,82.5,172.0,4.7,11.0,209.5,248.03,208.12
2016,1,23,10,30,159.0,202.0,4.6,11.0,274.0,371.97,311.96
2016,1,23,10,45,79.5,112.0,4.6,11.0,148.0,192.85,161.52
2016,1,23,11,0,0.0,22.0,4.6,11.0,22.0,18.17,9.99
2016,1,23,11,15,0.0,37.0,4.6,11.0,37.0,30.61,20.7
2016,1,23,11,30,0.0,52.0,4.6,11.0,52.0,43.08,31.36
2016,1,23,11,45,5.5,121.0,4.7,11.0,124.0,109.35,87.92
2016,1,23,12,0,11.0,190.0,4.8,11.0,196.0,184.91,151.4
2016,1,23,12,15,31.5,210.0,4.8,11.0,227.0,246.9,203.55
2016,1,23,12,30,52.0,230.0,4.8,11.0,258.0,292.14,241.43
2016,1,23,12,45,125.0,236.0,4.85,11.5,302.0,392.98,325.68
2016,1,23,13,0,198.0,242.0,4.9,12.0,346.0,471.46,390.31
2016,1,23,13,15,102.0,207.5,4.9,12.0,261.0,332.88,275.76
2016,1,23,13,30,6.0,173.0,4.9,12.0,176.0,163.16,132.57
2016,1,23,13,45,42.0,189.0,4.9,12.0,209.0,232.59,192.26
2016,1,23,14,0,78.0,205.0,4.9,12.0,242.0,286.06,237.85
2016,1,23,14,15,159.5,192.0,4.75,11.5,261.5,358.63,300.78
2016,1,23,14,30,241.0,179.0,4.6,11.0,281.0,425.0,357.69
2016,1,23,14,45,474.5,131.5,4.45,11.0,312.5,565.05,475.89
2016,1,23,15,0,708.0,84.0,4.3,11.0,344.0,676.95,565.69
2016,1,23,15,15,674.0,80.0,4.05,10.5,305.5,616.54,517.95
2016,1,23,15,30,640.0,76.0,3.8,10.0,267.0,556.92,469.89
2016,1,23,15,45,595.0,69.0,3.55,10.0,226.5,488.11,411.83
2016,1,23,16,0,550.0,62.0,3.3,10.0,186.0,422.11,354.48
2016,1,23,16,15,472.0,54.5,3.1,9.5,144.0,341.11,283.79
2016,1,23,16,30,394.0,47.0,2.9,9.0,102.0,267.08,217.21
2016,1,23,16,45,277.0,34.5,2.75,9.0,66.0,180.28,136.37
2016,1,23,17,0,160.0,22.0,2.6,9.0,30.0,97.31,11.95
2016,1,23,17,15,80.0,11.0,2.5,8.5,15.0,34.22,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,6.83,0.0
2016,1,24,7,45,54.5,24.0,1.5,6.5,30.0,56.9,27.11
2016,1,24,8,0,109.0,40.0,1.7,7.0,52.0,106.71,82.66
2016,1,24,8,15,141.0,58.0,1.65,7.0,81.0,149.54,122.58
2016,1,24,8,30,173.0,76.0,1.6,7.0,110.0,195.46,164.1
2016,1,24,8,45,194.0,93.0,1.55,7.5,139.5,236.51,200.33
2016,1,24,9,0,215.0,110.0,1.5,8.0,169.0,279.41,237.09
2016,1,24,9,15,234.5,123.5,1.45,8.0,197.0,318.39,270.07
2016,1,24,9,30,254.0,137.0,1.4,8.0,225.0,358.76,303.4
2016,1,24,9,45,326.0,142.0,1.35,8.5,267.0,430.46,361.69
2016,1,24,10,0,398.0,147.0,1.3,9.0,309.0,525.23,435.51
2016,1,24,10,15,391.5,164.0,1.25,9.0,333.0,554.21,455.8
2016,1,24,10,30,385.0,181.0,1.2,9.0,357.0,563.2,461.5
2016,1,24,10,45,439.5,175.5,1.2,9.5,386.5,636.47,516.14
2016,1,24,11,0,494.0,170.0,1.2,10.0,416.0,692.36,556.39
2016,1,24,11,15,508.5,172.5,1.25,10.5,433.0,719.66,574.9
2016,1,24,11,30,523.0,175.0,1.3,11.0,450.0,745.34,592.44
2016,1,24,11,45,482.0,189.5,1.4,11.5,446.5,728.81,578.71
2016,1,24,12,0,441.0,204.0,1.5,12.0,443.0,709.1,563.11
2016,1,24,12,15,659.0,143.5,1.55,12.0,501.0,865.84,678.4
2016,1,24,12,30,877.0,83.0,1.6,12.0,559.0,989.71,762.52
2016,1,24,12,45,884.0,79.5,1.7,12.0,554.5,988.11,761.48
2016,1,24,13,0,891.0,76.0,1.8,12.0,550.0,982.79,759.68
2016,1,24,13,15,885.0,75.5,1.95,12.0,536.0,965.08,750.14
2016,1,24,13,30,879.0,75.0,2.1,12.0,522.0,944.04,738.27
2016,1,24,13,45,864.0,75.0,2.25,12.0,500.0,922.14,725.64
2016,1,24,14,0,849.0,75.0,2.4,12.0,478.0,887.1,703.45
2016,1,24,14,15,834.0,73.5,2.3,12.0,450.0,847.67,675.66
2016,1,24,14,30,819.0,72.0,2.2,12.0,422.0,806.07,646.12
2016,1,24,14,45,795.0,70.0,2.15,12.0,388.0,754.62,609.43
2016,1,24,15,0,771.0,68.0,2.1,12.0,354.0,702.21,571.45
2016,1,24,15,15,741.0,64.5,1.85,11.5,315.5,642.98,527.2
2016,1,24,15,30,711.0,61.0,1.6,11.0,277.0,584.04,482.01
2016,1,24,15,45,672.0,56.0,1.35,10.5,236.0,518.29,428.5
2016,1,24,16,0,633.0,51.0,1.1,10.0,195.0,454.49,374.72
2016,1,24,16,15,563.5,44.5,1.1,9.5,152.5,379.44,311.09
2016,1,24,16,30,494.0,38.0,1.1,9.0,110.0,306.69,247.0
2016,1,24,16,45,378.5,29.0,1.15,8.5,72.0,218.65,166.38
2016,1,24,17,0,263.0,20.0,1.2,8.0,34.0,134.84,37.34
2016,1,24,17,15,131.5,10.0,1.2,7.5,17.0,49.43,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,56.0,5.5,0.8,8.0,6.5,0.0,0.0
2016,1,25,7,30,112.0,11.0,0.9,8.0,13.0,45.55,0.0
2016,1,25,7,45,256.0,22.5,1.0,8.5,46.0,141.67,78.18
2016,1,25,8,0,400.0,34.0,1.1,9.0,79.0,238.27,186.28
2016,1,25,8,15,484.0,41.5,1.2,9.0,120.5,311.91,254.26
2016,1,25,8,30,568.0,49.0,1.3,9.0,162.0,394.06,326.47
2016,1,25,8,45,622.5,54.0,1.45,9.5,204.5,463.25,385.86
2016,1,25,9,0,677.0,59.0,1.6,10.0,247.0,532.48,443.39
2016,1,25,9,15,401.5,102.5,1.65,10.0,218.5,423.15,354.58
2016,1,25,9,30,126.0,146.0,1.7,10.0,190.0,260.37,217.98
2016,1,25,9,45,144.5,161.5,1.8,10.5,217.0,297.29,249.08
2016,1,25,10,0,163.0,177.0,1.9,11.0,244.0,335.49,279.83
2016,1,25,10,15,466.5,135.5,1.95,11.0,346.5,584.58,483.47
2016,1,25,10,30,770.0,94.0,2.0,11.0,449.0,827.63,663.74
2016,1,25,10,45,567.5,147.0,2.05,11.5,416.0,719.37,580.14
2016,1,25,11,0,365.0,200.0,2.1,12.0,383.0,586.94,476.58
2016,1,25,11,15,207.0,211.5,2.15,12.0,316.0,436.58,357.54
2016,1,25,11,30,49.0,223.0,2.2,12.0,249.0,279.74,228.02
2016,1,25,11,45,38.5,219.0,2.25,12.5,239.5,264.23,215.19
2016,1,25,12,0,28.0,215.0,2.3,13.0,230.0,228.37,185.41
2016,1,25,12,15,27.5,215.5,2.3,13.0,230.5,228.33,185.42
2016,1,25,12,30,27.0,216.0,2.3,13.0,231.0,228.39,185.45
2016,1,25,12,45,431.0,154.5,2.35,13.0,386.0,639.77,521.09
2016,1,25,13,0,835.0,93.0,2.4,13.0,541.0,961.57,753.1
2016,1,25,13,15,828.5,92.0,2.4,13.0,527.5,943.17,737.31
2016,1,25,13,30,822.0,91.0,2.4,13.0,514.0,921.56,723.03
2016,1,25,13,45,544.0,148.0,2.4,13.5,423.0,710.13,569.98
2016,1,25,14,0,266.0,205.0,2.4,14.0,332.0,493.22,400.81
2016,1,25,14,15,258.0,195.0,2.35,13.5,313.0,466.61,382.39
2016,1,25,14,30,250.0,185.0,2.3,13.0,294.0,439.71,362.31
2016,1,25,14,45,247.5,170.5,2.25,13.0,271.0,411.44,340.42
2016,1,25,15,0,245.0,156.0,2.2,13.0,248.0,382.71,317.85
2016,1,25,15,15,464.0,111.0,1.9,12.5,262.0,493.76,410.24
2016,1,25,15,30,683.0,66.0,1.6,12.0,276.0,575.59,474.69
2016,1,25,15,45,641.0,60.5,1.3,12.0,235.0,508.56,418.12
2016,1,25,16,0,599.0,55.0,1.0,12.0,194.0,444.0,363.28
2016,1,25,16,15,530.0,48.5,1.0,11.5,152.0,366.65,298.66
2016,1,25,16,30,461.0,42.0,1.0,11.0,110.0,295.55,236.73
2016,1,25,16,45,349.0,31.5,1.05,10.5,72.5,208.91,159.04
2016,1,25,17,0,237.0,21.0,1.1,10.0,35.0,127.34,48.25
2016,1,25,17,15,118.5,10.5,1.1,9.5,17.5,45.87,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,0.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,0.3,7.0,14.0,11.95,0.0
2016,1,26,7,45,207.5,24.5,0.35,7.5,48.0,125.42,72.99
2016,1,26,8,0,415.0,35.0,0.4,8.0,82.0,245.36,191.98
2016,1,26,8,15,499.0,42.5,0.5,8.0,124.5,319.93,259.68
2016,1,26,8,30,583.0,50.0,0.6,8.0,167.0,402.94,331.75
2016,1,26,8,45,638.0,55.0,0.7,8.5,210.5,473.3,391.06
2016,1,26,9,0,693.0,60.0,0.8,9.0,254.0,543.65,448.34
2016,1,26,9,15,375.5,101.0,0.9,9.0,208.5,402.85,336.02
2016,1,26,9,30,58.0,142.0,1.0,9.0,163.0,190.23,157.95
2016,1,26,9,45,207.0,149.0,1.1,9.5,233.0,345.47,289.93
2016,1,26,10,0,356.0,156.0,1.2,10.0,303.0,483.28,400.82
2016,1,26,10,15,246.5,181.0,1.2,10.5,286.5,432.82,356.31
2016,1,26,10,30,137.0,206.0,1.2,11.0,270.0,355.95,292.04
2016,1,26,10,45,315.0,189.5,1.3,11.5,346.0,519.51,424.37
2016,1,26,11,0,493.0,173.0,1.4,12.0,422.0,694.86,557.02
2016,1,26,11,15,684.0,129.5,1.45,12.0,486.5,846.28,664.8
2016,1,26,11,30,875.0,86.0,1.5,12.0,551.0,983.65,757.77
2016,1,26,11,45,880.0,86.5,1.55,12.5,561.0,999.86,765.71
2016,1,26,12,0,885.0,87.0,1.6,13.0,571.0,1012.52,773.02
2016,1,26,12,15,885.5,87.0,1.65,13.0,572.5,1016.42,776.08
2016,1,26,12,30,886.0,87.0,1.7,13.0,574.0,1016.6,776.94
2016,1,26,12,45,878.5,88.5,1.75,13.0,567.0,1007.06,771.47
2016,1,26,13,0,871.0,90.0,1.8,13.0,560.0,993.91,763.79
2016,1,26,13,15,711.5,126.0,1.8,13.0,504.0,878.7,685.14
2016,1,26,13,30,552.0,162.0,1.8,13.0,448.0,746.89,593.06
2016,1,26,13,45,538.5,159.0,1.85,13.0,428.5,718.66,574.88
2016,1,26,14,0,525.0,156.0,1.9,13.0,409.0,688.88,554.11
2016,1,26,14,15,489.0,153.0,1.85,13.0,378.5,637.95,516.12
2016,1,26,14,30,453.0,150.0,1.8,13.0,348.0,587.31,477.97
2016,1,26,14,45,382.0,148.0,1.75,13.0,306.0,510.09,418.08
2016,1,26,15,0,311.0,146.0,1.7,13.0,264.0,420.87,347.89
2016,1,26,15,15,293.5,134.0,1.5,12.5,236.0,381.12,316.63
2016,1,26,15,30,276.0,122.0,1.3,12.0,208.0,342.27,285.09
2016,1,26,15,45,450.5,89.5,1.1,11.5,206.0,415.6,345.05
2016,1,26,16,0,625.0,57.0,0.9,11.0,204.0,462.21,379.33
2016,1,26,16,15,556.0,50.0,0.95,10.5,160.5,382.76,312.44
2016,1,26,16,30,487.0,43.0,1.0,10.0,117.0,309.53,248.98
2016,1,26,16,45,369.5,33.0,1.05,9.5,78.0,219.38,168.73
2016,1,26,17,0,252.0,23.0,1.1,9.0,39.0,135.87,63.31
2016,1,26,17,15,126.0,11.5,1.1,8.5,19.5,49.12,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,12.8,0.0
2016,1,27,7,45,181.5,26.5,1.8,7.5,48.0,117.02,71.19
2016,1,27,8,0,363.0,38.0,2.0,8.0,81.0,225.01,178.32
2016,1,27,8,15,447.0,47.0,2.05,8.0,123.0,298.63,246.14
2016,1,27,8,30,531.0,56.0,2.1,8.0,165.0,380.76,319.01
2016,1,27,8,45,587.0,62.0,2.15,8.5,207.5,450.63,379.34
2016,1,27,9,0,643.0,68.0,2.2,9.0,250.0,524.69,440.91
2016,1,27,9,15,680.0,72.5,2.15,9.0,290.5,587.42,491.74
2016,1,27,9,30,717.0,77.0,2.1,9.0,331.0,651.56,540.9
2016,1,27,9,45,758.5,76.5,2.1,9.5,369.5,709.48,582.68
2016,1,27,10,0,800.0,76.0,2.1,10.0,408.0,772.82,627.4
2016,1,27,10,15,817.5,78.0,2.05,10.5,439.0,818.78,657.78
2016,1,27,10,30,835.0,80.0,2.0,11.0,470.0,862.94,686.33
2016,1,27,10,45,849.5,80.5,1.95,11.5,495.0,900.37,709.56
2016,1,27,11,0,864.0,81.0,1.9,12.0,520.0,935.26,730.68
2016,1,27,11,15,871.5,82.0,1.8,12.0,537.0,961.3,746.16
2016,1,27,11,30,879.0,83.0,1.7,12.0,554.0,984.11,759.35
2016,1,27,11,45,885.0,83.0,1.6,12.5,564.0,989.56,759.34
2016,1,27,12,0,891.0,83.0,1.5,13.0,574.0,1002.51,764.64
2016,1,27,12,15,892.0,83.0,1.45,13.0,575.5,1006.9,766.4
2016,1,27,12,30,893.0,83.0,1.4,13.0,577.0,1007.63,765.99
2016,1,27,12,45,895.5,81.0,1.4,13.5,572.0,1003.61,762.09
2016,1,27,13,0,898.0,79.0,1.4,14.0,567.0,995.9,755.98
2016,1,27,13,15,892.5,78.0,1.35,14.0,553.0,978.02,743.86
2016,1,27,13,30,887.0,77.0,1.3,14.0,539.0,956.75,729.71
2016,1,27,13,45,880.0,75.5,1.3,14.0,518.5,930.15,712.9
2016,1,27,14,0,873.0,74.0,1.3,14.0,498.0,900.5,694.03
2016,1,27,14,15,859.5,72.0,1.25,14.0,470.0,870.71,674.28
2016,1,27,14,30,846.0,70.0,1.2,14.0,442.0,828.92,646.06
2016,1,27,14,45,828.5,67.5,1.2,14.0,408.5,781.14,614.08
2016,1,27,15,0,811.0,65.0,1.2,14.0,375.0,731.84,580.42
2016,1,27,15,15,783.5,62.0,1.05,13.5,336.0,673.34,538.64
2016,1,27,15,30,756.0,59.0,0.9,13.0,297.0,614.8,495.88
2016,1,27,15,45,717.0,54.5,0.8,13.0,254.5,547.41,443.07
2016,1,27,16,0,678.0,50.0,0.7,13.0,212.0,481.88,389.64
2016,1,27,16,15,614.0,44.5,0.75,12.5,168.5,404.01,326.13
2016,1,27,16,30,550.0,39.0,0.8,12.0,125.0,331.41,263.98
2016,1,27,16,45,443.0,30.5,0.9,11.5,84.5,248.29,190.15
2016,1,27,17,0,336.0,22.0,1.0,11.0,44.0,167.32,88.52
2016,1,27,17,15,168.0,11.0,1.0,10.5,22.0,61.86,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.7,8.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.7,8.0,3.0,2.56,0.0
2016,1,28,7,45,0.0,9.0,0.75,8.0,9.0,7.39,0.0
2016,1,28,8,0,0.0,15.0,0.8,8.0,15.0,12.34,4.79
2016,1,28,8,15,0.0,22.5,0.95,8.5,22.5,18.53,10.4
2016,1,28,8,30,0.0,30.0,1.1,9.0,30.0,24.74,15.95
2016,1,28,8,45,0.0,38.0,1.25,9.5,38.0,31.38,21.81
2016,1,28,9,0,0.0,46.0,1.4,10.0,46.0,38.03,27.59
2016,1,28,9,15,0.0,53.0,1.3,10.0,53.0,43.85,32.65
2016,1,28,9,30,0.0,60.0,1.2,10.0,60.0,49.69,37.67
2016,1,28,9,45,79.0,121.0,1.2,10.5,154.0,193.98,162.55
2016,1,28,10,0,158.0,182.0,1.2,11.0,248.0,336.05,279.15
2016,1,28,10,15,291.5,177.0,1.2,11.0,310.0,465.36,383.26
2016,1,28,10,30,425.0,172.0,1.2,11.0,372.0,605.78,491.34
2016,1,28,10,45,425.0,182.0,1.3,11.5,391.0,630.23,507.25
2016,1,28,11,0,425.0,192.0,1.4,12.0,410.0,652.97,522.95
2016,1,28,11,15,221.5,196.5,1.55,12.5,310.5,451.59,366.21
2016,1,28,11,30,18.0,201.0,1.7,13.0,211.0,202.72,163.21
2016,1,28,11,45,18.5,204.5,1.9,13.5,215.0,206.66,166.94
2016,1,28,12,0,19.0,208.0,2.1,14.0,219.0,210.72,169.95
2016,1,28,12,15,16.5,204.5,2.05,14.0,214.0,204.35,164.61
2016,1,28,12,30,14.0,201.0,2.0,14.0,209.0,198.11,159.43
2016,1,28,12,45,30.0,216.0,2.0,14.5,232.5,250.46,202.05
2016,1,28,13,0,46.0,231.0,2.0,15.0,256.0,284.85,229.58
2016,1,28,13,15,154.5,231.0,1.85,15.0,313.0,411.12,332.42
2016,1,28,13,30,263.0,231.0,1.7,15.0,370.0,533.53,427.8
2016,1,28,13,45,133.0,197.0,1.6,15.0,267.5,344.29,278.57
2016,1,28,14,0,3.0,163.0,1.5,15.0,165.0,149.93,119.27
2016,1,28,14,15,2.5,156.5,1.4,14.5,158.0,143.62,114.97
2016,1,28,14,30,2.0,150.0,1.3,14.0,151.0,137.51,110.31
2016,1,28,14,45,30.0,154.5,1.25,14.0,166.0,180.57,147.12
2016,1,28,15,0,58.0,159.0,1.2,14.0,181.0,209.64,171.84
2016,1,28,15,15,54.5,143.0,1.05,13.5,162.0,187.82,154.07
2016,1,28,15,30,51.0,127.0,0.9,13.0,143.0,166.43,136.58
2016,1,28,15,45,45.5,110.0,0.75,13.0,122.5,142.89,116.7
2016,1,28,16,0,40.0,93.0,0.6,13.0,102.0,119.99,97.07
2016,1,28,16,15,31.0,75.0,0.65,12.5,81.0,94.46,75.1
2016,1,28,16,30,22.0,57.0,0.7,12.0,60.0,69.8,53.53
2016,1,28,16,45,11.0,39.5,0.8,12.0,41.0,45.64,32.02
2016,1,28,17,0,0.0,22.0,0.9,12.0,22.0,19.0,6.59
2016,1,28,17,15,0.0,11.0,0.9,11.5,11.0,9.39,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.85,12.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,3.0,12.0,8.0,6.83,0.0
2016,1,29,7,45,0.0,24.0,3.2,12.5,24.0,20.96,9.22
2016,1,29,8,0,0.0,40.0,3.4,13.0,40.0,36.56,24.66
2016,1,29,8,15,9.0,58.0,3.5,13.0,60.0,58.35,43.85
2016,1,29,8,30,18.0,76.0,3.6,13.0,80.0,87.86,69.62
2016,1,29,8,45,26.0,93.5,3.7,13.0,100.5,111.51,90.3
2016,1,29,9,0,34.0,111.0,3.8,13.0,121.0,136.04,111.51
2016,1,29,9,15,38.5,127.5,3.8,13.0,140.0,157.73,129.98
2016,1,29,9,30,43.0,144.0,3.8,13.0,159.0,179.98,148.66
2016,1,29,9,45,21.5,115.5,3.85,13.5,123.0,128.29,104.29
2016,1,29,10,0,0.0,87.0,3.9,14.0,87.0,73.12,56.69
2016,1,29,10,15,0.0,56.5,3.9,14.0,56.5,46.79,34.3
2016,1,29,10,30,0.0,26.0,3.9,14.0,26.0,21.48,12.7
2016,1,29,10,45,0.0,62.0,3.9,14.0,62.0,51.4,38.09
2016,1,29,11,0,0.0,98.0,3.9,14.0,98.0,82.37,64.11
2016,1,29,11,15,0.0,86.0,3.9,14.0,86.0,71.46,54.85
2016,1,29,11,30,0.0,74.0,3.9,14.0,74.0,61.44,46.37
2016,1,29,11,45,0.0,75.0,3.95,14.0,75.0,62.28,47.05
2016,1,29,12,0,0.0,76.0,4.0,14.0,76.0,63.12,47.73
2016,1,29,12,15,0.0,92.0,4.05,14.0,92.0,76.63,59.05
2016,1,29,12,30,0.0,108.0,4.1,14.0,108.0,91.25,71.28
2016,1,29,12,45,0.0,65.5,4.2,14.0,65.5,54.35,40.34
2016,1,29,13,0,0.0,23.0,4.3,14.0,23.0,19.02,10.5
2016,1,29,13,15,22.5,122.0,4.3,14.0,134.0,136.53,110.34
2016,1,29,13,30,45.0,221.0,4.3,14.0,245.0,271.42,221.74
2016,1,29,13,45,22.5,114.5,4.3,14.0,126.5,128.19,103.32
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,6.6,0.0
2016,1,29,14,15,23.5,96.0,4.2,14.0,107.0,109.18,88.0
2016,1,29,14,30,47.0,184.0,4.1,14.0,206.0,229.62,188.8
2016,1,29,14,45,23.5,158.5,4.1,14.0,169.5,165.63,135.09
2016,1,29,15,0,0.0,133.0,4.1,14.0,133.0,120.57,96.84
2016,1,29,15,15,0.0,119.0,4.05,13.5,119.0,107.44,86.16
2016,1,29,15,30,0.0,105.0,4.0,13.0,105.0,94.45,75.41
2016,1,29,15,45,0.0,90.0,3.95,13.0,90.0,80.49,63.54
2016,1,29,16,0,0.0,75.0,3.9,13.0,75.0,66.62,51.59
2016,1,29,16,15,0.0,60.0,3.9,12.5,60.0,52.79,39.62
2016,1,29,16,30,0.0,45.0,3.9,12.0,45.0,38.94,27.47
2016,1,29,16,45,0.0,30.5,3.95,12.0,30.5,25.5,15.5
2016,1,29,17,0,0.0,16.0,4.0,12.0,16.0,13.19,3.35
2016,1,29,17,15,0.0,8.0,4.0,12.0,8.0,6.83,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,1.8,7.5,10.0,8.54,0.0
2016,1,30,7,30,0.0,20.0,2.1,8.0,20.0,17.07,0.0
2016,1,30,7,45,234.0,26.5,2.45,8.5,56.0,139.27,93.88
2016,1,30,8,0,468.0,33.0,2.8,9.0,92.0,264.29,210.41
2016,1,30,8,15,545.5,39.5,2.8,9.0,135.0,333.5,274.98
2016,1,30,8,30,623.0,46.0,2.8,9.0,178.0,414.5,347.21
2016,1,30,8,45,678.0,49.5,2.85,9.5,222.5,485.51,408.61
2016,1,30,9,0,733.0,53.0,2.9,10.0,267.0,560.29,470.77
2016,1,30,9,15,422.5,103.0,2.85,10.0,230.5,436.44,368.47
2016,1,30,9,30,112.0,153.0,2.8,10.0,194.0,256.04,214.87
2016,1,30,9,45,480.5,107.5,2.8,10.5,309.0,524.78,441.91
2016,1,30,10,0,849.0,62.0,2.8,11.0,424.0,787.12,641.82
2016,1,30,10,15,864.5,64.0,2.8,11.0,455.0,832.55,671.95
2016,1,30,10,30,880.0,66.0,2.8,11.0,486.0,876.0,702.09
2016,1,30,10,45,891.5,67.0,2.8,11.5,511.0,912.2,725.36
2016,1,30,11,0,903.0,68.0,2.8,12.0,536.0,945.65,746.49
2016,1,30,11,15,910.0,69.0,2.8,12.0,553.5,971.82,763.75
2016,1,30,11,30,917.0,70.0,2.8,12.0,571.0,994.65,778.77
2016,1,30,11,45,919.5,71.0,2.8,12.0,580.5,1009.57,788.38
2016,1,30,12,0,922.0,72.0,2.8,12.0,590.0,1020.79,795.65
2016,1,30,12,15,922.5,72.0,2.8,12.0,592.0,1024.96,798.23
2016,1,30,12,30,923.0,72.0,2.8,12.0,594.0,1025.32,798.44
2016,1,30,12,45,913.5,74.5,2.85,12.5,587.0,1015.22,790.66
2016,1,30,13,0,904.0,77.0,2.9,13.0,580.0,1001.46,780.61
2016,1,30,13,15,625.5,149.0,2.85,12.5,493.5,823.76,655.79
2016,1,30,13,30,347.0,221.0,2.8,12.0,407.0,600.99,487.72
2016,1,30,13,45,278.0,222.0,2.8,12.0,367.0,530.56,433.67
2016,1,30,14,0,209.0,223.0,2.8,12.0,327.0,442.98,364.37
2016,1,30,14,15,179.0,211.5,2.75,12.0,297.0,397.42,328.23
2016,1,30,14,30,149.0,200.0,2.7,12.0,267.0,353.25,292.56
2016,1,30,14,45,129.0,184.5,2.7,12.0,239.5,313.93,260.79
2016,1,30,15,0,109.0,169.0,2.7,12.0,212.0,275.92,229.66
2016,1,30,15,15,103.5,153.0,2.45,11.5,190.5,249.48,208.3
2016,1,30,15,30,98.0,137.0,2.2,11.0,169.0,223.5,186.91
2016,1,30,15,45,91.5,118.5,2.0,10.5,145.5,194.1,162.26
2016,1,30,16,0,85.0,100.0,1.8,10.0,122.0,165.31,137.6
2016,1,30,16,15,73.5,81.5,1.7,9.5,97.5,134.42,110.58
2016,1,30,16,30,62.0,63.0,1.6,9.0,73.0,104.65,84.04
2016,1,30,16,45,38.5,45.0,1.55,8.5,50.5,64.19,48.16
2016,1,30,17,0,15.0,27.0,1.5,8.0,28.0,33.35,18.39
2016,1,30,17,15,7.5,13.5,1.55,7.5,14.0,13.87,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,8.11,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,16.22,0.0
2016,1,31,7,45,157.0,30.5,1.9,5.5,50.5,114.23,79.3
2016,1,31,8,0,314.0,42.0,2.2,6.0,82.0,206.04,166.06
2016,1,31,8,15,367.0,54.0,2.35,6.0,119.5,262.17,218.86
2016,1,31,8,30,420.0,66.0,2.5,6.0,157.0,325.54,276.49
2016,1,31,8,45,455.5,76.5,2.65,6.5,194.5,381.65,326.09
2016,1,31,9,0,491.0,87.0,2.8,7.0,232.0,445.72,380.57
2016,1,31,9,15,519.0,94.5,2.95,7.0,267.5,499.26,425.72
2016,1,31,9,30,547.0,102.0,3.1,7.0,303.0,553.77,470.63
2016,1,31,9,45,634.0,93.5,3.3,7.5,348.5,636.99,536.82
2016,1,31,10,0,721.0,85.0,3.5,8.0,394.0,723.34,602.48
2016,1,31,10,15,745.0,86.5,3.6,8.5,426.0,767.37,633.87
2016,1,31,10,30,769.0,88.0,3.7,9.0,458.0,814.85,667.72
2016,1,31,10,45,847.0,79.5,3.85,9.5,505.5,897.77,727.64
2016,1,31,11,0,925.0,71.0,4.0,10.0,553.0,970.62,778.76
2016,1,31,11,15,932.0,72.0,4.1,10.0,571.5,997.3,797.17
2016,1,31,11,30,939.0,73.0,4.2,10.0,590.0,1020.56,813.64
2016,1,31,11,45,946.0,72.5,4.3,10.0,600.5,1038.28,826.62
2016,1,31,12,0,953.0,72.0,4.4,10.0,611.0,1052.29,837.17
2016,1,31,12,15,953.5,72.0,4.45,10.0,613.0,1056.62,840.49
2016,1,31,12,30,954.0,72.0,4.5,10.0,615.0,1057.03,841.28
2016,1,31,12,45,947.0,74.0,4.55,10.0,608.5,1048.64,836.0
2016,1,31,13,0,940.0,76.0,4.6,10.0,602.0,1036.44,828.2
2016,1,31,13,15,934.5,75.0,4.6,10.0,588.0,1018.11,815.65
2016,1,31,13,30,929.0,74.0,4.6,10.0,574.0,996.19,800.65
2016,1,31,13,45,917.0,74.0,4.65,10.0,551.5,966.0,780.12
2016,1,31,14,0,905.0,74.0,4.7,10.0,529.0,932.81,757.34
2016,1,31,14,15,891.5,72.5,4.65,10.0,500.5,893.57,729.15
2016,1,31,14,30,878.0,71.0,4.6,10.0,472.0,851.91,698.98
2016,1,31,14,45,855.0,70.0,4.55,10.0,436.0,808.91,667.54
2016,1,31,15,0,832.0,69.0,4.5,10.0,400.0,755.99,628.06
2016,1,31,15,15,804.5,66.0,4.3,9.5,360.0,696.36,583.03
2016,1,31,15,30,777.0,63.0,4.1,9.0,320.0,636.58,536.97
2016,1,31,15,45,734.5,59.0,3.9,8.5,276.0,566.18,479.54
2016,1,31,16,0,692.0,55.0,3.7,8.0,232.0,497.84,421.6
2016,1,31,16,15,629.0,49.5,3.75,7.5,186.5,419.25,353.49
2016,1,31,16,30,566.0,44.0,3.8,7.0,141.0,350.35,290.96
2016,1,31,16,45,459.5,35.5,3.9,7.0,98.5,261.38,209.64
2016,1,31,17,0,353.0,27.0,4.0,7.0,56.0,183.46,126.44
2016,1,31,17,15,176.5,13.5,4.35,7.0,28.0,66.89,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,158.0,7.5,3.15,3.5,13.5,47.47,0.0
2016,2,1,7,30,316.0,15.0,3.4,4.0,27.0,112.67,0.0
2016,2,1,7,45,452.5,23.0,3.7,5.0,67.5,214.4,153.62
2016,2,1,8,0,589.0,31.0,4.0,6.0,108.0,309.94,250.58
2016,2,1,8,15,661.0,36.5,4.2,6.0,154.5,386.23,323.06
2016,2,1,8,30,733.0,42.0,4.4,6.0,201.0,469.24,399.02
2016,2,1,8,45,777.0,45.5,4.65,6.5,247.5,539.21,461.47
2016,2,1,9,0,821.0,49.0,4.9,7.0,294.0,606.33,519.64
2016,2,1,9,15,849.5,52.0,5.0,7.5,337.0,668.86,570.02
2016,2,1,9,30,878.0,55.0,5.1,8.0,380.0,731.69,618.4
2016,2,1,9,45,887.0,60.5,5.2,8.5,416.5,782.45,656.2
2016,2,1,10,0,896.0,66.0,5.3,9.0,453.0,831.05,691.7
2016,2,1,10,15,910.0,67.5,5.2,9.0,485.0,876.36,724.3
2016,2,1,10,30,924.0,69.0,5.1,9.0,517.0,919.42,754.72
2016,2,1,10,45,930.5,71.5,5.0,9.5,541.5,954.39,777.23
2016,2,1,11,0,937.0,74.0,4.9,10.0,566.0,986.18,797.12
2016,2,1,11,15,943.0,74.5,4.8,10.0,583.5,1011.57,813.66
2016,2,1,11,30,949.0,75.0,4.7,10.0,601.0,1033.44,827.64
2016,2,1,11,45,951.0,76.0,4.65,10.0,610.5,1048.36,837.14
2016,2,1,12,0,953.0,77.0,4.6,10.0,620.0,1059.44,844.06
2016,2,1,12,15,953.0,77.0,4.5,10.0,621.5,1063.32,845.49
2016,2,1,12,30,953.0,77.0,4.4,10.0,623.0,1063.26,844.33
2016,2,1,12,45,948.5,77.5,4.35,10.5,616.5,1055.42,836.81
