Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,944.0,78.0,4.3,11.0,610.0,1043.73,826.83
2016,2,1,13,15,938.0,77.0,4.1,11.0,595.5,1024.88,812.38
2016,2,1,13,30,932.0,76.0,3.9,11.0,581.0,1002.42,795.9
2016,2,1,13,45,924.0,74.5,3.75,11.0,559.0,973.97,775.59
2016,2,1,14,0,916.0,73.0,3.6,11.0,537.0,942.31,753.06
2016,2,1,14,15,902.5,71.5,3.4,10.5,508.0,902.74,725.78
2016,2,1,14,30,889.0,70.0,3.2,10.0,479.0,860.7,696.51
2016,2,1,14,45,794.0,76.0,3.0,10.0,421.0,767.04,627.09
2016,2,1,15,0,699.0,82.0,2.8,10.0,363.0,672.65,556.03
2016,2,1,15,15,749.0,70.5,2.35,9.5,345.0,661.29,547.71
2016,2,1,15,30,799.0,59.0,1.9,9.0,327.0,647.56,536.29
2016,2,1,15,45,761.5,55.0,1.5,9.0,283.0,579.41,479.87
2016,2,1,16,0,724.0,51.0,1.1,9.0,239.0,512.86,422.94
2016,2,1,16,15,665.0,46.0,1.1,8.5,193.0,435.49,358.74
2016,2,1,16,30,606.0,41.0,1.1,8.0,147.0,362.82,295.62
2016,2,1,16,45,509.0,33.0,1.1,7.5,103.5,276.02,218.72
2016,2,1,17,0,412.0,25.0,1.1,7.0,60.0,199.73,140.14
2016,2,1,17,15,206.0,12.5,1.15,6.5,30.0,75.34,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.0,9.0,1.6,6.0,11.0,20.62,0.0
2016,2,2,7,30,100.0,18.0,1.7,6.0,22.0,60.9,0.0
2016,2,2,7,45,226.5,32.0,1.85,6.5,57.5,141.56,102.09
2016,2,2,8,0,353.0,46.0,2.0,7.0,93.0,225.88,181.97
2016,2,2,8,15,435.0,55.0,2.05,7.0,136.0,298.61,248.16
2016,2,2,8,30,517.0,64.0,2.1,7.0,179.0,379.42,319.69
2016,2,2,8,45,291.5,93.5,2.15,7.0,161.0,290.22,247.12
2016,2,2,9,0,66.0,123.0,2.2,7.0,143.0,169.9,143.16
2016,2,2,9,15,74.5,139.5,2.2,7.0,165.0,195.7,165.79
2016,2,2,9,30,83.0,156.0,2.2,7.0,187.0,222.38,188.44
2016,2,2,9,45,41.5,111.5,2.25,7.5,127.0,138.48,115.76
2016,2,2,10,0,0.0,67.0,2.3,8.0,67.0,55.54,42.75
2016,2,2,10,15,3.0,117.5,2.2,8.0,119.0,104.14,84.67
2016,2,2,10,30,6.0,168.0,2.1,8.0,171.0,157.41,129.7
2016,2,2,10,45,3.0,133.0,2.05,8.5,134.5,118.44,96.16
2016,2,2,11,0,0.0,98.0,2.0,9.0,98.0,82.23,65.07
2016,2,2,11,15,41.0,174.5,1.9,9.0,197.5,210.76,174.69
2016,2,2,11,30,82.0,251.0,1.8,9.0,297.0,342.01,281.88
2016,2,2,11,45,135.0,259.5,1.7,9.0,336.5,426.44,349.32
2016,2,2,12,0,188.0,268.0,1.6,9.0,376.0,490.79,399.94
2016,2,2,12,15,185.5,270.5,1.4,9.0,377.5,492.04,399.28
2016,2,2,12,30,183.0,273.0,1.2,9.0,379.0,492.67,398.57
2016,2,2,12,45,187.5,269.0,1.0,9.5,377.0,491.52,396.08
2016,2,2,13,0,192.0,265.0,0.8,10.0,375.0,489.7,393.0
2016,2,2,13,15,192.0,258.5,0.9,10.0,366.0,479.63,386.4
2016,2,2,13,30,192.0,252.0,1.0,10.0,357.0,468.98,379.37
2016,2,2,13,45,531.5,166.5,1.15,10.0,441.5,722.93,579.71
2016,2,2,14,0,871.0,81.0,1.3,10.0,526.0,921.87,720.65
2016,2,2,14,15,857.0,79.5,1.45,10.0,497.5,882.52,693.87
2016,2,2,14,30,843.0,78.0,1.6,10.0,469.0,840.8,667.96
2016,2,2,14,45,823.5,75.5,1.75,10.0,434.5,791.21,635.53
2016,2,2,15,0,804.0,73.0,1.9,10.0,400.0,740.19,601.07
2016,2,2,15,15,776.5,69.5,1.85,9.5,360.0,680.96,558.83
2016,2,2,15,30,749.0,66.0,1.8,9.0,320.0,621.67,515.44
2016,2,2,15,45,697.5,64.0,1.75,9.0,275.5,548.76,457.17
2016,2,2,16,0,646.0,62.0,1.7,9.0,231.0,483.11,402.54
2016,2,2,16,15,584.0,55.5,1.65,8.5,186.5,406.22,337.71
2016,2,2,16,30,522.0,49.0,1.6,8.0,142.0,334.69,274.98
2016,2,2,16,45,418.5,39.5,1.55,7.5,100.0,248.0,198.16
2016,2,2,17,0,315.0,30.0,1.5,7.0,58.0,172.96,124.48
2016,2,2,17,15,157.5,15.0,1.5,6.5,29.0,76.92,0.0
2016,2,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,0.5,3.0,13.0,11.1,0.0
2016,2,3,7,30,0.0,26.0,0.5,3.0,26.0,27.04,0.0
2016,2,3,7,45,219.5,33.0,0.55,3.5,63.5,139.55,103.07
2016,2,3,8,0,439.0,40.0,0.6,4.0,101.0,257.55,208.25
2016,2,3,8,15,514.5,48.0,0.75,4.5,144.5,330.15,273.71
2016,2,3,8,30,590.0,56.0,0.9,5.0,188.0,410.3,343.72
2016,2,3,8,45,635.5,61.5,1.05,5.5,231.5,476.53,400.39
2016,2,3,9,0,681.0,67.0,1.2,6.0,275.0,545.9,457.63
2016,2,3,9,15,714.5,71.5,1.3,6.5,316.5,608.36,507.16
2016,2,3,9,30,748.0,76.0,1.4,7.0,358.0,667.87,551.53
2016,2,3,9,45,765.0,80.5,1.5,7.5,394.0,719.02,588.28
2016,2,3,10,0,782.0,85.0,1.6,8.0,430.0,769.0,623.51
2016,2,3,10,15,640.5,125.0,1.65,8.5,420.5,728.67,591.32
2016,2,3,10,30,499.0,165.0,1.7,9.0,411.0,662.59,539.54
2016,2,3,10,45,401.5,197.0,1.75,9.5,401.0,624.94,508.02
2016,2,3,11,0,304.0,229.0,1.8,10.0,391.0,562.44,457.32
2016,2,3,11,15,370.5,222.0,1.75,10.0,426.0,624.04,505.6
2016,2,3,11,30,437.0,215.0,1.7,10.0,461.0,707.99,567.81
2016,2,3,11,45,316.0,242.0,1.7,10.5,421.5,605.3,486.61
2016,2,3,12,0,195.0,269.0,1.7,11.0,382.0,498.43,402.05
2016,2,3,12,15,168.0,270.5,1.65,11.0,368.5,473.88,382.87
2016,2,3,12,30,141.0,272.0,1.6,11.0,355.0,448.67,362.5
2016,2,3,12,45,109.5,264.5,1.6,11.0,328.5,385.9,313.2
2016,2,3,13,0,78.0,257.0,1.6,11.0,302.0,344.97,280.37
2016,2,3,13,15,52.0,236.0,1.5,11.0,265.5,293.42,238.74
2016,2,3,13,30,26.0,215.0,1.4,11.0,229.0,223.82,182.04
2016,2,3,13,45,31.5,212.0,1.35,11.0,229.0,245.13,199.97
2016,2,3,14,0,37.0,209.0,1.3,11.0,229.0,247.14,201.92
2016,2,3,14,15,138.5,205.5,1.2,11.0,272.0,351.89,289.58
2016,2,3,14,30,240.0,202.0,1.1,11.0,315.0,449.33,367.84
2016,2,3,14,45,270.5,182.5,1.0,11.0,301.0,442.4,362.56
2016,2,3,15,0,301.0,163.0,0.9,11.0,287.0,432.43,355.57
2016,2,3,15,15,281.0,151.0,0.85,10.5,258.0,391.03,323.38
2016,2,3,15,30,261.0,139.0,0.8,10.0,229.0,350.77,291.62
2016,2,3,15,45,245.5,122.0,0.75,10.0,197.5,308.54,257.13
2016,2,3,16,0,230.0,105.0,0.7,10.0,166.0,267.41,222.67
2016,2,3,16,15,205.5,87.0,0.75,9.5,134.0,221.35,183.67
2016,2,3,16,30,181.0,69.0,0.8,9.0,102.0,177.65,145.46
2016,2,3,16,45,140.5,51.0,0.85,9.0,72.5,129.48,102.45
2016,2,3,17,0,100.0,33.0,0.9,9.0,43.0,85.59,60.8
2016,2,3,17,15,50.0,16.5,0.9,8.5,21.5,38.07,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,111.5,9.0,2.3,4.0,14.5,36.3,0.0
2016,2,4,7,30,223.0,18.0,2.5,4.0,29.0,101.54,0.0
2016,2,4,7,45,348.5,28.5,2.75,4.5,67.5,183.81,137.51
2016,2,4,8,0,474.0,39.0,3.0,5.0,106.0,271.28,221.18
2016,2,4,8,15,548.0,46.0,2.95,5.5,150.5,343.9,288.19
2016,2,4,8,30,622.0,53.0,2.9,6.0,195.0,423.86,359.27
2016,2,4,8,45,666.5,58.5,2.9,6.5,239.0,491.09,417.58
2016,2,4,9,0,711.0,64.0,2.9,7.0,283.0,557.81,473.37
2016,2,4,9,15,743.0,67.5,2.85,7.0,325.0,619.59,523.7
2016,2,4,9,30,775.0,71.0,2.8,7.0,367.0,682.09,571.28
2016,2,4,9,45,706.0,90.0,2.8,7.5,379.5,688.77,573.85
2016,2,4,10,0,637.0,109.0,2.8,8.0,392.0,683.38,567.45
2016,2,4,10,15,739.0,96.5,2.7,8.0,447.0,779.64,639.14
2016,2,4,10,30,841.0,84.0,2.6,8.0,502.0,874.74,706.83
2016,2,4,10,45,852.5,85.5,2.55,8.5,527.0,911.48,729.64
2016,2,4,11,0,864.0,87.0,2.5,9.0,552.0,945.5,750.75
2016,2,4,11,15,603.5,163.0,2.45,9.5,493.0,808.31,648.86
2016,2,4,11,30,343.0,239.0,2.4,10.0,434.0,623.73,505.34
2016,2,4,11,45,340.5,245.5,2.35,10.5,441.5,633.52,512.49
2016,2,4,12,0,338.0,252.0,2.3,11.0,449.0,641.85,517.07
2016,2,4,12,15,615.0,170.5,2.2,11.0,530.5,856.13,679.28
2016,2,4,12,30,892.0,89.0,2.1,11.0,612.0,1019.28,790.04
2016,2,4,12,45,890.0,88.5,2.05,11.5,606.0,1012.97,781.84
2016,2,4,13,0,888.0,88.0,2.0,12.0,600.0,1002.99,773.39
2016,2,4,13,15,882.5,87.5,2.0,12.0,586.5,997.15,770.07
2016,2,4,13,30,877.0,87.0,2.0,12.0,573.0,976.38,756.63
2016,2,4,13,45,704.5,127.5,2.05,12.0,509.0,850.61,670.31
2016,2,4,14,0,532.0,168.0,2.1,12.0,445.0,711.61,571.5
2016,2,4,14,15,477.0,170.5,2.05,12.0,409.0,649.44,525.69
2016,2,4,14,30,422.0,173.0,2.0,12.0,373.0,588.5,479.31
2016,2,4,14,45,481.0,147.5,2.0,12.0,359.5,591.58,484.25
2016,2,4,15,0,540.0,122.0,2.0,12.0,346.0,588.09,483.37
2016,2,4,15,15,513.5,116.0,1.7,11.5,312.5,537.74,443.64
2016,2,4,15,30,487.0,110.0,1.4,11.0,279.0,488.17,404.03
2016,2,4,15,45,467.0,97.5,1.15,11.0,242.5,436.32,361.47
2016,2,4,16,0,447.0,85.0,0.9,11.0,206.0,385.34,318.51
2016,2,4,16,15,500.5,66.5,0.9,10.5,178.5,372.82,306.72
2016,2,4,16,30,554.0,48.0,0.9,10.0,151.0,349.44,283.61
2016,2,4,16,45,463.0,39.0,0.95,9.5,108.5,266.77,211.38
2016,2,4,17,0,372.0,30.0,1.0,9.0,66.0,194.28,142.62
2016,2,4,17,15,186.0,15.0,1.0,8.5,33.0,87.07,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.0,0.95,4.5,15.0,33.98,0.0
2016,2,5,7,30,199.0,20.0,1.1,5.0,30.0,96.25,4.51
2016,2,5,7,45,322.5,31.5,1.25,5.5,68.5,176.63,132.59
2016,2,5,8,0,446.0,43.0,1.4,6.0,107.0,262.91,212.78
2016,2,5,8,15,522.0,51.0,1.5,6.5,152.5,336.39,279.14
2016,2,5,8,30,598.0,59.0,1.6,7.0,198.0,417.41,349.8
2016,2,5,8,45,647.5,64.5,1.7,7.5,243.0,486.66,408.7
2016,2,5,9,0,697.0,70.0,1.8,8.0,288.0,559.42,468.28
2016,2,5,9,15,730.5,74.0,1.9,8.5,330.0,622.23,518.01
2016,2,5,9,30,764.0,78.0,2.0,9.0,372.0,681.97,562.47
2016,2,5,9,45,791.0,80.5,2.1,10.0,410.5,739.49,602.78
2016,2,5,10,0,818.0,83.0,2.2,11.0,449.0,796.49,641.69
2016,2,5,10,15,834.5,85.0,2.2,11.0,481.0,842.99,673.7
2016,2,5,10,30,851.0,87.0,2.2,11.0,513.0,887.55,703.97
2016,2,5,10,45,861.5,89.0,2.2,11.5,538.5,924.36,727.1
2016,2,5,11,0,872.0,91.0,2.2,12.0,564.0,958.36,748.09
2016,2,5,11,15,879.5,92.5,2.15,12.0,581.5,985.84,765.25
2016,2,5,11,30,887.0,94.0,2.1,12.0,599.0,1010.0,780.13
2016,2,5,11,45,886.5,96.0,2.1,12.5,608.5,1023.37,786.94
2016,2,5,12,0,886.0,98.0,2.1,13.0,618.0,1032.98,791.44
2016,2,5,12,15,657.5,165.0,1.95,13.0,551.5,893.31,693.58
2016,2,5,12,30,429.0,232.0,1.8,13.0,485.0,731.49,575.18
2016,2,5,12,45,655.0,164.5,1.7,13.5,547.0,887.29,688.9
2016,2,5,13,0,881.0,97.0,1.6,14.0,609.0,1019.4,774.38
2016,2,5,13,15,875.0,96.0,1.55,14.0,594.5,1001.06,760.15
2016,2,5,13,30,869.0,95.0,1.5,14.0,580.0,979.24,745.71
2016,2,5,13,45,654.5,145.0,1.45,14.0,502.5,823.84,639.68
2016,2,5,14,0,440.0,195.0,1.4,14.0,425.0,658.11,520.44
2016,2,5,14,15,638.5,139.5,1.5,14.0,454.0,765.79,604.74
2016,2,5,14,30,837.0,84.0,1.6,14.0,483.0,844.68,661.77
2016,2,5,14,45,824.5,79.5,1.75,14.0,449.5,798.46,630.92
2016,2,5,15,0,812.0,75.0,1.9,14.0,416.0,750.32,599.21
2016,2,5,15,15,787.0,72.0,1.7,13.5,376.5,693.02,558.1
2016,2,5,15,30,762.0,69.0,1.5,13.0,337.0,635.37,515.94
2016,2,5,15,45,722.5,65.0,1.35,12.5,293.0,567.16,463.15
2016,2,5,16,0,683.0,61.0,1.2,12.0,249.0,504.53,412.64
2016,2,5,16,15,625.5,55.0,1.2,11.0,203.0,428.56,351.17
2016,2,5,16,30,568.0,49.0,1.2,10.0,157.0,357.45,290.86
2016,2,5,16,45,464.0,41.0,1.2,9.5,113.0,269.3,214.26
2016,2,5,17,0,360.0,33.0,1.2,9.0,69.0,192.5,143.08
2016,2,5,17,15,180.0,16.5,1.2,8.5,34.5,87.53,13.17
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,1.6,4.5,16.5,39.75,0.0
2016,2,6,7,30,245.0,20.0,1.8,5.0,33.0,111.27,21.91
2016,2,6,7,45,365.0,30.0,2.05,6.0,72.5,190.7,144.36
2016,2,6,8,0,485.0,40.0,2.3,7.0,112.0,276.35,223.89
2016,2,6,8,15,556.5,47.0,2.2,7.5,156.5,348.46,289.33
2016,2,6,8,30,628.0,54.0,2.1,8.0,201.0,427.63,358.36
2016,2,6,8,45,678.5,58.0,2.05,8.5,246.5,493.79,414.57
2016,2,6,9,0,729.0,62.0,2.0,9.0,292.0,567.0,473.96
2016,2,6,9,15,759.5,65.5,1.95,9.5,333.5,628.61,521.56
2016,2,6,9,30,790.0,69.0,1.9,10.0,375.0,690.8,566.27
2016,2,6,9,45,809.0,72.0,1.9,11.0,412.0,743.55,601.84
2016,2,6,10,0,828.0,75.0,1.9,12.0,449.0,795.17,635.61
2016,2,6,10,15,843.0,77.0,1.85,12.0,480.5,840.65,666.04
2016,2,6,10,30,858.0,79.0,1.8,12.0,512.0,884.09,694.55
2016,2,6,10,45,869.5,80.0,1.8,12.5,536.5,920.72,717.2
2016,2,6,11,0,881.0,81.0,1.8,13.0,561.0,944.28,730.67
2016,2,6,11,15,887.5,82.0,1.95,13.0,578.5,969.94,749.02
2016,2,6,11,30,894.0,83.0,2.1,13.0,596.0,992.29,765.15
2016,2,6,11,45,718.0,139.5,2.3,13.5,556.0,915.81,712.42
2016,2,6,12,0,542.0,196.0,2.5,14.0,516.0,801.66,631.89
2016,2,6,12,15,433.0,227.5,2.55,14.0,484.0,730.49,578.56
2016,2,6,12,30,324.0,259.0,2.6,14.0,452.0,637.08,507.65
2016,2,6,12,45,608.5,171.5,2.65,14.5,529.0,848.6,668.48
2016,2,6,13,0,893.0,84.0,2.7,15.0,606.0,1004.09,774.79
2016,2,6,13,15,888.0,83.5,2.7,15.0,592.5,987.5,762.32
2016,2,6,13,30,883.0,83.0,2.7,15.0,579.0,967.45,749.34
2016,2,6,13,45,875.0,81.5,2.7,15.0,558.0,939.95,731.28
2016,2,6,14,0,867.0,80.0,2.7,15.0,537.0,919.26,718.07
2016,2,6,14,15,647.5,128.0,2.55,15.0,459.5,761.49,605.15
2016,2,6,14,30,428.0,176.0,2.4,15.0,382.0,597.02,481.28
2016,2,6,14,45,414.0,164.5,2.3,15.0,352.5,555.78,451.19
2016,2,6,15,0,400.0,153.0,2.2,15.0,323.0,514.16,419.45
2016,2,6,15,15,580.0,108.5,1.9,14.5,329.0,585.62,477.56
2016,2,6,15,30,760.0,64.0,1.6,14.0,335.0,628.42,510.5
2016,2,6,15,45,727.0,60.0,1.35,13.5,292.0,564.64,459.8
2016,2,6,16,0,694.0,56.0,1.1,13.0,249.0,502.09,409.01
2016,2,6,16,15,638.5,50.5,1.1,12.5,204.0,427.17,348.09
2016,2,6,16,30,583.0,45.0,1.1,12.0,159.0,356.7,288.22
2016,2,6,16,45,494.5,37.5,1.1,11.5,115.5,278.53,220.09
2016,2,6,17,0,406.0,30.0,1.1,11.0,72.0,206.75,153.6
2016,2,6,17,15,203.0,15.0,1.1,10.5,36.0,93.42,26.4
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,7,15,165.5,9.0,2.45,7.5,18.5,49.69,0.0
2016,2,7,7,30,331.0,18.0,2.8,8.0,37.0,134.3,41.83
2016,2,7,7,45,451.0,26.5,3.15,8.5,79.0,215.12,162.6
2016,2,7,8,0,571.0,35.0,3.5,9.0,121.0,304.26,245.52
2016,2,7,8,15,637.5,40.0,3.55,9.5,167.0,376.67,311.93
2016,2,7,8,30,704.0,45.0,3.6,10.0,213.0,455.2,381.23
2016,2,7,8,45,747.5,48.5,3.7,10.5,259.0,523.79,440.19
2016,2,7,9,0,791.0,52.0,3.8,11.0,305.0,595.03,499.07
2016,2,7,9,15,819.0,55.0,3.7,11.5,347.5,650.92,542.18
2016,2,7,9,30,847.0,58.0,3.6,12.0,390.0,712.51,587.15
2016,2,7,9,45,860.0,62.0,3.55,12.5,427.0,763.54,622.99
2016,2,7,10,0,873.0,66.0,3.5,13.0,464.0,812.86,656.76
2016,2,7,10,15,887.5,68.0,3.45,13.5,496.0,858.9,687.42
2016,2,7,10,30,902.0,70.0,3.4,14.0,528.0,902.78,715.96
2016,2,7,10,45,912.5,71.0,3.35,14.5,553.5,939.25,738.78
2016,2,7,11,0,923.0,72.0,3.3,15.0,579.0,972.82,759.31
2016,2,7,11,15,929.0,72.5,3.3,15.0,597.0,998.26,775.88
2016,2,7,11,30,935.0,73.0,3.3,15.0,615.0,1020.22,790.14
2016,2,7,11,45,938.5,73.5,3.35,15.5,625.0,1036.07,799.23
2016,2,7,12,0,942.0,74.0,3.4,16.0,635.0,1048.13,805.89
2016,2,7,12,15,942.5,74.0,3.4,16.0,637.0,1052.66,808.68
2016,2,7,12,30,943.0,74.0,3.4,16.0,639.0,1053.25,809.03
2016,2,7,12,45,942.5,73.0,3.4,16.5,633.0,1047.61,803.84
2016,2,7,13,0,942.0,72.0,3.4,17.0,627.0,1038.05,796.22
2016,2,7,13,15,936.5,71.5,3.3,17.0,613.0,1020.36,783.9
2016,2,7,13,30,931.0,71.0,3.2,17.0,599.0,999.02,769.29
2016,2,7,13,45,923.0,70.0,3.15,17.0,577.5,971.15,750.7
2016,2,7,14,0,915.0,69.0,3.1,17.0,556.0,940.03,729.92
2016,2,7,14,15,903.0,67.5,2.9,17.0,527.0,901.63,702.87
2016,2,7,14,30,891.0,66.0,2.7,17.0,498.0,860.63,673.95
2016,2,7,14,45,874.5,64.0,2.55,17.0,463.5,812.91,640.44
2016,2,7,15,0,858.0,62.0,2.4,17.0,429.0,763.46,605.37
2016,2,7,15,15,834.0,59.5,2.05,16.5,389.0,706.36,563.94
2016,2,7,15,30,810.0,57.0,1.7,16.0,349.0,654.93,525.97
2016,2,7,15,45,776.0,54.0,1.35,15.5,305.0,589.44,475.24
2016,2,7,16,0,742.0,51.0,1.0,15.0,261.0,525.18,422.98
2016,2,7,16,15,690.5,46.5,1.05,14.5,214.5,451.18,363.94
2016,2,7,16,30,639.0,42.0,1.1,14.0,168.0,381.14,305.21
2016,2,7,16,45,552.0,35.5,1.15,13.5,123.5,297.93,233.75
2016,2,7,17,0,465.0,29.0,1.2,13.0,79.0,223.77,165.98
2016,2,7,17,15,232.5,14.5,1.2,12.5,39.5,101.2,38.59
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,1.35,8.5,19.0,43.5,0.0
2016,2,8,7,30,273.0,21.0,1.4,9.0,38.0,122.07,48.6
2016,2,8,7,45,392.5,31.0,1.5,10.0,79.0,201.22,151.87
2016,2,8,8,0,512.0,41.0,1.6,11.0,120.0,288.38,230.04
2016,2,8,8,15,583.0,47.5,1.7,11.5,166.5,361.29,294.88
2016,2,8,8,30,654.0,54.0,1.8,12.0,213.0,437.78,360.72
2016,2,8,8,45,697.0,59.0,1.95,12.5,258.5,505.69,417.61
2016,2,8,9,0,740.0,64.0,2.1,13.0,304.0,576.24,474.52
2016,2,8,9,15,771.0,67.5,2.1,13.5,346.5,638.9,522.41
2016,2,8,9,30,802.0,71.0,2.1,14.0,389.0,702.14,567.49
2016,2,8,9,45,830.0,72.0,2.1,14.5,428.0,760.18,607.42
2016,2,8,10,0,858.0,73.0,2.1,15.0,467.0,817.65,645.97
2016,2,8,10,15,872.5,74.5,2.1,15.5,499.0,854.52,669.07
2016,2,8,10,30,887.0,76.0,2.1,16.0,531.0,897.35,696.18
2016,2,8,10,45,896.5,78.0,2.15,16.5,556.0,933.8,718.98
2016,2,8,11,0,906.0,80.0,2.2,17.0,581.0,967.35,739.65
2016,2,8,11,15,912.5,80.5,2.2,17.0,599.0,992.99,755.76
2016,2,8,11,30,919.0,81.0,2.2,17.0,617.0,1015.21,769.68
2016,2,8,11,45,922.0,82.0,2.2,17.5,627.0,1031.03,777.97
2016,2,8,12,0,925.0,83.0,2.2,18.0,637.0,1043.1,783.95
2016,2,8,12,15,925.5,83.0,2.15,18.0,639.0,1047.57,785.93
2016,2,8,12,30,926.0,83.0,2.1,18.0,641.0,1048.17,785.62
2016,2,8,12,45,931.0,80.0,2.05,18.5,636.5,1045.62,781.96
2016,2,8,13,0,936.0,77.0,2.0,19.0,632.0,1039.1,775.92
2016,2,8,13,15,931.0,76.0,1.9,19.0,618.0,1021.33,763.5
2016,2,8,13,30,926.0,75.0,1.8,19.0,604.0,999.9,748.93
2016,2,8,13,45,917.0,74.5,1.75,19.0,582.5,971.8,730.76
2016,2,8,14,0,908.0,74.0,1.7,19.0,561.0,940.51,710.55
2016,2,8,14,15,896.5,72.5,1.55,18.5,532.5,902.73,685.95
2016,2,8,14,30,885.0,71.0,1.4,18.0,504.0,862.32,659.44
2016,2,8,14,45,867.0,69.0,1.3,18.0,469.0,813.53,626.35
2016,2,8,15,0,849.0,67.0,1.2,18.0,434.0,770.56,597.04
2016,2,8,15,15,825.0,64.5,1.1,17.5,394.0,713.07,558.02
2016,2,8,15,30,801.0,62.0,1.0,17.0,354.0,655.09,517.86
2016,2,8,15,45,766.0,58.5,0.9,17.0,309.5,588.58,468.01
2016,2,8,16,0,731.0,55.0,0.8,17.0,265.0,523.4,416.87
2016,2,8,16,15,678.0,50.5,0.85,16.0,218.5,448.94,359.11
2016,2,8,16,30,625.0,46.0,0.9,15.0,172.0,378.52,301.48
2016,2,8,16,45,537.5,38.5,1.0,14.5,126.5,294.58,230.37
2016,2,8,17,0,450.0,31.0,1.1,14.0,81.0,223.87,166.49
2016,2,8,17,15,225.0,15.5,1.1,13.5,40.5,101.89,46.45
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,1.55,8.5,20.5,47.6,0.0
2016,2,9,7,30,303.0,22.0,1.7,9.0,41.0,133.0,62.83
2016,2,9,7,45,421.0,31.5,1.9,9.5,83.5,211.99,161.32
2016,2,9,8,0,539.0,41.0,2.1,10.0,126.0,299.69,240.67
2016,2,9,8,15,608.0,47.0,2.2,10.5,173.0,369.27,303.47
2016,2,9,8,30,677.0,53.0,2.3,11.0,220.0,449.13,372.54
2016,2,9,8,45,721.0,57.5,2.4,11.5,266.5,518.27,430.67
2016,2,9,9,0,765.0,62.0,2.5,12.0,313.0,590.11,488.77
2016,2,9,9,15,795.0,65.5,2.5,12.5,356.0,653.26,537.17
2016,2,9,9,30,825.0,69.0,2.5,13.0,399.0,716.86,582.81
2016,2,9,9,45,848.0,71.0,2.5,13.5,438.0,773.17,621.76
2016,2,9,10,0,871.0,73.0,2.5,14.0,477.0,828.53,659.12
2016,2,9,10,15,736.0,109.0,2.45,14.5,466.5,792.75,629.81
2016,2,9,10,30,601.0,145.0,2.4,15.0,456.0,738.28,587.8
2016,2,9,10,45,761.0,112.0,2.35,15.5,524.5,866.25,677.82
2016,2,9,11,0,921.0,79.0,2.3,16.0,593.0,980.65,753.11
2016,2,9,11,15,927.0,79.5,2.15,16.5,610.5,1006.15,765.07
2016,2,9,11,30,933.0,80.0,2.0,17.0,628.0,1028.16,775.38
2016,2,9,11,45,934.5,81.0,1.9,17.5,638.0,1042.69,781.31
2016,2,9,12,0,936.0,82.0,1.8,18.0,648.0,1053.39,784.8
2016,2,9,12,15,936.5,82.5,1.65,18.0,650.0,1058.55,785.48
2016,2,9,12,30,937.0,83.0,1.5,18.0,652.0,1059.8,783.68
2016,2,9,12,45,935.5,82.0,1.4,18.5,645.5,1053.21,776.36
2016,2,9,13,0,934.0,81.0,1.3,19.0,639.0,1042.74,766.82
2016,2,9,13,15,928.5,80.5,1.2,19.0,625.0,1025.12,754.34
2016,2,9,13,30,923.0,80.0,1.1,19.0,611.0,1003.87,739.75
2016,2,9,13,45,911.0,80.0,1.0,19.0,588.5,973.58,719.46
2016,2,9,14,0,899.0,80.0,0.9,19.0,566.0,940.25,697.35
2016,2,9,14,15,567.5,148.0,0.9,19.0,449.5,712.59,545.48
2016,2,9,14,30,236.0,216.0,0.9,19.0,333.0,442.15,346.94
2016,2,9,14,45,275.5,195.0,0.9,19.0,322.0,459.22,363.36
2016,2,9,15,0,315.0,174.0,0.9,19.0,311.0,454.59,361.23
2016,2,9,15,15,299.5,159.0,0.9,18.0,279.5,412.13,330.54
2016,2,9,15,30,284.0,144.0,0.9,17.0,248.0,370.3,299.69
2016,2,9,15,45,265.5,129.0,0.9,16.5,217.0,327.36,266.37
2016,2,9,16,0,247.0,114.0,0.9,16.0,186.0,285.8,233.13
2016,2,9,16,15,226.5,96.0,0.95,15.5,153.5,240.99,196.3
2016,2,9,16,30,206.0,78.0,1.0,15.0,121.0,198.11,159.82
2016,2,9,16,45,175.0,59.5,1.05,14.5,89.5,152.07,119.76
2016,2,9,17,0,144.0,41.0,1.1,14.0,58.0,109.3,81.36
2016,2,9,17,15,72.0,25.0,1.1,14.0,33.5,57.25,27.99
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,8.0,1.0,9.5,8.0,6.83,0.0
2016,2,10,7,30,0.0,16.0,1.0,10.0,16.0,13.19,2.46
2016,2,10,7,45,0.0,32.0,1.0,10.5,32.0,27.32,17.1
2016,2,10,8,0,0.0,48.0,1.0,11.0,48.0,42.06,30.29
2016,2,10,8,15,0.0,66.0,1.05,11.0,66.0,58.82,45.08
2016,2,10,8,30,0.0,84.0,1.1,11.0,84.0,75.53,59.67
2016,2,10,8,45,2.0,100.5,1.2,11.5,101.5,91.84,73.6
2016,2,10,9,0,4.0,117.0,1.3,12.0,119.0,108.45,87.55
2016,2,10,9,15,7.5,132.0,1.3,12.0,135.0,124.81,101.28
2016,2,10,9,30,11.0,147.0,1.3,12.0,151.0,141.63,115.24
2016,2,10,9,45,221.0,158.0,1.35,12.5,261.0,360.49,298.94
2016,2,10,10,0,431.0,169.0,1.4,13.0,371.0,573.48,465.32
2016,2,10,10,15,497.0,164.0,1.4,13.5,411.5,641.61,514.01
2016,2,10,10,30,563.0,159.0,1.4,14.0,452.0,712.01,564.32
2016,2,10,10,45,720.5,124.0,1.4,14.5,517.5,843.62,654.85
2016,2,10,11,0,878.0,89.0,1.4,15.0,583.0,963.31,732.6
2016,2,10,11,15,752.0,128.0,1.4,15.0,560.5,913.6,696.69
2016,2,10,11,30,626.0,167.0,1.4,15.0,538.0,847.51,651.53
2016,2,10,11,45,763.0,129.5,1.4,15.5,588.5,949.73,720.04
2016,2,10,12,0,900.0,92.0,1.4,16.0,639.0,1030.15,770.02
2016,2,10,12,15,900.5,92.0,1.4,16.0,641.5,1034.55,771.58
2016,2,10,12,30,901.0,92.0,1.4,16.0,644.0,1035.16,771.91
2016,2,10,12,45,901.0,91.0,1.45,16.5,638.0,1030.25,768.31
2016,2,10,13,0,901.0,90.0,1.5,17.0,632.0,1021.57,762.47
2016,2,10,13,15,896.0,89.0,1.55,17.0,618.5,1004.21,752.55
2016,2,10,13,30,891.0,88.0,1.6,17.0,605.0,983.33,740.44
2016,2,10,13,45,743.0,123.0,1.7,17.0,544.0,883.57,675.64
2016,2,10,14,0,595.0,158.0,1.8,17.0,483.0,766.8,597.25
2016,2,10,14,15,604.5,146.0,1.8,17.0,461.5,743.76,582.96
2016,2,10,14,30,614.0,134.0,1.8,17.0,440.0,717.63,565.43
2016,2,10,14,45,610.5,124.5,1.8,17.0,411.5,680.44,539.74
2016,2,10,15,0,607.0,115.0,1.8,17.0,383.0,641.3,512.37
2016,2,10,15,15,522.0,119.0,1.6,16.5,334.5,547.24,441.24
2016,2,10,15,30,437.0,123.0,1.4,16.0,286.0,467.54,379.51
2016,2,10,15,45,407.0,113.0,1.2,15.5,250.0,414.23,337.73
2016,2,10,16,0,377.0,103.0,1.0,15.0,214.0,362.92,296.22
2016,2,10,16,15,346.0,88.5,1.0,14.5,177.0,308.35,251.6
2016,2,10,16,30,315.0,74.0,1.0,14.0,140.0,256.59,207.71
2016,2,10,16,45,269.0,57.5,1.05,13.5,104.0,199.14,157.96
2016,2,10,17,0,223.0,41.0,1.1,13.0,68.0,146.87,111.07
2016,2,10,17,15,111.5,26.0,1.1,12.5,39.5,77.94,43.58
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,85.5,12.5,0.75,9.5,18.5,32.12,0.0
2016,2,11,7,30,171.0,25.0,0.8,10.0,37.0,94.47,53.43
2016,2,11,7,45,233.5,40.5,0.85,10.5,71.0,149.13,113.88
2016,2,11,8,0,296.0,56.0,0.9,11.0,105.0,207.83,166.57
2016,2,11,8,15,335.5,70.5,0.9,11.5,143.0,261.26,213.75
2016,2,11,8,30,375.0,85.0,0.9,12.0,181.0,318.78,262.82
2016,2,11,8,45,405.5,96.0,0.95,12.5,217.5,370.59,305.88
2016,2,11,9,0,436.0,107.0,1.0,13.0,254.0,424.78,349.39
2016,2,11,9,15,412.0,127.5,1.0,13.0,280.5,453.77,371.57
2016,2,11,9,30,388.0,148.0,1.0,13.0,307.0,479.22,390.38
2016,2,11,9,45,492.5,139.0,1.0,13.5,359.5,569.2,459.26
2016,2,11,10,0,597.0,130.0,1.0,14.0,412.0,673.86,535.45
2016,2,11,10,15,612.0,135.5,1.0,14.0,441.0,716.33,563.69
2016,2,11,10,30,627.0,141.0,1.0,14.0,470.0,757.47,591.31
2016,2,11,10,45,556.5,173.0,1.0,14.5,475.5,739.45,575.85
2016,2,11,11,0,486.0,205.0,1.0,15.0,481.0,724.14,561.58
2016,2,11,11,15,394.0,235.0,1.05,15.0,463.0,659.92,514.25
2016,2,11,11,30,302.0,265.0,1.1,15.0,445.0,612.07,477.83
2016,2,11,11,45,297.0,272.0,1.15,15.5,452.0,619.47,482.67
2016,2,11,12,0,292.0,279.0,1.2,16.0,459.0,625.5,485.97
2016,2,11,12,15,262.0,283.5,1.2,16.0,445.0,601.92,467.96
2016,2,11,12,30,232.0,288.0,1.2,16.0,431.0,554.94,433.53
2016,2,11,12,45,402.0,240.0,1.3,16.5,485.0,689.53,535.92
2016,2,11,13,0,572.0,192.0,1.4,17.0,539.0,822.47,631.48
2016,2,11,13,15,429.5,226.5,1.4,17.0,484.0,713.43,550.8
2016,2,11,13,30,287.0,261.0,1.4,17.0,429.0,587.77,458.56
2016,2,11,13,45,522.5,193.5,1.45,17.0,485.5,746.46,580.58
2016,2,11,14,0,758.0,126.0,1.5,17.0,542.0,881.96,675.61
2016,2,11,14,15,743.0,123.0,1.4,17.0,514.0,842.24,646.53
2016,2,11,14,30,728.0,120.0,1.3,17.0,486.0,800.5,618.03
2016,2,11,14,45,575.0,139.5,1.25,17.0,416.5,659.67,518.95
2016,2,11,15,0,422.0,159.0,1.2,17.0,347.0,537.45,427.86
2016,2,11,15,15,446.5,139.0,1.1,16.5,321.5,513.81,412.35
2016,2,11,15,30,471.0,119.0,1.0,16.0,296.0,486.53,392.58
2016,2,11,15,45,422.0,114.5,0.9,16.0,258.5,425.43,344.27
2016,2,11,16,0,373.0,110.0,0.8,16.0,221.0,367.99,298.02
2016,2,11,16,15,334.5,95.0,0.85,15.5,182.0,308.97,250.6
2016,2,11,16,30,296.0,80.0,0.9,15.0,143.0,253.61,204.41
2016,2,11,16,45,239.5,63.0,0.95,14.5,106.0,192.24,152.03
2016,2,11,17,0,183.0,46.0,1.0,14.0,69.0,137.39,103.95
2016,2,11,17,15,91.5,28.5,1.0,13.5,40.0,68.48,40.01
2016,2,11,17,30,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
