Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,13.5,1.0,9.5,23.0,43.43,0.0
2016,2,12,7,30,255.0,27.0,1.1,10.0,46.0,124.61,75.87
2016,2,12,7,45,364.0,38.0,1.2,10.5,87.5,196.4,150.65
2016,2,12,8,0,473.0,49.0,1.3,11.0,129.0,278.82,223.42
2016,2,12,8,15,392.5,71.5,1.2,11.0,152.0,289.88,237.64
2016,2,12,8,30,312.0,94.0,1.1,11.0,175.0,294.24,243.86
2016,2,12,8,45,346.0,105.5,1.05,11.5,210.5,345.41,286.72
2016,2,12,9,0,380.0,117.0,1.0,12.0,246.0,399.47,330.1
2016,2,12,9,15,405.0,130.0,0.95,12.5,283.0,451.42,370.16
2016,2,12,9,30,430.0,143.0,0.9,13.0,320.0,504.65,409.83
2016,2,12,9,45,541.5,129.0,0.9,13.5,373.5,595.91,478.84
2016,2,12,10,0,653.0,115.0,0.9,14.0,427.0,703.62,555.34
2016,2,12,10,15,573.0,149.5,0.95,14.0,436.5,690.06,543.69
2016,2,12,10,30,493.0,184.0,1.0,14.0,446.0,677.97,533.01
2016,2,12,10,45,669.0,142.0,1.05,14.5,514.5,817.11,631.86
2016,2,12,11,0,845.0,100.0,1.1,15.0,583.0,946.14,716.12
2016,2,12,11,15,851.5,101.0,1.15,15.0,600.5,971.81,731.3
2016,2,12,11,30,858.0,102.0,1.2,15.0,618.0,994.18,745.86
2016,2,12,11,45,737.5,141.5,1.25,15.0,590.0,939.19,709.52
2016,2,12,12,0,617.0,181.0,1.3,15.0,562.0,868.68,663.15
2016,2,12,12,15,473.0,227.5,1.3,15.0,520.0,770.67,593.65
2016,2,12,12,30,329.0,274.0,1.3,15.0,478.0,657.79,511.1
2016,2,12,12,45,393.0,255.5,1.3,15.0,497.5,698.7,543.53
2016,2,12,13,0,457.0,237.0,1.3,15.0,517.0,758.59,586.89
2016,2,12,13,15,392.5,246.0,1.25,15.0,483.0,678.38,528.18
2016,2,12,13,30,328.0,255.0,1.2,15.0,449.0,619.85,485.14
2016,2,12,13,45,272.0,254.0,1.2,15.0,411.0,558.52,439.98
2016,2,12,14,0,216.0,253.0,1.2,15.0,373.0,479.1,380.73
2016,2,12,14,15,339.5,217.0,1.05,15.0,394.0,560.08,444.73
2016,2,12,14,30,463.0,181.0,0.9,15.0,415.0,632.18,498.62
2016,2,12,14,45,513.0,155.5,0.8,15.0,399.0,626.73,494.72
2016,2,12,15,0,563.0,130.0,0.7,15.0,383.0,622.55,492.17
2016,2,12,15,15,450.5,136.0,0.7,14.5,327.0,513.15,411.07
2016,2,12,15,30,338.0,142.0,0.7,14.0,271.0,404.28,328.37
2016,2,12,15,45,310.5,130.0,0.75,14.0,237.0,356.37,291.47
2016,2,12,16,0,283.0,118.0,0.8,14.0,203.0,310.64,254.62
2016,2,12,16,15,257.0,100.5,0.85,13.5,168.0,261.5,214.38
2016,2,12,16,30,231.0,83.0,0.9,13.0,133.0,214.85,174.84
2016,2,12,16,45,190.0,65.0,0.95,13.0,99.5,163.75,130.29
2016,2,12,17,0,149.0,47.0,1.0,13.0,66.0,117.27,88.95
2016,2,12,17,15,74.5,30.0,1.0,12.5,39.5,65.29,40.12
2016,2,12,17,30,0.0,13.0,1.0,12.0,13.0,11.1,0.0
2016,2,12,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.5,2.05,8.5,26.5,53.63,0.0
2016,2,13,7,30,344.0,25.0,2.1,9.0,53.0,151.39,97.11
2016,2,13,7,45,457.0,33.5,2.2,9.5,97.0,226.1,174.85
2016,2,13,8,0,570.0,42.0,2.3,10.0,141.0,309.72,250.01
2016,2,13,8,15,634.0,48.0,2.15,10.5,189.0,382.56,314.77
2016,2,13,8,30,698.0,54.0,2.0,11.0,237.0,461.27,381.72
2016,2,13,8,45,743.0,57.5,1.9,11.5,284.5,531.15,439.01
2016,2,13,9,0,788.0,61.0,1.8,12.0,332.0,603.77,495.82
2016,2,13,9,15,816.0,64.0,1.9,12.5,375.5,666.2,543.07
2016,2,13,9,30,844.0,67.0,2.0,13.0,419.0,728.85,587.76
2016,2,13,9,45,872.5,66.5,2.15,13.5,459.5,779.93,623.35
2016,2,13,10,0,901.0,66.0,2.3,14.0,500.0,837.16,662.87
2016,2,13,10,15,915.0,67.5,2.3,14.5,533.0,883.49,692.63
2016,2,13,10,30,929.0,69.0,2.3,15.0,566.0,927.5,720.36
2016,2,13,10,45,941.5,69.0,2.35,15.5,592.5,965.62,744.17
2016,2,13,11,0,954.0,69.0,2.4,16.0,619.0,1000.78,765.83
2016,2,13,11,15,960.0,70.0,2.45,16.0,637.5,1027.74,783.32
2016,2,13,11,30,966.0,71.0,2.5,16.0,656.0,1051.06,798.52
2016,2,13,11,45,971.5,70.0,2.6,16.5,666.5,1067.52,808.33
2016,2,13,12,0,977.0,69.0,2.7,17.0,677.0,1080.06,815.72
2016,2,13,12,15,977.5,69.5,2.7,17.0,679.5,1085.44,818.96
2016,2,13,12,30,978.0,70.0,2.7,17.0,682.0,1086.71,819.74
2016,2,13,12,45,969.5,73.0,2.7,17.0,675.0,1077.98,814.11
2016,2,13,13,0,961.0,76.0,2.7,17.0,668.0,1065.26,806.09
2016,2,13,13,15,955.5,75.5,2.75,17.0,653.5,1047.23,795.22
2016,2,13,13,30,950.0,75.0,2.8,17.0,639.0,1025.42,781.94
2016,2,13,13,45,939.5,74.5,2.85,17.0,616.0,995.24,762.98
2016,2,13,14,0,929.0,74.0,2.9,17.0,593.0,961.81,741.78
2016,2,13,14,15,917.0,73.0,2.9,16.5,563.5,923.39,717.91
2016,2,13,14,30,905.0,72.0,2.9,16.0,534.0,882.27,691.88
2016,2,13,14,45,887.0,70.0,2.95,16.0,498.0,832.49,658.31
2016,2,13,15,0,869.0,68.0,3.0,16.0,462.0,781.01,622.99
2016,2,13,15,15,846.0,65.5,2.65,15.5,421.0,730.53,586.67
2016,2,13,15,30,823.0,63.0,2.3,15.0,380.0,672.0,543.67
2016,2,13,15,45,785.5,60.5,1.95,15.0,334.0,603.69,490.05
2016,2,13,16,0,748.0,58.0,1.6,15.0,288.0,536.87,435.41
2016,2,13,16,15,697.5,53.5,1.55,14.0,240.0,462.55,376.18
2016,2,13,16,30,647.0,49.0,1.5,13.0,192.0,392.02,317.31
2016,2,13,16,45,560.5,42.5,1.45,12.5,145.0,311.06,247.38
2016,2,13,17,0,474.0,36.0,1.4,12.0,98.0,236.63,180.97
2016,2,13,17,15,328.5,25.5,1.4,11.5,59.5,149.22,98.02
2016,2,13,17,30,183.0,15.0,1.4,11.0,21.0,59.04,0.0
2016,2,13,17,45,91.5,7.5,1.45,11.0,10.5,6.4,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,153.5,13.0,1.8,9.5,25.5,49.36,0.0
2016,2,14,7,30,307.0,26.0,2.0,10.0,51.0,141.61,93.66
2016,2,14,7,45,382.0,37.5,2.25,10.5,90.5,202.16,156.47
2016,2,14,8,0,457.0,49.0,2.5,11.0,130.0,271.53,219.36
2016,2,14,8,15,508.5,57.5,2.5,11.5,172.5,334.53,275.74
2016,2,14,8,30,560.0,66.0,2.5,12.0,215.0,402.46,334.35
2016,2,14,8,45,592.0,73.0,2.55,12.5,256.0,461.48,383.88
2016,2,14,9,0,624.0,80.0,2.6,13.0,297.0,522.43,433.17
2016,2,14,9,15,357.5,130.0,2.75,13.5,258.0,417.67,346.48
2016,2,14,9,30,91.0,180.0,2.9,14.0,219.0,249.73,205.3
2016,2,14,9,45,230.0,185.0,3.05,15.0,294.0,397.81,327.36
2016,2,14,10,0,369.0,190.0,3.2,16.0,369.0,527.69,429.83
2016,2,14,10,15,419.5,192.0,3.45,16.5,408.0,605.5,488.57
2016,2,14,10,30,470.0,194.0,3.7,17.0,447.0,668.31,535.6
2016,2,14,10,45,681.5,136.0,4.0,17.5,521.5,822.16,650.61
2016,2,14,11,0,893.0,78.0,4.3,18.0,596.0,954.7,743.73
2016,2,14,11,15,603.0,174.0,4.4,18.0,528.5,821.62,647.29
2016,2,14,11,30,313.0,270.0,4.5,18.0,461.0,627.43,497.79
2016,2,14,11,45,613.0,176.0,4.6,18.5,557.5,853.87,671.73
2016,2,14,12,0,913.0,82.0,4.7,19.0,654.0,1032.5,795.76
2016,2,14,12,15,915.0,82.0,4.7,19.0,657.0,1038.48,798.38
2016,2,14,12,30,917.0,82.0,4.7,19.0,660.0,1040.61,799.8
2016,2,14,12,45,915.5,82.0,4.7,19.0,655.0,1035.32,796.3
2016,2,14,13,0,914.0,82.0,4.7,19.0,650.0,1026.2,790.37
2016,2,14,13,15,910.5,81.5,4.65,19.0,636.5,1010.7,779.74
2016,2,14,13,30,907.0,81.0,4.6,19.0,623.0,991.55,766.76
2016,2,14,13,45,896.5,81.5,4.55,19.0,601.5,963.44,747.62
2016,2,14,14,0,886.0,82.0,4.5,19.0,580.0,932.25,726.4
2016,2,14,14,15,655.5,138.0,4.35,19.0,496.5,781.11,617.71
2016,2,14,14,30,425.0,194.0,4.2,19.0,413.0,613.22,490.41
2016,2,14,14,45,407.5,182.5,4.1,19.0,381.5,568.97,457.88
2016,2,14,15,0,390.0,171.0,4.0,19.0,350.0,524.59,424.16
2016,2,14,15,15,343.0,161.5,3.85,18.5,308.5,445.19,362.97
2016,2,14,15,30,296.0,152.0,3.7,18.0,267.0,385.71,316.01
2016,2,14,15,45,279.0,137.0,3.55,17.5,235.0,343.08,282.09
2016,2,14,16,0,262.0,122.0,3.4,17.0,203.0,301.63,248.23
2016,2,14,16,15,243.0,104.0,3.2,16.5,169.5,256.85,210.74
2016,2,14,16,30,224.0,86.0,3.0,16.0,136.0,213.82,173.72
2016,2,14,16,45,194.5,67.0,2.8,15.5,103.5,166.88,132.63
2016,2,14,17,0,165.0,48.0,2.6,15.0,71.0,123.11,93.57
2016,2,14,17,15,82.5,32.0,2.55,14.5,43.5,70.08,45.73
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,13.66,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,6.83,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,216.5,12.5,2.45,11.5,31.5,64.54,0.0
2016,2,15,7,30,433.0,25.0,2.6,12.0,63.0,176.4,118.72
2016,2,15,7,45,533.0,32.0,2.8,13.0,108.5,249.38,191.35
2016,2,15,8,0,633.0,39.0,3.0,14.0,154.0,333.66,266.23
2016,2,15,8,15,690.0,44.0,3.05,14.0,202.5,405.37,330.53
2016,2,15,8,30,747.0,49.0,3.1,14.0,251.0,482.14,396.85
2016,2,15,8,45,784.5,52.0,3.2,14.5,298.0,549.38,452.75
2016,2,15,9,0,822.0,55.0,3.3,15.0,345.0,613.22,504.09
2016,2,15,9,15,847.0,57.5,3.25,15.0,388.5,673.85,550.24
2016,2,15,9,30,872.0,60.0,3.2,15.0,432.0,734.41,594.1
2016,2,15,9,45,890.0,61.5,3.2,15.5,470.5,787.72,630.69
2016,2,15,10,0,908.0,63.0,3.2,16.0,509.0,839.6,665.49
2016,2,15,10,15,920.0,64.5,3.2,16.5,541.0,884.55,694.67
2016,2,15,10,30,932.0,66.0,3.2,17.0,573.0,927.03,721.7
2016,2,15,10,45,940.5,67.0,3.25,17.5,598.0,962.88,744.16
2016,2,15,11,0,949.0,68.0,3.3,18.0,623.0,995.57,764.33
2016,2,15,11,15,954.5,68.5,3.3,18.0,641.0,1021.35,780.78
2016,2,15,11,30,960.0,69.0,3.3,18.0,659.0,1043.47,794.85
2016,2,15,11,45,962.5,69.5,3.35,18.5,669.0,1058.8,803.36
2016,2,15,12,0,965.0,70.0,3.4,19.0,679.0,1070.18,809.39
2016,2,15,12,15,965.5,70.0,3.4,19.0,681.5,1074.86,812.23
2016,2,15,12,30,966.0,70.0,3.4,19.0,684.0,1075.46,812.58
2016,2,15,12,45,957.0,73.5,3.4,19.0,677.0,1066.85,806.98
2016,2,15,13,0,948.0,77.0,3.4,19.0,670.0,1054.29,798.97
2016,2,15,13,15,943.5,76.0,3.35,19.0,655.5,1036.72,787.33
2016,2,15,13,30,939.0,75.0,3.3,19.0,641.0,1015.38,773.32
2016,2,15,13,45,930.5,74.5,3.3,19.0,619.0,987.24,755.17
2016,2,15,14,0,922.0,74.0,3.3,19.0,597.0,955.79,734.79
2016,2,15,14,15,911.0,73.0,3.15,19.0,568.0,918.36,709.14
2016,2,15,14,30,900.0,72.0,3.0,19.0,539.0,878.19,681.54
2016,2,15,14,45,883.0,70.5,2.9,19.0,503.5,829.92,648.38
2016,2,15,15,0,866.0,69.0,2.8,19.0,468.0,779.88,613.65
2016,2,15,15,15,844.0,66.5,2.45,18.5,427.5,730.14,578.32
2016,2,15,15,30,822.0,64.0,2.1,18.0,387.0,672.26,536.37
2016,2,15,15,45,790.0,60.5,1.8,18.0,341.5,606.26,485.51
2016,2,15,16,0,758.0,57.0,1.5,18.0,296.0,541.26,433.33
2016,2,15,16,15,711.0,53.0,1.4,17.0,248.5,468.86,376.29
2016,2,15,16,30,664.0,49.0,1.3,16.0,201.0,399.84,319.42
2016,2,15,16,45,590.5,42.5,1.25,15.5,154.0,320.5,251.86
2016,2,15,17,0,517.0,36.0,1.2,15.0,107.0,248.58,188.29
2016,2,15,17,15,381.5,26.0,1.2,15.0,66.5,165.7,111.97
2016,2,15,17,30,246.0,16.0,1.2,15.0,26.0,87.31,0.0
2016,2,15,17,45,123.0,8.0,1.25,15.0,13.0,30.52,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,1.6,10.5,32.0,73.37,0.0
2016,2,16,7,30,408.0,27.0,1.9,11.0,64.0,173.75,119.96
2016,2,16,7,45,506.5,35.0,2.2,12.0,109.5,242.28,186.89
2016,2,16,8,0,605.0,43.0,2.5,13.0,155.0,325.61,260.76
2016,2,16,8,15,663.0,48.0,2.45,13.0,203.0,396.52,323.95
2016,2,16,8,30,721.0,53.0,2.4,13.0,251.0,472.53,389.11
2016,2,16,8,45,759.0,57.0,2.35,13.5,298.0,540.08,444.41
2016,2,16,9,0,797.0,61.0,2.3,14.0,345.0,609.68,498.97
2016,2,16,9,15,822.5,64.0,2.35,14.5,388.5,670.94,544.85
2016,2,16,9,30,848.0,67.0,2.4,15.0,432.0,732.18,588.02
2016,2,16,9,45,868.5,68.5,2.45,16.0,470.5,779.82,619.07
2016,2,16,10,0,889.0,70.0,2.5,17.0,509.0,832.99,653.45
2016,2,16,10,15,901.5,71.5,2.5,17.0,541.5,877.73,683.23
2016,2,16,10,30,914.0,73.0,2.5,17.0,574.0,920.09,711.08
2016,2,16,10,45,921.5,74.5,2.5,17.5,599.0,955.17,732.29
2016,2,16,11,0,929.0,76.0,2.5,18.0,624.0,987.09,751.23
2016,2,16,11,15,935.0,77.0,2.5,18.0,642.0,1013.58,767.87
2016,2,16,11,30,941.0,78.0,2.5,18.0,660.0,1036.51,782.21
2016,2,16,11,45,942.5,78.5,2.5,18.5,670.0,1050.6,789.29
2016,2,16,12,0,944.0,79.0,2.5,19.0,680.0,1060.79,793.99
2016,2,16,12,15,944.5,79.0,2.5,19.0,682.0,1065.37,796.71
2016,2,16,12,30,945.0,79.0,2.5,19.0,684.0,1065.96,797.04
2016,2,16,12,45,945.0,78.0,2.55,19.5,678.0,1060.78,792.86
2016,2,16,13,0,945.0,77.0,2.6,20.0,672.0,1051.61,786.27
2016,2,16,13,15,940.5,76.5,2.6,20.0,658.0,1034.67,775.69
2016,2,16,13,30,936.0,76.0,2.6,20.0,644.0,1013.98,762.81
2016,2,16,13,45,928.5,75.0,2.65,20.0,622.5,986.17,745.73
2016,2,16,14,0,921.0,74.0,2.7,20.0,601.0,955.02,726.39
2016,2,16,14,15,910.0,72.5,2.65,20.0,572.0,916.93,701.34
2016,2,16,14,30,899.0,71.0,2.6,20.0,543.0,876.11,674.32
2016,2,16,14,45,884.0,69.0,2.55,20.0,507.5,828.85,642.55
2016,2,16,15,0,869.0,67.0,2.5,20.0,472.0,779.67,609.08
2016,2,16,15,15,847.5,65.0,2.2,19.5,431.5,724.0,569.92
2016,2,16,15,30,826.0,63.0,1.9,19.0,391.0,673.62,533.99
2016,2,16,15,45,792.5,60.0,1.65,18.5,345.5,607.01,484.17
2016,2,16,16,0,759.0,57.0,1.4,18.0,300.0,541.55,432.92
2016,2,16,16,15,713.0,52.5,1.3,17.5,252.0,469.03,375.29
2016,2,16,16,30,667.0,48.0,1.2,17.0,204.0,399.87,318.01
2016,2,16,16,45,587.5,42.5,1.15,16.5,156.5,318.85,249.61
2016,2,16,17,0,508.0,37.0,1.1,16.0,109.0,249.01,188.24
2016,2,16,17,15,254.0,32.5,1.05,15.5,68.5,131.47,90.19
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,28.23,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.35,14.0,0.5,0.41,0.0
2016,2,17,7,30,0.0,1.0,3.5,14.0,1.0,0.82,0.0
2016,2,17,7,45,0.0,2.0,3.7,14.0,2.0,1.64,0.0
2016,2,17,8,0,0.0,3.0,3.9,14.0,3.0,2.46,0.0
2016,2,17,8,15,0.0,4.0,4.0,14.0,4.0,3.28,0.0
2016,2,17,8,30,0.0,5.0,4.1,14.0,5.0,4.11,0.0
2016,2,17,8,45,0.0,6.0,4.25,14.5,6.0,4.93,0.0
2016,2,17,9,0,0.0,7.0,4.4,15.0,7.0,5.76,0.0
2016,2,17,9,15,154.0,91.0,4.5,15.0,158.0,212.9,177.99
2016,2,17,9,30,308.0,175.0,4.6,15.0,309.0,432.99,359.21
2016,2,17,9,45,427.0,165.0,4.75,15.5,368.5,545.7,449.23
2016,2,17,10,0,546.0,155.0,4.9,16.0,428.0,651.64,532.38
2016,2,17,10,15,501.5,180.5,5.1,16.0,443.0,663.16,539.49
2016,2,17,10,30,457.0,206.0,5.3,16.0,458.0,669.4,542.85
2016,2,17,10,45,356.0,239.0,5.5,16.5,441.0,608.65,492.79
2016,2,17,11,0,255.0,272.0,5.7,17.0,424.0,560.62,451.81
2016,2,17,11,15,241.5,283.0,5.85,17.0,430.0,545.23,439.76
2016,2,17,11,30,228.0,294.0,6.0,17.0,436.0,548.82,441.97
2016,2,17,11,45,235.0,298.0,6.2,17.0,447.0,563.31,453.44
2016,2,17,12,0,242.0,302.0,6.4,17.0,458.0,577.04,464.36
2016,2,17,12,15,230.5,304.5,6.45,16.5,453.0,569.34,458.86
2016,2,17,12,30,219.0,307.0,6.5,16.0,448.0,560.69,452.71
2016,2,17,12,45,300.5,288.5,6.6,16.0,480.0,642.27,518.51
2016,2,17,13,0,382.0,270.0,6.7,16.0,512.0,699.39,565.06
2016,2,17,13,15,415.5,254.5,6.65,16.0,513.0,709.19,573.71
2016,2,17,13,30,449.0,239.0,6.6,16.0,514.0,736.74,595.62
2016,2,17,13,45,607.5,184.0,6.6,16.0,542.5,815.61,660.06
2016,2,17,14,0,766.0,129.0,6.6,16.0,571.0,893.23,719.19
2016,2,17,14,15,596.0,165.0,6.35,15.5,499.0,756.24,616.35
2016,2,17,14,30,426.0,201.0,6.1,15.0,427.0,620.77,509.28
2016,2,17,14,45,340.0,201.0,5.9,15.0,374.0,515.61,425.57
2016,2,17,15,0,254.0,201.0,5.7,15.0,321.0,434.13,358.93
2016,2,17,15,15,454.0,152.0,5.5,14.5,343.0,531.95,442.52
2016,2,17,15,30,654.0,103.0,5.3,14.0,365.0,602.32,501.72
2016,2,17,15,45,625.5,95.0,5.1,14.0,322.5,540.78,451.0
2016,2,17,16,0,597.0,87.0,4.9,14.0,280.0,480.37,400.53
2016,2,17,16,15,542.5,79.5,4.8,13.5,234.0,407.7,339.47
2016,2,17,16,30,488.0,72.0,4.7,13.0,188.0,339.62,280.49
2016,2,17,16,45,411.0,61.5,4.6,13.0,143.5,264.04,213.64
2016,2,17,17,0,334.0,51.0,4.5,13.0,99.0,196.18,152.67
2016,2,17,17,15,167.0,38.0,4.65,13.0,62.0,109.17,77.23
2016,2,17,17,30,0.0,25.0,4.8,13.0,25.0,23.73,0.0
2016,2,17,17,45,0.0,12.5,4.95,13.0,12.5,10.67,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,3.75,10.0,29.5,47.6,0.0
2016,2,18,7,30,172.0,42.0,3.8,10.0,59.0,114.77,82.79
2016,2,18,7,45,282.5,55.5,3.9,10.5,102.0,181.33,142.66
2016,2,18,8,0,393.0,69.0,4.0,11.0,145.0,261.54,213.21
2016,2,18,8,15,462.5,78.5,4.1,11.0,192.0,329.91,274.3
2016,2,18,8,30,532.0,88.0,4.2,11.0,239.0,409.3,343.28
2016,2,18,8,45,585.0,93.5,4.35,11.5,285.5,478.88,402.13
2016,2,18,9,0,638.0,99.0,4.5,12.0,332.0,552.25,462.39
2016,2,18,9,15,325.5,129.0,4.55,12.0,248.5,393.0,330.34
2016,2,18,9,30,13.0,159.0,4.6,12.0,165.0,152.74,124.53
2016,2,18,9,45,158.0,185.5,4.7,12.0,265.0,323.35,270.47
2016,2,18,10,0,303.0,212.0,4.8,12.0,365.0,497.06,413.29
2016,2,18,10,15,540.0,168.5,4.8,12.0,461.5,682.84,563.44
2016,2,18,10,30,777.0,125.0,4.8,12.0,558.0,874.62,708.2
2016,2,18,10,45,597.5,182.0,4.8,12.5,524.0,787.31,639.17
2016,2,18,11,0,418.0,239.0,4.8,13.0,490.0,695.88,563.9
2016,2,18,11,15,615.5,186.0,4.75,13.0,567.0,846.75,681.51
2016,2,18,11,30,813.0,133.0,4.7,13.0,644.0,986.94,781.86
2016,2,18,11,45,816.0,134.0,4.7,13.0,654.0,1001.96,791.04
2016,2,18,12,0,819.0,135.0,4.7,13.0,664.0,1013.42,798.74
2016,2,18,12,15,535.0,220.0,4.7,13.0,566.0,824.42,659.79
2016,2,18,12,30,251.0,305.0,4.7,13.0,468.0,590.04,476.23
2016,2,18,12,45,131.5,262.0,4.7,13.0,347.0,417.28,339.53
2016,2,18,13,0,12.0,219.0,4.7,13.0,226.0,208.6,168.0
2016,2,18,13,15,12.0,215.5,4.6,13.0,223.0,205.2,165.65
2016,2,18,13,30,12.0,212.0,4.5,13.0,220.0,201.87,163.05
2016,2,18,13,45,183.5,228.0,4.45,13.0,335.5,419.92,345.62
2016,2,18,14,0,355.0,244.0,4.4,13.0,451.0,613.24,500.31
2016,2,18,14,15,582.5,174.0,4.25,13.0,493.0,746.53,606.51
2016,2,18,14,30,810.0,104.0,4.1,13.0,535.0,847.22,681.46
2016,2,18,14,45,491.0,157.0,3.95,13.0,413.5,608.47,498.86
2016,2,18,15,0,172.0,210.0,3.8,13.0,292.0,363.24,299.49
2016,2,18,15,15,353.0,164.5,3.5,12.5,313.5,453.99,378.1
2016,2,18,15,30,534.0,119.0,3.2,12.0,335.0,528.18,439.84
2016,2,18,15,45,496.5,113.5,2.9,12.0,296.5,470.09,391.59
2016,2,18,16,0,459.0,108.0,2.6,12.0,258.0,414.44,345.09
2016,2,18,16,15,511.0,86.5,2.3,11.5,229.5,396.94,329.48
2016,2,18,16,30,563.0,65.0,2.0,11.0,201.0,369.12,303.41
2016,2,18,16,45,488.0,56.0,1.7,10.5,155.0,291.86,235.7
2016,2,18,17,0,413.0,47.0,1.4,10.0,109.0,222.58,173.66
2016,2,18,17,15,285.5,34.5,1.35,9.5,69.5,142.43,102.4
2016,2,18,17,30,158.0,22.0,1.3,9.0,30.0,71.19,8.72
2016,2,18,17,45,79.0,11.0,1.3,9.0,15.0,24.33,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,2.95,8.5,35.0,71.67,13.19
2016,2,19,7,30,362.0,32.0,3.2,9.0,70.0,163.6,118.77
2016,2,19,7,45,449.5,42.0,3.45,9.5,114.0,230.83,181.85
2016,2,19,8,0,537.0,52.0,3.7,10.0,158.0,308.36,251.75
2016,2,19,8,15,595.5,58.5,3.95,10.5,205.5,377.42,313.76
2016,2,19,8,30,654.0,65.0,4.2,11.0,253.0,451.97,378.67
2016,2,19,8,45,685.0,71.0,4.45,11.5,298.0,514.43,431.91
2016,2,19,9,0,716.0,77.0,4.7,12.0,343.0,578.48,484.83
2016,2,19,9,15,743.5,81.0,4.75,12.0,385.5,635.65,531.29
2016,2,19,9,30,771.0,85.0,4.8,12.0,428.0,696.36,577.89
2016,2,19,9,45,595.0,138.0,4.9,12.5,416.0,655.01,542.36
2016,2,19,10,0,419.0,191.0,5.0,13.0,404.0,585.87,483.43
2016,2,19,10,15,459.0,194.0,4.9,13.0,441.0,640.94,526.55
2016,2,19,10,30,499.0,197.0,4.8,13.0,478.0,696.92,569.1
2016,2,19,10,45,405.5,231.5,4.75,13.0,466.5,644.91,525.9
2016,2,19,11,0,312.0,266.0,4.7,13.0,455.0,606.69,493.03
2016,2,19,11,15,156.0,211.5,4.55,12.5,306.0,377.5,310.27
2016,2,19,11,30,0.0,157.0,4.4,12.0,157.0,135.88,108.3
2016,2,19,11,45,23.5,218.5,4.25,12.0,233.5,219.36,178.26
2016,2,19,12,0,47.0,280.0,4.1,12.0,310.0,330.48,268.46
2016,2,19,12,15,27.5,245.0,3.95,12.0,263.0,270.52,219.15
2016,2,19,12,30,8.0,210.0,3.8,12.0,216.0,195.13,157.21
2016,2,19,12,45,13.0,223.0,3.7,12.0,232.0,213.27,172.39
2016,2,19,13,0,18.0,236.0,3.6,12.0,248.0,231.6,187.53
2016,2,19,13,15,65.5,263.5,3.6,11.5,305.0,329.34,268.82
2016,2,19,13,30,113.0,291.0,3.6,11.0,362.0,407.6,333.18
2016,2,19,13,45,56.5,210.5,3.65,11.0,246.0,259.28,212.61
2016,2,19,14,0,0.0,130.0,3.7,11.0,130.0,111.03,88.39
2016,2,19,14,15,0.5,148.5,3.6,11.0,149.0,129.2,103.96
2016,2,19,14,30,1.0,167.0,3.5,11.0,168.0,148.18,120.03
2016,2,19,14,45,5.5,168.5,3.45,11.0,171.5,154.24,125.5
2016,2,19,15,0,10.0,170.0,3.4,11.0,175.0,160.29,131.0
2016,2,19,15,15,73.0,173.0,3.15,10.5,203.5,224.66,187.26
2016,2,19,15,30,136.0,176.0,2.9,10.0,232.0,284.71,238.79
2016,2,19,15,45,124.5,158.5,2.65,10.0,205.5,251.73,210.96
2016,2,19,16,0,113.0,141.0,2.4,10.0,179.0,219.84,183.97
2016,2,19,16,15,102.5,120.0,2.15,9.5,150.5,185.49,154.78
2016,2,19,16,30,92.0,99.0,1.9,9.0,122.0,152.25,125.95
2016,2,19,16,45,74.0,78.0,1.65,9.0,94.0,116.93,94.63
2016,2,19,17,0,56.0,57.0,1.4,9.0,66.0,83.61,64.84
2016,2,19,17,15,28.0,38.0,1.3,8.5,42.5,46.5,32.02
2016,2,19,17,30,0.0,19.0,1.2,8.0,19.0,16.1,0.22
2016,2,19,17,45,0.0,9.5,1.15,8.0,9.5,8.11,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,19.0,1.7,4.5,32.0,58.08,17.97
2016,2,20,7,30,239.0,38.0,1.7,5.0,64.0,129.76,96.58
2016,2,20,7,45,297.5,54.0,1.75,5.5,103.0,184.31,147.63
2016,2,20,8,0,356.0,70.0,1.8,6.0,142.0,245.91,203.43
2016,2,20,8,15,398.0,83.0,1.85,6.5,183.0,302.67,254.25
2016,2,20,8,30,440.0,96.0,1.9,7.0,224.0,363.69,307.12
2016,2,20,8,45,479.5,102.5,1.95,8.0,264.0,419.75,353.79
2016,2,20,9,0,519.0,109.0,2.0,9.0,304.0,478.87,401.3
2016,2,20,9,15,522.0,123.5,2.0,9.5,339.0,524.15,436.34
2016,2,20,9,30,525.0,138.0,2.0,10.0,374.0,568.26,469.42
2016,2,20,9,45,427.0,175.0,2.05,10.5,377.5,555.98,456.42
2016,2,20,10,0,329.0,212.0,2.1,11.0,381.0,517.64,423.59
2016,2,20,10,15,598.5,155.0,2.0,11.0,485.5,726.05,586.19
2016,2,20,10,30,868.0,98.0,1.9,11.0,590.0,919.77,721.41
2016,2,20,10,45,870.0,102.0,1.85,11.5,614.0,952.13,738.41
2016,2,20,11,0,872.0,106.0,1.8,12.0,638.0,981.13,754.79
2016,2,20,11,15,709.5,159.5,1.75,12.0,600.0,910.32,704.4
2016,2,20,11,30,547.0,213.0,1.7,12.0,562.0,812.96,634.93
2016,2,20,11,45,501.5,235.0,1.65,12.0,559.0,799.59,624.25
2016,2,20,12,0,456.0,257.0,1.6,12.0,556.0,782.44,610.04
2016,2,20,12,15,403.0,273.0,1.6,12.0,538.0,727.96,570.3
2016,2,20,12,30,350.0,289.0,1.6,12.0,520.0,692.8,543.93
2016,2,20,12,45,470.5,246.0,1.65,12.5,553.0,785.12,613.09
2016,2,20,13,0,591.0,203.0,1.7,13.0,586.0,853.34,662.92
2016,2,20,13,15,525.0,222.0,1.7,13.0,557.5,801.17,624.27
2016,2,20,13,30,459.0,241.0,1.7,13.0,529.0,747.75,585.54
2016,2,20,13,45,677.0,165.5,1.75,13.0,573.0,869.52,677.06
2016,2,20,14,0,895.0,90.0,1.8,13.0,617.0,950.58,733.25
2016,2,20,14,15,884.0,88.0,1.8,13.0,588.0,921.94,713.76
2016,2,20,14,30,873.0,86.0,1.8,13.0,559.0,880.46,686.59
2016,2,20,14,45,860.0,83.0,1.8,13.0,524.0,833.63,655.46
2016,2,20,15,0,847.0,80.0,1.8,13.0,489.0,784.74,622.45
2016,2,20,15,15,825.5,77.0,1.65,12.5,448.0,727.72,582.68
2016,2,20,15,30,804.0,74.0,1.5,12.0,407.0,669.95,541.66
2016,2,20,15,45,778.5,69.0,1.35,12.0,362.0,606.89,492.96
2016,2,20,16,0,753.0,64.0,1.2,12.0,317.0,544.25,442.92
2016,2,20,16,15,708.5,59.5,1.15,11.5,268.5,472.52,385.43
2016,2,20,16,30,664.0,55.0,1.1,11.0,220.0,403.94,328.1
2016,2,20,16,45,597.0,47.5,1.1,10.5,172.0,328.71,263.44
2016,2,20,17,0,530.0,40.0,1.1,10.0,124.0,258.03,200.49
2016,2,20,17,15,408.0,30.5,1.1,9.5,81.0,175.76,127.3
2016,2,20,17,30,286.0,21.0,1.1,9.0,38.0,103.52,37.17
2016,2,20,17,45,143.0,10.5,1.1,9.0,19.0,35.64,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,16.5,1.3,6.5,41.5,83.33,34.84
2016,2,21,7,30,444.0,33.0,1.5,7.0,83.0,189.7,140.3
2016,2,21,7,45,536.5,40.5,1.7,8.0,131.0,261.25,206.22
2016,2,21,8,0,629.0,48.0,1.9,9.0,179.0,340.94,277.29
2016,2,21,8,15,684.5,53.5,1.9,9.5,229.0,412.89,340.68
2016,2,21,8,30,740.0,59.0,1.9,10.0,279.0,489.68,405.5
2016,2,21,8,45,779.0,62.5,1.9,10.5,328.0,558.66,461.63
2016,2,21,9,0,818.0,66.0,1.9,11.0,377.0,629.7,517.07
2016,2,21,9,15,843.0,69.0,1.9,11.0,421.5,691.94,564.06
2016,2,21,9,30,868.0,72.0,1.9,11.0,466.0,754.03,608.23
2016,2,21,9,45,887.5,73.5,1.95,11.5,506.0,801.99,640.44
2016,2,21,10,0,907.0,75.0,2.0,12.0,546.0,855.31,676.03
2016,2,21,10,15,919.5,77.0,2.0,12.5,579.0,901.48,705.36
2016,2,21,10,30,932.0,79.0,2.0,13.0,612.0,945.16,732.55
2016,2,21,10,45,941.5,80.0,2.0,13.5,638.0,982.08,754.76
2016,2,21,11,0,951.0,81.0,2.0,14.0,664.0,1015.85,774.68
2016,2,21,11,15,956.5,81.5,2.0,14.0,682.5,1041.73,790.69
2016,2,21,11,30,962.0,82.0,2.0,14.0,701.0,1063.9,804.37
2016,2,21,11,45,964.5,82.5,2.05,14.0,711.0,1079.23,814.38
2016,2,21,12,0,967.0,83.0,2.1,14.0,721.0,1090.54,822.0
2016,2,21,12,15,967.0,83.5,2.15,14.0,723.0,1095.24,825.47
2016,2,21,12,30,967.0,84.0,2.2,14.0,725.0,1095.8,826.49
2016,2,21,12,45,964.0,84.0,2.25,14.5,718.5,1088.59,821.07
2016,2,21,13,0,961.0,84.0,2.3,15.0,712.0,1077.33,813.21
2016,2,21,13,15,956.5,83.5,2.35,15.0,697.0,1059.98,803.0
2016,2,21,13,30,952.0,83.0,2.4,15.0,682.0,1038.78,790.35
2016,2,21,13,45,941.5,83.0,2.45,15.0,659.0,1008.75,771.77
2016,2,21,14,0,931.0,83.0,2.5,15.0,636.0,975.42,750.94
2016,2,21,14,15,919.5,81.5,2.5,14.5,606.0,936.31,726.83
2016,2,21,14,30,908.0,80.0,2.5,14.0,576.0,894.43,700.52
2016,2,21,14,45,890.0,78.5,2.5,14.0,539.0,844.64,666.93
2016,2,21,15,0,872.0,77.0,2.5,14.0,502.0,800.52,637.04
2016,2,21,15,15,750.5,89.0,2.25,13.5,433.0,684.93,553.07
2016,2,21,15,30,629.0,101.0,2.0,13.0,364.0,580.9,474.23
2016,2,21,15,45,697.0,83.0,1.75,13.0,344.0,572.14,467.16
2016,2,21,16,0,765.0,65.0,1.5,13.0,324.0,552.01,449.37
2016,2,21,16,15,719.5,60.0,1.45,12.0,275.0,478.49,390.8
2016,2,21,16,30,674.0,55.0,1.4,11.0,226.0,408.26,332.65
2016,2,21,16,45,603.5,48.5,1.35,10.5,177.0,331.92,266.7
2016,2,21,17,0,533.0,42.0,1.3,10.0,128.0,260.61,203.03
2016,2,21,17,15,410.5,32.0,1.3,9.5,84.0,177.44,129.33
2016,2,21,17,30,288.0,22.0,1.3,9.0,40.0,105.18,45.44
2016,2,21,17,45,144.0,11.0,1.35,9.0,20.0,36.06,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
