Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.5,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,161.0,10.0,1.4,7.0,13.0,38.58,0.0
2016,2,22,7,15,322.5,21.0,1.65,7.5,50.5,113.98,56.66
2016,2,22,7,30,484.0,32.0,1.9,8.0,88.0,198.1,146.48
2016,2,22,7,45,568.0,39.0,2.15,9.0,136.5,268.89,211.96
2016,2,22,8,0,652.0,46.0,2.4,10.0,185.0,348.9,283.49
2016,2,22,8,15,704.5,51.0,2.6,10.5,235.0,420.04,346.74
2016,2,22,8,30,757.0,56.0,2.8,11.0,285.0,495.68,411.48
2016,2,22,8,45,790.0,60.0,3.0,11.5,333.0,562.46,466.98
2016,2,22,9,0,823.0,64.0,3.2,12.0,381.0,630.71,521.74
2016,2,22,9,15,847.5,67.0,3.35,12.5,425.5,692.83,569.08
2016,2,22,9,30,872.0,70.0,3.5,13.0,470.0,748.08,608.7
2016,2,22,9,45,888.5,72.5,3.65,13.5,509.0,801.77,646.47
2016,2,22,10,0,905.0,75.0,3.8,14.0,548.0,853.87,682.48
2016,2,22,10,15,917.5,76.5,3.8,14.0,581.5,899.38,713.72
2016,2,22,10,30,930.0,78.0,3.8,14.0,615.0,942.4,742.9
2016,2,22,10,45,938.0,80.0,3.85,14.5,641.0,979.1,766.28
2016,2,22,11,0,946.0,82.0,3.9,15.0,667.0,1012.57,787.29
2016,2,22,11,15,952.0,83.0,3.95,15.0,685.5,1039.44,805.15
2016,2,22,11,30,958.0,84.0,4.0,15.0,704.0,1062.64,820.59
2016,2,22,11,45,960.5,84.5,4.05,15.5,714.5,1077.9,829.15
2016,2,22,12,0,963.0,85.0,4.1,16.0,725.0,1089.15,835.16
2016,2,22,12,15,963.5,85.0,4.1,16.0,727.0,1093.69,837.98
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,1094.12,838.23
2016,2,22,12,45,960.0,86.0,4.15,16.0,722.5,1087.09,833.98
2016,2,22,13,0,956.0,87.0,4.2,16.0,716.0,1076.02,827.19
2016,2,22,13,15,952.5,86.5,4.15,16.0,702.0,1059.68,816.24
2016,2,22,13,30,949.0,86.0,4.1,16.0,688.0,1039.46,802.8
2016,2,22,13,45,942.0,85.0,4.1,16.0,666.0,1011.55,784.48
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,980.19,763.79
2016,2,22,14,15,925.5,82.5,3.95,16.0,614.5,942.7,737.85
2016,2,22,14,30,916.0,81.0,3.8,16.0,585.0,902.29,709.81
2016,2,22,14,45,790.0,98.5,3.65,16.0,513.5,792.89,631.4
2016,2,22,15,0,664.0,116.0,3.5,16.0,442.0,684.94,552.56
2016,2,22,15,15,755.0,94.0,3.15,15.5,435.5,697.24,563.54
2016,2,22,15,30,846.0,72.0,2.8,15.0,429.0,696.06,563.39
2016,2,22,15,45,815.5,68.5,2.45,14.5,382.0,629.34,511.65
2016,2,22,16,0,785.0,65.0,2.1,14.0,335.0,563.4,458.97
2016,2,22,16,15,741.5,60.5,1.95,13.0,285.5,490.41,400.59
2016,2,22,16,30,698.0,56.0,1.8,12.0,236.0,420.41,342.18
2016,2,22,16,45,627.5,49.5,1.7,11.5,185.5,340.14,272.93
2016,2,22,17,0,557.0,43.0,1.6,11.0,135.0,269.82,209.91
2016,2,22,17,15,436.0,33.5,1.6,10.5,90.0,186.17,135.89
2016,2,22,17,30,315.0,24.0,1.6,10.0,45.0,113.88,55.55
2016,2,22,17,45,157.5,12.0,1.6,10.0,22.5,39.19,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,36.95,0.0
2016,2,23,7,15,309.0,23.0,1.6,7.5,54.0,113.31,62.35
2016,2,23,7,30,470.0,35.0,1.7,8.0,93.0,199.44,148.5
2016,2,23,7,45,558.0,43.0,1.8,8.5,142.0,271.64,214.73
2016,2,23,8,0,646.0,51.0,1.9,9.0,191.0,351.38,285.98
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,392.71,324.78
2016,2,23,8,30,582.0,78.0,1.6,9.0,257.0,426.65,355.2
2016,2,23,8,45,626.5,80.0,1.45,9.5,300.0,489.35,406.2
2016,2,23,9,0,671.0,82.0,1.3,10.0,343.0,554.85,456.87
2016,2,23,9,15,774.5,78.5,1.3,10.5,412.5,655.11,533.16
2016,2,23,9,30,878.0,75.0,1.3,11.0,482.0,765.47,610.8
2016,2,23,9,45,897.0,77.0,1.35,11.5,522.0,814.16,642.25
2016,2,23,10,0,916.0,79.0,1.4,12.0,562.0,868.11,677.53
2016,2,23,10,15,928.0,80.5,1.4,12.5,595.5,913.6,705.58
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,956.53,731.51
2016,2,23,10,45,948.5,83.5,1.45,13.5,655.0,993.38,753.86
2016,2,23,11,0,957.0,85.0,1.5,14.0,681.0,1026.97,773.97
2016,2,23,11,15,962.0,86.0,1.45,14.5,699.5,1053.09,787.4
2016,2,23,11,30,967.0,87.0,1.4,15.0,718.0,1075.44,798.39
2016,2,23,11,45,967.5,88.0,1.35,15.5,727.5,1089.39,804.01
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,1099.25,807.21
2016,2,23,12,15,968.0,89.5,1.25,16.0,739.0,1103.88,808.78
2016,2,23,12,30,968.0,90.0,1.2,16.0,741.0,1104.36,807.96
2016,2,23,12,45,962.5,91.0,1.15,16.5,733.5,1095.73,800.13
2016,2,23,13,0,957.0,92.0,1.1,17.0,726.0,1083.06,790.09
2016,2,23,13,15,952.0,91.5,1.1,17.0,711.0,1065.16,779.53
2016,2,23,13,30,947.0,91.0,1.1,17.0,696.0,1043.44,766.72
2016,2,23,13,45,937.5,90.5,1.1,17.0,672.5,1013.72,748.89
2016,2,23,14,0,928.0,90.0,1.1,17.0,649.0,980.67,728.97
2016,2,23,14,15,916.5,88.0,1.05,17.0,619.0,940.92,703.68
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,898.4,676.5
2016,2,23,14,45,888.5,84.5,0.95,17.0,552.0,857.98,650.53
2016,2,23,15,0,872.0,83.0,0.9,17.0,515.0,806.78,616.93
2016,2,23,15,15,740.0,96.0,0.85,16.5,441.5,687.8,536.28
2016,2,23,15,30,608.0,109.0,0.8,16.0,368.0,573.78,454.51
2016,2,23,15,45,569.5,105.5,0.8,16.0,327.5,512.44,409.28
2016,2,23,16,0,531.0,102.0,0.8,16.0,287.0,453.06,363.5
2016,2,23,16,15,499.5,90.5,0.85,15.5,244.5,387.52,312.46
2016,2,23,16,30,468.0,79.0,0.9,15.0,202.0,329.89,265.4
2016,2,23,16,45,407.0,68.0,1.0,14.5,158.5,263.06,209.25
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,203.06,157.15
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,138.73,101.05
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,81.97,42.69
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,27.6,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,29.02,0.0
2016,2,24,7,15,241.5,25.5,0.35,9.0,50.5,99.63,58.48
2016,2,24,7,30,382.0,39.0,0.4,9.0,87.0,175.74,130.68
2016,2,24,7,45,471.0,48.0,0.45,9.5,134.0,244.28,191.49
2016,2,24,8,0,560.0,57.0,0.5,10.0,181.0,323.05,259.58
2016,2,24,8,15,615.0,63.5,0.55,10.5,229.5,392.03,318.32
2016,2,24,8,30,670.0,70.0,0.6,11.0,278.0,466.07,378.85
2016,2,24,8,45,712.5,73.5,0.7,11.5,326.0,533.67,432.61
2016,2,24,9,0,755.0,77.0,0.8,12.0,374.0,601.3,484.64
2016,2,24,9,15,780.5,80.5,0.85,12.5,417.5,661.72,528.96
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,722.17,570.21
2016,2,24,9,45,828.5,85.5,0.95,13.5,500.5,777.56,606.88
2016,2,24,10,0,851.0,87.0,1.0,14.0,540.0,831.94,642.14
2016,2,24,10,15,864.0,89.0,0.95,14.5,572.5,877.28,668.97
2016,2,24,10,30,877.0,91.0,0.9,15.0,605.0,920.3,693.72
2016,2,24,10,45,886.0,92.5,0.85,15.5,630.5,946.19,706.75
2016,2,24,11,0,895.0,94.0,0.8,16.0,656.0,978.7,724.13
2016,2,24,11,15,900.5,95.0,0.75,16.0,674.0,1004.0,737.92
2016,2,24,11,30,906.0,96.0,0.7,16.0,692.0,1025.8,749.52
2016,2,24,11,45,908.0,96.5,0.65,16.5,701.5,1039.86,754.88
2016,2,24,12,0,910.0,97.0,0.6,17.0,711.0,1050.11,758.05
2016,2,24,12,15,910.5,97.5,0.65,17.0,712.5,1054.96,761.97
2016,2,24,12,30,911.0,98.0,0.7,17.0,714.0,1055.92,763.72
2016,2,24,12,45,907.5,98.0,0.8,17.5,707.5,1048.31,760.1
2016,2,24,13,0,904.0,98.0,0.9,18.0,701.0,1036.87,754.24
2016,2,24,13,15,899.0,97.0,1.0,18.0,686.5,1019.01,745.77
2016,2,24,13,30,894.0,96.0,1.1,18.0,672.0,997.53,734.96
2016,2,24,13,45,886.5,94.5,1.2,18.0,650.0,969.59,719.84
2016,2,24,14,0,879.0,93.0,1.3,18.0,628.0,938.43,702.42
2016,2,24,14,15,867.5,91.5,1.35,17.5,598.5,910.21,687.24
2016,2,24,14,30,856.0,90.0,1.4,17.0,569.0,869.18,663.09
2016,2,24,14,45,840.0,87.5,1.45,17.0,533.0,820.81,632.31
2016,2,24,15,0,824.0,85.0,1.5,17.0,497.0,770.66,599.73
2016,2,24,15,15,802.0,82.0,1.4,17.0,456.0,713.97,560.33
2016,2,24,15,30,780.0,79.0,1.3,17.0,415.0,656.65,519.77
2016,2,24,15,45,748.5,75.0,1.25,17.0,369.0,591.73,471.24
2016,2,24,16,0,717.0,71.0,1.2,17.0,323.0,527.86,421.98
2016,2,24,16,15,672.5,66.0,1.15,16.0,275.0,459.72,369.04
2016,2,24,16,30,628.0,61.0,1.1,15.0,227.0,392.57,314.6
2016,2,24,16,45,560.5,53.5,1.05,14.5,179.0,316.61,250.59
2016,2,24,17,0,493.0,46.0,1.0,14.0,131.0,247.77,190.56
2016,2,24,17,15,382.5,35.5,1.0,13.5,88.0,170.31,123.56
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,104.66,58.15
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,35.27,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,93.0,13.0,0.7,10.0,16.0,28.37,0.0
2016,2,25,7,15,224.5,27.5,0.8,10.5,52.0,98.06,60.32
2016,2,25,7,30,356.0,42.0,0.9,11.0,88.0,170.3,126.79
2016,2,25,7,45,434.0,53.0,1.0,11.5,134.0,235.3,184.61
2016,2,25,8,0,512.0,64.0,1.1,12.0,180.0,309.32,249.05
2016,2,25,8,15,567.5,71.5,1.1,12.0,228.0,377.15,307.45
2016,2,25,8,30,623.0,79.0,1.1,12.0,276.0,450.15,368.02
2016,2,25,8,45,657.5,85.0,1.1,12.5,322.0,513.55,418.26
2016,2,25,9,0,692.0,91.0,1.1,13.0,368.0,578.9,468.06
2016,2,25,9,15,719.5,95.5,1.15,13.5,410.5,639.16,512.65
2016,2,25,9,30,747.0,100.0,1.2,14.0,453.0,699.85,555.57
2016,2,25,9,45,770.0,102.0,1.3,15.0,491.5,754.06,591.35
2016,2,25,10,0,793.0,104.0,1.4,16.0,530.0,803.24,622.89
2016,2,25,10,15,807.0,106.5,1.35,16.0,562.0,848.17,651.52
2016,2,25,10,30,821.0,109.0,1.3,16.0,594.0,891.0,678.26
2016,2,25,10,45,836.0,108.5,1.3,16.5,620.5,928.95,700.81
2016,2,25,11,0,851.0,108.0,1.3,17.0,647.0,964.25,721.38
2016,2,25,11,15,703.0,164.5,1.25,17.0,617.5,909.6,683.15
2016,2,25,11,30,555.0,221.0,1.2,17.0,588.0,828.88,627.12
2016,2,25,11,45,556.5,224.5,1.2,17.5,597.0,842.06,635.46
2016,2,25,12,0,558.0,228.0,1.2,18.0,606.0,852.66,640.93
2016,2,25,12,15,717.5,168.5,1.15,18.0,656.5,960.79,712.57
2016,2,25,12,30,877.0,109.0,1.1,18.0,707.0,1046.75,765.28
2016,2,25,12,45,883.5,105.0,1.05,18.5,703.0,1032.09,752.45
2016,2,25,13,0,890.0,101.0,1.0,19.0,699.0,1026.19,746.84
2016,2,25,13,15,650.5,184.0,0.95,19.0,616.0,890.37,659.06
2016,2,25,13,30,411.0,267.0,0.9,19.0,533.0,707.47,533.28
2016,2,25,13,45,637.5,182.5,0.85,19.5,580.5,848.43,634.22
2016,2,25,14,0,864.0,98.0,0.8,20.0,628.0,940.34,691.09
2016,2,25,14,15,853.5,96.5,0.75,19.5,599.0,903.18,667.09
2016,2,25,14,30,843.0,95.0,0.7,19.0,570.0,863.35,643.04
2016,2,25,14,45,823.0,94.0,0.65,19.0,534.0,813.76,611.07
2016,2,25,15,0,803.0,93.0,0.6,19.0,498.0,762.68,577.79
2016,2,25,15,15,781.0,89.5,0.55,18.5,457.0,706.15,541.26
2016,2,25,15,30,759.0,86.0,0.5,18.0,416.0,649.05,503.04
2016,2,25,15,45,726.0,82.0,0.5,18.0,370.5,587.01,458.38
2016,2,25,16,0,693.0,78.0,0.5,18.0,325.0,523.22,410.94
2016,2,25,16,15,648.5,72.5,0.55,17.5,277.0,453.2,358.05
2016,2,25,16,30,604.0,67.0,0.6,17.0,229.0,386.61,305.3
2016,2,25,16,45,543.0,58.0,0.7,16.5,181.5,313.1,245.07
2016,2,25,17,0,482.0,49.0,0.8,16.0,134.0,246.01,187.67
2016,2,25,17,15,374.5,38.0,0.85,15.5,90.5,169.63,122.46
2016,2,25,17,30,267.0,27.0,0.9,15.0,47.0,105.44,60.96
2016,2,25,17,45,133.5,13.5,0.95,14.5,23.5,35.47,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,6.4,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,12.8,0.0
2016,2,26,7,15,100.5,32.0,1.1,11.0,45.5,65.31,41.31
2016,2,26,7,30,201.0,49.0,1.3,11.0,76.0,127.47,96.09
2016,2,26,7,45,245.0,67.0,1.5,11.5,113.5,176.61,140.02
2016,2,26,8,0,289.0,85.0,1.7,12.0,151.0,231.04,187.96
2016,2,26,8,15,318.5,102.0,1.75,12.0,190.5,282.22,232.67
2016,2,26,8,30,348.0,119.0,1.8,12.0,230.0,336.35,278.67
2016,2,26,8,45,364.5,136.0,1.85,12.5,268.5,385.28,318.6
2016,2,26,9,0,381.0,153.0,1.9,13.0,307.0,435.17,358.09
2016,2,26,9,15,405.5,162.5,2.0,13.5,342.5,483.57,395.73
2016,2,26,9,30,430.0,172.0,2.1,14.0,378.0,533.1,433.39
2016,2,26,9,45,389.0,197.5,2.25,14.5,395.0,532.4,431.13
2016,2,26,10,0,348.0,223.0,2.4,15.0,412.0,543.14,437.31
2016,2,26,10,15,260.0,251.0,2.4,15.0,397.0,511.64,410.3
2016,2,26,10,30,172.0,279.0,2.4,15.0,382.0,454.58,363.86
2016,2,26,10,45,351.5,248.5,2.45,15.5,469.5,611.25,486.54
2016,2,26,11,0,531.0,218.0,2.5,16.0,557.0,779.19,610.52
2016,2,26,11,15,526.0,226.5,2.5,16.0,570.0,796.03,620.24
2016,2,26,11,30,521.0,235.0,2.5,16.0,583.0,810.31,629.47
2016,2,26,11,45,471.5,259.0,2.55,16.5,577.5,794.0,615.06
2016,2,26,12,0,422.0,283.0,2.6,17.0,572.0,753.95,584.59
2016,2,26,12,15,649.5,198.0,2.65,17.0,643.5,923.2,708.77
2016,2,26,12,30,877.0,113.0,2.7,17.0,715.0,1051.41,794.61
2016,2,26,12,45,646.0,197.0,2.8,17.0,638.5,915.08,701.76
2016,2,26,13,0,415.0,281.0,2.9,17.0,562.0,740.24,575.64
2016,2,26,13,15,642.0,193.5,2.95,17.0,618.0,891.55,690.12
2016,2,26,13,30,869.0,106.0,3.0,17.0,674.0,995.85,761.96
2016,2,26,13,45,861.5,104.0,3.15,17.0,651.5,967.22,743.42
2016,2,26,14,0,854.0,102.0,3.3,17.0,629.0,935.39,723.71
2016,2,26,14,15,841.0,100.0,3.35,16.5,599.0,895.59,698.81
2016,2,26,14,30,828.0,98.0,3.4,16.0,569.0,853.32,671.84
2016,2,26,14,45,815.5,94.0,3.5,16.0,533.5,806.96,640.5
2016,2,26,15,0,803.0,90.0,3.6,16.0,498.0,758.65,607.23
2016,2,26,15,15,780.5,86.5,3.55,15.5,457.0,701.75,567.39
2016,2,26,15,30,758.0,83.0,3.5,15.0,416.0,644.35,525.92
2016,2,26,15,45,732.0,78.0,3.5,14.5,371.5,582.86,478.81
2016,2,26,16,0,706.0,73.0,3.5,14.0,327.0,524.33,432.33
2016,2,26,16,15,662.0,68.0,3.25,13.5,279.0,454.56,374.67
2016,2,26,16,30,618.0,63.0,3.0,13.0,231.0,388.18,317.96
2016,2,26,16,45,554.0,55.5,2.8,12.5,183.5,314.3,253.62
2016,2,26,17,0,490.0,48.0,2.6,12.0,136.0,247.14,193.41
2016,2,26,17,15,381.5,37.5,2.4,11.5,93.0,170.58,125.97
2016,2,26,17,30,273.0,27.0,2.2,11.0,50.0,107.12,65.28
2016,2,26,17,45,136.5,13.5,2.0,11.0,25.0,35.81,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,22.1,0.0
2016,2,27,7,15,230.5,31.5,1.3,9.5,64.0,102.28,67.37
2016,2,27,7,30,461.0,39.0,1.4,10.0,104.0,200.1,150.11
2016,2,27,7,45,541.5,46.5,1.55,10.5,152.0,268.72,211.96
2016,2,27,8,0,622.0,54.0,1.7,11.0,200.0,346.44,280.5
2016,2,27,8,15,671.5,59.0,1.65,11.0,249.5,412.66,338.44
2016,2,27,8,30,721.0,64.0,1.6,11.0,299.0,485.18,399.23
2016,2,27,8,45,754.5,68.0,1.55,11.5,346.5,550.66,451.39
2016,2,27,9,0,788.0,72.0,1.5,12.0,394.0,617.69,502.52
2016,2,27,9,15,811.5,75.0,1.5,12.5,438.0,677.65,546.33
2016,2,27,9,30,835.0,78.0,1.5,13.0,482.0,737.38,587.03
2016,2,27,9,45,851.5,81.0,1.5,13.5,520.5,790.94,622.25
2016,2,27,10,0,868.0,84.0,1.5,14.0,559.0,842.97,655.67
2016,2,27,10,15,880.5,85.5,1.5,14.0,591.5,879.03,678.68
2016,2,27,10,30,893.0,87.0,1.5,14.0,624.0,920.87,705.62
2016,2,27,10,45,901.5,88.5,1.5,14.5,649.5,956.34,726.57
2016,2,27,11,0,910.0,90.0,1.5,15.0,675.0,988.71,745.33
2016,2,27,11,15,677.5,179.5,1.5,15.0,621.5,900.79,685.2
2016,2,27,11,30,445.0,269.0,1.5,15.0,568.0,771.02,591.89
2016,2,27,11,45,685.5,181.0,1.5,15.5,649.0,932.33,706.84
2016,2,27,12,0,926.0,93.0,1.5,16.0,730.0,1061.67,788.15
2016,2,27,12,15,926.5,93.0,1.55,16.0,732.0,1065.88,789.78
2016,2,27,12,30,927.0,93.0,1.6,16.0,734.0,1066.11,790.73
2016,2,27,12,45,715.5,170.5,1.7,16.0,663.0,956.77,720.67
2016,2,27,13,0,504.0,248.0,1.8,16.0,592.0,813.59,623.13
2016,2,27,13,15,478.0,253.5,1.75,16.0,574.0,786.12,604.71
2016,2,27,13,30,452.0,259.0,1.7,16.0,556.0,757.0,583.88
2016,2,27,13,45,666.0,178.5,1.7,16.0,600.0,870.64,668.19
2016,2,27,14,0,880.0,98.0,1.7,16.0,644.0,954.32,724.72
2016,2,27,14,15,671.0,155.0,1.7,16.0,560.0,810.0,625.88
2016,2,27,14,30,462.0,212.0,1.7,16.0,476.0,658.59,516.88
2016,2,27,14,45,481.5,192.5,1.75,16.0,453.0,634.76,502.54
2016,2,27,15,0,501.0,173.0,1.8,16.0,430.0,607.66,484.24
2016,2,27,15,15,471.5,163.0,1.65,15.5,389.0,551.0,442.2
2016,2,27,15,30,442.0,153.0,1.5,15.0,348.0,495.53,400.41
2016,2,27,15,45,596.5,111.0,1.35,15.0,345.0,532.93,430.28
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,543.63,437.38
2016,2,27,16,15,709.0,64.0,1.15,14.0,293.0,472.59,381.42
2016,2,27,16,30,667.0,59.0,1.1,13.0,244.0,406.48,327.56
2016,2,27,16,45,609.0,52.0,1.05,12.5,195.0,332.96,265.08
2016,2,27,17,0,551.0,45.0,1.0,12.0,146.0,265.4,205.47
2016,2,27,17,15,443.0,36.0,1.05,11.5,101.0,186.95,137.18
2016,2,27,17,30,335.0,27.0,1.1,11.0,56.0,121.9,75.85
2016,2,27,17,45,167.5,13.5,1.15,11.0,28.0,41.06,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,4.69,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,9.06,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,25.88,15.15
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,43.19,31.08
2016,2,28,7,45,9.5,69.0,2.3,10.5,71.0,64.93,50.12
2016,2,28,8,0,19.0,89.0,2.5,11.0,93.0,87.78,70.05
2016,2,28,8,15,25.0,109.0,2.45,11.0,116.0,116.94,95.31
2016,2,28,8,30,31.0,129.0,2.4,11.0,139.0,141.36,116.19
2016,2,28,8,45,36.5,147.0,2.4,11.5,161.0,164.03,135.05
2016,2,28,9,0,42.0,165.0,2.4,12.0,183.0,187.42,154.19
2016,2,28,9,15,38.5,179.5,2.4,12.0,197.5,201.21,165.17
2016,2,28,9,30,35.0,194.0,2.4,12.0,212.0,214.78,175.84
2016,2,28,9,45,97.0,223.5,2.4,12.5,276.5,297.14,243.82
2016,2,28,10,0,159.0,253.0,2.4,13.0,341.0,401.34,326.83
2016,2,28,10,15,192.5,266.5,2.4,13.5,379.0,451.3,364.94
2016,2,28,10,30,226.0,280.0,2.4,14.0,417.0,503.02,403.96
2016,2,28,10,45,214.0,294.0,2.4,14.5,428.0,514.22,410.4
2016,2,28,11,0,202.0,308.0,2.4,15.0,439.0,524.06,416.02
2016,2,28,11,15,355.0,276.0,2.45,15.0,513.5,662.29,522.93
2016,2,28,11,30,508.0,244.0,2.5,15.0,588.0,806.57,629.47
2016,2,28,11,45,513.0,246.0,2.55,15.0,598.0,821.01,638.5
2016,2,28,12,0,518.0,248.0,2.6,15.0,608.0,833.09,647.09
2016,2,28,12,15,408.0,285.0,2.6,15.0,569.0,742.61,579.71
2016,2,28,12,30,298.0,322.0,2.6,15.0,530.0,672.7,526.26
2016,2,28,12,45,246.5,327.0,2.6,15.0,498.0,602.58,474.27
2016,2,28,13,0,195.0,332.0,2.6,15.0,466.0,554.37,437.41
2016,2,28,13,15,363.0,280.5,2.55,15.0,523.0,680.79,536.51
2016,2,28,13,30,531.0,229.0,2.5,15.0,580.0,801.16,626.76
2016,2,28,13,45,408.5,255.5,2.45,15.0,521.0,680.43,536.19
2016,2,28,14,0,286.0,282.0,2.4,15.0,462.0,585.75,464.02
2016,2,28,14,15,398.0,240.0,2.35,15.0,477.0,629.6,501.06
2016,2,28,14,30,510.0,198.0,2.3,15.0,492.0,684.41,544.12
2016,2,28,14,45,337.0,215.5,2.25,15.0,405.0,522.11,419.5
2016,2,28,15,0,164.0,233.0,2.2,15.0,318.0,375.56,303.57
2016,2,28,15,15,360.0,181.0,2.0,14.5,348.0,471.02,383.92
2016,2,28,15,30,556.0,129.0,1.8,14.0,378.0,548.12,445.9
2016,2,28,15,45,428.5,134.5,1.6,14.0,314.5,442.14,360.74
2016,2,28,16,0,301.0,140.0,1.4,14.0,251.0,335.64,274.89
2016,2,28,16,15,271.5,125.5,1.3,13.5,215.0,287.08,235.54
2016,2,28,16,30,242.0,111.0,1.2,13.0,179.0,241.47,197.27
2016,2,28,16,45,216.0,91.5,1.15,13.0,143.0,194.89,157.04
2016,2,28,17,0,190.0,72.0,1.1,13.0,107.0,151.27,118.53
2016,2,28,17,15,143.0,52.0,1.1,12.5,74.0,103.82,77.19
2016,2,28,17,30,96.0,32.0,1.1,12.0,41.0,62.07,39.26
2016,2,28,17,45,48.0,16.0,1.15,11.5,20.5,22.05,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.5,9.5,1.65,7.5,14.5,20.61,0.0
2016,2,29,7,0,201.0,19.0,1.8,8.0,29.0,63.74,10.87
2016,2,29,7,15,332.5,30.5,1.85,8.5,70.5,127.66,87.83
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,203.78,154.89
2016,2,29,7,45,551.5,48.5,2.0,9.5,162.0,274.34,218.37
2016,2,29,8,0,639.0,55.0,2.1,10.0,212.0,354.76,289.22
2016,2,29,8,15,687.0,60.0,2.05,10.5,262.0,421.65,347.32
2016,2,29,8,30,735.0,65.0,2.0,11.0,312.0,494.28,407.7
2016,2,29,8,45,769.0,68.5,2.0,12.0,360.5,560.31,459.87
2016,2,29,9,0,803.0,72.0,2.0,13.0,409.0,627.89,511.01
2016,2,29,9,15,825.5,75.5,2.0,13.5,452.5,688.48,555.35
2016,2,29,9,30,848.0,79.0,2.0,14.0,496.0,748.71,596.6
2016,2,29,9,45,858.0,83.5,2.05,14.5,533.5,799.45,630.44
2016,2,29,10,0,868.0,88.0,2.1,15.0,571.0,848.09,662.29
2016,2,29,10,15,879.5,90.0,2.05,15.0,603.5,883.78,684.92
2016,2,29,10,30,891.0,92.0,2.0,15.0,636.0,925.25,711.4
2016,2,29,10,45,898.5,93.5,1.95,15.5,661.0,959.67,731.33
2016,2,29,11,0,906.0,95.0,1.9,16.0,686.0,990.94,748.94
2016,2,29,11,15,911.0,95.5,1.95,16.0,703.5,1015.25,764.57
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,1035.96,777.99
2016,2,29,11,45,925.5,93.5,2.1,16.5,732.5,1053.97,788.98
2016,2,29,12,0,935.0,91.0,2.2,17.0,744.0,1068.21,797.6
2016,2,29,12,15,936.0,91.0,2.25,17.0,746.0,1072.82,800.95
2016,2,29,12,30,937.0,91.0,2.3,17.0,748.0,1073.4,801.93
2016,2,29,12,45,938.5,89.5,2.35,17.5,742.0,1068.66,798.12
2016,2,29,13,0,940.0,88.0,2.4,18.0,736.0,1059.87,791.87
2016,2,29,13,15,936.0,87.0,2.3,18.0,721.5,1042.19,779.66
2016,2,29,13,30,932.0,86.0,2.2,18.0,707.0,1020.7,765.15
2016,2,29,13,45,710.0,158.0,2.15,18.0,622.5,888.79,676.86
2016,2,29,14,0,488.0,230.0,2.1,18.0,538.0,732.84,566.66
2016,2,29,14,15,690.0,157.0,1.95,18.0,570.0,827.28,637.39
2016,2,29,14,30,892.0,84.0,1.8,18.0,602.0,880.83,673.1
2016,2,29,14,45,870.5,84.0,1.65,18.5,564.5,829.9,635.98
2016,2,29,15,0,849.0,84.0,1.5,19.0,527.0,784.86,603.95
2016,2,29,15,15,828.5,81.0,1.35,18.5,485.0,727.92,565.45
2016,2,29,15,30,808.0,78.0,1.2,18.0,443.0,670.18,525.63
2016,2,29,15,45,775.5,75.5,1.05,18.0,396.0,604.75,476.39
2016,2,29,16,0,743.0,73.0,0.9,18.0,349.0,540.38,426.66
2016,2,29,16,15,701.5,68.0,0.85,17.5,300.0,469.94,372.3
2016,2,29,16,30,660.0,63.0,0.8,17.0,251.0,404.43,319.53
2016,2,29,16,45,588.5,57.5,0.8,16.5,200.5,327.22,255.99
2016,2,29,17,0,517.0,52.0,0.8,16.0,150.0,257.44,196.48
2016,2,29,17,15,413.5,41.5,0.75,16.0,105.0,181.02,131.15
2016,2,29,17,30,310.0,31.0,0.7,16.0,60.0,117.43,75.18
2016,2,29,17,45,155.0,15.5,0.7,16.0,30.0,47.91,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,120.5,10.0,1.4,9.5,16.5,23.49,0.0
2016,3,1,7,0,241.0,20.0,1.4,10.0,33.0,72.72,22.13
2016,3,1,7,15,370.5,31.0,1.7,10.5,76.0,137.51,94.59
2016,3,1,7,30,500.0,42.0,2.0,11.0,119.0,214.98,162.4
2016,3,1,7,45,579.0,48.5,2.3,12.0,169.5,284.58,224.74
2016,3,1,8,0,658.0,55.0,2.6,13.0,220.0,361.41,292.05
2016,3,1,8,15,632.5,67.5,2.65,13.5,253.0,404.71,331.2
2016,3,1,8,30,607.0,80.0,2.7,14.0,286.0,442.24,363.64
2016,3,1,8,45,615.0,91.5,2.8,14.5,326.5,494.8,406.44
2016,3,1,9,0,623.0,103.0,2.9,15.0,367.0,546.7,447.13
2016,3,1,9,15,577.5,129.5,3.0,15.0,394.0,575.48,468.81
2016,3,1,9,30,532.0,156.0,3.1,15.0,421.0,591.49,480.25
2016,3,1,9,45,717.5,117.0,3.25,15.5,503.5,729.68,585.6
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,857.49,676.21
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,901.63,705.62
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,943.15,733.61
2016,3,1,10,45,934.0,81.5,3.6,16.5,677.0,978.72,756.24
2016,3,1,11,0,943.0,82.0,3.7,17.0,703.0,1011.08,776.58
2016,3,1,11,15,948.0,83.0,3.7,17.0,721.0,1036.69,793.03
2016,3,1,11,30,953.0,84.0,3.7,17.0,739.0,1058.57,807.04
2016,3,1,11,45,957.5,83.5,3.75,17.0,749.0,1074.27,817.38
2016,3,1,12,0,962.0,83.0,3.8,17.0,759.0,1085.98,825.22
2016,3,1,12,15,962.5,83.0,3.8,17.0,761.0,1090.13,827.76
2016,3,1,12,30,963.0,83.0,3.8,17.0,763.0,1090.12,827.74
2016,3,1,12,45,961.0,83.0,3.8,17.0,756.0,1083.43,823.42
2016,3,1,13,0,959.0,83.0,3.8,17.0,749.0,1072.64,816.55
2016,3,1,13,15,954.5,82.5,3.8,17.0,734.0,1054.74,805.02
2016,3,1,13,30,950.0,82.0,3.8,17.0,719.0,1032.97,791.02
2016,3,1,13,45,943.5,80.5,3.8,17.0,696.5,1004.35,772.39
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,972.23,751.38
2016,3,1,14,15,926.5,78.0,3.8,16.5,643.5,933.8,727.26
2016,3,1,14,30,916.0,77.0,3.8,16.0,613.0,892.51,700.88
2016,3,1,14,45,902.5,74.5,3.8,16.0,576.0,844.31,667.9
2016,3,1,15,0,889.0,72.0,3.8,16.0,539.0,794.0,633.01
2016,3,1,15,15,869.0,70.0,3.65,15.5,496.5,737.62,593.6
2016,3,1,15,30,849.0,68.0,3.5,15.0,454.0,680.32,552.81
2016,3,1,15,45,822.0,65.0,3.4,15.0,407.0,621.66,507.29
2016,3,1,16,0,795.0,62.0,3.3,15.0,360.0,557.83,456.05
2016,3,1,16,15,755.5,58.0,2.9,14.5,310.0,486.98,397.72
2016,3,1,16,30,716.0,54.0,2.5,14.0,260.0,418.8,339.7
2016,3,1,16,45,654.0,49.0,2.2,13.5,209.5,343.1,274.17
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,273.57,212.12
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,197.98,145.48
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,133.26,86.95
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,53.34,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,25.0,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,77.62,30.79
2016,3,2,7,15,382.5,31.0,1.25,11.5,78.5,140.35,96.69
2016,3,2,7,30,506.0,41.0,1.4,12.0,121.0,215.72,162.23
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,222.43,176.18
2016,3,2,8,0,230.0,96.0,1.7,13.0,155.0,206.29,167.55
2016,3,2,8,15,249.0,114.5,1.65,13.5,190.5,249.35,204.61
2016,3,2,8,30,268.0,133.0,1.6,14.0,226.0,294.32,241.91
2016,3,2,8,45,530.5,103.0,1.55,14.5,319.5,455.66,372.37
2016,3,2,9,0,793.0,73.0,1.5,15.0,413.0,622.65,500.87
2016,3,2,9,15,815.0,76.0,1.45,15.5,456.5,681.83,541.95
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,740.61,580.78
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,792.25,613.46
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,834.02,638.57
2016,3,2,10,15,728.5,136.5,1.35,17.0,565.5,819.03,627.09
2016,3,2,10,30,592.0,188.0,1.4,17.0,555.0,775.57,596.02
2016,3,2,10,45,583.0,200.5,1.5,17.5,574.5,792.1,607.05
2016,3,2,11,0,574.0,213.0,1.6,18.0,594.0,813.08,620.2
2016,3,2,11,15,559.0,225.5,1.75,18.0,604.0,825.26,628.81
2016,3,2,11,30,544.0,238.0,1.9,18.0,614.0,834.32,635.36
2016,3,2,11,45,541.0,243.0,2.05,18.0,621.5,844.29,643.03
2016,3,2,12,0,538.0,248.0,2.2,18.0,629.0,851.61,648.9
2016,3,2,12,15,539.0,248.5,2.35,18.0,630.5,855.44,652.65
2016,3,2,12,30,540.0,249.0,2.5,18.0,632.0,856.64,654.66
2016,3,2,12,45,452.5,278.5,2.65,18.0,597.5,796.44,611.41
2016,3,2,13,0,365.0,308.0,2.8,18.0,563.0,716.23,553.86
2016,3,2,13,15,348.5,312.0,2.9,17.5,552.0,698.94,543.3
2016,3,2,13,30,332.0,316.0,3.0,17.0,541.0,680.53,531.37
2016,3,2,13,45,280.0,307.5,3.1,17.0,493.0,613.37,481.91
2016,3,2,14,0,228.0,299.0,3.2,17.0,445.0,528.19,418.5
2016,3,2,14,15,140.5,276.0,3.3,16.5,365.0,416.89,333.03
2016,3,2,14,30,53.0,253.0,3.4,16.0,285.0,293.61,235.33
2016,3,2,14,45,63.0,242.0,3.5,16.0,277.0,288.78,232.71
2016,3,2,15,0,73.0,231.0,3.6,16.0,269.0,283.17,229.06
2016,3,2,15,15,36.5,173.5,3.65,15.5,192.5,191.35,154.66
2016,3,2,15,30,0.0,116.0,3.7,15.0,116.0,98.88,77.82
2016,3,2,15,45,57.5,137.5,3.8,14.5,159.5,165.45,135.27
2016,3,2,16,0,115.0,159.0,3.9,14.0,203.0,231.86,191.36
2016,3,2,16,15,100.0,140.0,3.8,13.5,174.5,197.62,162.72
2016,3,2,16,30,85.0,121.0,3.7,13.0,146.0,156.95,128.39
2016,3,2,16,45,77.0,99.0,3.65,13.0,118.0,126.97,102.31
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,103.83,81.6
2016,3,2,17,15,46.5,56.0,3.4,12.5,63.5,66.75,49.43
2016,3,2,17,30,24.0,35.0,3.2,12.0,37.0,38.2,24.47
2016,3,2,17,45,12.0,17.5,3.05,12.0,18.5,17.36,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,17.53,5.59
2016,3,3,7,15,24.0,40.5,0.95,11.0,44.5,43.65,29.98
2016,3,3,7,30,48.0,60.0,1.0,11.0,68.0,71.29,54.07
2016,3,3,7,45,61.5,81.0,1.1,11.5,95.0,99.57,78.93
2016,3,3,8,0,75.0,102.0,1.2,12.0,122.0,129.52,104.95
2016,3,3,8,15,84.5,123.0,1.15,12.0,149.5,159.13,130.4
2016,3,3,8,30,94.0,144.0,1.1,12.0,177.0,199.51,164.24
2016,3,3,8,45,47.0,141.0,1.1,12.5,157.5,161.25,131.61
2016,3,3,9,0,0.0,138.0,1.1,13.0,138.0,120.1,96.1
2016,3,3,9,15,9.5,163.5,1.0,13.0,168.5,150.61,121.42
2016,3,3,9,30,19.0,189.0,0.9,13.0,199.0,182.29,147.14
2016,3,3,9,45,26.5,209.5,0.85,13.5,224.5,208.44,167.67
2016,3,3,10,0,34.0,230.0,0.8,14.0,250.0,251.09,200.93
2016,3,3,10,15,42.0,249.5,0.7,14.0,275.0,279.82,222.85
2016,3,3,10,30,50.0,269.0,0.6,14.0,300.0,309.22,244.98
