Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,45,39.0,266.5,0.55,14.0,291.0,296.92,234.38
2016,3,3,11,0,28.0,264.0,0.5,14.0,282.0,284.12,223.73
2016,3,3,11,15,37.0,282.5,0.7,14.0,307.5,313.52,247.16
2016,3,3,11,30,46.0,301.0,0.9,14.0,333.0,343.36,270.53
2016,3,3,11,45,46.5,304.0,1.15,14.5,337.0,347.54,273.63
2016,3,3,12,0,47.0,307.0,1.4,15.0,341.0,351.62,276.77
2016,3,3,12,15,46.5,308.5,1.6,15.0,342.0,352.89,278.09
2016,3,3,12,30,46.0,310.0,1.8,15.0,343.0,354.03,279.34
2016,3,3,12,45,78.5,324.5,2.0,15.0,380.0,403.23,318.7
2016,3,3,13,0,111.0,339.0,2.2,15.0,417.0,451.95,357.14
2016,3,3,13,15,112.0,331.5,1.95,15.0,409.0,443.21,349.88
2016,3,3,13,30,113.0,324.0,1.7,15.0,401.0,434.11,342.68
2016,3,3,13,45,76.5,296.0,1.45,15.0,347.5,365.7,289.19
2016,3,3,14,0,40.0,268.0,1.2,15.0,294.0,299.28,236.87
2016,3,3,14,15,30.5,246.0,1.1,15.0,265.5,266.01,211.14
2016,3,3,14,30,21.0,224.0,1.0,15.0,237.0,218.2,173.49
2016,3,3,14,45,63.0,232.0,0.95,15.0,266.5,277.02,221.89
2016,3,3,15,0,105.0,240.0,0.9,15.0,296.0,317.63,254.73
2016,3,3,15,15,59.0,203.0,0.8,14.5,234.5,239.34,192.35
2016,3,3,15,30,13.0,166.0,0.7,14.0,173.0,155.63,124.6
2016,3,3,15,45,13.0,152.5,0.6,14.0,158.5,142.93,114.75
2016,3,3,16,0,13.0,139.0,0.5,14.0,144.0,130.32,104.57
2016,3,3,16,15,7.5,121.0,0.5,13.5,124.0,110.39,88.3
2016,3,3,16,30,2.0,103.0,0.5,13.0,104.0,91.17,72.39
2016,3,3,16,45,1.0,83.5,0.55,13.0,84.0,73.09,57.05
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,55.21,41.6
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,38.76,27.17
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,22.32,12.55
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,11.13,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,6.83,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,13.19,3.49
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,28.06,17.82
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,43.5,31.53
2016,3,4,7,45,0.0,70.5,1.3,12.5,70.5,60.9,46.71
2016,3,4,8,0,0.0,90.0,1.4,13.0,90.0,78.36,61.69
2016,3,4,8,15,4.0,108.5,1.5,13.5,110.0,96.91,77.31
2016,3,4,8,30,8.0,127.0,1.6,14.0,130.0,116.02,93.15
2016,3,4,8,45,4.5,136.0,1.75,14.5,138.0,121.76,97.49
2016,3,4,9,0,1.0,145.0,1.9,15.0,146.0,127.28,101.56
2016,3,4,9,15,0.5,140.5,2.05,15.0,141.0,121.81,96.73
2016,3,4,9,30,0.0,136.0,2.2,15.0,136.0,116.65,92.21
2016,3,4,9,45,7.5,171.5,2.35,15.5,176.0,155.69,124.11
2016,3,4,10,0,15.0,207.0,2.5,16.0,216.0,196.08,156.51
2016,3,4,10,15,7.5,186.5,2.6,16.0,191.0,169.57,134.48
2016,3,4,10,30,0.0,166.0,2.7,16.0,166.0,143.31,112.72
2016,3,4,10,45,0.0,131.5,2.85,16.0,131.5,111.52,86.7
2016,3,4,11,0,0.0,97.0,3.0,16.0,97.0,80.91,61.53
2016,3,4,11,15,0.0,125.5,2.9,16.0,125.5,106.08,82.12
2016,3,4,11,30,0.0,154.0,2.8,16.0,154.0,131.8,102.95
2016,3,4,11,45,0.0,87.5,2.7,16.0,87.5,72.91,54.76
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,17.43,8.88
2016,3,4,12,15,2.0,100.5,2.6,15.5,102.0,86.07,65.88
2016,3,4,12,30,4.0,180.0,2.6,15.0,183.0,159.78,126.12
2016,3,4,12,45,2.0,130.5,2.6,15.0,132.0,112.57,87.57
2016,3,4,13,0,0.0,81.0,2.6,15.0,81.0,67.46,50.51
2016,3,4,13,15,0.0,79.0,2.7,15.0,79.0,65.77,49.19
2016,3,4,13,30,0.0,77.0,2.8,15.0,77.0,64.08,47.85
2016,3,4,13,45,0.0,85.5,2.9,15.0,85.5,71.17,53.79
2016,3,4,14,0,0.0,94.0,3.0,15.0,94.0,78.28,59.75
2016,3,4,14,15,6.0,151.0,2.95,14.5,154.5,134.82,106.93
2016,3,4,14,30,12.0,208.0,2.9,14.0,215.0,194.31,156.1
2016,3,4,14,45,23.5,212.0,2.9,14.0,225.5,208.06,167.88
2016,3,4,15,0,35.0,216.0,2.9,14.0,236.0,235.43,190.78
2016,3,4,15,15,23.5,191.5,2.55,14.0,204.0,187.78,151.83
2016,3,4,15,30,12.0,167.0,2.2,14.0,172.0,155.63,125.43
2016,3,4,15,45,6.0,148.0,1.85,14.0,150.5,133.71,107.42
2016,3,4,16,0,0.0,129.0,1.5,14.0,129.0,112.53,89.88
2016,3,4,16,15,0.0,111.5,1.35,13.5,111.5,96.8,77.04
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,81.17,64.05
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,64.68,49.96
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,48.28,35.74
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,33.84,23.05
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,19.81,10.59
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,9.88,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.46,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.28,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,4.11,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,4.94,0.0
2016,3,5,8,45,0.0,47.5,4.2,14.0,47.5,39.29,28.03
2016,3,5,9,0,0.0,89.0,4.4,14.0,89.0,74.36,57.69
2016,3,5,9,15,0.0,90.5,4.5,14.0,90.5,75.49,58.45
2016,3,5,9,30,0.0,92.0,4.6,14.0,92.0,76.68,59.27
2016,3,5,9,45,0.0,116.5,4.7,14.5,116.5,98.39,77.14
2016,3,5,10,0,0.0,141.0,4.8,15.0,141.0,120.5,95.1
2016,3,5,10,15,0.0,115.0,4.9,15.0,115.0,96.81,75.3
2016,3,5,10,30,0.0,89.0,5.0,15.0,89.0,74.07,56.31
2016,3,5,10,45,10.5,171.5,5.15,15.5,178.5,157.94,125.56
2016,3,5,11,0,21.0,254.0,5.3,16.0,268.0,247.39,197.68
2016,3,5,11,15,20.5,258.5,5.4,16.0,272.5,251.42,200.57
2016,3,5,11,30,20.0,263.0,5.5,16.0,277.0,255.43,203.62
2016,3,5,11,45,22.0,270.0,5.6,16.5,285.5,264.43,210.4
2016,3,5,12,0,24.0,277.0,5.7,17.0,294.0,273.47,217.2
2016,3,5,12,15,15.5,239.5,5.6,17.0,250.5,227.92,180.53
2016,3,5,12,30,7.0,202.0,5.5,17.0,207.0,183.34,144.48
2016,3,5,12,45,3.5,145.0,5.4,17.0,147.5,127.1,98.93
2016,3,5,13,0,0.0,88.0,5.3,17.0,88.0,73.33,54.93
2016,3,5,13,15,0.0,86.0,5.2,16.5,86.0,71.64,53.71
2016,3,5,13,30,0.0,84.0,5.1,16.0,84.0,69.94,52.48
2016,3,5,13,45,0.0,107.0,5.05,15.5,107.0,89.67,68.96
2016,3,5,14,0,0.0,130.0,5.0,15.0,130.0,110.14,86.1
2016,3,5,14,15,0.0,87.5,5.4,15.0,87.5,72.8,55.3
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,37.31,25.74
2016,3,5,14,45,0.0,38.0,6.2,15.0,38.0,31.47,20.9
2016,3,5,15,0,0.0,31.0,6.6,15.0,31.0,25.65,16.04
2016,3,5,15,15,0.0,32.0,6.95,14.5,32.0,26.46,16.83
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,27.28,17.62
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,16.91,8.82
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,1.65,9.5,23.0,23.59,0.0
2016,3,6,7,0,147.0,34.0,1.7,10.0,46.0,70.57,42.6
2016,3,6,7,15,263.0,49.0,1.95,10.0,89.0,125.71,91.03
2016,3,6,7,30,379.0,64.0,2.2,10.0,132.0,195.9,151.54
2016,3,6,7,45,458.5,73.5,2.5,10.5,181.5,260.95,209.32
2016,3,6,8,0,538.0,83.0,2.8,11.0,231.0,339.31,277.57
2016,3,6,8,15,589.5,90.0,2.9,11.0,281.5,406.82,336.19
2016,3,6,8,30,641.0,97.0,3.0,11.0,332.0,478.9,396.99
2016,3,6,8,45,677.0,102.5,3.2,11.5,380.0,544.11,450.14
2016,3,6,9,0,713.0,108.0,3.4,12.0,428.0,611.3,503.32
2016,3,6,9,15,433.0,172.0,3.5,12.0,372.0,510.35,420.69
2016,3,6,9,30,153.0,236.0,3.6,12.0,316.0,359.66,295.5
2016,3,6,9,45,76.5,188.0,3.7,12.5,228.0,238.16,195.33
2016,3,6,10,0,0.0,140.0,3.8,13.0,140.0,119.49,94.72
2016,3,6,10,15,200.5,202.0,3.85,13.0,330.5,399.31,328.39
2016,3,6,10,30,401.0,264.0,3.9,13.0,521.0,657.25,530.38
2016,3,6,10,45,337.0,291.0,4.0,13.0,513.0,639.69,513.35
2016,3,6,11,0,273.0,318.0,4.1,13.0,505.0,617.46,494.26
2016,3,6,11,15,562.5,227.0,4.1,13.0,623.5,828.57,659.32
2016,3,6,11,30,852.0,136.0,4.1,13.0,742.0,1028.73,801.89
2016,3,6,11,45,856.5,136.5,4.15,13.0,752.0,1044.55,811.11
2016,3,6,12,0,861.0,137.0,4.2,13.0,762.0,1056.63,819.41
2016,3,6,12,15,617.5,229.5,4.3,13.0,678.5,918.98,722.39
2016,3,6,12,30,374.0,322.0,4.4,13.0,595.0,743.59,589.7
2016,3,6,12,45,249.0,335.5,4.5,13.0,516.5,629.71,502.53
2016,3,6,13,0,124.0,349.0,4.6,13.0,438.0,495.02,396.58
2016,3,6,13,15,122.0,343.0,4.6,13.0,429.0,484.38,389.07
2016,3,6,13,30,120.0,337.0,4.6,13.0,420.0,473.29,380.77
2016,3,6,13,45,88.0,312.5,4.7,13.0,372.5,392.78,317.46
2016,3,6,14,0,56.0,288.0,4.8,13.0,325.0,334.15,270.52
2016,3,6,14,15,73.5,282.5,4.8,13.0,329.0,342.73,278.58
2016,3,6,14,30,91.0,277.0,4.8,13.0,333.0,350.11,285.5
2016,3,6,14,45,73.0,254.5,4.8,13.0,297.5,307.97,251.54
2016,3,6,15,0,55.0,232.0,4.8,13.0,262.0,267.3,218.57
2016,3,6,15,15,28.0,192.0,4.7,12.5,207.5,202.84,165.74
2016,3,6,15,30,1.0,152.0,4.6,12.0,153.0,132.95,107.4
2016,3,6,15,45,0.5,132.5,4.5,12.0,133.0,114.8,92.46
2016,3,6,16,0,0.0,113.0,4.4,12.0,113.0,96.87,77.5
2016,3,6,16,15,0.0,97.5,4.2,11.5,97.5,83.15,66.11
2016,3,6,16,30,0.0,82.0,4.0,11.0,82.0,69.51,54.61
2016,3,6,16,45,0.0,66.0,3.85,11.0,66.0,55.5,42.49
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,41.58,30.3
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,29.34,19.49
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,17.31,8.79
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,74.0,14.5,2.2,7.5,21.0,25.56,0.0
2016,3,7,7,0,148.0,29.0,2.3,8.0,42.0,64.89,39.78
2016,3,7,7,15,201.0,47.5,2.4,8.0,77.5,108.13,79.41
2016,3,7,7,30,254.0,66.0,2.5,8.0,113.0,158.15,124.21
2016,3,7,7,45,285.0,83.5,2.7,8.0,151.5,205.39,167.41
2016,3,7,8,0,316.0,101.0,2.9,8.0,190.0,256.22,213.09
2016,3,7,8,15,340.0,117.0,3.05,8.0,229.0,305.37,256.5
2016,3,7,8,30,364.0,133.0,3.2,8.0,268.0,356.75,300.78
2016,3,7,8,45,203.0,158.0,3.35,8.5,235.0,294.63,247.99
2016,3,7,9,0,42.0,183.0,3.5,9.0,202.0,201.87,167.51
2016,3,7,9,15,38.5,197.0,3.55,9.0,216.0,215.14,178.36
2016,3,7,9,30,35.0,211.0,3.6,9.0,230.0,228.15,188.65
2016,3,7,9,45,24.5,210.0,3.65,9.5,224.0,205.91,169.17
2016,3,7,10,0,14.0,209.0,3.7,10.0,218.0,196.31,160.25
2016,3,7,10,15,16.0,222.5,3.75,10.0,233.0,211.1,172.23
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,226.1,184.29
2016,3,7,10,45,15.0,233.5,3.85,10.0,244.0,220.89,179.63
2016,3,7,11,0,12.0,231.0,3.9,10.0,240.0,215.62,174.98
2016,3,7,11,15,20.0,257.5,3.95,10.0,272.0,249.29,202.6
2016,3,7,11,30,28.0,284.0,4.0,10.0,304.0,304.19,246.99
2016,3,7,11,45,95.5,322.5,4.05,10.5,392.5,414.79,336.81
2016,3,7,12,0,163.0,361.0,4.1,11.0,481.0,549.04,441.82
2016,3,7,12,15,105.0,341.0,4.1,11.0,418.5,446.04,359.84
2016,3,7,12,30,47.0,321.0,4.1,11.0,356.0,364.49,293.95
2016,3,7,12,45,78.5,335.0,4.2,11.0,392.5,411.87,333.04
2016,3,7,13,0,110.0,349.0,4.3,11.0,429.0,458.73,371.0
2016,3,7,13,15,148.5,344.0,4.3,11.0,449.5,510.81,412.83
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,539.75,436.65
2016,3,7,13,45,314.0,301.0,4.3,11.0,512.0,633.53,512.99
2016,3,7,14,0,441.0,263.0,4.3,11.0,554.0,717.94,580.41
2016,3,7,14,15,400.5,260.5,4.2,11.0,515.5,646.42,525.3
2016,3,7,14,30,360.0,258.0,4.1,11.0,477.0,594.2,484.86
2016,3,7,14,45,373.5,238.0,4.0,11.0,454.0,568.8,466.33
2016,3,7,15,0,387.0,218.0,3.9,11.0,431.0,541.16,445.71
2016,3,7,15,15,549.5,166.5,3.65,11.0,443.5,602.9,496.9
2016,3,7,15,30,712.0,115.0,3.4,11.0,456.0,639.44,526.63
2016,3,7,15,45,695.5,105.5,3.15,11.0,411.0,580.56,479.13
2016,3,7,16,0,679.0,96.0,2.9,11.0,366.0,521.53,430.94
2016,3,7,16,15,636.0,90.0,2.4,10.5,317.0,452.22,373.17
2016,3,7,16,30,593.0,84.0,1.9,10.0,268.0,386.25,316.64
2016,3,7,16,45,542.0,74.0,1.45,10.0,219.0,316.79,255.59
2016,3,7,17,0,491.0,64.0,1.0,10.0,170.0,252.61,197.87
2016,3,7,17,15,394.0,52.5,1.0,9.5,123.0,179.41,134.44
2016,3,7,17,30,297.0,41.0,1.0,9.0,76.0,116.78,80.33
2016,3,7,17,45,148.5,20.5,1.05,8.5,38.0,49.33,21.32
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.5,15.0,1.2,6.0,30.0,38.57,0.0
2016,3,8,7,0,327.0,30.0,1.3,7.0,60.0,101.27,62.8
2016,3,8,7,15,434.5,40.0,1.2,7.5,106.5,161.9,116.72
2016,3,8,7,30,542.0,50.0,1.1,8.0,153.0,236.09,181.83
2016,3,8,7,45,594.0,59.0,1.05,8.5,203.0,301.16,240.41
2016,3,8,8,0,646.0,68.0,1.0,9.0,253.0,371.78,301.75
2016,3,8,8,15,628.0,79.0,0.95,9.0,286.0,414.73,339.65
2016,3,8,8,30,610.0,90.0,0.9,9.0,319.0,454.36,373.05
2016,3,8,8,45,684.5,93.5,0.9,9.5,382.0,538.96,439.48
2016,3,8,9,0,759.0,97.0,0.9,10.0,445.0,629.58,507.43
2016,3,8,9,15,561.5,155.0,1.05,10.0,426.5,583.24,470.83
2016,3,8,9,30,364.0,213.0,1.2,10.0,408.0,507.8,411.64
2016,3,8,9,45,499.5,187.5,1.35,10.5,475.0,622.43,501.09
2016,3,8,10,0,635.0,162.0,1.5,11.0,542.0,738.78,587.46
2016,3,8,10,15,606.0,183.5,1.65,11.0,561.5,760.56,601.77
2016,3,8,10,30,577.0,205.0,1.8,11.0,581.0,771.22,609.16
2016,3,8,10,45,449.0,259.0,1.95,11.0,558.0,727.02,574.17
2016,3,8,11,0,321.0,313.0,2.1,11.0,535.0,656.45,519.87
2016,3,8,11,15,176.5,303.0,2.1,11.0,425.5,490.19,392.18
2016,3,8,11,30,32.0,293.0,2.1,11.0,316.0,317.37,254.01
2016,3,8,11,45,28.5,290.0,2.15,11.0,311.0,310.85,249.41
2016,3,8,12,0,25.0,287.0,2.2,11.0,306.0,283.36,227.55
2016,3,8,12,15,39.5,308.5,2.15,11.0,338.0,342.43,274.67
2016,3,8,12,30,54.0,330.0,2.1,11.0,370.0,380.88,304.8
2016,3,8,12,45,30.0,263.0,2.05,11.0,285.0,283.51,227.55
2016,3,8,13,0,6.0,196.0,2.0,11.0,200.0,176.26,140.89
2016,3,8,13,15,68.5,268.0,2.1,11.0,316.0,326.36,264.31
2016,3,8,13,30,131.0,340.0,2.2,11.0,432.0,485.42,389.01
2016,3,8,13,45,79.5,301.5,2.35,11.0,357.0,370.87,298.85
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,279.67,225.83
2016,3,8,14,15,68.0,274.0,2.5,10.5,317.0,326.97,266.24
2016,3,8,14,30,108.0,285.0,2.5,10.0,352.0,371.94,303.98
2016,3,8,14,45,70.0,252.5,2.5,10.0,295.0,301.82,247.15
2016,3,8,15,0,32.0,220.0,2.5,10.0,238.0,235.08,192.49
2016,3,8,15,15,19.5,192.0,2.2,9.5,203.0,183.96,150.77
2016,3,8,15,30,7.0,164.0,1.9,9.0,168.0,148.17,121.17
2016,3,8,15,45,14.5,157.5,1.65,9.0,163.5,147.32,120.99
2016,3,8,16,0,22.0,151.0,1.4,9.0,159.0,145.86,120.07
2016,3,8,16,15,17.0,132.0,1.25,9.0,138.0,124.8,102.3
2016,3,8,16,30,12.0,113.0,1.1,9.0,117.0,104.39,84.93
2016,3,8,16,45,6.0,93.5,0.95,9.0,95.5,83.76,67.17
2016,3,8,17,0,0.0,74.0,0.8,9.0,74.0,63.95,49.94
2016,3,8,17,15,0.0,54.0,0.8,8.5,54.0,46.19,34.28
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,28.49,18.49
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,16.1,5.48
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,4.27,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,138.0,16.0,1.75,8.5,29.5,36.64,0.0
2016,3,9,7,0,276.0,32.0,1.9,9.0,59.0,93.36,59.0
2016,3,9,7,15,379.5,43.0,1.95,9.0,103.5,150.8,109.21
2016,3,9,7,30,483.0,54.0,2.0,9.0,148.0,221.35,171.34
2016,3,9,7,45,241.5,74.5,2.15,9.5,121.5,179.04,144.79
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,81.9,65.37
2016,3,9,8,15,2.0,113.0,2.35,10.0,114.0,98.9,80.03
2016,3,9,8,30,4.0,131.0,2.4,10.0,133.0,116.23,94.65
2016,3,9,8,45,2.0,140.0,2.45,10.5,141.0,122.79,99.72
2016,3,9,9,0,0.0,149.0,2.5,11.0,149.0,129.27,104.64
2016,3,9,9,15,57.0,195.5,2.5,11.0,226.5,225.63,185.9
2016,3,9,9,30,114.0,242.0,2.5,11.0,304.0,334.61,274.97
2016,3,9,9,45,92.5,255.0,2.5,11.5,307.5,321.07,262.17
2016,3,9,10,0,71.0,268.0,2.5,12.0,311.0,319.89,259.62
2016,3,9,10,15,41.0,244.0,2.55,12.5,269.5,269.56,217.76
2016,3,9,10,30,11.0,220.0,2.6,13.0,228.0,203.63,163.12
2016,3,9,10,45,18.5,246.5,2.65,13.5,259.5,236.28,189.29
2016,3,9,11,0,26.0,273.0,2.7,14.0,291.0,269.63,215.45
2016,3,9,11,15,16.5,238.5,2.7,14.0,250.0,226.8,180.73
2016,3,9,11,30,7.0,204.0,2.7,14.0,209.0,184.62,146.48
2016,3,9,11,45,12.0,234.0,2.75,14.5,243.0,218.12,173.28
2016,3,9,12,0,17.0,264.0,2.8,15.0,277.0,252.23,200.09
2016,3,9,12,15,8.5,161.0,2.8,15.0,167.5,146.52,115.18
2016,3,9,12,30,0.0,58.0,2.8,15.0,58.0,48.27,34.52
2016,3,9,12,45,3.5,133.0,2.8,15.5,136.0,116.2,90.48
2016,3,9,13,0,7.0,208.0,2.8,16.0,214.0,188.38,148.6
2016,3,9,13,15,8.0,212.5,2.8,16.0,219.0,193.6,152.76
2016,3,9,13,30,9.0,217.0,2.8,16.0,224.0,198.83,157.11
2016,3,9,13,45,13.5,229.5,2.8,16.0,239.5,215.07,170.43
2016,3,9,14,0,18.0,242.0,2.8,16.0,255.0,231.34,183.73
2016,3,9,14,15,18.5,235.5,2.75,16.0,248.0,225.37,179.22
2016,3,9,14,30,19.0,229.0,2.7,16.0,241.0,219.39,174.77
2016,3,9,14,45,11.0,201.5,2.65,16.0,209.0,186.02,148.0
2016,3,9,15,0,3.0,174.0,2.6,16.0,177.0,153.62,121.82
2016,3,9,15,15,16.5,181.5,2.4,15.5,190.5,171.25,137.22
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,199.21,160.87
2016,3,9,15,45,15.0,146.0,2.0,15.0,153.5,136.32,109.16
2016,3,9,16,0,0.0,103.0,1.8,15.0,103.0,87.27,68.34
2016,3,9,16,15,0.0,89.5,1.6,14.5,89.5,75.47,58.77
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,63.75,49.04
2016,3,9,16,45,0.0,62.5,1.25,13.5,62.5,52.11,39.2
2016,3,9,17,0,0.0,49.0,1.1,13.0,49.0,40.56,29.26
2016,3,9,17,15,0.0,36.0,1.1,12.5,36.0,29.75,19.79
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,18.96,10.25
2016,3,9,17,45,0.0,13.0,1.1,12.0,13.0,10.7,1.94
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.56,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,18.5,17.5,2.2,11.5,19.0,17.39,0.0
2016,3,10,7,0,37.0,35.0,2.4,12.0,38.0,41.53,26.69
2016,3,10,7,15,61.5,56.0,2.55,12.0,66.0,70.92,52.32
2016,3,10,7,30,86.0,77.0,2.7,12.0,94.0,103.47,80.81
2016,3,10,7,45,100.0,99.0,2.85,12.5,124.5,136.24,109.56
2016,3,10,8,0,114.0,121.0,3.0,13.0,155.0,170.79,139.38
2016,3,10,8,15,125.5,141.5,3.25,13.0,185.5,204.19,168.03
2016,3,10,8,30,137.0,162.0,3.5,13.0,216.0,238.89,197.3
2016,3,10,8,45,259.0,169.0,3.8,13.5,285.5,339.18,280.74
2016,3,10,9,0,381.0,176.0,4.1,14.0,355.0,441.77,364.42
2016,3,10,9,15,209.5,198.0,4.25,14.0,298.5,349.32,287.51
2016,3,10,9,30,38.0,220.0,4.4,14.0,242.0,238.37,193.4
2016,3,10,9,45,153.5,246.5,4.55,14.5,339.5,375.33,306.32
2016,3,10,10,0,269.0,273.0,4.7,15.0,437.0,524.17,424.33
2016,3,10,10,15,136.5,231.0,4.75,15.0,314.5,355.74,288.66
2016,3,10,10,30,4.0,189.0,4.8,15.0,192.0,167.63,132.96
2016,3,10,10,45,7.0,205.5,4.85,15.5,211.0,185.86,147.66
2016,3,10,11,0,10.0,222.0,4.9,16.0,230.0,204.37,162.22
2016,3,10,11,15,8.5,214.5,4.8,16.0,221.0,195.82,155.07
2016,3,10,11,30,7.0,207.0,4.7,16.0,212.0,187.29,148.02
2016,3,10,11,45,7.5,209.0,4.65,16.0,214.5,189.7,149.89
2016,3,10,12,0,8.0,211.0,4.6,16.0,217.0,192.1,151.77
2016,3,10,12,15,4.0,147.5,4.5,16.0,150.5,129.68,101.17
2016,3,10,12,30,0.0,84.0,4.4,16.0,84.0,70.03,52.29
2016,3,10,12,45,0.0,100.0,4.35,16.0,100.0,83.63,63.51
2016,3,10,13,0,0.0,116.0,4.3,16.0,116.0,97.59,74.97
2016,3,10,13,15,1.0,141.0,4.1,15.5,142.0,120.76,94.15
2016,3,10,13,30,2.0,166.0,3.9,15.0,168.0,144.35,113.68
2016,3,10,13,45,1.0,124.0,3.7,15.0,125.0,105.56,82.01
2016,3,10,14,0,0.0,82.0,3.5,15.0,82.0,68.25,51.32
2016,3,10,14,15,0.0,56.0,3.25,15.0,56.0,46.51,33.34
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,24.86,15.28
2016,3,10,14,45,0.0,25.5,2.75,15.0,25.5,21.11,12.17
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,17.37,9.05
2016,3,10,15,15,0.0,25.0,2.25,15.0,25.0,20.67,11.89
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,23.97,14.75
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,27.27,17.62
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,30.57,20.51
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,26.41,17.06
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,22.26,13.57
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,18.12,10.01
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,13.98,6.4
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,10.27,3.13
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,6.56,0.0
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,3.69,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.0,4.25,11.0,7.0,5.74,0.0
2016,3,11,7,30,0.0,10.0,4.4,11.0,10.0,8.21,1.45
2016,3,11,7,45,0.0,13.5,4.6,11.0,13.5,11.1,4.01
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,13.99,6.54
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,16.89,9.05
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,19.8,11.53
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,32.65,22.6
2016,3,11,9,0,0.0,55.0,4.5,11.0,55.0,45.56,33.6
2016,3,11,9,15,0.0,100.5,4.6,11.0,100.5,84.16,66.38
2016,3,11,9,30,0.0,146.0,4.7,11.0,146.0,125.04,100.64
2016,3,11,9,45,18.0,197.5,4.8,11.0,208.5,187.41,152.97
2016,3,11,10,0,36.0,249.0,4.9,11.0,271.0,268.66,219.94
2016,3,11,10,15,18.0,201.0,5.0,11.0,212.0,191.18,155.36
2016,3,11,10,30,0.0,153.0,5.1,11.0,153.0,130.66,104.37
2016,3,11,10,45,0.0,122.5,5.25,11.5,122.5,103.27,81.28
2016,3,11,11,0,0.0,92.0,5.4,12.0,92.0,76.67,58.87
2016,3,11,11,15,2.0,136.5,5.5,12.0,138.0,117.68,93.04
2016,3,11,11,30,4.0,181.0,5.6,12.0,184.0,160.02,127.98
2016,3,11,11,45,25.5,255.0,5.75,12.0,274.5,269.16,217.82
2016,3,11,12,0,47.0,329.0,5.9,12.0,365.0,370.41,299.52
2016,3,11,12,15,143.0,348.0,5.85,12.0,456.0,511.0,413.69
2016,3,11,12,30,239.0,367.0,5.8,12.0,547.0,629.69,508.09
2016,3,11,12,45,337.5,336.0,5.75,12.5,587.0,715.1,574.86
2016,3,11,13,0,436.0,305.0,5.7,13.0,627.0,795.06,636.3
2016,3,11,13,15,277.5,325.5,5.7,12.5,529.0,634.87,511.91
2016,3,11,13,30,119.0,346.0,5.7,12.0,431.0,477.51,386.29
2016,3,11,13,45,96.5,328.0,5.7,12.0,395.5,413.85,336.29
2016,3,11,14,0,74.0,310.0,5.7,12.0,360.0,371.18,302.06
2016,3,11,14,15,76.0,297.0,5.8,11.5,346.5,357.0,291.95
2016,3,11,14,30,78.0,284.0,5.9,11.0,333.0,342.59,281.49
2016,3,11,14,45,94.5,271.0,6.0,11.0,327.0,339.79,280.37
2016,3,11,15,0,111.0,258.0,6.1,11.0,321.0,335.56,277.97
2016,3,11,15,15,55.5,186.5,5.95,10.5,218.0,214.93,177.89
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,97.24,77.82
2016,3,11,15,45,0.0,112.0,5.65,10.0,112.0,94.86,76.09
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,92.57,74.36
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,80.32,64.14
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,68.15,53.84
2016,3,11,16,45,262.5,72.5,4.6,9.0,133.0,191.68,157.82
2016,3,11,17,0,525.0,64.0,4.3,9.0,185.0,259.73,206.57
2016,3,11,17,15,432.5,54.0,4.1,8.5,137.0,187.75,142.05
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,127.07,88.55
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,63.34,35.08
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,15.04,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,22.18,6.2
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,49.02,33.35
2016,3,12,7,15,82.0,63.5,3.05,9.0,79.0,83.19,62.93
2016,3,12,7,30,117.0,86.0,3.2,9.0,111.0,121.91,96.94
2016,3,12,7,45,142.5,108.0,3.4,9.0,146.5,160.94,131.62
2016,3,12,8,0,168.0,130.0,3.6,9.0,182.0,203.12,168.72
2016,3,12,8,15,199.5,146.0,3.7,9.0,217.5,244.95,205.09
2016,3,12,8,30,231.0,162.0,3.8,9.0,253.0,300.3,252.19
2016,3,12,8,45,132.0,175.0,3.95,9.5,228.5,255.62,213.74
2016,3,12,9,0,33.0,188.0,4.1,10.0,204.0,198.53,163.83
2016,3,12,9,15,103.0,220.0,4.2,10.0,276.0,282.79,235.14
2016,3,12,9,30,173.0,252.0,4.3,10.0,348.0,388.1,321.9
2016,3,12,9,45,120.5,263.0,4.4,10.5,332.0,365.42,300.93
2016,3,12,10,0,68.0,274.0,4.5,11.0,316.0,321.82,263.35
2016,3,12,10,15,42.0,255.5,4.45,11.0,282.0,281.07,229.25
2016,3,12,10,30,16.0,237.0,4.4,11.0,248.0,223.78,181.42
2016,3,12,10,45,33.5,274.5,4.35,11.0,298.0,295.21,239.78
2016,3,12,11,0,51.0,312.0,4.3,11.0,348.0,352.98,286.05
2016,3,12,11,15,25.5,190.5,4.35,11.0,208.5,202.18,163.61
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,57.46,42.8
2016,3,12,11,45,29.0,205.0,4.5,11.5,227.0,221.07,179.18
2016,3,12,12,0,58.0,341.0,4.6,12.0,385.0,394.04,317.42
2016,3,12,12,15,169.0,351.0,4.7,12.0,479.0,539.94,434.6
2016,3,12,12,30,280.0,361.0,4.8,12.0,573.0,685.31,548.0
2016,3,12,12,45,144.0,287.0,4.9,12.0,396.0,443.14,358.86
2016,3,12,13,0,8.0,213.0,5.0,12.0,219.0,193.63,155.08
2016,3,12,13,15,6.5,201.5,4.95,12.0,206.5,181.34,145.42
2016,3,12,13,30,5.0,190.0,4.9,12.0,194.0,169.16,135.5
2016,3,12,13,45,18.0,232.0,4.85,12.0,245.0,221.02,178.63
2016,3,12,14,0,31.0,274.0,4.8,12.0,296.0,291.9,236.6
2016,3,12,14,15,22.0,245.5,4.65,12.0,260.5,237.28,192.21
2016,3,12,14,30,13.0,217.0,4.5,12.0,225.0,201.76,163.24
2016,3,12,14,45,6.5,149.5,4.4,12.0,153.5,133.06,106.64
2016,3,12,15,0,0.0,82.0,4.3,12.0,82.0,68.15,52.27
2016,3,12,15,15,0.0,72.5,4.2,12.0,72.5,60.18,45.7
2016,3,12,15,30,0.0,63.0,4.1,12.0,63.0,52.23,39.08
2016,3,12,15,45,19.0,113.5,4.0,12.0,121.5,113.93,92.06
2016,3,12,16,0,38.0,164.0,3.9,12.0,180.0,175.26,143.98
2016,3,12,16,15,30.5,144.0,3.8,11.5,156.0,149.72,122.73
2016,3,12,16,30,23.0,124.0,3.7,11.0,132.0,119.05,96.94
2016,3,12,16,45,15.0,103.5,3.65,11.0,108.0,96.07,77.23
2016,3,12,17,0,7.0,83.0,3.6,11.0,84.0,74.16,58.27
2016,3,12,17,15,3.5,61.5,3.6,11.0,62.0,53.65,40.3
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,33.69,22.78
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,19.0,8.97
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,4.1,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,5.75,0.0
2016,3,13,7,45,0.0,9.5,3.15,11.5,9.5,7.81,1.14
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,9.87,2.93
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,11.94,4.71
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,14.01,6.48
2016,3,13,8,45,0.0,68.0,3.4,12.0,68.0,56.38,42.83
2016,3,13,9,0,0.0,119.0,3.5,12.0,119.0,100.84,80.36
2016,3,13,9,15,0.0,96.5,3.6,12.0,96.5,80.58,62.99
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,61.45,46.67
2016,3,13,9,45,1.0,125.5,3.85,12.0,126.5,106.86,84.75
2016,3,13,10,0,2.0,177.0,4.0,12.0,179.0,154.53,124.12
2016,3,13,10,15,7.5,203.5,4.05,12.0,209.0,183.95,148.22
2016,3,13,10,30,13.0,230.0,4.1,12.0,239.0,214.06,172.73
2016,3,13,10,45,8.5,205.5,4.15,12.0,211.5,186.76,150.03
2016,3,13,11,0,4.0,181.0,4.2,12.0,184.0,159.78,127.65
2016,3,13,11,15,3.0,172.0,4.3,12.0,174.0,150.59,119.99
2016,3,13,11,30,2.0,163.0,4.4,12.0,164.0,141.45,112.36
2016,3,13,11,45,3.0,171.5,4.55,12.5,173.5,150.19,119.33
2016,3,13,12,0,4.0,180.0,4.7,13.0,183.0,158.98,126.3
2016,3,13,12,15,5.5,194.5,4.85,13.0,199.0,173.84,138.48
2016,3,13,12,30,7.0,209.0,5.0,13.0,215.0,188.81,150.75
2016,3,13,12,45,5.0,192.0,5.15,13.0,196.5,170.99,136.21
2016,3,13,13,0,3.0,175.0,5.3,13.0,178.0,153.36,121.8
2016,3,13,13,15,3.0,176.0,5.15,13.0,179.0,154.25,122.62
2016,3,13,13,30,3.0,177.0,5.0,13.0,180.0,155.14,123.44
2016,3,13,13,45,7.0,201.5,4.9,13.0,207.0,181.6,145.4
2016,3,13,14,0,11.0,226.0,4.8,13.0,234.0,208.4,167.54
2016,3,13,14,15,74.5,262.5,4.7,13.0,310.5,317.1,257.92
2016,3,13,14,30,138.0,299.0,4.6,13.0,387.0,425.17,345.5
2016,3,13,14,45,71.0,238.5,4.5,13.0,283.5,284.35,231.59
2016,3,13,15,0,4.0,178.0,4.4,13.0,180.0,157.43,126.42
2016,3,13,15,15,2.0,136.0,4.25,13.0,137.0,117.3,93.47
2016,3,13,15,30,0.0,94.0,4.1,13.0,94.0,78.45,61.06
2016,3,13,15,45,0.0,109.5,3.95,13.0,109.5,92.45,73.11
2016,3,13,16,0,0.0,125.0,3.8,13.0,125.0,107.09,85.69
2016,3,13,16,15,0.0,108.5,3.65,12.5,108.5,92.49,73.69
2016,3,13,16,30,0.0,92.0,3.5,12.0,92.0,78.0,61.62
2016,3,13,16,45,0.0,76.0,3.4,12.0,76.0,64.06,49.71
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,50.21,37.7
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,36.91,26.01
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,23.95,14.55
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,14.01,5.27
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,2.13,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
