Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,7.68,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,40.44,19.49
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,84.08,57.64
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,136.53,102.77
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,194.33,153.61
2016,3,14,7,45,369.5,97.5,2.7,9.5,200.0,249.87,202.91
2016,3,14,8,0,419.0,112.0,2.8,10.0,246.0,311.08,256.16
2016,3,14,8,15,483.5,112.5,2.85,10.0,291.0,370.92,307.82
2016,3,14,8,30,548.0,113.0,2.9,10.0,336.0,442.84,368.2
2016,3,14,8,45,511.5,139.0,2.95,10.5,367.0,473.44,392.66
2016,3,14,9,0,475.0,165.0,3.0,11.0,398.0,504.81,416.62
2016,3,14,9,15,396.0,201.5,2.95,11.0,407.5,511.33,419.92
2016,3,14,9,30,317.0,238.0,2.9,11.0,417.0,495.71,405.65
2016,3,14,9,45,367.0,244.0,2.9,11.5,464.0,557.01,452.98
2016,3,14,10,0,417.0,250.0,2.9,12.0,511.0,637.15,512.74
2016,3,14,10,15,362.0,279.0,2.85,12.0,513.5,620.26,497.42
2016,3,14,10,30,307.0,308.0,2.8,12.0,516.0,614.44,490.64
2016,3,14,10,45,317.5,317.5,2.8,12.0,540.0,644.43,512.69
2016,3,14,11,0,328.0,327.0,2.8,12.0,564.0,673.61,533.74
2016,3,14,11,15,233.5,347.5,2.75,12.0,518.0,590.43,468.63
2016,3,14,11,30,139.0,368.0,2.7,12.0,472.0,522.85,414.61
2016,3,14,11,45,340.0,321.0,2.7,12.5,579.5,696.99,550.0
2016,3,14,12,0,541.0,274.0,2.7,13.0,687.0,874.19,679.43
2016,3,14,12,15,434.0,314.0,2.65,13.0,645.5,808.56,627.86
2016,3,14,12,30,327.0,354.0,2.6,13.0,604.0,723.29,564.05
2016,3,14,12,45,356.0,342.0,2.6,13.5,612.0,737.22,574.83
2016,3,14,13,0,385.0,330.0,2.6,14.0,620.0,748.94,583.22
2016,3,14,13,15,280.0,343.0,2.65,14.0,551.5,653.27,511.49
2016,3,14,13,30,175.0,356.0,2.7,14.0,483.0,539.75,425.63
2016,3,14,13,45,123.0,334.5,2.75,14.0,422.5,462.61,367.06
2016,3,14,14,0,71.0,313.0,2.8,14.0,362.0,369.28,294.52
2016,3,14,14,15,446.5,219.0,2.85,13.5,506.0,653.83,524.24
2016,3,14,14,30,822.0,125.0,2.9,13.0,650.0,859.69,679.29
2016,3,14,14,45,804.5,122.5,2.95,13.0,612.0,810.02,643.31
2016,3,14,15,0,787.0,120.0,3.0,13.0,574.0,762.75,610.84
2016,3,14,15,15,765.5,116.0,2.95,12.5,531.0,705.53,570.25
2016,3,14,15,30,744.0,112.0,2.9,12.0,488.0,647.83,527.39
2016,3,14,15,45,711.5,108.0,2.9,12.0,440.0,583.06,477.01
2016,3,14,16,0,679.0,104.0,2.9,12.0,392.0,519.64,426.27
2016,3,14,16,15,638.0,98.0,2.7,11.5,342.0,451.49,370.5
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,386.5,315.64
2016,3,14,16,45,537.0,83.5,2.35,11.0,241.0,315.01,253.74
2016,3,14,17,0,477.0,75.0,2.2,11.0,190.0,249.83,196.02
2016,3,14,17,15,388.0,63.0,2.25,10.5,142.0,177.96,133.6
2016,3,14,17,30,299.0,51.0,2.3,10.0,94.0,120.33,83.99
2016,3,14,17,45,179.0,34.0,2.35,9.5,56.5,64.78,38.35
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,20.8,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,7.86,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.4,6.0,13.0,12.94,0.0
2016,3,15,6,45,206.0,26.0,1.55,6.5,49.5,55.58,27.87
2016,3,15,7,0,355.0,41.0,1.7,7.0,86.0,116.49,78.24
2016,3,15,7,15,446.0,51.0,1.7,7.5,134.0,175.35,129.5
2016,3,15,7,30,537.0,61.0,1.7,8.0,182.0,245.48,191.52
2016,3,15,7,45,603.0,66.5,1.7,8.5,234.5,312.3,251.12
2016,3,15,8,0,669.0,72.0,1.7,9.0,287.0,386.11,315.08
2016,3,15,8,15,707.0,76.5,1.75,9.5,338.0,451.34,370.48
2016,3,15,8,30,745.0,81.0,1.8,10.0,389.0,518.13,425.2
2016,3,15,8,45,775.5,84.0,1.9,11.0,437.5,582.2,475.25
2016,3,15,9,0,806.0,87.0,2.0,12.0,486.0,647.32,524.29
2016,3,15,9,15,825.5,90.0,2.05,12.5,529.5,705.26,566.89
2016,3,15,9,30,845.0,93.0,2.1,13.0,573.0,762.44,606.04
2016,3,15,9,45,861.0,94.5,2.2,13.5,611.5,814.01,640.82
2016,3,15,10,0,877.0,96.0,2.3,14.0,650.0,855.61,668.1
2016,3,15,10,15,887.5,97.5,2.35,14.0,682.0,897.88,696.5
2016,3,15,10,30,898.0,99.0,2.4,14.0,714.0,937.49,722.85
2016,3,15,10,45,906.5,99.5,2.5,14.5,739.0,971.22,744.19
2016,3,15,11,0,915.0,100.0,2.6,15.0,764.0,1001.74,763.3
2016,3,15,11,15,920.0,101.0,2.65,15.0,781.5,1025.98,779.12
2016,3,15,11,30,925.0,102.0,2.7,15.0,799.0,1046.52,792.6
2016,3,15,11,45,928.0,102.0,2.75,15.0,808.0,1060.12,801.58
2016,3,15,12,0,931.0,102.0,2.8,15.0,817.0,1069.78,808.14
2016,3,15,12,15,931.5,102.0,2.8,15.0,818.0,1072.87,810.0
2016,3,15,12,30,932.0,102.0,2.8,15.0,819.0,1071.92,809.39
2016,3,15,12,45,934.5,99.5,2.8,15.5,812.5,1066.13,804.25
2016,3,15,13,0,937.0,97.0,2.8,16.0,806.0,1056.25,796.6
2016,3,15,13,15,933.5,96.0,2.75,16.0,791.0,1038.08,784.58
2016,3,15,13,30,930.0,95.0,2.7,16.0,776.0,1016.08,770.19
2016,3,15,13,45,924.0,94.0,2.7,16.0,752.5,988.01,752.28
2016,3,15,14,0,918.0,93.0,2.7,16.0,729.0,956.49,732.06
2016,3,15,14,15,909.0,91.5,2.65,16.0,698.5,918.48,706.87
2016,3,15,14,30,900.0,90.0,2.6,16.0,668.0,877.57,679.59
2016,3,15,14,45,887.0,88.0,2.55,16.0,631.0,830.19,647.56
2016,3,15,15,0,874.0,86.0,2.5,16.0,594.0,780.72,613.73
2016,3,15,15,15,856.5,83.5,2.35,15.5,551.0,731.56,580.17
2016,3,15,15,30,839.0,81.0,2.2,15.0,508.0,674.59,539.21
2016,3,15,15,45,816.0,77.5,2.05,15.0,460.5,612.27,491.18
2016,3,15,16,0,793.0,74.0,1.9,15.0,413.0,550.08,441.95
2016,3,15,16,15,759.0,70.0,1.7,14.5,362.0,482.14,387.32
2016,3,15,16,30,725.0,66.0,1.5,14.0,311.0,416.3,332.52
2016,3,15,16,45,675.5,60.5,1.35,13.5,259.0,345.2,272.03
2016,3,15,17,0,626.0,55.0,1.2,13.0,207.0,279.42,214.17
2016,3,15,17,15,546.0,47.0,1.2,12.0,157.0,207.44,151.65
2016,3,15,17,30,466.0,39.0,1.2,11.0,107.0,145.1,97.4
2016,3,15,17,45,324.0,27.5,1.25,10.5,65.5,80.45,44.99
2016,3,15,18,0,182.0,16.0,1.3,10.0,24.0,31.6,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,12.0,8.48,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,13.0,1.7,7.0,16.0,18.34,0.0
2016,3,16,6,45,267.0,25.5,1.95,8.0,54.5,64.72,33.52
2016,3,16,7,0,418.0,38.0,2.2,9.0,93.0,125.85,83.16
2016,3,16,7,15,506.0,46.5,2.3,9.5,143.0,186.4,136.15
2016,3,16,7,30,594.0,55.0,2.4,10.0,193.0,257.76,199.55
2016,3,16,7,45,649.0,61.0,2.5,10.5,245.5,324.17,259.36
2016,3,16,8,0,704.0,67.0,2.6,11.0,298.0,395.62,321.89
2016,3,16,8,15,740.5,71.5,2.7,11.5,349.0,461.94,378.56
2016,3,16,8,30,777.0,76.0,2.8,12.0,400.0,530.77,435.27
2016,3,16,8,45,803.5,79.5,2.9,12.5,449.0,594.49,486.13
2016,3,16,9,0,830.0,83.0,3.0,13.0,498.0,658.82,535.81
2016,3,16,9,15,848.5,85.5,2.95,13.5,542.0,716.55,577.98
2016,3,16,9,30,867.0,88.0,2.9,14.0,586.0,773.34,616.64
2016,3,16,9,45,881.0,90.0,2.9,14.5,624.5,817.39,645.54
2016,3,16,10,0,895.0,92.0,2.9,15.0,663.0,866.07,677.37
2016,3,16,10,15,904.5,93.5,2.85,15.0,694.5,908.03,704.86
2016,3,16,10,30,914.0,95.0,2.8,15.0,726.0,947.2,730.15
2016,3,16,10,45,921.5,96.0,2.8,15.5,751.0,980.92,750.54
2016,3,16,11,0,929.0,97.0,2.8,16.0,776.0,1011.31,768.55
2016,3,16,11,15,933.0,98.0,2.8,16.0,792.5,1034.77,783.3
2016,3,16,11,30,937.0,99.0,2.8,16.0,809.0,1054.44,795.65
2016,3,16,11,45,939.5,99.0,2.8,16.5,817.5,1067.59,802.27
2016,3,16,12,0,942.0,99.0,2.8,17.0,826.0,1076.74,806.41
2016,3,16,12,15,941.5,99.0,2.8,17.0,826.5,1078.77,807.55
2016,3,16,12,30,941.0,99.0,2.8,17.0,827.0,1076.7,806.22
2016,3,16,12,45,943.5,96.0,2.85,17.5,820.0,1070.21,801.18
2016,3,16,13,0,946.0,93.0,2.9,18.0,813.0,1059.59,793.59
2016,3,16,13,15,941.5,92.5,2.9,18.0,797.0,1040.79,781.75
2016,3,16,13,30,937.0,92.0,2.9,18.0,781.0,1018.17,767.51
2016,3,16,13,45,931.0,90.5,2.9,18.0,757.5,989.31,749.13
2016,3,16,14,0,925.0,89.0,2.9,18.0,734.0,956.98,728.43
2016,3,16,14,15,915.5,87.5,2.85,18.0,703.0,918.25,702.87
2016,3,16,14,30,906.0,86.0,2.8,18.0,672.0,876.65,675.22
2016,3,16,14,45,893.5,84.0,2.75,18.0,634.5,829.41,643.42
2016,3,16,15,0,881.0,82.0,2.7,18.0,597.0,780.02,609.78
2016,3,16,15,15,864.0,80.0,2.5,17.5,554.0,725.5,572.22
2016,3,16,15,30,847.0,78.0,2.3,17.0,511.0,674.9,535.96
2016,3,16,15,45,823.5,74.5,2.15,17.0,463.5,611.89,487.64
2016,3,16,16,0,800.0,71.0,2.0,17.0,416.0,549.07,438.21
2016,3,16,16,15,767.0,67.5,1.75,16.5,365.5,481.89,384.26
2016,3,16,16,30,734.0,64.0,1.5,16.0,315.0,416.68,330.1
2016,3,16,16,45,685.5,58.5,1.25,15.5,263.0,345.56,269.72
2016,3,16,17,0,637.0,53.0,1.0,15.0,211.0,279.12,211.57
2016,3,16,17,15,560.0,46.0,1.05,14.5,160.5,208.79,150.68
2016,3,16,17,30,483.0,39.0,1.1,14.0,110.0,147.36,97.46
2016,3,16,17,45,347.0,28.0,1.15,13.5,68.0,83.22,46.09
2016,3,16,18,0,211.0,17.0,1.2,13.0,26.0,34.38,0.0
2016,3,16,18,15,105.5,8.5,1.2,12.5,13.0,8.9,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.5,7.0,1.2,9.5,10.0,5.97,0.0
2016,3,17,6,30,175.0,14.0,1.3,10.0,20.0,25.25,0.0
2016,3,17,6,45,324.0,25.5,1.45,10.5,60.5,71.92,37.48
2016,3,17,7,0,473.0,37.0,1.6,11.0,101.0,135.5,88.46
2016,3,17,7,15,556.0,44.5,1.75,11.5,152.0,197.26,142.46
2016,3,17,7,30,639.0,52.0,1.9,12.0,203.0,268.85,205.85
2016,3,17,7,45,690.5,57.5,2.05,12.5,256.5,336.09,265.98
2016,3,17,8,0,742.0,63.0,2.2,13.0,310.0,408.44,328.7
2016,3,17,8,15,776.5,67.0,2.2,13.5,362.0,475.31,384.87
2016,3,17,8,30,811.0,71.0,2.2,14.0,414.0,544.39,440.6
2016,3,17,8,45,835.0,74.0,2.25,14.5,462.5,607.73,490.06
2016,3,17,9,0,859.0,77.0,2.3,15.0,511.0,671.33,537.99
2016,3,17,9,15,877.0,79.5,2.25,15.5,555.5,724.37,575.29
2016,3,17,9,30,895.0,82.0,2.2,16.0,600.0,781.24,612.96
2016,3,17,9,45,907.5,84.5,2.15,16.5,638.5,832.32,645.57
2016,3,17,10,0,920.0,87.0,2.1,17.0,677.0,881.26,676.02
2016,3,17,10,15,929.0,88.5,2.05,17.0,709.0,923.59,702.68
2016,3,17,10,30,938.0,90.0,2.0,17.0,741.0,963.0,727.08
2016,3,17,10,45,944.5,91.0,2.0,17.5,766.0,996.37,746.44
2016,3,17,11,0,951.0,92.0,2.0,18.0,791.0,1026.27,763.42
2016,3,17,11,15,955.0,92.5,1.95,18.5,808.0,1049.51,775.33
2016,3,17,11,30,959.0,93.0,1.9,19.0,825.0,1068.88,784.77
2016,3,17,11,45,960.5,93.5,1.9,19.5,833.5,1081.75,790.84
2016,3,17,12,0,962.0,94.0,1.9,20.0,842.0,1090.51,794.48
2016,3,17,12,15,962.0,94.0,1.85,20.0,842.5,1093.02,795.1
2016,3,17,12,30,962.0,94.0,1.8,20.0,843.0,1091.35,793.29
2016,3,17,12,45,960.0,94.0,1.8,20.0,835.0,1083.48,788.56
2016,3,17,13,0,958.0,94.0,1.8,20.0,827.0,1071.5,781.43
2016,3,17,13,15,954.0,93.0,1.75,20.0,811.0,1052.38,769.17
2016,3,17,13,30,950.0,92.0,1.7,20.0,795.0,1029.37,754.61
2016,3,17,13,45,943.5,91.0,1.7,20.5,771.0,1000.24,735.53
2016,3,17,14,0,937.0,90.0,1.7,21.0,747.0,967.62,714.28
2016,3,17,14,15,927.5,88.5,1.65,20.5,715.5,928.46,690.74
2016,3,17,14,30,918.0,87.0,1.6,20.0,684.0,886.38,665.09
2016,3,17,14,45,905.5,85.0,1.55,20.0,646.0,838.64,634.09
2016,3,17,15,0,893.0,83.0,1.5,20.0,608.0,788.71,601.31
2016,3,17,15,15,876.0,80.5,1.4,20.0,564.5,733.06,563.6
2016,3,17,15,30,859.0,78.0,1.3,20.0,521.0,681.23,527.07
2016,3,17,15,45,835.5,75.0,1.25,20.0,473.0,618.16,480.78
2016,3,17,16,0,812.0,72.0,1.2,20.0,425.0,555.25,433.19
2016,3,17,16,15,779.5,68.0,1.1,19.5,373.5,487.12,380.5
2016,3,17,16,30,747.0,64.0,1.0,19.0,322.0,420.9,327.28
2016,3,17,16,45,699.0,59.0,0.95,18.5,269.5,349.8,268.65
2016,3,17,17,0,651.0,54.0,0.9,18.0,217.0,283.27,211.74
2016,3,17,17,15,574.0,46.5,0.9,17.0,165.5,211.61,150.8
2016,3,17,17,30,497.0,39.0,0.9,16.0,114.0,148.93,97.35
2016,3,17,17,45,362.5,28.0,0.95,15.5,71.5,84.35,46.31
2016,3,17,18,0,228.0,17.0,1.0,15.0,29.0,35.18,0.0
2016,3,17,18,15,114.0,8.5,0.95,14.5,14.5,8.75,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.0,8.5,11.5,6.96,0.0
2016,3,18,6,30,172.0,16.0,2.3,9.0,23.0,27.06,0.0
2016,3,18,6,45,314.0,28.0,2.6,10.0,64.0,72.93,39.59
2016,3,18,7,0,456.0,40.0,2.9,11.0,105.0,135.11,89.22
2016,3,18,7,15,539.0,48.0,2.85,11.0,156.0,196.42,143.14
2016,3,18,7,30,622.0,56.0,2.8,11.0,207.0,267.8,206.91
2016,3,18,7,45,360.0,96.5,2.75,11.5,188.5,244.43,197.02
2016,3,18,8,0,98.0,137.0,2.7,12.0,170.0,176.39,144.23
2016,3,18,8,15,118.0,160.0,2.7,12.0,206.0,215.57,177.49
2016,3,18,8,30,138.0,183.0,2.7,12.0,242.0,257.07,211.98
2016,3,18,8,45,242.0,193.0,2.7,12.5,311.0,349.94,288.11
2016,3,18,9,0,346.0,203.0,2.7,13.0,380.0,443.34,362.82
2016,3,18,9,15,610.0,147.0,2.7,13.0,491.0,613.99,498.4
2016,3,18,9,30,874.0,91.0,2.7,13.0,602.0,781.65,624.28
2016,3,18,9,45,886.0,94.0,2.75,13.5,640.0,825.35,652.18
2016,3,18,10,0,898.0,97.0,2.8,14.0,678.0,873.52,683.95
2016,3,18,10,15,908.0,98.5,2.8,14.0,710.5,915.9,712.09
2016,3,18,10,30,918.0,100.0,2.8,14.0,743.0,955.5,738.1
2016,3,18,10,45,923.5,102.0,2.8,14.5,767.5,988.42,757.95
2016,3,18,11,0,929.0,104.0,2.8,15.0,792.0,1017.89,775.37
2016,3,18,11,15,933.5,105.0,2.8,15.0,809.0,1041.68,790.39
2016,3,18,11,30,938.0,106.0,2.8,15.0,826.0,1061.69,802.98
2016,3,18,11,45,937.0,108.0,2.85,15.5,834.0,1073.37,809.16
2016,3,18,12,0,936.0,110.0,2.9,16.0,842.0,1080.99,812.84
2016,3,18,12,15,936.5,110.5,2.9,16.0,842.5,1084.41,814.94
2016,3,18,12,30,937.0,111.0,2.9,16.0,843.0,1083.75,814.53
2016,3,18,12,45,928.5,113.5,2.9,16.0,833.5,1072.11,807.03
2016,3,18,13,0,920.0,116.0,2.9,16.0,824.0,1056.58,797.18
2016,3,18,13,15,916.0,115.0,2.9,16.0,808.0,1037.95,785.4
2016,3,18,13,30,912.0,114.0,2.9,16.0,792.0,1015.58,771.21
2016,3,18,13,45,905.0,112.5,2.95,16.0,768.0,986.22,752.79
2016,3,18,14,0,898.0,111.0,3.0,16.0,744.0,953.54,732.05
2016,3,18,14,15,888.0,109.0,3.05,15.5,712.5,924.01,714.74
2016,3,18,14,30,878.0,107.0,3.1,15.0,681.0,881.47,688.02
2016,3,18,14,45,868.5,103.0,3.15,15.0,644.0,834.57,656.61
2016,3,18,15,0,859.0,99.0,3.2,15.0,607.0,785.35,623.09
2016,3,18,15,15,841.0,96.0,3.2,14.5,563.5,729.01,584.63
2016,3,18,15,30,823.0,93.0,3.2,14.0,520.0,671.66,542.75
2016,3,18,15,45,690.0,108.0,3.2,14.0,443.5,562.94,457.87
2016,3,18,16,0,557.0,123.0,3.2,14.0,367.0,462.59,377.69
2016,3,18,16,15,518.0,117.0,3.0,13.5,322.5,397.08,324.43
2016,3,18,16,30,479.0,111.0,2.8,13.0,278.0,340.79,276.99
2016,3,18,16,45,445.0,96.5,2.6,12.5,232.5,281.72,226.1
2016,3,18,17,0,411.0,82.0,2.4,12.0,187.0,226.24,177.05
2016,3,18,17,15,355.0,67.0,2.3,11.5,143.0,168.24,125.95
2016,3,18,17,30,299.0,52.0,2.2,11.0,99.0,117.22,81.29
2016,3,18,17,45,149.5,38.5,2.15,10.5,62.0,59.05,36.23
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,20.73,0.7
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,8.11,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,15.68,0.0
2016,3,19,6,45,95.5,35.5,1.95,10.5,49.5,47.37,28.75
2016,3,19,7,0,191.0,52.0,2.2,11.0,80.0,88.89,61.71
2016,3,19,7,15,229.5,71.0,2.25,11.0,118.0,130.58,98.34
2016,3,19,7,30,268.0,90.0,2.3,11.0,156.0,177.21,139.74
2016,3,19,7,45,299.0,106.5,2.35,11.5,196.0,223.17,180.26
2016,3,19,8,0,330.0,123.0,2.4,12.0,236.0,272.64,222.94
2016,3,19,8,15,287.0,150.5,2.4,12.0,260.0,299.31,246.3
2016,3,19,8,30,244.0,178.0,2.4,12.0,284.0,320.72,264.13
2016,3,19,8,45,217.5,203.0,2.45,12.5,305.5,333.61,274.0
2016,3,19,9,0,191.0,228.0,2.5,13.0,327.0,353.32,288.65
2016,3,19,9,15,219.5,246.0,2.5,13.5,368.5,402.11,326.75
2016,3,19,9,30,248.0,264.0,2.5,14.0,410.0,467.43,376.54
2016,3,19,9,45,554.5,180.5,2.5,14.5,534.5,654.59,523.46
2016,3,19,10,0,861.0,97.0,2.5,15.0,659.0,842.03,658.26
2016,3,19,10,15,870.5,99.0,2.5,15.0,690.0,883.14,684.19
2016,3,19,10,30,880.0,101.0,2.5,15.0,721.0,921.58,709.39
2016,3,19,10,45,884.0,104.0,2.5,15.5,744.0,953.05,728.3
2016,3,19,11,0,888.0,107.0,2.5,16.0,767.0,981.15,744.86
2016,3,19,11,15,601.0,234.0,2.5,16.0,685.5,871.73,667.84
2016,3,19,11,30,314.0,361.0,2.5,16.0,604.0,705.22,543.03
2016,3,19,11,45,281.0,372.5,2.55,16.0,591.5,688.6,531.41
2016,3,19,12,0,248.0,384.0,2.6,16.0,579.0,648.98,502.33
2016,3,19,12,15,377.5,340.5,2.65,16.0,637.5,755.12,582.81
2016,3,19,12,30,507.0,297.0,2.7,16.0,696.0,859.16,658.76
2016,3,19,12,45,364.5,339.0,2.75,16.0,624.0,736.83,568.57
2016,3,19,13,0,222.0,381.0,2.8,16.0,552.0,615.23,477.85
2016,3,19,13,15,560.0,242.5,2.8,16.0,663.5,835.39,647.16
2016,3,19,13,30,898.0,104.0,2.8,16.0,775.0,989.79,754.63
2016,3,19,13,45,615.5,211.0,2.8,16.0,664.5,835.16,646.19
2016,3,19,14,0,333.0,318.0,2.8,16.0,554.0,645.91,504.66
2016,3,19,14,15,317.5,306.5,2.8,15.5,524.0,608.18,479.41
2016,3,19,14,30,302.0,295.0,2.8,15.0,494.0,570.25,452.57
2016,3,19,14,45,250.0,284.5,2.8,15.0,443.0,503.94,402.15
2016,3,19,15,0,198.0,274.0,2.8,15.0,392.0,426.55,342.61
2016,3,19,15,15,197.0,254.0,2.85,15.0,364.5,395.4,319.32
2016,3,19,15,30,196.0,234.0,2.9,15.0,337.0,363.95,295.16
2016,3,19,15,45,301.5,195.0,2.95,15.0,336.5,389.97,317.67
2016,3,19,16,0,407.0,156.0,3.0,15.0,336.0,403.33,328.7
2016,3,19,16,15,390.5,140.0,2.85,14.5,296.0,353.39,287.85
2016,3,19,16,30,374.0,124.0,2.7,14.0,256.0,304.64,247.08
2016,3,19,16,45,360.5,105.0,2.6,13.5,215.5,255.56,204.87
2016,3,19,17,0,347.0,86.0,2.5,13.0,175.0,207.74,162.5
2016,3,19,17,15,307.5,69.0,2.4,12.5,135.0,156.35,117.1
2016,3,19,17,30,268.0,52.0,2.3,12.0,95.0,109.91,76.2
2016,3,19,17,45,196.0,35.5,2.2,11.5,60.5,64.66,38.89
2016,3,19,18,0,124.0,19.0,2.1,11.0,26.0,27.42,3.42
2016,3,19,18,15,62.0,9.5,2.1,10.5,13.0,8.62,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,5.97,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,11.54,0.0
2016,3,20,6,45,6.0,33.0,1.35,11.5,34.0,28.35,17.31
2016,3,20,7,0,12.0,52.0,1.5,12.0,54.0,46.23,33.11
2016,3,20,7,15,23.5,73.5,1.65,12.0,79.0,71.35,54.79
2016,3,20,7,30,35.0,95.0,1.8,12.0,104.0,96.47,76.52
2016,3,20,7,45,42.5,116.0,2.0,12.5,129.0,121.2,97.66
2016,3,20,8,0,50.0,137.0,2.2,13.0,154.0,146.99,119.37
2016,3,20,8,15,117.5,161.5,2.25,13.0,210.5,215.86,176.86
2016,3,20,8,30,185.0,186.0,2.3,13.0,267.0,285.43,234.27
2016,3,20,8,45,212.5,206.0,2.4,13.5,309.0,333.08,272.46
2016,3,20,9,0,240.0,226.0,2.5,14.0,351.0,395.43,321.45
2016,3,20,9,15,237.5,247.0,2.65,14.0,379.5,415.39,336.81
2016,3,20,9,30,235.0,268.0,2.8,14.0,408.0,446.73,360.84
2016,3,20,9,45,142.0,275.0,2.95,14.5,361.0,389.92,313.47
2016,3,20,10,0,49.0,282.0,3.1,15.0,314.0,309.14,246.82
2016,3,20,10,15,40.5,284.0,3.3,15.0,311.5,305.28,243.51
2016,3,20,10,30,32.0,286.0,3.5,15.0,309.0,300.8,239.46
2016,3,20,10,45,18.5,237.5,3.7,15.5,251.0,224.89,178.38
2016,3,20,11,0,5.0,189.0,3.9,16.0,193.0,167.4,131.52
2016,3,20,11,15,20.5,256.5,4.1,16.0,272.5,245.35,194.4
2016,3,20,11,30,36.0,324.0,4.3,16.0,352.0,347.37,274.77
2016,3,20,11,45,29.5,312.0,4.55,16.5,335.0,328.63,259.28
2016,3,20,12,0,23.0,300.0,4.8,17.0,318.0,289.96,228.54
2016,3,20,12,15,14.0,240.5,4.9,16.5,251.5,224.29,176.89
2016,3,20,12,30,5.0,181.0,5.0,16.0,185.0,160.4,125.78
2016,3,20,12,45,6.0,193.0,5.15,16.0,198.0,172.26,135.52
2016,3,20,13,0,7.0,205.0,5.3,16.0,211.0,184.17,145.22
2016,3,20,13,15,76.5,287.0,5.3,15.5,345.0,347.77,278.72
2016,3,20,13,30,146.0,369.0,5.3,15.0,479.0,519.47,414.32
2016,3,20,13,45,73.0,234.5,5.35,15.0,289.5,287.45,231.32
2016,3,20,14,0,0.0,100.0,5.4,15.0,100.0,83.53,63.72
2016,3,20,14,15,0.0,57.5,5.3,15.0,57.5,47.8,34.29
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,12.43,4.78
2016,3,20,14,45,0.0,78.0,5.15,15.0,78.0,64.86,48.72
2016,3,20,15,0,0.0,141.0,5.1,15.0,141.0,119.63,94.31
2016,3,20,15,15,0.0,115.0,4.85,14.5,115.0,96.64,75.58
2016,3,20,15,30,0.0,89.0,4.6,14.0,89.0,74.0,56.98
2016,3,20,15,45,22.0,133.5,4.45,14.0,143.5,133.4,107.44
2016,3,20,16,0,44.0,178.0,4.3,14.0,198.0,188.8,153.88
2016,3,20,16,15,40.0,158.0,4.0,13.5,174.5,164.96,134.31
2016,3,20,16,30,36.0,138.0,3.7,13.0,151.0,141.7,115.09
2016,3,20,16,45,29.0,117.0,3.45,13.0,126.5,116.91,94.09
2016,3,20,17,0,22.0,96.0,3.2,13.0,102.0,93.15,73.74
2016,3,20,17,15,12.0,75.0,2.95,12.5,78.5,67.02,51.41
2016,3,20,17,30,2.0,54.0,2.7,12.0,55.0,45.97,33.34
2016,3,20,17,45,1.0,34.5,2.5,12.0,35.0,28.94,18.15
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,12.37,0.45
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,6.4,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,1.4,9.5,10.5,8.55,0.0
2016,3,21,6,30,16.0,20.0,1.5,10.0,21.0,17.92,2.43
2016,3,21,6,45,73.0,40.0,1.65,10.5,51.0,46.21,29.41
2016,3,21,7,0,130.0,60.0,1.8,11.0,81.0,84.25,60.6
2016,3,21,7,15,164.5,81.5,2.0,11.0,117.5,123.45,94.65
2016,3,21,7,30,199.0,103.0,2.2,11.0,154.0,167.19,132.97
2016,3,21,7,45,235.0,119.0,2.4,11.5,192.5,210.37,170.47
2016,3,21,8,0,271.0,135.0,2.6,12.0,231.0,257.76,211.03
2016,3,21,8,15,445.0,121.5,2.8,12.0,306.5,359.1,295.57
2016,3,21,8,30,619.0,108.0,3.0,12.0,382.0,476.69,392.12
2016,3,21,8,45,686.0,109.0,3.2,12.5,444.0,554.8,454.5
2016,3,21,9,0,753.0,110.0,3.4,13.0,506.0,637.88,519.31
2016,3,21,9,15,773.0,114.0,3.6,13.0,549.0,694.96,563.5
2016,3,21,9,30,793.0,118.0,3.8,13.0,592.0,748.3,603.68
2016,3,21,9,45,434.5,209.0,4.05,13.0,471.0,586.9,475.61
2016,3,21,10,0,76.0,300.0,4.3,13.0,350.0,350.13,282.38
2016,3,21,10,15,64.5,307.0,4.45,13.0,351.0,349.83,282.17
2016,3,21,10,30,53.0,314.0,4.6,13.0,352.0,348.63,280.56
2016,3,21,10,45,26.5,179.5,4.85,13.5,198.5,189.19,151.65
2016,3,21,11,0,0.0,45.0,5.1,14.0,45.0,37.43,25.61
2016,3,21,11,15,13.0,175.5,5.25,14.0,186.0,163.0,129.65
2016,3,21,11,30,26.0,306.0,5.4,14.0,327.0,298.15,238.56
2016,3,21,11,45,17.5,262.5,5.6,14.0,276.5,248.21,198.15
2016,3,21,12,0,9.0,219.0,5.8,14.0,226.0,199.08,158.33
2016,3,21,12,15,9.0,219.0,5.85,14.0,226.5,199.1,158.4
2016,3,21,12,30,9.0,219.0,5.9,14.0,227.0,199.08,158.41
2016,3,21,12,45,133.5,301.0,6.0,14.5,406.0,441.2,355.49
2016,3,21,13,0,258.0,383.0,6.1,15.0,585.0,671.16,533.75
2016,3,21,13,15,261.0,372.5,5.95,14.5,573.0,658.01,524.09
2016,3,21,13,30,264.0,362.0,5.8,14.0,561.0,643.47,514.27
2016,3,21,13,45,171.0,346.5,5.65,14.0,474.0,513.63,412.41
2016,3,21,14,0,78.0,331.0,5.5,14.0,387.0,389.34,312.92
2016,3,21,14,15,59.0,304.0,5.4,14.0,345.5,341.82,275.35
2016,3,21,14,30,40.0,277.0,5.3,14.0,304.0,295.71,238.39
2016,3,21,14,45,20.0,219.5,5.25,14.0,233.0,207.44,166.94
2016,3,21,15,0,0.0,162.0,5.2,14.0,162.0,138.49,110.14
2016,3,21,15,15,0.0,113.5,5.0,13.5,113.5,95.29,74.72
2016,3,21,15,30,0.0,65.0,4.8,13.0,65.0,53.92,40.23
2016,3,21,15,45,0.0,105.0,4.65,13.0,105.0,88.05,69.28
2016,3,21,16,0,0.0,145.0,4.5,13.0,145.0,124.36,100.08
2016,3,21,16,15,37.0,145.0,4.3,12.5,158.5,150.1,122.47
2016,3,21,16,30,74.0,145.0,4.1,12.0,172.0,165.23,135.3
2016,3,21,16,45,255.5,118.5,3.9,11.5,189.5,218.3,177.41
2016,3,21,17,0,437.0,92.0,3.7,11.0,207.0,240.53,189.33
2016,3,21,17,15,357.0,78.5,3.4,10.5,158.5,176.25,133.13
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,121.93,86.6
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,72.58,45.97
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,32.55,9.89
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,11.3,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,104.0,11.5,1.4,7.5,18.0,9.96,0.0
2016,3,22,6,30,208.0,23.0,1.6,8.0,36.0,36.55,10.69
2016,3,22,6,45,343.0,34.5,1.85,8.5,80.0,82.6,48.36
2016,3,22,7,0,478.0,46.0,2.1,9.0,124.0,145.18,98.22
2016,3,22,7,15,555.0,54.0,2.25,9.5,176.0,206.56,152.34
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,277.17,215.26
2016,3,22,7,45,683.0,67.0,2.55,10.5,281.5,343.47,274.71
2016,3,22,8,0,734.0,72.0,2.7,11.0,335.0,414.44,336.54
2016,3,22,8,15,767.0,76.0,2.7,11.0,387.0,480.1,392.81
2016,3,22,8,30,800.0,80.0,2.7,11.0,439.0,547.76,448.82
2016,3,22,8,45,827.0,82.5,2.7,11.5,488.0,611.73,499.28
2016,3,22,9,0,854.0,85.0,2.7,12.0,537.0,676.23,548.38
2016,3,22,9,15,871.0,87.5,2.7,12.0,581.0,733.72,591.31
2016,3,22,9,30,888.0,90.0,2.7,12.0,625.0,783.62,626.1
2016,3,22,9,45,904.0,90.0,2.75,12.5,664.5,834.16,660.06
2016,3,22,10,0,920.0,90.0,2.8,13.0,704.0,882.8,692.11
2016,3,22,10,15,929.0,91.5,2.75,13.0,735.5,924.76,719.56
2016,3,22,10,30,938.0,93.0,2.7,13.0,767.0,963.77,744.71
2016,3,22,10,45,945.0,93.5,2.7,13.0,791.5,996.65,765.93
2016,3,22,11,0,952.0,94.0,2.7,13.0,816.0,1026.07,784.77
2016,3,22,11,15,955.5,95.0,2.7,13.0,832.5,1048.98,799.24
2016,3,22,11,30,959.0,96.0,2.7,13.0,849.0,1067.98,811.21
2016,3,22,11,45,961.5,95.5,2.75,13.0,857.0,1080.31,819.41
2016,3,22,12,0,964.0,95.0,2.8,13.0,865.0,1088.54,825.09
2016,3,22,12,15,964.0,95.0,2.85,13.0,865.0,1090.64,826.86
2016,3,22,12,30,964.0,95.0,2.9,13.0,865.0,1088.54,826.05
2016,3,22,12,45,959.5,96.0,3.0,13.5,856.0,1078.86,819.34
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,1065.11,810.05
2016,3,22,13,15,951.0,96.5,3.15,14.0,830.5,1046.23,798.44
2016,3,22,13,30,947.0,96.0,3.2,14.0,814.0,1023.48,784.28
2016,3,22,13,45,941.0,94.5,3.3,14.0,790.0,994.01,765.94
2016,3,22,14,0,935.0,93.0,3.4,14.0,766.0,961.04,745.07
2016,3,22,14,15,926.0,91.5,3.4,13.5,734.5,922.12,720.5
2016,3,22,14,30,917.0,90.0,3.4,13.0,703.0,880.27,693.6
2016,3,22,14,45,906.0,87.5,3.45,13.0,665.0,833.01,661.48
2016,3,22,15,0,895.0,85.0,3.5,13.0,627.0,783.47,627.27
2016,3,22,15,15,879.0,82.5,3.3,13.0,583.5,728.33,587.25
2016,3,22,15,30,863.0,80.0,3.1,13.0,540.0,671.92,544.32
2016,3,22,15,45,839.5,77.5,2.95,13.0,491.5,613.94,498.45
2016,3,22,16,0,816.0,75.0,2.8,13.0,443.0,551.36,447.88
2016,3,22,16,15,784.5,71.0,2.55,12.5,391.5,483.64,392.29
2016,3,22,16,30,753.0,67.0,2.3,12.0,340.0,417.75,336.35
2016,3,22,16,45,708.0,62.0,2.05,12.0,287.0,347.81,275.04
2016,3,22,17,0,663.0,57.0,1.8,12.0,234.0,282.1,215.91
2016,3,22,17,15,590.5,50.0,1.8,11.0,182.0,211.75,154.08
2016,3,22,17,30,518.0,43.0,1.8,10.0,130.0,150.08,100.05
2016,3,22,17,45,392.5,33.0,1.8,9.5,85.0,87.6,50.15
2016,3,22,18,0,267.0,23.0,1.8,9.0,40.0,40.48,12.56
2016,3,22,18,15,133.5,11.5,1.85,9.0,20.0,9.96,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,73.5,11.5,2.05,5.5,16.5,9.92,0.0
2016,3,23,6,30,147.0,23.0,2.3,6.0,33.0,31.6,11.33
2016,3,23,6,45,225.0,39.5,2.55,7.0,70.0,69.85,43.42
2016,3,23,7,0,303.0,56.0,2.8,8.0,107.0,117.7,82.84
2016,3,23,7,15,350.5,71.5,2.9,8.5,150.5,166.75,126.45
2016,3,23,7,30,398.0,87.0,3.0,9.0,194.0,221.71,175.64
2016,3,23,7,45,437.5,97.5,3.1,9.5,238.0,274.3,222.67
2016,3,23,8,0,477.0,108.0,3.2,10.0,282.0,331.07,272.26
2016,3,23,8,15,573.5,102.5,3.2,10.5,341.5,410.24,338.77
2016,3,23,8,30,670.0,97.0,3.2,11.0,401.0,493.55,407.15
2016,3,23,8,45,758.5,93.0,3.2,11.5,471.5,580.53,476.53
2016,3,23,9,0,847.0,89.0,3.2,12.0,542.0,675.71,550.0
2016,3,23,9,15,864.5,91.5,3.2,12.5,586.5,733.21,592.16
2016,3,23,9,30,882.0,94.0,3.2,13.0,631.0,783.05,626.03
2016,3,23,9,45,896.0,96.0,3.2,13.5,669.5,833.86,660.05
2016,3,23,10,0,910.0,98.0,3.2,14.0,708.0,882.64,692.01
2016,3,23,10,15,919.0,99.5,3.2,14.0,740.0,924.18,719.73
2016,3,23,10,30,928.0,101.0,3.2,14.0,772.0,962.81,745.25
2016,3,23,10,45,753.0,179.5,3.2,14.5,735.5,926.32,717.11
2016,3,23,11,0,578.0,258.0,3.2,15.0,699.0,851.82,660.66
2016,3,23,11,15,573.0,267.5,3.1,15.0,712.0,869.4,672.29
2016,3,23,11,30,568.0,277.0,3.0,15.0,725.0,884.12,681.11
2016,3,23,11,45,601.0,267.0,2.95,15.5,746.0,913.76,700.54
2016,3,23,12,0,634.0,257.0,2.9,16.0,767.0,946.15,721.36
2016,3,23,12,15,660.0,245.0,2.85,16.0,775.0,962.43,732.44
2016,3,23,12,30,686.0,233.0,2.8,16.0,783.0,975.16,740.95
2016,3,23,12,45,809.0,173.0,2.8,16.5,816.0,1021.58,770.97
2016,3,23,13,0,932.0,113.0,2.8,17.0,849.0,1058.2,793.84
2016,3,23,13,15,927.5,112.0,2.75,17.0,832.5,1038.56,780.44
2016,3,23,13,30,923.0,111.0,2.7,17.0,816.0,1015.16,765.2
2016,3,23,13,45,912.5,112.0,2.65,17.0,790.5,984.65,745.28
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,950.96,723.25
2016,3,23,14,15,892.0,111.0,2.5,16.5,733.0,911.58,698.15
2016,3,23,14,30,882.0,109.0,2.4,16.0,701.0,878.01,676.94
2016,3,23,14,45,866.5,107.0,2.35,16.0,662.5,828.14,643.25
2016,3,23,15,0,851.0,105.0,2.3,16.0,624.0,776.43,608.01
2016,3,23,15,15,832.5,102.0,2.2,15.5,580.0,719.97,569.19
2016,3,23,15,30,814.0,99.0,2.1,15.0,536.0,662.59,527.28
2016,3,23,15,45,789.5,95.0,2.05,15.0,487.5,599.88,479.48
2016,3,23,16,0,765.0,91.0,2.0,15.0,439.0,537.55,430.55
2016,3,23,16,15,671.5,90.5,1.8,14.5,370.5,445.84,357.56
2016,3,23,16,30,578.0,90.0,1.6,14.0,302.0,361.94,289.17
2016,3,23,16,45,512.5,87.5,1.4,13.5,254.0,296.41,233.86
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,234.33,180.5
2016,3,23,17,15,387.0,71.5,1.2,12.0,159.5,175.06,129.52
2016,3,23,17,30,327.0,58.0,1.2,11.0,113.0,123.2,85.06
2016,3,23,17,45,231.0,42.0,1.3,10.5,74.0,72.11,44.34
2016,3,23,18,0,135.0,26.0,1.4,10.0,35.0,32.91,12.41
2016,3,23,18,15,67.5,13.0,1.45,9.5,17.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
