Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.0,13.0,1.35,7.5,19.5,11.25,0.0
2016,3,24,6,30,192.0,26.0,1.6,8.0,39.0,37.44,15.39
2016,3,24,6,45,303.5,39.5,1.85,9.0,82.0,81.92,49.93
2016,3,24,7,0,415.0,53.0,2.1,10.0,125.0,139.3,95.86
2016,3,24,7,15,489.5,62.5,2.05,10.5,175.5,197.6,146.65
2016,3,24,7,30,564.0,72.0,2.0,11.0,226.0,264.9,205.76
2016,3,24,7,45,601.5,81.5,2.0,11.5,276.5,326.48,260.33
2016,3,24,8,0,639.0,91.0,2.0,12.0,327.0,391.68,316.26
2016,3,24,8,15,675.0,97.0,2.05,12.5,378.0,455.86,369.7
2016,3,24,8,30,711.0,103.0,2.1,13.0,429.0,522.63,423.35
2016,3,24,8,45,715.5,116.0,2.15,13.5,473.5,579.48,467.37
2016,3,24,9,0,720.0,129.0,2.2,14.0,518.0,634.91,508.83
2016,3,24,9,15,741.0,133.0,2.2,14.5,561.0,691.23,549.73
2016,3,24,9,30,762.0,137.0,2.2,15.0,604.0,747.1,589.07
2016,3,24,9,45,782.0,138.0,2.2,15.5,642.5,798.16,623.04
2016,3,24,10,0,802.0,139.0,2.2,16.0,681.0,843.15,651.79
2016,3,24,10,15,813.5,141.0,2.15,16.0,712.0,884.68,678.54
2016,3,24,10,30,825.0,143.0,2.1,16.0,743.0,923.73,703.29
2016,3,24,10,45,837.0,143.0,2.1,16.5,768.5,958.47,724.07
2016,3,24,11,0,849.0,143.0,2.1,17.0,794.0,990.26,742.74
2016,3,24,11,15,854.0,144.5,2.1,17.0,810.5,1013.65,757.19
2016,3,24,11,30,859.0,146.0,2.1,17.0,827.0,1033.48,769.43
2016,3,24,11,45,852.0,152.0,2.1,17.0,833.5,1042.33,774.63
2016,3,24,12,0,845.0,158.0,2.1,17.0,840.0,1047.18,777.47
2016,3,24,12,15,706.0,223.0,2.1,17.0,793.0,985.78,736.96
2016,3,24,12,30,567.0,288.0,2.1,17.0,746.0,904.27,680.28
2016,3,24,12,45,730.5,207.5,2.15,17.5,791.5,987.32,739.07
2016,3,24,13,0,894.0,127.0,2.2,18.0,837.0,1033.75,768.29
2016,3,24,13,15,890.0,126.0,2.2,18.0,820.5,1015.11,756.05
2016,3,24,13,30,886.0,125.0,2.2,18.0,804.0,992.84,742.22
2016,3,24,13,45,879.5,123.0,2.25,18.0,780.0,974.88,731.9
2016,3,24,14,0,873.0,121.0,2.3,18.0,756.0,941.76,711.35
2016,3,24,14,15,862.5,119.5,2.3,17.5,724.5,902.55,687.45
2016,3,24,14,30,852.0,118.0,2.3,17.0,693.0,860.68,661.45
2016,3,24,14,45,832.5,118.0,2.3,17.0,654.5,810.77,628.23
2016,3,24,15,0,813.0,118.0,2.3,17.0,616.0,759.36,593.55
2016,3,24,15,15,794.0,114.5,2.15,17.0,572.5,703.59,553.14
2016,3,24,15,30,775.0,111.0,2.0,17.0,529.0,649.34,512.38
2016,3,24,15,45,738.5,110.0,1.95,17.0,479.5,584.0,462.87
2016,3,24,16,0,702.0,109.0,1.9,17.0,430.0,520.3,413.29
2016,3,24,16,15,666.5,102.5,1.8,16.5,379.0,453.69,360.62
2016,3,24,16,30,631.0,96.0,1.7,16.0,328.0,389.65,308.22
2016,3,24,16,45,598.0,85.0,1.6,15.5,278.0,325.22,253.83
2016,3,24,17,0,565.0,74.0,1.5,15.0,228.0,263.92,200.4
2016,3,24,17,15,493.0,64.0,1.6,14.0,177.5,197.01,143.14
2016,3,24,17,30,421.0,54.0,1.7,13.0,127.0,138.81,93.56
2016,3,24,17,45,322.5,39.5,1.8,12.5,84.0,82.36,48.63
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,38.27,14.52
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.0,0.95,8.0,23.0,12.15,0.0
2016,3,25,6,30,231.0,28.0,1.0,8.0,46.0,43.32,19.67
2016,3,25,6,45,333.0,41.5,1.1,8.5,89.5,87.62,53.69
2016,3,25,7,0,435.0,55.0,1.2,9.0,133.0,145.1,100.26
2016,3,25,7,15,507.0,64.0,1.35,9.0,184.0,203.59,151.65
2016,3,25,7,30,579.0,73.0,1.5,9.0,235.0,270.72,211.26
2016,3,25,7,45,634.5,78.0,1.7,9.5,288.0,335.74,268.82
2016,3,25,8,0,690.0,83.0,1.9,10.0,341.0,406.34,329.69
2016,3,25,8,15,723.5,87.5,1.95,10.5,391.5,470.43,383.44
2016,3,25,8,30,757.0,92.0,2.0,11.0,442.0,535.67,436.26
2016,3,25,8,45,790.5,92.0,2.05,12.0,491.5,598.82,484.87
2016,3,25,9,0,824.0,92.0,2.1,13.0,541.0,663.09,532.57
2016,3,25,9,15,841.5,95.0,2.1,13.5,584.5,719.92,573.68
2016,3,25,9,30,859.0,98.0,2.1,14.0,628.0,775.7,611.11
2016,3,25,9,45,872.5,99.5,2.15,14.5,666.0,817.84,638.47
2016,3,25,10,0,886.0,101.0,2.2,15.0,704.0,864.61,668.85
2016,3,25,10,15,896.0,103.0,2.2,15.5,735.5,906.56,694.95
2016,3,25,10,30,906.0,105.0,2.2,16.0,767.0,945.74,718.86
2016,3,25,10,45,908.5,108.5,2.25,16.5,790.5,976.53,737.42
2016,3,25,11,0,911.0,112.0,2.3,17.0,814.0,1003.75,753.62
2016,3,25,11,15,915.0,113.0,2.3,17.0,830.5,1026.09,767.46
2016,3,25,11,30,919.0,114.0,2.3,17.0,847.0,1044.71,778.95
2016,3,25,11,45,922.5,113.5,2.35,17.5,855.5,1057.4,785.81
2016,3,25,12,0,926.0,113.0,2.4,18.0,864.0,1066.16,790.28
2016,3,25,12,15,926.0,113.0,2.4,18.0,864.0,1067.92,791.26
2016,3,25,12,30,926.0,113.0,2.4,18.0,864.0,1065.66,789.86
2016,3,25,12,45,933.5,107.5,2.45,18.0,858.0,1060.99,787.66
2016,3,25,13,0,941.0,102.0,2.5,18.0,852.0,1052.12,782.85
2016,3,25,13,15,937.0,101.0,2.5,18.0,835.5,1032.69,770.7
2016,3,25,13,30,933.0,100.0,2.5,18.0,819.0,1009.46,756.21
2016,3,25,13,45,928.0,98.0,2.5,18.0,794.5,980.54,737.96
2016,3,25,14,0,923.0,96.0,2.5,18.0,770.0,948.12,717.38
2016,3,25,14,15,913.5,94.5,2.45,18.0,738.5,908.99,691.71
2016,3,25,14,30,904.0,93.0,2.4,18.0,707.0,867.03,664.0
2016,3,25,14,45,891.5,91.0,2.4,18.0,668.5,819.52,632.59
2016,3,25,15,0,879.0,89.0,2.4,18.0,630.0,769.91,599.32
2016,3,25,15,15,862.0,86.5,2.35,17.5,586.5,714.73,562.28
2016,3,25,15,30,845.0,84.0,2.3,17.0,543.0,663.1,525.03
2016,3,25,15,45,818.0,82.0,2.25,17.0,494.0,599.68,476.67
2016,3,25,16,0,791.0,80.0,2.2,17.0,445.0,536.83,427.34
2016,3,25,16,15,759.5,76.0,2.05,16.5,393.5,470.58,374.25
2016,3,25,16,30,728.0,72.0,1.9,16.0,342.0,406.21,320.83
2016,3,25,16,45,677.5,67.5,1.8,15.5,289.0,336.33,261.65
2016,3,25,17,0,627.0,63.0,1.7,15.0,236.0,271.35,204.97
2016,3,25,17,15,556.0,55.5,1.7,14.0,184.5,203.56,146.35
2016,3,25,17,30,485.0,48.0,1.7,13.0,133.0,144.24,95.38
2016,3,25,17,45,366.0,37.0,1.75,12.5,88.5,84.52,48.69
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,39.94,16.0
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.5,12.5,2.5,9.5,25.5,10.98,0.0
2016,3,26,6,30,325.0,25.0,2.7,10.0,51.0,47.08,20.19
2016,3,26,6,45,433.0,34.0,2.95,10.5,97.0,93.97,54.39
2016,3,26,7,0,541.0,43.0,3.2,11.0,143.0,154.8,103.73
2016,3,26,7,15,605.5,49.5,3.25,11.5,194.5,215.81,158.07
2016,3,26,7,30,670.0,56.0,3.3,12.0,246.0,283.76,219.03
2016,3,26,7,45,711.5,60.5,3.4,12.5,298.0,347.84,276.68
2016,3,26,8,0,753.0,65.0,3.5,13.0,350.0,415.69,335.89
2016,3,26,8,15,782.0,69.0,3.55,13.5,401.0,480.06,390.49
2016,3,26,8,30,811.0,73.0,3.6,14.0,452.0,545.96,444.4
2016,3,26,8,45,830.5,76.0,3.7,14.5,499.0,606.07,492.14
2016,3,26,9,0,850.0,79.0,3.8,15.0,546.0,661.38,534.89
2016,3,26,9,15,865.0,81.5,3.75,15.5,589.0,716.16,574.67
2016,3,26,9,30,880.0,84.0,3.7,16.0,632.0,769.6,611.11
2016,3,26,9,45,889.0,87.0,3.7,16.5,668.5,817.13,642.78
2016,3,26,10,0,898.0,90.0,3.7,17.0,705.0,862.25,672.27
2016,3,26,10,15,906.0,91.5,3.65,17.0,735.5,902.23,698.76
2016,3,26,10,30,914.0,93.0,3.6,17.0,766.0,939.27,722.98
2016,3,26,10,45,921.0,93.0,3.6,17.5,789.5,970.59,742.04
2016,3,26,11,0,928.0,93.0,3.6,18.0,813.0,998.54,758.7
2016,3,26,11,15,931.0,94.0,3.5,18.0,828.0,1020.14,771.72
2016,3,26,11,30,934.0,95.0,3.4,18.0,843.0,1037.92,782.21
2016,3,26,11,45,935.5,95.0,3.35,18.5,850.5,1049.18,787.33
2016,3,26,12,0,937.0,95.0,3.3,19.0,858.0,1056.45,789.92
2016,3,26,12,15,936.5,95.0,3.15,19.0,858.0,1057.64,789.25
2016,3,26,12,30,936.0,95.0,3.0,19.0,858.0,1054.78,786.04
2016,3,26,12,45,919.5,102.5,2.95,19.0,845.5,1040.06,776.09
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,1021.56,763.87
2016,3,26,13,15,898.5,109.5,2.8,19.0,817.0,1002.71,751.09
2016,3,26,13,30,894.0,109.0,2.7,19.0,801.0,980.22,735.97
2016,3,26,13,45,875.5,113.5,2.65,19.0,774.0,946.52,713.85
2016,3,26,14,0,857.0,118.0,2.6,19.0,747.0,920.32,696.91
2016,3,26,14,15,607.0,206.5,2.6,18.5,643.0,771.71,594.67
2016,3,26,14,30,357.0,295.0,2.6,18.0,539.0,606.93,472.98
2016,3,26,14,45,574.0,206.0,2.6,18.0,573.0,688.49,539.09
2016,3,26,15,0,791.0,117.0,2.6,18.0,607.0,737.86,578.51
2016,3,26,15,15,671.5,141.0,2.55,17.5,537.0,643.3,508.33
2016,3,26,15,30,552.0,165.0,2.5,17.0,467.0,546.6,435.63
2016,3,26,15,45,518.5,157.5,2.45,17.0,421.0,487.77,390.41
2016,3,26,16,0,485.0,150.0,2.4,17.0,375.0,431.07,345.57
2016,3,26,16,15,458.5,135.5,2.35,16.5,329.0,373.57,299.68
2016,3,26,16,30,432.0,121.0,2.3,16.0,283.0,318.27,254.2
2016,3,26,16,45,399.5,107.5,2.3,15.5,240.0,264.14,208.49
2016,3,26,17,0,367.0,94.0,2.3,15.0,197.0,213.46,164.6
2016,3,26,17,15,321.0,78.0,2.45,14.5,154.0,160.79,119.05
2016,3,26,17,30,275.0,62.0,2.6,14.0,111.0,113.86,78.75
2016,3,26,17,45,196.5,45.0,2.8,13.5,74.0,68.02,42.38
2016,3,26,18,0,118.0,28.0,3.0,13.0,37.0,32.41,14.79
2016,3,26,18,15,59.0,14.0,3.15,12.5,18.5,11.95,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.0,14.5,2.55,9.5,27.0,12.23,0.0
2016,3,27,6,30,292.0,29.0,2.7,10.0,54.0,48.45,22.96
2016,3,27,6,45,398.0,40.0,2.9,10.5,100.0,94.92,56.88
2016,3,27,7,0,504.0,51.0,3.1,11.0,146.0,155.13,105.66
2016,3,27,7,15,573.0,58.5,3.1,11.0,198.5,215.67,159.34
2016,3,27,7,30,642.0,66.0,3.1,11.0,251.0,284.33,220.83
2016,3,27,7,45,679.0,73.5,3.1,11.5,303.0,348.31,278.13
2016,3,27,8,0,716.0,81.0,3.1,12.0,355.0,415.67,336.55
2016,3,27,8,15,748.5,85.0,3.2,12.0,407.0,479.58,391.3
2016,3,27,8,30,781.0,89.0,3.3,12.0,459.0,545.79,446.28
2016,3,27,8,45,803.5,93.0,3.4,12.5,507.0,607.39,495.22
2016,3,27,9,0,826.0,97.0,3.5,13.0,555.0,669.11,542.75
2016,3,27,9,15,843.5,100.0,3.6,13.0,599.0,725.94,586.34
2016,3,27,9,30,861.0,103.0,3.7,13.0,643.0,781.7,626.67
2016,3,27,9,45,873.0,105.5,3.85,13.5,680.5,831.11,660.66
2016,3,27,10,0,885.0,108.0,4.0,14.0,718.0,869.94,686.65
2016,3,27,10,15,895.0,110.0,4.05,14.0,750.0,911.7,715.4
2016,3,27,10,30,905.0,112.0,4.1,14.0,782.0,950.67,741.97
2016,3,27,10,45,911.0,113.5,4.2,14.5,806.0,982.38,762.23
2016,3,27,11,0,917.0,115.0,4.3,15.0,830.0,1010.69,780.09
2016,3,27,11,15,921.5,116.0,4.3,15.0,846.5,1033.46,794.94
2016,3,27,11,30,926.0,117.0,4.3,15.0,863.0,1052.48,807.33
2016,3,27,11,45,927.0,118.5,4.35,15.0,871.5,1064.67,815.7
2016,3,27,12,0,928.0,120.0,4.4,15.0,880.0,1072.88,821.54
2016,3,27,12,15,928.5,120.0,4.4,15.0,880.0,1074.99,822.85
2016,3,27,12,30,929.0,120.0,4.4,15.0,880.0,1073.07,821.61
2016,3,27,12,45,927.5,119.5,4.4,15.0,872.0,1064.58,816.06
2016,3,27,13,0,926.0,119.0,4.4,15.0,864.0,1052.13,807.97
2016,3,27,13,15,922.0,118.0,4.4,15.0,847.5,1032.81,795.29
2016,3,27,13,30,918.0,117.0,4.4,15.0,831.0,1009.74,780.14
2016,3,27,13,45,757.5,177.5,4.45,15.0,754.5,920.39,718.67
2016,3,27,14,0,597.0,238.0,4.5,15.0,678.0,807.88,637.31
2016,3,27,14,15,739.0,176.0,4.5,15.0,698.0,854.17,674.81
2016,3,27,14,30,881.0,114.0,4.5,15.0,718.0,874.69,690.62
2016,3,27,14,45,719.0,154.5,4.55,15.0,630.0,756.83,605.21
2016,3,27,15,0,557.0,195.0,4.6,15.0,542.0,636.03,512.6
2016,3,27,15,15,466.0,205.5,4.55,14.5,482.5,554.11,449.59
2016,3,27,15,30,375.0,216.0,4.5,14.0,423.0,466.91,381.11
2016,3,27,15,45,410.5,187.5,4.5,13.5,395.5,449.99,368.84
2016,3,27,16,0,446.0,159.0,4.5,13.0,368.0,416.76,342.54
2016,3,27,16,15,373.5,150.5,4.35,12.5,312.0,344.42,282.83
2016,3,27,16,30,301.0,142.0,4.2,12.0,256.0,271.88,222.28
2016,3,27,16,45,261.0,128.0,4.1,11.5,216.0,223.49,180.85
2016,3,27,17,0,221.0,114.0,4.0,11.0,176.0,179.69,142.85
2016,3,27,17,15,189.0,92.5,3.95,10.5,138.0,135.69,104.41
2016,3,27,17,30,157.0,71.0,3.9,10.0,100.0,95.91,69.87
2016,3,27,17,45,105.5,50.5,3.85,10.0,67.0,59.06,39.56
2016,3,27,18,0,54.0,30.0,3.8,10.0,34.0,28.67,14.54
2016,3,27,18,15,27.0,15.0,3.75,10.0,17.0,12.8,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,11.93,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,53.3,24.81
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,103.93,61.28
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,169.81,115.47
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,233.11,173.29
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,303.47,238.25
2016,3,28,7,45,769.5,61.0,4.8,8.5,325.0,370.87,300.24
2016,3,28,8,0,812.0,65.0,5.0,9.0,380.0,442.04,363.88
2016,3,28,8,15,839.5,68.0,5.05,9.0,432.5,507.89,422.0
2016,3,28,8,30,867.0,71.0,5.1,9.0,485.0,571.96,477.05
2016,3,28,8,45,887.0,73.5,5.15,9.5,534.0,633.97,527.86
2016,3,28,9,0,907.0,76.0,5.2,10.0,583.0,695.61,576.8
2016,3,28,9,15,921.5,78.5,5.2,10.0,627.5,752.6,620.58
2016,3,28,9,30,936.0,81.0,5.2,10.0,672.0,808.03,661.2
2016,3,28,9,45,946.0,82.5,5.25,10.5,710.0,856.88,695.33
2016,3,28,10,0,956.0,84.0,5.3,11.0,748.0,903.2,727.18
2016,3,28,10,15,963.5,85.5,5.3,11.0,779.0,944.55,756.12
2016,3,28,10,30,971.0,87.0,5.3,11.0,810.0,982.72,782.6
2016,3,28,10,45,975.5,88.0,5.35,11.5,833.5,1014.15,802.97
2016,3,28,11,0,980.0,89.0,5.4,12.0,857.0,1041.87,820.64
2016,3,28,11,15,982.5,90.0,5.45,12.0,873.0,1063.77,835.78
2016,3,28,11,30,985.0,91.0,5.5,12.0,889.0,1081.62,848.18
2016,3,28,11,45,985.5,92.0,5.55,12.5,896.5,1093.33,854.76
2016,3,28,12,0,986.0,93.0,5.6,13.0,904.0,1100.81,858.52
2016,3,28,12,15,985.0,93.0,5.55,13.0,903.0,1101.42,858.41
2016,3,28,12,30,984.0,93.0,5.5,13.0,902.0,1097.77,855.5
2016,3,28,12,45,965.0,102.0,5.45,13.0,888.5,1081.71,844.05
2016,3,28,13,0,946.0,111.0,5.4,13.0,875.0,1061.69,830.0
2016,3,28,13,15,746.0,195.5,5.3,13.0,791.0,962.05,758.7
2016,3,28,13,30,546.0,280.0,5.2,13.0,707.0,835.4,663.29
2016,3,28,13,45,517.0,278.5,5.1,13.0,673.0,791.98,631.31
2016,3,28,14,0,488.0,277.0,5.0,13.0,639.0,747.68,598.01
2016,3,28,14,15,250.0,252.0,4.85,13.0,437.5,481.2,390.25
2016,3,28,14,30,12.0,227.0,4.7,13.0,236.0,206.68,165.56
2016,3,28,14,45,6.0,129.5,4.6,13.0,134.0,113.79,89.85
2016,3,28,15,0,0.0,32.0,4.5,13.0,32.0,26.52,16.8
2016,3,28,15,15,0.0,55.0,4.3,12.5,55.0,45.63,33.12
2016,3,28,15,30,0.0,78.0,4.1,12.0,78.0,64.79,49.55
2016,3,28,15,45,403.0,80.5,3.95,12.0,270.0,341.77,285.73
2016,3,28,16,0,806.0,83.0,3.8,12.0,462.0,542.22,444.55
2016,3,28,16,15,774.5,79.0,3.4,11.5,410.0,475.24,387.24
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,410.13,331.11
2016,3,28,16,45,701.5,69.0,2.7,11.0,304.5,341.33,270.2
2016,3,28,17,0,660.0,63.0,2.4,11.0,251.0,276.47,211.42
2016,3,28,17,15,591.5,56.0,2.3,10.5,198.5,208.21,150.79
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,148.04,98.09
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,87.94,50.66
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,42.38,18.86
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.0,14.5,2.0,5.5,33.0,12.39,0.0
2016,3,29,6,30,384.0,29.0,2.4,6.0,66.0,54.78,26.23
2016,3,29,6,45,492.5,37.0,2.8,7.0,115.5,104.83,62.15
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,169.53,115.31
2016,3,29,7,15,662.0,51.0,3.35,8.5,218.5,232.39,172.2
2016,3,29,7,30,723.0,57.0,3.5,9.0,272.0,302.2,235.69
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.0,368.79,296.17
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,439.12,358.15
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,505.19,414.45
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,569.55,467.32
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,631.27,516.27
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,692.63,563.18
2016,3,29,9,15,918.0,78.0,3.35,12.0,629.0,749.16,604.52
2016,3,29,9,30,933.0,80.0,3.2,12.0,673.0,804.17,642.52
2016,3,29,9,45,943.0,82.0,3.05,12.5,711.0,853.35,674.23
2016,3,29,10,0,953.0,84.0,2.9,13.0,749.0,900.01,703.4
2016,3,29,10,15,960.5,85.0,2.85,13.0,780.5,940.61,729.85
2016,3,29,10,30,968.0,86.0,2.8,13.0,812.0,978.04,753.87
2016,3,29,10,45,973.0,87.5,2.75,13.5,835.5,1010.31,772.74
2016,3,29,11,0,978.0,89.0,2.7,14.0,859.0,1038.9,788.98
2016,3,29,11,15,981.0,89.5,2.65,14.0,875.0,1060.6,802.01
2016,3,29,11,30,984.0,90.0,2.6,14.0,891.0,1078.28,812.46
2016,3,29,11,45,984.0,91.0,2.6,14.5,898.5,1089.39,817.73
2016,3,29,12,0,984.0,92.0,2.6,15.0,906.0,1096.27,820.39
2016,3,29,12,15,983.5,92.0,2.6,15.0,905.0,1097.29,820.93
2016,3,29,12,30,983.0,92.0,2.6,15.0,904.0,1094.06,818.89
2016,3,29,12,45,978.5,93.0,2.6,15.0,894.5,1083.69,812.35
2016,3,29,13,0,974.0,94.0,2.6,15.0,885.0,1069.21,803.3
2016,3,29,13,15,490.5,147.0,2.55,15.0,545.5,660.22,518.52
2016,3,29,13,30,7.0,200.0,2.5,15.0,206.0,178.42,139.39
2016,3,29,13,45,477.0,147.0,2.5,15.0,502.0,624.31,499.11
2016,3,29,14,0,947.0,94.0,2.5,15.0,798.0,959.87,736.61
2016,3,29,14,15,704.5,179.0,2.45,14.5,691.0,823.53,640.27
2016,3,29,14,30,462.0,264.0,2.4,14.0,584.0,673.29,529.48
2016,3,29,14,45,680.0,176.5,2.4,14.0,619.0,744.36,587.71
2016,3,29,15,0,898.0,89.0,2.4,14.0,654.0,776.08,612.91
2016,3,29,15,15,881.5,86.5,2.3,14.0,609.5,720.38,572.86
2016,3,29,15,30,865.0,84.0,2.2,14.0,565.0,663.48,529.81
2016,3,29,15,45,841.0,81.5,2.15,14.0,515.5,604.81,484.42
2016,3,29,16,0,817.0,79.0,2.1,14.0,466.0,541.99,434.58
2016,3,29,16,15,786.0,75.5,1.9,13.5,414.0,475.3,380.35
2016,3,29,16,30,755.0,72.0,1.7,13.0,362.0,410.38,325.74
2016,3,29,16,45,710.0,67.0,1.55,12.5,308.0,340.9,266.11
2016,3,29,17,0,665.0,62.0,1.4,12.0,254.0,275.22,208.14
2016,3,29,17,15,598.0,55.0,1.4,11.0,201.0,207.21,148.75
2016,3,29,17,30,531.0,48.0,1.4,10.0,148.0,147.1,96.72
2016,3,29,17,45,416.0,38.0,1.45,9.5,101.0,86.87,49.67
2016,3,29,18,0,301.0,28.0,1.5,9.0,54.0,41.55,18.78
2016,3,29,18,15,150.5,14.0,1.6,8.5,27.0,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,2.05,7.5,31.5,14.58,0.0
2016,3,30,6,30,262.0,36.0,2.3,8.0,63.0,50.98,27.4
2016,3,30,6,45,364.0,48.5,2.6,8.5,109.5,98.05,61.9
2016,3,30,7,0,466.0,61.0,2.9,9.0,156.0,156.78,109.76
2016,3,30,7,15,532.5,69.5,2.95,9.5,208.0,215.35,161.46
2016,3,30,7,30,599.0,78.0,3.0,10.0,260.0,281.77,220.46
2016,3,30,7,45,648.5,83.0,3.05,10.5,313.5,345.6,277.14
2016,3,30,8,0,698.0,88.0,3.1,11.0,367.0,414.23,336.4
2016,3,30,8,15,729.5,93.0,3.05,11.0,418.0,478.11,390.77
2016,3,30,8,30,761.0,98.0,3.0,11.0,469.0,543.9,444.94
2016,3,30,8,45,788.5,100.0,3.0,11.5,517.5,604.44,492.72
2016,3,30,9,0,816.0,102.0,3.0,12.0,566.0,666.5,540.11
2016,3,30,9,15,833.0,105.0,3.0,12.0,609.5,722.31,582.32
2016,3,30,9,30,850.0,108.0,3.0,12.0,653.0,777.01,621.47
2016,3,30,9,45,864.5,109.5,3.05,12.5,690.5,826.67,654.99
2016,3,30,10,0,879.0,111.0,3.1,13.0,728.0,865.9,680.58
2016,3,30,10,15,888.0,112.5,3.1,13.0,759.0,905.78,707.41
2016,3,30,10,30,897.0,114.0,3.1,13.0,790.0,942.83,732.04
2016,3,30,10,45,904.5,115.0,3.1,13.5,814.0,974.92,751.72
2016,3,30,11,0,912.0,116.0,3.1,14.0,838.0,1003.7,769.02
2016,3,30,11,15,916.0,116.5,3.05,14.0,854.0,1025.08,782.24
2016,3,30,11,30,920.0,117.0,3.0,14.0,870.0,1042.73,793.02
2016,3,30,11,45,922.0,117.0,3.0,14.5,877.5,1054.02,798.62
2016,3,30,12,0,924.0,117.0,3.0,15.0,885.0,1061.37,801.74
2016,3,30,12,15,924.0,117.0,3.0,15.0,884.5,1062.72,802.52
2016,3,30,12,30,924.0,117.0,3.0,15.0,884.0,1060.07,800.82
2016,3,30,12,45,925.5,114.5,3.0,15.0,876.0,1052.29,795.88
2016,3,30,13,0,927.0,112.0,3.0,15.0,868.0,1040.5,788.43
2016,3,30,13,15,923.0,111.0,3.0,15.0,851.5,1020.98,775.92
2016,3,30,13,30,919.0,110.0,3.0,15.0,835.0,997.73,761.0
2016,3,30,13,45,913.0,108.5,3.0,15.5,810.5,968.5,740.66
2016,3,30,14,0,907.0,107.0,3.0,16.0,786.0,935.9,718.08
2016,3,30,14,15,898.0,105.5,3.0,15.5,754.0,897.51,694.08
2016,3,30,14,30,889.0,104.0,3.0,15.0,722.0,856.32,667.86
2016,3,30,14,45,876.5,101.5,3.05,15.0,683.5,808.75,635.81
2016,3,30,15,0,864.0,99.0,3.1,15.0,645.0,765.39,606.42
2016,3,30,15,15,847.0,96.0,3.15,14.5,601.0,709.5,567.58
2016,3,30,15,30,830.0,93.0,3.2,14.0,557.0,652.55,525.61
2016,3,30,15,45,807.0,89.5,3.3,14.0,508.5,590.75,477.7
2016,3,30,16,0,784.0,86.0,3.4,14.0,460.0,529.19,428.39
2016,3,30,16,15,752.5,82.0,3.45,13.5,408.5,463.53,374.78
2016,3,30,16,30,721.0,78.0,3.5,13.0,357.0,399.75,320.74
2016,3,30,16,45,675.5,72.5,3.6,12.5,304.0,331.46,261.5
2016,3,30,17,0,630.0,67.0,3.7,12.0,251.0,267.6,204.49
2016,3,30,17,15,563.0,59.5,3.8,11.5,199.0,201.36,145.73
2016,3,30,17,30,496.0,52.0,3.9,11.0,147.0,143.08,94.89
2016,3,30,17,45,384.0,41.0,4.0,10.5,101.0,84.76,49.33
2016,3,30,18,0,272.0,30.0,4.1,10.0,55.0,40.99,19.57
2016,3,30,18,15,136.0,15.0,4.1,9.5,27.5,12.21,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.5,18.5,2.3,9.0,34.5,15.1,1.95
2016,3,31,6,30,297.0,37.0,2.5,9.0,69.0,55.88,30.33
2016,3,31,6,45,395.0,48.5,2.7,9.5,116.5,102.24,63.95
2016,3,31,7,0,493.0,60.0,2.9,10.0,164.0,161.27,112.14
2016,3,31,7,15,258.5,87.5,2.9,10.0,143.5,151.36,116.21
2016,3,31,7,30,24.0,115.0,2.9,10.0,123.0,108.58,87.78
2016,3,31,7,45,31.0,136.0,2.95,10.5,147.5,132.24,107.83
2016,3,31,8,0,38.0,157.0,3.0,11.0,172.0,156.93,128.38
2016,3,31,8,15,30.0,170.5,3.0,11.5,183.5,167.84,137.05
2016,3,31,8,30,22.0,184.0,3.0,12.0,195.0,170.51,138.63
2016,3,31,8,45,174.0,211.5,3.0,12.5,310.5,309.31,253.73
2016,3,31,9,0,326.0,239.0,3.0,13.0,426.0,459.08,373.35
2016,3,31,9,15,599.0,170.0,3.0,13.0,544.5,623.11,503.28
2016,3,31,9,30,872.0,101.0,3.0,13.0,663.0,785.6,626.09
2016,3,31,9,45,887.0,101.5,3.0,13.5,701.5,828.04,653.0
2016,3,31,10,0,902.0,102.0,3.0,14.0,740.0,875.04,683.7
2016,3,31,10,15,910.5,103.5,3.0,14.0,770.5,915.16,710.39
2016,3,31,10,30,919.0,105.0,3.0,14.0,801.0,952.33,734.89
2016,3,31,10,45,926.0,105.0,3.05,14.5,824.5,983.37,754.06
2016,3,31,11,0,933.0,105.0,3.1,15.0,848.0,1011.0,770.87
2016,3,31,11,15,936.5,106.0,3.2,15.0,864.0,1032.7,785.57
2016,3,31,11,30,940.0,107.0,3.3,15.0,880.0,1050.58,797.83
2016,3,31,11,45,942.5,107.0,3.4,15.5,887.5,1062.47,804.69
2016,3,31,12,0,945.0,107.0,3.5,16.0,895.0,1070.35,809.02
2016,3,31,12,15,944.5,106.5,3.6,16.0,894.0,1070.62,809.9
2016,3,31,12,30,944.0,106.0,3.7,16.0,893.0,1066.8,808.23
2016,3,31,12,45,948.0,102.0,3.8,16.0,885.5,1059.65,804.45
2016,3,31,13,0,952.0,98.0,3.9,16.0,878.0,1048.32,797.97
2016,3,31,13,15,948.0,97.5,4.0,16.0,861.0,1028.88,786.04
2016,3,31,13,30,944.0,97.0,4.1,16.0,844.0,1005.62,771.54
2016,3,31,13,45,937.0,96.5,4.2,16.0,819.0,975.9,752.54
2016,3,31,14,0,930.0,96.0,4.3,16.0,794.0,942.77,731.07
2016,3,31,14,15,921.5,94.5,4.4,15.5,762.5,904.07,707.2
2016,3,31,14,30,913.0,93.0,4.5,15.0,731.0,862.46,680.83
2016,3,31,14,45,900.0,91.5,4.6,15.0,692.5,814.63,648.16
2016,3,31,15,0,887.0,90.0,4.7,15.0,654.0,764.73,613.45
2016,3,31,15,15,871.5,87.5,4.75,14.5,610.5,710.24,575.2
2016,3,31,15,30,856.0,85.0,4.8,14.0,567.0,658.76,536.26
2016,3,31,15,45,833.5,82.5,4.85,14.0,518.0,597.13,487.24
2016,3,31,16,0,811.0,80.0,4.9,14.0,469.0,535.6,436.85
2016,3,31,16,15,782.0,76.5,4.85,13.5,417.5,470.33,382.43
2016,3,31,16,30,753.0,73.0,4.8,13.0,366.0,406.62,327.48
2016,3,31,16,45,710.5,68.0,4.8,12.5,313.0,338.38,267.4
2016,3,31,17,0,668.0,63.0,4.8,12.0,260.0,273.53,208.8
2016,3,31,17,15,604.5,56.0,4.6,11.5,207.5,206.47,148.6
2016,3,31,17,30,541.0,49.0,4.4,11.0,155.0,146.87,96.18
2016,3,31,17,45,433.0,39.5,4.25,10.5,107.5,87.77,49.9
2016,3,31,18,0,325.0,30.0,4.1,10.0,60.0,42.61,19.97
2016,3,31,18,15,162.5,15.0,3.95,9.5,30.0,12.19,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,17.5,2.5,8.5,37.5,14.92,3.52
2016,4,1,6,30,358.0,35.0,2.7,9.0,75.0,58.38,30.44
2016,4,1,6,45,452.0,44.5,2.95,9.5,123.0,106.35,65.0
2016,4,1,7,0,546.0,54.0,3.2,10.0,171.0,166.35,114.37
2016,4,1,7,15,605.5,61.0,3.25,10.5,223.5,226.51,168.02
2016,4,1,7,30,665.0,68.0,3.3,11.0,276.0,293.49,227.99
2016,4,1,7,45,704.5,73.5,3.35,11.5,329.0,357.61,285.29
2016,4,1,8,0,744.0,79.0,3.4,12.0,382.0,425.39,344.03
2016,4,1,8,15,772.0,83.0,3.4,12.0,433.0,488.6,398.05
2016,4,1,8,30,800.0,87.0,3.4,12.0,484.0,553.18,451.47
2016,4,1,8,45,820.5,90.0,3.4,12.5,531.5,613.09,498.76
2016,4,1,9,0,841.0,93.0,3.4,13.0,579.0,672.81,544.36
2016,4,1,9,15,856.5,95.5,3.4,13.0,622.0,727.92,586.15
2016,4,1,9,30,872.0,98.0,3.4,13.0,665.0,775.34,619.59
2016,4,1,9,45,883.0,100.5,3.45,13.5,702.0,823.09,651.88
2016,4,1,10,0,894.0,103.0,3.5,14.0,739.0,868.58,682.08
2016,4,1,10,15,902.5,104.5,3.5,14.0,769.5,908.32,708.85
2016,4,1,10,30,911.0,106.0,3.5,14.0,800.0,945.15,733.43
2016,4,1,10,45,917.5,106.5,3.5,14.5,823.5,975.96,752.29
2016,4,1,11,0,924.0,107.0,3.5,15.0,847.0,1003.35,768.74
2016,4,1,11,15,927.5,108.0,3.45,15.0,862.5,1024.8,782.16
2016,4,1,11,30,931.0,109.0,3.4,15.0,878.0,1042.45,793.07
2016,4,1,11,45,933.0,109.0,3.4,15.0,885.5,1053.67,800.16
2016,4,1,12,0,935.0,109.0,3.4,15.0,893.0,1060.9,804.75
2016,4,1,12,15,935.0,109.0,3.35,15.0,892.0,1062.11,805.02
2016,4,1,12,30,935.0,109.0,3.3,15.0,891.0,1059.27,802.76
2016,4,1,12,45,936.5,106.5,3.3,15.5,883.5,1051.25,796.13
2016,4,1,13,0,938.0,104.0,3.3,16.0,876.0,1039.17,786.97
2016,4,1,13,15,934.5,103.0,3.3,16.0,859.0,1019.84,774.55
2016,4,1,13,30,931.0,102.0,3.3,16.0,842.0,996.73,759.68
2016,4,1,13,45,925.5,100.5,3.35,16.0,818.0,967.58,741.1
2016,4,1,14,0,920.0,99.0,3.4,16.0,794.0,935.0,720.1
2016,4,1,14,15,911.5,97.5,3.45,15.5,762.0,896.59,696.19
2016,4,1,14,30,903.0,96.0,3.5,15.0,730.0,855.31,669.94
2016,4,1,14,45,892.0,94.0,3.55,15.0,692.0,808.89,638.38
2016,4,1,15,0,881.0,92.0,3.6,15.0,654.0,760.27,604.81
2016,4,1,15,15,865.5,89.5,3.65,14.5,610.5,706.05,567.1
2016,4,1,15,30,850.0,87.0,3.7,14.0,567.0,654.86,528.89
2016,4,1,15,45,829.0,84.0,3.75,14.0,519.0,593.9,481.04
2016,4,1,16,0,808.0,81.0,3.8,14.0,471.0,532.93,431.7
2016,4,1,16,15,779.5,77.0,3.75,13.5,419.5,467.6,377.85
2016,4,1,16,30,751.0,73.0,3.7,13.0,368.0,403.81,323.39
2016,4,1,16,45,709.0,68.0,3.65,12.5,315.0,335.99,264.09
2016,4,1,17,0,667.0,63.0,3.6,12.0,262.0,271.42,206.13
2016,4,1,17,15,604.5,56.0,3.4,11.5,209.5,204.83,146.71
2016,4,1,17,30,542.0,49.0,3.2,11.0,157.0,145.57,94.87
2016,4,1,17,45,439.0,39.5,3.05,10.5,109.5,87.21,49.3
2016,4,1,18,0,336.0,30.0,2.9,10.0,62.0,42.13,19.82
2016,4,1,18,15,168.0,15.0,2.85,9.5,31.0,12.15,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,15.79,5.26
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,60.1,32.07
2016,4,2,6,45,444.5,47.5,1.8,9.5,126.5,108.06,66.85
2016,4,2,7,0,532.0,58.0,2.0,10.0,174.0,167.24,115.58
2016,4,2,7,15,266.0,83.0,1.9,10.0,141.0,153.5,117.64
2016,4,2,7,30,0.0,108.0,1.8,10.0,108.0,90.84,73.02
2016,4,2,7,45,4.5,126.0,1.7,10.5,128.0,108.24,87.6
2016,4,2,8,0,9.0,144.0,1.6,11.0,148.0,126.29,102.4
2016,4,2,8,15,17.5,167.0,1.5,11.5,175.5,151.47,122.95
2016,4,2,8,30,26.0,190.0,1.4,12.0,203.0,177.78,144.1
2016,4,2,8,45,61.0,225.0,1.35,12.5,259.5,241.87,195.92
2016,4,2,9,0,96.0,260.0,1.3,13.0,316.0,302.65,243.75
2016,4,2,9,15,467.0,188.0,1.25,13.5,490.5,538.92,430.74
2016,4,2,9,30,838.0,116.0,1.2,14.0,665.0,774.3,602.13
2016,4,2,9,45,841.0,123.5,1.2,14.5,700.0,820.32,628.72
2016,4,2,10,0,844.0,131.0,1.2,15.0,735.0,863.58,655.23
2016,4,2,10,15,691.0,201.0,1.2,15.0,709.0,837.28,635.37
2016,4,2,10,30,538.0,271.0,1.2,15.0,683.0,786.03,596.54
2016,4,2,10,45,701.5,207.5,1.2,15.5,761.5,896.75,673.83
2016,4,2,11,0,865.0,144.0,1.2,16.0,840.0,996.5,735.71
2016,4,2,11,15,869.5,145.0,1.25,16.0,855.5,1018.34,748.65
2016,4,2,11,30,874.0,146.0,1.3,16.0,871.0,1036.54,760.43
2016,4,2,11,45,876.5,146.0,1.4,16.5,878.5,1047.95,767.5
2016,4,2,12,0,879.0,146.0,1.5,17.0,886.0,1055.48,772.26
2016,4,2,12,15,878.5,145.5,1.6,17.0,885.0,1055.55,773.84
2016,4,2,12,30,878.0,145.0,1.7,17.0,884.0,1051.68,773.05
2016,4,2,12,45,889.0,136.5,1.8,17.5,878.0,1033.26,761.54
2016,4,2,13,0,900.0,128.0,1.9,18.0,872.0,1025.02,756.78
2016,4,2,13,15,895.5,127.0,1.95,18.0,854.5,1005.28,745.21
2016,4,2,13,30,891.0,126.0,2.0,18.0,837.0,981.95,731.4
2016,4,2,13,45,883.0,125.0,2.15,18.0,812.0,951.92,714.25
2016,4,2,14,0,875.0,124.0,2.3,18.0,787.0,928.9,701.57
2016,4,2,14,15,865.0,122.0,2.35,17.5,755.0,889.24,677.61
2016,4,2,14,30,855.0,120.0,2.4,17.0,723.0,846.94,651.57
2016,4,2,14,45,838.5,119.0,2.5,17.0,684.0,798.17,619.69
2016,4,2,15,0,822.0,118.0,2.6,17.0,645.0,747.74,586.01
2016,4,2,15,15,804.0,115.0,2.6,16.5,601.5,692.91,547.17
2016,4,2,15,30,786.0,112.0,2.6,16.0,558.0,637.22,506.51
2016,4,2,15,45,757.5,109.0,2.65,16.0,509.5,576.1,459.64
2016,4,2,16,0,729.0,106.0,2.7,16.0,461.0,514.29,410.85
2016,4,2,16,15,696.5,101.0,2.6,15.5,410.0,449.87,358.83
2016,4,2,16,30,664.0,96.0,2.5,15.0,359.0,387.62,306.87
2016,4,2,16,45,613.0,90.0,2.45,14.5,306.0,320.23,249.62
2016,4,2,17,0,562.0,84.0,2.4,14.0,253.0,258.01,195.47
2016,4,2,17,15,495.5,74.0,2.3,13.5,202.0,194.06,140.13
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,138.15,92.67
2016,4,2,17,45,322.5,50.5,2.15,12.5,105.0,81.18,48.95
2016,4,2,18,0,216.0,37.0,2.1,12.0,59.0,40.54,21.8
2016,4,2,18,15,108.0,18.5,2.2,11.5,29.5,14.38,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
