Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,2.0,7.0,11.0,8.54,0.0
2016,4,3,6,15,204.0,25.0,2.1,7.5,47.0,21.65,10.5
2016,4,3,6,30,348.0,40.0,2.2,8.0,83.0,62.13,34.34
2016,4,3,6,45,443.5,50.0,2.3,8.5,132.0,110.18,69.07
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,170.47,118.62
2016,4,3,7,15,295.5,94.0,2.35,9.5,163.0,171.13,131.92
2016,4,3,7,30,52.0,128.0,2.3,10.0,145.0,128.86,104.32
2016,4,3,7,45,59.5,149.5,2.3,10.5,172.0,154.97,126.49
2016,4,3,8,0,67.0,171.0,2.3,11.0,199.0,182.12,149.03
2016,4,3,8,15,66.0,192.0,2.3,11.5,222.5,205.46,168.0
2016,4,3,8,30,65.0,213.0,2.3,12.0,246.0,228.75,186.53
2016,4,3,8,45,110.5,240.5,2.3,12.5,303.0,286.98,233.57
2016,4,3,9,0,156.0,268.0,2.3,13.0,360.0,360.98,292.05
2016,4,3,9,15,514.5,187.0,2.3,13.0,520.5,571.18,460.49
2016,4,3,9,30,873.0,106.0,2.3,13.0,681.0,789.62,624.59
2016,4,3,9,45,884.5,108.5,2.35,13.5,718.0,831.02,649.98
2016,4,3,10,0,896.0,111.0,2.4,14.0,755.0,876.8,679.77
2016,4,3,10,15,904.5,112.5,2.4,14.5,786.0,916.43,704.43
2016,4,3,10,30,913.0,114.0,2.4,15.0,817.0,953.14,726.84
2016,4,3,10,45,917.5,116.0,2.45,15.5,840.0,983.51,745.28
2016,4,3,11,0,922.0,118.0,2.5,16.0,863.0,1010.37,761.34
2016,4,3,11,15,737.0,213.0,2.55,16.0,816.0,966.78,731.66
2016,4,3,11,30,552.0,308.0,2.6,16.0,769.0,886.22,673.29
2016,4,3,11,45,543.5,315.0,2.65,16.5,771.5,891.11,676.01
2016,4,3,12,0,535.0,322.0,2.7,17.0,774.0,893.12,676.02
2016,4,3,12,15,731.0,223.0,2.75,17.0,840.5,995.53,750.33
2016,4,3,12,30,927.0,124.0,2.8,17.0,907.0,1063.3,795.04
2016,4,3,12,45,921.5,125.5,2.9,17.0,897.0,1052.43,788.41
2016,4,3,13,0,916.0,127.0,3.0,17.0,887.0,1037.7,780.06
2016,4,3,13,15,911.5,126.0,3.05,17.0,869.5,1017.66,767.76
2016,4,3,13,30,907.0,125.0,3.1,17.0,852.0,993.96,753.06
2016,4,3,13,45,896.0,126.0,3.2,17.0,826.0,962.79,733.65
2016,4,3,14,0,885.0,127.0,3.3,17.0,800.0,938.83,719.12
2016,4,3,14,15,875.0,125.0,3.35,16.5,768.0,898.81,694.21
2016,4,3,14,30,865.0,123.0,3.4,16.0,736.0,856.11,667.15
2016,4,3,14,45,848.5,122.0,3.5,16.0,697.0,806.91,634.05
2016,4,3,15,0,832.0,121.0,3.6,16.0,658.0,756.02,599.05
2016,4,3,15,15,814.5,117.5,3.6,15.5,613.5,700.56,559.01
2016,4,3,15,30,797.0,114.0,3.6,15.0,569.0,644.19,517.11
2016,4,3,15,45,774.0,109.5,3.6,15.0,520.5,584.26,470.24
2016,4,3,16,0,751.0,105.0,3.6,15.0,472.0,523.05,421.04
2016,4,3,16,15,719.0,99.5,3.45,14.5,420.5,457.22,367.18
2016,4,3,16,30,687.0,94.0,3.3,14.0,369.0,393.5,313.35
2016,4,3,16,45,644.5,87.0,3.2,13.5,316.0,327.02,255.97
2016,4,3,17,0,602.0,80.0,3.1,13.0,263.0,264.68,200.81
2016,4,3,17,15,536.5,71.0,2.95,12.0,210.5,199.59,144.1
2016,4,3,17,30,471.0,62.0,2.8,11.0,158.0,142.34,95.15
2016,4,3,17,45,372.0,49.5,2.7,10.5,111.5,86.65,52.01
2016,4,3,18,0,273.0,37.0,2.6,10.0,65.0,42.15,22.32
2016,4,3,18,15,136.5,18.5,2.6,9.5,32.5,14.42,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,11.1,0.0
2016,4,4,6,15,180.5,27.0,2.2,9.5,50.0,22.11,11.55
2016,4,4,6,30,361.0,41.0,2.3,10.0,87.0,63.93,35.21
2016,4,4,6,45,457.0,50.5,2.4,10.5,137.0,112.46,69.97
2016,4,4,7,0,553.0,60.0,2.5,11.0,187.0,173.25,119.59
2016,4,4,7,15,613.0,67.0,2.4,11.5,241.0,234.02,173.14
2016,4,4,7,30,673.0,74.0,2.3,12.0,295.0,301.62,232.75
2016,4,4,7,45,715.0,79.0,2.25,12.5,349.0,366.66,289.75
2016,4,4,8,0,757.0,84.0,2.2,13.0,403.0,435.6,348.16
2016,4,4,8,15,785.0,88.0,2.25,13.5,455.0,499.42,400.92
2016,4,4,8,30,813.0,92.0,2.3,14.0,507.0,564.55,452.84
2016,4,4,8,45,832.5,95.5,2.4,14.5,555.0,624.86,499.57
2016,4,4,9,0,852.0,99.0,2.5,15.0,603.0,684.85,544.61
2016,4,4,9,15,867.5,102.0,2.55,15.0,646.0,740.79,586.2
2016,4,4,9,30,883.0,105.0,2.6,15.0,689.0,795.37,624.41
2016,4,4,9,45,892.0,108.0,2.7,15.5,726.0,835.67,650.81
2016,4,4,10,0,901.0,111.0,2.8,16.0,763.0,880.05,679.93
2016,4,4,10,15,909.5,112.5,2.75,16.0,793.5,919.76,705.6
2016,4,4,10,30,918.0,114.0,2.7,16.0,824.0,956.51,729.02
2016,4,4,10,45,921.5,116.5,2.7,16.5,847.0,986.5,746.74
2016,4,4,11,0,925.0,119.0,2.7,17.0,870.0,1012.9,762.01
2016,4,4,11,15,928.5,119.5,2.7,17.0,885.0,1033.57,774.91
2016,4,4,11,30,932.0,120.0,2.7,17.0,900.0,1050.44,785.4
2016,4,4,11,45,931.5,121.5,2.7,17.5,906.5,1060.47,790.03
2016,4,4,12,0,931.0,123.0,2.7,18.0,913.0,1066.5,792.2
2016,4,4,12,15,930.5,123.0,2.65,18.0,912.0,1066.97,791.87
2016,4,4,12,30,930.0,123.0,2.6,18.0,911.0,1063.42,789.1
2016,4,4,12,45,932.5,119.5,2.6,18.0,903.0,1055.25,784.04
2016,4,4,13,0,935.0,116.0,2.6,18.0,895.0,1043.02,776.48
2016,4,4,13,15,930.5,115.0,2.6,18.0,877.5,1022.62,763.68
2016,4,4,13,30,926.0,114.0,2.6,18.0,860.0,998.5,748.53
2016,4,4,13,45,917.5,114.0,2.6,18.0,834.0,968.15,729.26
2016,4,4,14,0,909.0,114.0,2.6,18.0,808.0,934.57,707.78
2016,4,4,14,15,899.0,112.0,2.7,18.0,775.0,894.61,682.65
2016,4,4,14,30,889.0,110.0,2.8,18.0,742.0,851.94,655.31
2016,4,4,14,45,874.0,108.5,2.95,18.0,702.5,810.45,628.7
2016,4,4,15,0,859.0,107.0,3.1,18.0,663.0,759.28,594.58
2016,4,4,15,15,841.5,104.0,3.15,17.5,618.5,703.27,555.31
2016,4,4,15,30,824.0,101.0,3.2,17.0,574.0,646.29,513.67
2016,4,4,15,45,798.5,98.5,3.25,17.0,525.0,584.44,465.97
2016,4,4,16,0,773.0,96.0,3.3,17.0,476.0,523.1,417.18
2016,4,4,16,15,742.0,91.0,3.05,16.5,424.0,457.68,363.83
2016,4,4,16,30,711.0,86.0,2.8,16.0,372.0,393.79,310.09
2016,4,4,16,45,665.0,80.5,2.55,15.5,318.5,326.32,252.25
2016,4,4,17,0,619.0,75.0,2.3,15.0,265.0,263.36,197.03
2016,4,4,17,15,552.5,67.5,2.05,14.0,212.5,198.62,141.16
2016,4,4,17,30,486.0,60.0,1.8,13.0,160.0,141.78,93.11
2016,4,4,17,45,382.5,48.5,1.55,12.5,113.0,85.79,50.54
2016,4,4,18,0,279.0,37.0,1.3,12.0,66.0,41.56,21.94
2016,4,4,18,15,139.5,18.5,1.3,11.5,33.0,14.42,0.0
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,11.1,0.0
2016,4,5,6,15,270.5,26.0,2.35,9.5,56.0,22.97,12.83
2016,4,5,6,30,424.0,39.0,2.5,10.0,95.0,66.7,35.35
2016,4,5,6,45,510.0,48.0,2.65,10.5,145.5,117.47,71.93
2016,4,5,7,0,596.0,57.0,2.8,11.0,196.0,179.13,122.88
2016,4,5,7,15,652.0,63.0,2.85,11.5,250.5,240.48,177.46
2016,4,5,7,30,708.0,69.0,2.9,12.0,305.0,308.85,238.33
2016,4,5,7,45,751.0,72.5,3.0,12.5,360.0,374.58,296.53
2016,4,5,8,0,794.0,76.0,3.1,13.0,415.0,444.06,356.24
2016,4,5,8,15,820.0,79.5,3.15,13.5,467.0,508.25,409.94
2016,4,5,8,30,846.0,83.0,3.2,14.0,519.0,573.45,462.55
2016,4,5,8,45,866.5,85.5,3.25,14.5,567.5,634.84,510.49
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,691.53,553.48
2016,4,5,9,15,901.0,90.0,3.4,15.5,659.0,746.02,593.35
2016,4,5,9,30,915.0,92.0,3.5,16.0,702.0,798.9,629.48
2016,4,5,9,45,924.0,94.5,3.65,16.5,739.0,846.41,661.49
2016,4,5,10,0,933.0,97.0,3.8,17.0,776.0,891.36,691.36
2016,4,5,10,15,940.5,98.0,3.9,17.5,806.5,930.62,716.69
2016,4,5,10,30,948.0,99.0,4.0,18.0,837.0,966.76,739.7
2016,4,5,10,45,952.0,100.5,4.1,18.5,859.5,996.86,758.44
2016,4,5,11,0,956.0,102.0,4.2,19.0,882.0,1023.31,774.68
2016,4,5,11,15,959.0,102.5,4.2,19.0,897.0,1043.94,787.85
2016,4,5,11,30,962.0,103.0,4.2,19.0,912.0,1060.64,798.49
2016,4,5,11,45,963.5,103.0,4.2,19.5,919.0,1071.31,803.67
2016,4,5,12,0,965.0,103.0,4.2,20.0,926.0,1077.87,806.25
2016,4,5,12,15,964.5,103.0,4.1,20.0,925.0,1078.3,805.74
2016,4,5,12,30,964.0,103.0,4.0,20.0,924.0,1074.57,802.65
2016,4,5,12,45,962.0,102.5,3.9,20.0,914.0,1064.7,795.63
2016,4,5,13,0,960.0,102.0,3.8,20.0,904.0,1050.76,786.07
2016,4,5,13,15,955.5,101.0,3.65,20.0,886.5,1029.91,771.67
2016,4,5,13,30,951.0,100.0,3.5,20.0,869.0,1005.24,754.85
2016,4,5,13,45,944.5,99.0,3.4,20.5,843.5,975.06,733.36
2016,4,5,14,0,938.0,98.0,3.3,21.0,818.0,941.45,709.68
2016,4,5,14,15,929.0,96.5,3.15,21.0,785.0,901.94,683.01
2016,4,5,14,30,920.0,95.0,3.0,21.0,752.0,859.55,654.3
2016,4,5,14,45,907.0,93.5,2.95,21.0,713.0,811.41,622.06
2016,4,5,15,0,894.0,92.0,2.9,21.0,674.0,761.2,588.03
2016,4,5,15,15,878.0,89.5,2.75,20.5,629.0,706.1,549.72
2016,4,5,15,30,862.0,87.0,2.6,20.0,584.0,649.79,508.38
2016,4,5,15,45,840.5,84.0,2.5,20.0,535.0,592.06,463.98
2016,4,5,16,0,819.0,81.0,2.4,20.0,486.0,530.38,415.41
2016,4,5,16,15,790.0,77.0,2.15,19.5,434.0,464.48,362.47
2016,4,5,16,30,761.0,73.0,1.9,19.0,382.0,400.17,309.1
2016,4,5,16,45,720.0,68.5,1.65,18.5,328.0,333.04,252.15
2016,4,5,17,0,679.0,64.0,1.4,18.0,274.0,268.76,196.32
2016,4,5,17,15,618.0,57.5,1.35,17.0,221.0,202.87,140.05
2016,4,5,17,30,557.0,51.0,1.3,16.0,168.0,144.07,90.71
2016,4,5,17,45,457.5,42.0,1.3,15.5,119.5,86.51,47.57
2016,4,5,18,0,358.0,33.0,1.3,15.0,71.0,41.71,20.46
2016,4,5,18,15,179.0,16.5,1.3,14.5,35.5,13.28,0.59
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,58.0,7.0,1.2,11.5,9.0,5.97,0.0
2016,4,6,6,0,116.0,14.0,1.2,12.0,18.0,10.95,0.0
2016,4,6,6,15,259.5,27.5,1.35,12.5,57.0,24.18,14.09
2016,4,6,6,30,403.0,41.0,1.5,13.0,96.0,66.95,35.96
2016,4,6,6,45,491.0,50.0,1.65,14.0,146.5,116.64,71.12
2016,4,6,7,0,579.0,59.0,1.8,15.0,197.0,177.48,120.18
2016,4,6,7,15,634.5,65.0,1.9,15.5,251.0,237.62,172.57
2016,4,6,7,30,690.0,71.0,2.0,16.0,305.0,303.95,230.41
2016,4,6,7,45,729.0,76.0,2.15,16.5,359.0,369.24,286.98
2016,4,6,8,0,768.0,81.0,2.3,17.0,413.0,437.1,344.08
2016,4,6,8,15,795.5,85.0,2.35,17.5,464.5,501.06,396.24
2016,4,6,8,30,823.0,89.0,2.4,18.0,516.0,566.26,447.49
2016,4,6,8,45,843.5,92.0,2.5,18.5,564.5,626.97,493.87
2016,4,6,9,0,864.0,95.0,2.6,19.0,613.0,687.41,538.62
2016,4,6,9,15,879.0,97.5,2.65,19.5,656.0,737.38,574.42
2016,4,6,9,30,894.0,100.0,2.7,20.0,699.0,790.5,609.63
2016,4,6,9,45,905.0,102.0,2.75,20.5,736.5,838.15,640.39
2016,4,6,10,0,916.0,104.0,2.8,21.0,774.0,883.44,669.13
2016,4,6,10,15,923.5,105.5,2.75,21.0,804.5,922.56,693.88
2016,4,6,10,30,931.0,107.0,2.7,21.0,835.0,958.62,716.38
2016,4,6,10,45,935.5,108.5,2.7,21.5,858.0,988.65,733.75
2016,4,6,11,0,940.0,110.0,2.7,22.0,881.0,1015.09,748.71
2016,4,6,11,15,943.0,111.0,2.65,22.0,896.0,1035.87,760.92
2016,4,6,11,30,946.0,112.0,2.6,22.0,911.0,1052.77,770.7
2016,4,6,11,45,946.5,112.5,2.55,22.5,917.5,1062.74,774.59
2016,4,6,12,0,947.0,113.0,2.5,23.0,924.0,1068.65,776.05
2016,4,6,12,15,946.0,113.0,2.5,23.0,922.0,1068.49,775.85
2016,4,6,12,30,945.0,113.0,2.5,23.0,920.0,1064.25,773.25
2016,4,6,12,45,940.0,114.0,2.5,23.5,910.0,1053.07,764.89
2016,4,6,13,0,935.0,115.0,2.5,24.0,900.0,1037.97,754.23
2016,4,6,13,15,930.5,114.0,2.45,24.0,882.0,1017.47,741.19
2016,4,6,13,30,926.0,113.0,2.4,24.0,864.0,993.27,725.88
2016,4,6,13,45,918.0,112.0,2.4,24.0,838.0,962.29,706.71
2016,4,6,14,0,910.0,111.0,2.4,24.0,812.0,928.06,685.39
2016,4,6,14,15,664.5,202.0,2.35,24.0,703.0,796.49,596.68
2016,4,6,14,30,419.0,293.0,2.3,24.0,594.0,652.62,492.6
2016,4,6,14,45,642.0,198.5,2.25,24.5,631.5,720.25,544.91
2016,4,6,15,0,865.0,104.0,2.2,25.0,669.0,756.05,571.83
2016,4,6,15,15,848.5,101.0,2.1,24.5,625.0,700.54,532.98
2016,4,6,15,30,832.0,98.0,2.0,24.0,581.0,643.96,492.74
2016,4,6,15,45,708.5,116.0,1.9,24.0,503.0,546.14,419.81
2016,4,6,16,0,585.0,134.0,1.8,24.0,425.0,456.98,352.04
2016,4,6,16,15,515.5,132.5,1.65,23.5,369.0,381.31,293.85
2016,4,6,16,30,446.0,131.0,1.5,23.0,313.0,317.93,243.75
2016,4,6,16,45,408.0,120.0,1.35,23.0,269.0,264.21,199.6
2016,4,6,17,0,370.0,109.0,1.2,23.0,225.0,214.53,158.11
2016,4,6,17,15,333.5,91.5,1.2,22.0,181.5,163.8,116.32
2016,4,6,17,30,297.0,74.0,1.2,21.0,138.0,117.62,78.57
2016,4,6,17,45,238.0,56.5,1.2,20.5,98.5,73.93,45.41
2016,4,6,18,0,179.0,39.0,1.2,20.0,59.0,38.08,21.2
2016,4,6,18,15,89.5,19.5,1.2,20.0,29.5,15.08,2.37
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,9.06,0.0
2016,4,7,6,15,15.0,30.5,2.75,12.5,32.5,24.83,14.95
2016,4,7,6,30,30.0,50.0,3.0,13.0,54.0,43.3,29.71
2016,4,7,6,45,47.0,72.5,3.3,13.5,82.0,67.04,49.37
2016,4,7,7,0,64.0,95.0,3.6,14.0,110.0,93.5,71.56
2016,4,7,7,15,79.5,116.0,3.8,14.0,140.0,120.74,94.79
2016,4,7,7,30,95.0,137.0,4.0,14.0,170.0,154.56,123.55
2016,4,7,7,45,93.0,160.0,4.2,14.5,196.5,176.45,142.16
2016,4,7,8,0,91.0,183.0,4.4,15.0,223.0,202.67,163.91
2016,4,7,8,15,56.5,188.5,4.4,15.0,214.5,195.88,158.3
2016,4,7,8,30,22.0,194.0,4.4,15.0,206.0,178.08,143.15
2016,4,7,8,45,180.0,223.5,4.4,15.5,331.5,321.21,260.7
2016,4,7,9,0,338.0,253.0,4.4,16.0,457.0,476.0,383.57
2016,4,7,9,15,389.5,257.5,4.35,16.0,508.5,535.2,429.29
2016,4,7,9,30,441.0,262.0,4.3,16.0,560.0,610.78,486.74
2016,4,7,9,45,408.0,290.0,4.3,16.5,577.0,619.24,490.76
2016,4,7,10,0,375.0,318.0,4.3,17.0,594.0,636.89,501.47
2016,4,7,10,15,411.0,316.5,4.25,17.0,630.0,695.36,544.41
2016,4,7,10,30,447.0,315.0,4.2,17.0,666.0,741.48,577.9
2016,4,7,10,45,491.0,311.0,4.2,17.0,707.0,792.41,614.9
2016,4,7,11,0,535.0,307.0,4.2,17.0,748.0,842.99,651.21
2016,4,7,11,15,506.0,322.5,4.2,17.0,745.5,841.53,648.63
2016,4,7,11,30,477.0,338.0,4.2,17.0,743.0,836.64,644.01
2016,4,7,11,45,484.5,334.0,4.2,17.0,748.0,845.64,650.49
2016,4,7,12,0,492.0,330.0,4.2,17.0,753.0,852.17,655.2
2016,4,7,12,15,688.0,234.0,4.15,17.0,824.5,956.7,733.58
2016,4,7,12,30,884.0,138.0,4.1,17.0,896.0,1027.16,781.12
2016,4,7,12,45,658.5,244.5,4.1,17.0,806.0,929.28,712.66
2016,4,7,13,0,433.0,351.0,4.1,17.0,716.0,801.75,617.18
2016,4,7,13,15,474.5,329.0,4.1,17.0,721.5,811.26,626.38
2016,4,7,13,30,516.0,307.0,4.1,17.0,727.0,816.83,631.91
2016,4,7,13,45,522.5,292.5,4.1,17.0,707.5,793.68,616.15
2016,4,7,14,0,529.0,278.0,4.1,17.0,688.0,767.91,598.58
2016,4,7,14,15,538.5,260.5,4.1,16.5,663.0,739.18,579.92
2016,4,7,14,30,548.0,243.0,4.1,16.0,638.0,707.72,558.94
2016,4,7,14,45,650.5,194.5,4.1,16.0,639.0,721.06,571.47
2016,4,7,15,0,753.0,146.0,4.1,16.0,640.0,717.74,571.09
2016,4,7,15,15,551.5,192.0,4.05,15.5,541.0,581.71,466.53
2016,4,7,15,30,350.0,238.0,4.0,15.0,442.0,457.01,368.56
2016,4,7,15,45,272.0,227.5,4.0,15.0,378.5,381.07,308.29
2016,4,7,16,0,194.0,217.0,4.0,15.0,315.0,304.38,246.47
2016,4,7,16,15,133.0,192.5,3.85,14.5,256.0,240.2,194.55
2016,4,7,16,30,72.0,168.0,3.7,14.0,197.0,177.24,143.16
2016,4,7,16,45,61.5,146.5,3.55,14.0,169.0,149.12,119.71
2016,4,7,17,0,51.0,125.0,3.4,14.0,141.0,122.43,97.21
2016,4,7,17,15,40.0,102.5,3.2,13.5,113.5,96.29,75.2
2016,4,7,17,30,29.0,80.0,3.0,13.0,86.0,71.86,54.55
2016,4,7,17,45,14.5,58.5,2.9,13.0,61.5,49.19,35.45
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,30.07,19.15
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,15.28,3.62
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,9.06,0.0
2016,4,8,6,15,0.5,30.0,1.65,11.5,30.0,24.46,15.0
2016,4,8,6,30,1.0,49.0,1.9,12.0,49.0,40.05,28.25
2016,4,8,6,45,12.0,70.0,2.15,12.5,73.0,59.18,44.51
2016,4,8,7,0,23.0,91.0,2.4,13.0,97.0,81.65,63.48
2016,4,8,7,15,33.5,112.5,2.45,13.0,123.0,105.23,83.45
2016,4,8,7,30,44.0,134.0,2.5,13.0,149.0,130.39,104.65
2016,4,8,7,45,25.0,141.5,2.55,13.5,150.5,132.89,106.91
2016,4,8,8,0,6.0,149.0,2.6,14.0,152.0,128.49,102.97
2016,4,8,8,15,3.0,94.5,2.6,14.0,96.0,80.21,62.35
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,33.11,22.49
2016,4,8,8,45,20.0,144.0,2.65,14.5,156.0,138.89,110.91
2016,4,8,9,0,40.0,248.0,2.7,15.0,272.0,250.74,201.06
2016,4,8,9,15,25.0,233.0,2.75,15.0,248.5,218.24,174.06
2016,4,8,9,30,10.0,218.0,2.8,15.0,225.0,194.43,154.29
2016,4,8,9,45,8.5,208.5,2.9,15.0,214.5,185.12,146.56
2016,4,8,10,0,7.0,199.0,3.0,15.0,204.0,175.74,138.75
2016,4,8,10,15,27.0,272.0,3.05,15.0,293.5,272.66,216.36
2016,4,8,10,30,47.0,345.0,3.1,15.0,383.0,363.81,287.34
2016,4,8,10,45,32.5,318.5,3.15,15.0,345.0,325.67,256.82
2016,4,8,11,0,18.0,292.0,3.2,15.0,307.0,271.52,214.02
2016,4,8,11,15,16.0,279.5,3.3,15.0,293.0,258.46,203.76
2016,4,8,11,30,14.0,267.0,3.4,15.0,279.0,245.33,193.33
2016,4,8,11,45,70.0,350.5,3.5,15.5,411.0,397.76,313.34
2016,4,8,12,0,126.0,434.0,3.6,16.0,543.0,557.91,433.88
2016,4,8,12,15,212.0,425.0,3.65,16.0,608.0,634.0,492.06
2016,4,8,12,30,298.0,416.0,3.7,16.0,673.0,727.36,561.83
2016,4,8,12,45,341.0,396.5,3.75,16.0,687.5,746.53,576.8
2016,4,8,13,0,384.0,377.0,3.8,16.0,702.0,763.11,590.37
2016,4,8,13,15,302.0,390.5,3.85,16.0,643.5,691.31,536.62
2016,4,8,13,30,220.0,404.0,3.9,16.0,585.0,603.8,471.16
2016,4,8,13,45,267.0,381.5,3.95,16.0,594.0,633.46,495.35
2016,4,8,14,0,314.0,359.0,4.0,16.0,603.0,642.48,503.86
2016,4,8,14,15,372.0,324.5,4.05,16.0,602.5,644.79,507.9
2016,4,8,14,30,430.0,290.0,4.1,16.0,602.0,655.41,517.72
2016,4,8,14,45,232.5,278.0,4.15,16.0,445.5,458.98,366.13
2016,4,8,15,0,35.0,266.0,4.2,16.0,289.0,267.33,212.72
2016,4,8,15,15,17.5,183.0,4.2,15.5,194.5,167.51,133.25
2016,4,8,15,30,0.0,100.0,4.2,15.0,100.0,83.35,64.22
2016,4,8,15,45,0.0,86.0,4.2,15.0,86.0,71.48,54.56
2016,4,8,16,0,0.0,72.0,4.2,15.0,72.0,59.74,44.9
2016,4,8,16,15,0.0,87.0,4.1,14.5,87.0,72.33,55.79
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,85.13,66.92
2016,4,8,16,45,0.0,87.0,3.9,14.0,87.0,72.39,56.29
2016,4,8,17,0,0.0,72.0,3.8,14.0,72.0,59.74,45.63
2016,4,8,17,15,0.0,57.5,3.6,13.5,57.5,47.62,35.34
2016,4,8,17,30,0.0,43.0,3.4,13.0,43.0,35.55,24.91
2016,4,8,17,45,0.0,30.5,3.25,13.0,30.5,25.17,15.77
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,14.82,6.63
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,7.39,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,11.0,1.5,1.23,0.0
2016,4,9,6,30,0.0,3.0,2.5,11.0,3.0,2.46,0.0
2016,4,9,6,45,0.0,4.5,2.65,11.5,4.5,3.69,0.0
2016,4,9,7,0,0.0,6.0,2.8,12.0,6.0,4.93,0.0
2016,4,9,7,15,0.0,8.0,2.85,12.0,8.0,6.58,0.06
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,8.23,1.49
2016,4,9,7,45,0.0,71.5,2.95,12.0,71.5,59.29,45.48
2016,4,9,8,0,0.0,133.0,3.0,12.0,133.0,111.76,89.8
2016,4,9,8,15,0.0,100.0,3.0,12.0,100.0,83.37,65.5
2016,4,9,8,30,0.0,67.0,3.0,12.0,67.0,55.59,41.8
2016,4,9,8,45,2.0,123.0,3.0,12.5,124.5,104.31,82.56
2016,4,9,9,0,4.0,179.0,3.0,13.0,182.0,154.64,123.74
2016,4,9,9,15,8.0,202.5,3.0,13.0,208.5,178.54,142.98
2016,4,9,9,30,12.0,226.0,3.0,13.0,235.0,202.99,162.55
2016,4,9,9,45,6.0,181.5,3.0,13.0,186.0,159.03,126.37
2016,4,9,10,0,0.0,137.0,3.0,13.0,137.0,115.36,90.31
2016,4,9,10,15,0.0,134.0,3.0,13.0,134.0,112.83,88.14
2016,4,9,10,30,0.0,131.0,3.0,13.0,131.0,110.31,85.95
2016,4,9,10,45,3.5,163.0,3.05,13.5,166.0,141.48,111.24
2016,4,9,11,0,7.0,195.0,3.1,14.0,201.0,173.17,136.6
2016,4,9,11,15,9.0,213.5,3.05,14.0,221.0,191.77,151.42
2016,4,9,11,30,11.0,232.0,3.0,14.0,241.0,210.51,166.31
2016,4,9,11,45,6.5,192.0,2.95,14.0,197.5,170.48,134.03
2016,4,9,12,0,2.0,152.0,2.9,14.0,154.0,130.87,101.94
2016,4,9,12,15,11.0,230.5,2.85,14.0,240.5,209.4,165.42
2016,4,9,12,30,20.0,309.0,2.8,14.0,327.0,289.91,228.98
2016,4,9,12,45,27.0,330.0,2.8,14.5,353.5,334.1,262.88
2016,4,9,13,0,34.0,351.0,2.8,15.0,380.0,361.21,283.4
2016,4,9,13,15,33.0,343.0,2.8,15.0,370.5,351.36,275.89
2016,4,9,13,30,32.0,335.0,2.8,15.0,361.0,341.38,268.46
2016,4,9,13,45,16.0,220.5,2.85,15.0,233.5,203.64,160.52
2016,4,9,14,0,0.0,106.0,2.9,15.0,106.0,88.74,67.65
2016,4,9,14,15,0.0,83.5,2.9,14.5,83.5,69.61,52.26
2016,4,9,14,30,0.0,61.0,2.9,14.0,61.0,50.76,36.82
2016,4,9,14,45,0.0,44.0,2.9,14.0,44.0,36.55,25.05
2016,4,9,15,0,0.0,27.0,2.9,14.0,27.0,22.38,13.22
2016,4,9,15,15,0.0,76.5,2.85,14.0,76.5,63.6,47.89
2016,4,9,15,30,0.0,126.0,2.8,14.0,126.0,105.66,83.06
2016,4,9,15,45,1.5,143.5,2.75,14.0,144.5,121.7,96.6
2016,4,9,16,0,3.0,161.0,2.7,14.0,163.0,137.7,110.16
2016,4,9,16,15,1.5,126.5,2.5,13.5,127.5,106.82,84.91
2016,4,9,16,30,0.0,92.0,2.3,13.0,92.0,76.59,59.86
2016,4,9,16,45,0.0,79.0,2.1,13.0,79.0,65.61,50.72
2016,4,9,17,0,0.0,66.0,1.9,13.0,66.0,54.71,41.51
2016,4,9,17,15,0.0,53.5,1.7,12.5,53.5,44.28,32.64
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,33.88,23.63
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,24.34,15.19
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,14.82,6.73
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,8.22,0.06
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,7.39,0.67
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,11.1,3.95
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,14.81,7.22
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,18.95,10.82
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,23.1,14.39
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,26.42,17.21
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,29.75,20.01
2016,4,10,8,15,0.0,52.0,2.2,12.0,52.0,43.07,31.31
2016,4,10,8,30,0.0,68.0,2.2,12.0,68.0,56.43,42.53
2016,4,10,8,45,0.0,93.5,2.2,12.5,93.5,77.81,60.29
2016,4,10,9,0,0.0,119.0,2.2,13.0,119.0,99.62,78.14
2016,4,10,9,15,0.5,141.5,2.25,13.0,142.0,119.44,94.29
2016,4,10,9,30,1.0,164.0,2.3,13.0,165.0,139.5,110.51
2016,4,10,9,45,3.0,177.0,2.35,13.0,179.5,152.6,120.99
2016,4,10,10,0,5.0,190.0,2.4,13.0,194.0,165.92,131.63
2016,4,10,10,15,8.0,213.0,2.45,13.0,219.5,189.2,150.31
2016,4,10,10,30,11.0,236.0,2.5,13.0,245.0,212.83,169.11
2016,4,10,10,45,11.0,236.0,2.55,13.5,245.5,213.2,168.86
2016,4,10,11,0,11.0,236.0,2.6,14.0,246.0,213.52,168.67
2016,4,10,11,15,8.5,206.5,2.65,14.0,214.5,184.97,145.73
2016,4,10,11,30,6.0,177.0,2.7,14.0,183.0,156.58,122.86
2016,4,10,11,45,9.5,215.5,2.8,14.0,224.5,194.29,153.25
2016,4,10,12,0,13.0,254.0,2.9,14.0,266.0,232.48,183.63
2016,4,10,12,15,13.5,253.5,3.0,14.0,265.5,232.53,183.64
2016,4,10,12,30,14.0,253.0,3.1,14.0,265.0,232.49,183.7
2016,4,10,12,45,10.5,224.0,3.25,14.0,233.5,202.78,160.06
2016,4,10,13,0,7.0,195.0,3.4,14.0,202.0,173.35,136.54
2016,4,10,13,15,10.5,228.0,3.5,14.0,237.0,205.92,162.95
2016,4,10,13,30,14.0,261.0,3.6,14.0,272.0,238.67,189.27
2016,4,10,13,45,11.5,241.5,3.7,14.0,251.0,218.33,173.13
2016,4,10,14,0,9.0,222.0,3.8,14.0,230.0,198.2,157.19
2016,4,10,14,15,8.0,213.5,3.8,13.5,220.0,189.38,150.6
2016,4,10,14,30,7.0,205.0,3.8,13.0,210.0,180.65,144.04
2016,4,10,14,45,3.5,144.0,3.8,13.0,146.5,123.98,97.86
2016,4,10,15,0,0.0,83.0,3.8,13.0,83.0,69.08,52.45
2016,4,10,15,15,2.5,132.5,3.75,12.5,134.0,112.95,89.45
2016,4,10,15,30,5.0,182.0,3.7,12.0,185.0,157.64,126.98
2016,4,10,15,45,2.5,144.5,3.7,12.0,146.0,123.08,98.49
2016,4,10,16,0,0.0,107.0,3.7,12.0,107.0,89.32,70.43
2016,4,10,16,15,0.0,88.5,3.6,12.0,88.5,73.58,57.36
2016,4,10,16,30,0.0,70.0,3.5,12.0,70.0,58.04,44.3
2016,4,10,16,45,0.0,60.5,3.45,12.0,60.5,50.11,37.64
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,42.19,30.89
2016,4,10,17,15,190.0,64.0,3.15,11.5,106.5,100.22,73.35
2016,4,10,17,30,380.0,77.0,2.9,11.0,162.0,129.42,88.35
2016,4,10,17,45,297.0,62.0,2.65,11.0,117.5,80.83,51.2
2016,4,10,18,0,214.0,47.0,2.4,11.0,73.0,42.96,26.68
2016,4,10,18,15,107.0,28.5,2.25,10.5,41.5,22.28,10.6
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,8.54,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,9.82,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,17.79,4.57
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,32.31,22.44
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,72.11,43.81
2016,4,11,6,45,408.0,67.0,1.35,10.5,157.5,117.33,76.68
2016,4,11,7,0,487.0,78.0,1.5,11.0,206.0,175.43,124.16
2016,4,11,7,15,540.0,86.5,1.55,11.5,257.5,231.48,172.86
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,293.54,226.81
2016,4,11,7,45,627.5,102.5,1.65,12.5,359.5,353.09,278.34
2016,4,11,8,0,662.0,110.0,1.7,13.0,410.0,415.65,330.85
2016,4,11,8,15,690.0,115.5,1.7,13.0,459.5,475.64,380.32
2016,4,11,8,30,718.0,121.0,1.7,13.0,509.0,537.14,429.42
2016,4,11,8,45,506.5,195.5,1.75,13.5,481.0,513.24,409.74
2016,4,11,9,0,295.0,270.0,1.8,14.0,453.0,460.85,366.94
2016,4,11,9,15,194.0,294.5,1.8,14.0,418.5,417.3,332.15
2016,4,11,9,30,93.0,319.0,1.8,14.0,384.0,362.49,287.59
2016,4,11,9,45,59.0,303.5,1.8,14.5,346.0,324.63,256.9
2016,4,11,10,0,25.0,288.0,1.8,15.0,308.0,270.75,213.38
2016,4,11,10,15,68.5,339.0,1.8,15.0,394.0,372.83,293.33
2016,4,11,10,30,112.0,390.0,1.8,15.0,480.0,465.15,363.04
2016,4,11,10,45,92.5,392.0,1.85,15.0,468.0,452.61,352.31
2016,4,11,11,0,73.0,394.0,1.9,15.0,456.0,438.75,341.23
2016,4,11,11,15,158.0,411.0,1.9,15.0,546.5,557.01,430.99
2016,4,11,11,30,243.0,428.0,1.9,15.0,637.0,659.71,506.14
2016,4,11,11,45,218.5,434.5,1.95,15.5,624.0,645.06,493.28
2016,4,11,12,0,194.0,441.0,2.0,16.0,611.0,628.89,480.36
2016,4,11,12,15,533.5,291.0,2.05,16.0,756.0,848.41,644.86
2016,4,11,12,30,873.0,141.0,2.1,16.0,901.0,1011.39,756.47
2016,4,11,12,45,855.0,150.0,2.2,16.0,888.0,1009.58,754.86
2016,4,11,13,0,837.0,159.0,2.3,16.0,875.0,990.47,743.72
2016,4,11,13,15,574.0,271.5,2.35,16.0,757.5,841.84,641.17
2016,4,11,13,30,311.0,384.0,2.4,16.0,640.0,680.75,522.62
2016,4,11,13,45,306.5,375.0,2.5,16.0,621.5,658.15,508.52
2016,4,11,14,0,302.0,366.0,2.6,16.0,603.0,634.43,492.36
2016,4,11,14,15,295.5,351.5,2.65,15.5,575.5,602.59,470.81
2016,4,11,14,30,289.0,337.0,2.7,15.0,548.0,570.09,448.44
2016,4,11,14,45,287.5,319.5,2.8,15.0,520.5,537.94,425.45
2016,4,11,15,0,286.0,302.0,2.9,15.0,493.0,505.01,401.45
2016,4,11,15,15,237.0,286.0,2.9,15.0,437.0,429.83,343.67
2016,4,11,15,30,188.0,270.0,2.9,15.0,381.0,370.62,297.4
2016,4,11,15,45,269.0,234.5,2.95,15.0,379.5,381.12,306.86
2016,4,11,16,0,350.0,199.0,3.0,15.0,378.0,372.82,300.24
2016,4,11,16,15,325.0,185.0,2.95,14.5,338.0,326.05,262.24
2016,4,11,16,30,300.0,171.0,2.9,14.0,298.0,281.56,225.44
2016,4,11,16,45,427.5,130.5,2.9,14.0,284.5,273.77,214.6
2016,4,11,17,0,555.0,90.0,2.9,14.0,271.0,247.43,185.55
2016,4,11,17,15,494.5,80.5,2.7,13.5,220.5,187.24,133.51
2016,4,11,17,30,434.0,71.0,2.5,13.0,170.0,131.61,86.97
2016,4,11,17,45,356.0,57.5,2.35,12.5,124.5,81.6,49.32
2016,4,11,18,0,278.0,44.0,2.2,12.0,79.0,41.61,24.76
2016,4,11,18,15,159.0,27.5,2.2,11.5,45.5,21.28,10.34
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,9.39,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,9.5,15.5,10.24,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,18.53,6.48
2016,4,12,6,15,206.5,41.0,2.85,10.0,70.0,33.34,23.44
2016,4,12,6,30,308.0,58.0,2.9,10.0,109.0,72.11,44.63
2016,4,12,6,45,389.5,69.0,3.0,10.5,157.5,116.33,76.83
2016,4,12,7,0,471.0,80.0,3.1,11.0,206.0,173.77,123.84
2016,4,12,7,15,235.5,65.5,3.1,11.0,128.5,127.0,96.02
2016,4,12,7,30,0.0,51.0,3.1,11.0,51.0,42.19,30.94
2016,4,12,7,45,3.5,103.0,3.1,11.5,104.5,87.22,69.33
2016,4,12,8,0,7.0,155.0,3.1,12.0,158.0,133.68,108.09
2016,4,12,8,15,50.0,197.0,3.1,12.0,223.5,198.82,161.99
2016,4,12,8,30,93.0,239.0,3.1,12.0,289.0,265.19,216.23
2016,4,12,8,45,52.5,224.5,3.1,12.5,253.0,232.22,188.2
2016,4,12,9,0,12.0,210.0,3.1,13.0,217.0,187.07,150.11
2016,4,12,9,15,68.5,269.0,3.1,13.0,316.0,291.66,235.45
2016,4,12,9,30,125.0,328.0,3.1,13.0,415.0,407.12,326.66
2016,4,12,9,45,107.0,341.0,3.15,13.5,418.5,398.85,318.36
2016,4,12,10,0,89.0,354.0,3.2,14.0,422.0,401.25,318.73
2016,4,12,10,15,195.0,366.0,3.3,14.0,520.5,523.31,414.63
2016,4,12,10,30,301.0,378.0,3.4,14.0,619.0,652.76,512.79
2016,4,12,10,45,181.5,382.5,3.5,14.0,529.0,540.7,425.67
2016,4,12,11,0,62.0,387.0,3.6,14.0,439.0,420.65,331.25
2016,4,12,11,15,149.5,408.5,3.65,14.0,537.5,545.36,428.87
2016,4,12,11,30,237.0,430.0,3.7,14.0,636.0,654.74,511.71
2016,4,12,11,45,245.0,427.0,3.8,14.5,641.0,680.24,528.97
2016,4,12,12,0,253.0,424.0,3.9,15.0,646.0,686.67,533.04
2016,4,12,12,15,386.0,374.5,3.95,15.0,712.0,767.56,596.09
2016,4,12,12,30,519.0,325.0,4.0,15.0,778.0,863.79,668.08
2016,4,12,12,45,501.5,332.5,4.05,15.0,766.5,848.99,656.76
2016,4,12,13,0,484.0,340.0,4.1,15.0,755.0,831.88,644.59
2016,4,12,13,15,441.5,349.0,4.1,15.0,722.0,790.51,614.29
2016,4,12,13,30,399.0,358.0,4.1,15.0,689.0,734.38,573.47
2016,4,12,13,45,599.0,261.0,4.15,15.0,741.0,826.16,646.27
2016,4,12,14,0,799.0,164.0,4.2,15.0,793.0,880.89,688.84
2016,4,12,14,15,789.0,161.5,4.25,14.5,762.0,842.85,663.61
2016,4,12,14,30,779.0,159.0,4.3,14.0,731.0,807.13,640.58
2016,4,12,14,45,629.0,200.5,4.35,14.0,647.0,700.28,559.59
2016,4,12,15,0,479.0,242.0,4.4,14.0,563.0,596.73,479.46
2016,4,12,15,15,597.5,192.5,4.4,14.0,566.5,609.33,491.42
2016,4,12,15,30,716.0,143.0,4.4,14.0,570.0,604.46,488.53
2016,4,12,15,45,628.0,147.5,4.45,14.0,500.0,518.53,420.12
2016,4,12,16,0,540.0,152.0,4.5,14.0,430.0,434.81,352.5
2016,4,12,16,15,521.5,139.0,4.45,13.5,385.0,380.71,307.72
2016,4,12,16,30,503.0,126.0,4.4,13.0,340.0,327.78,262.51
2016,4,12,16,45,441.0,123.5,4.35,12.5,293.0,270.83,213.67
2016,4,12,17,0,379.0,121.0,4.3,12.0,246.0,220.39,170.16
2016,4,12,17,15,332.0,104.5,4.15,11.5,200.0,168.25,125.19
2016,4,12,17,30,285.0,88.0,4.0,11.0,154.0,119.81,84.45
2016,4,12,17,45,221.0,69.5,3.85,11.0,112.5,77.39,51.65
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,43.43,28.53
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,23.71,12.72
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,11.52,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,20.85,9.27
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,34.89,24.98
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,75.76,45.97
2016,4,13,6,45,443.5,67.5,2.9,10.5,170.0,125.11,81.91
2016,4,13,7,0,530.0,77.0,3.1,11.0,221.0,183.02,129.2
2016,4,13,7,15,582.5,84.5,3.1,11.5,274.0,240.6,179.79
2016,4,13,7,30,635.0,92.0,3.1,12.0,327.0,304.02,235.64
2016,4,13,7,45,673.5,98.0,3.15,12.5,380.0,366.04,289.96
2016,4,13,8,0,712.0,104.0,3.2,13.0,433.0,431.42,345.62
2016,4,13,8,15,739.0,108.5,3.25,13.0,483.5,492.47,397.08
