Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,766.0,113.0,3.3,13.0,534.0,554.78,448.09
2016,4,13,8,45,788.0,116.0,3.35,13.5,581.5,612.4,493.24
2016,4,13,9,0,810.0,119.0,3.4,14.0,629.0,670.65,537.52
2016,4,13,9,15,825.0,122.0,3.4,14.0,670.5,723.57,577.42
2016,4,13,9,30,840.0,125.0,3.4,14.0,712.0,775.14,615.18
2016,4,13,9,45,863.5,121.0,3.4,14.5,751.0,824.68,648.34
2016,4,13,10,0,887.0,117.0,3.4,15.0,790.0,864.51,674.08
2016,4,13,10,15,894.0,118.5,3.45,15.0,819.0,901.55,699.21
2016,4,13,10,30,901.0,120.0,3.5,15.0,848.0,935.58,722.15
2016,4,13,10,45,905.0,122.0,3.55,15.5,870.0,964.18,739.88
2016,4,13,11,0,909.0,124.0,3.6,16.0,892.0,989.29,755.2
2016,4,13,11,15,912.0,125.0,3.65,16.0,906.0,1008.87,768.19
2016,4,13,11,30,915.0,126.0,3.7,16.0,920.0,1024.71,778.77
2016,4,13,11,45,912.5,128.5,3.75,16.0,925.5,1032.86,784.25
2016,4,13,12,0,910.0,131.0,3.8,16.0,931.0,1037.08,787.26
2016,4,13,12,15,909.5,131.0,3.85,16.0,929.0,1036.9,787.46
2016,4,13,12,30,909.0,131.0,3.9,16.0,927.0,1032.84,785.17
2016,4,13,12,45,903.5,132.5,3.95,16.0,916.5,1021.53,778.09
2016,4,13,13,0,898.0,134.0,4.0,16.0,906.0,1006.5,768.61
2016,4,13,13,15,893.5,133.0,4.0,16.0,888.5,986.36,755.38
2016,4,13,13,30,889.0,132.0,4.0,16.0,871.0,962.68,739.79
2016,4,13,13,45,876.5,134.0,4.05,16.0,844.5,931.32,719.15
2016,4,13,14,0,864.0,136.0,4.1,16.0,818.0,907.33,703.67
2016,4,13,14,15,613.0,228.0,4.1,15.5,702.5,763.84,600.15
2016,4,13,14,30,362.0,320.0,4.1,15.0,587.0,608.92,482.08
2016,4,13,14,45,583.0,227.0,4.15,15.0,631.0,683.26,543.83
2016,4,13,15,0,804.0,134.0,4.2,15.0,675.0,726.61,579.97
2016,4,13,15,15,787.5,130.0,4.15,14.5,631.5,672.89,539.67
2016,4,13,15,30,771.0,126.0,4.1,14.0,588.0,619.81,499.29
2016,4,13,15,45,746.0,122.5,4.1,14.0,540.0,559.87,451.65
2016,4,13,16,0,721.0,119.0,4.1,14.0,492.0,500.57,403.21
2016,4,13,16,15,690.5,113.0,3.95,13.5,441.0,437.34,350.86
2016,4,13,16,30,660.0,107.0,3.8,13.0,390.0,376.15,298.63
2016,4,13,16,45,615.0,100.5,3.7,13.0,337.0,311.93,242.51
2016,4,13,17,0,570.0,94.0,3.6,13.0,284.0,252.2,189.51
2016,4,13,17,15,509.5,84.5,3.4,12.0,232.0,191.36,137.03
2016,4,13,17,30,449.0,75.0,3.2,11.0,180.0,134.97,89.88
2016,4,13,17,45,353.0,62.5,3.0,10.5,132.0,83.54,51.84
2016,4,13,18,0,257.0,50.0,2.8,10.0,84.0,44.31,28.31
2016,4,13,18,15,145.0,31.5,2.7,9.5,49.0,24.26,13.62
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,11.1,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.5,14.5,2.0,8.5,20.5,12.38,0.0
2016,4,14,6,0,155.0,29.0,2.2,9.0,41.0,22.41,11.33
2016,4,14,6,15,274.5,43.5,2.35,9.0,84.0,36.01,26.13
2016,4,14,6,30,394.0,58.0,2.5,9.0,127.0,78.52,47.17
2016,4,14,6,45,470.5,68.5,2.65,9.5,178.5,129.65,84.9
2016,4,14,7,0,547.0,79.0,2.8,10.0,230.0,188.09,133.2
2016,4,14,7,15,613.5,74.5,2.9,10.0,277.0,239.47,178.74
2016,4,14,7,30,680.0,70.0,3.0,10.0,324.0,298.91,232.1
2016,4,14,7,45,661.5,87.5,3.1,10.5,364.5,350.91,279.95
2016,4,14,8,0,643.0,105.0,3.2,11.0,405.0,400.89,324.22
2016,4,14,8,15,661.5,114.5,3.25,11.5,452.5,458.52,372.62
2016,4,14,8,30,680.0,124.0,3.3,12.0,500.0,516.75,419.89
2016,4,14,8,45,665.5,143.5,3.35,12.5,537.5,564.8,457.48
2016,4,14,9,0,651.0,163.0,3.4,13.0,575.0,609.5,491.27
2016,4,14,9,15,739.5,149.0,3.45,13.0,646.0,691.3,554.53
2016,4,14,9,30,828.0,135.0,3.5,13.0,717.0,774.95,617.71
2016,4,14,9,45,847.0,133.5,3.55,13.5,754.5,823.07,650.23
2016,4,14,10,0,866.0,132.0,3.6,14.0,792.0,869.48,681.15
2016,4,14,10,15,873.5,134.0,3.7,14.0,821.0,907.55,707.4
2016,4,14,10,30,881.0,136.0,3.8,14.0,850.0,942.67,731.54
2016,4,14,10,45,519.5,280.5,3.9,14.0,704.5,779.67,610.4
2016,4,14,11,0,158.0,425.0,4.0,14.0,559.0,564.32,442.16
2016,4,14,11,15,516.0,290.0,4.1,14.0,738.0,809.05,634.18
2016,4,14,11,30,874.0,155.0,4.2,14.0,917.0,1025.46,790.07
2016,4,14,11,45,860.5,165.0,4.35,14.5,919.5,1030.36,791.11
2016,4,14,12,0,847.0,175.0,4.5,15.0,922.0,1031.11,791.4
2016,4,14,12,15,512.0,310.0,4.6,15.0,761.5,841.19,653.76
2016,4,14,12,30,177.0,445.0,4.7,15.0,601.0,611.84,477.6
2016,4,14,12,45,238.0,430.0,4.85,15.0,637.0,653.76,512.45
2016,4,14,13,0,299.0,415.0,5.0,15.0,673.0,710.43,556.54
2016,4,14,13,15,327.0,400.0,5.05,15.0,677.0,715.31,561.29
2016,4,14,13,30,355.0,385.0,5.1,15.0,681.0,717.6,564.39
2016,4,14,13,45,205.5,370.0,5.15,15.0,540.5,542.76,430.39
2016,4,14,14,0,56.0,355.0,5.2,15.0,400.0,376.28,298.6
2016,4,14,14,15,445.5,247.5,5.2,14.5,579.0,636.15,511.51
2016,4,14,14,30,835.0,140.0,5.2,14.0,758.0,824.38,659.54
2016,4,14,14,45,822.0,137.5,5.25,14.0,719.5,777.57,624.99
2016,4,14,15,0,809.0,135.0,5.3,14.0,681.0,728.97,588.41
2016,4,14,15,15,791.5,131.0,5.25,13.5,637.0,674.39,547.13
2016,4,14,15,30,774.0,127.0,5.2,13.0,593.0,620.52,505.3
2016,4,14,15,45,763.0,118.0,5.2,13.0,546.5,563.01,458.82
2016,4,14,16,0,752.0,109.0,5.2,13.0,500.0,504.75,410.4
2016,4,14,16,15,722.0,104.0,5.1,12.5,448.5,441.23,356.85
2016,4,14,16,30,692.0,99.0,5.0,12.0,397.0,379.61,303.36
2016,4,14,16,45,656.0,91.5,4.9,12.0,344.5,315.86,246.48
2016,4,14,17,0,620.0,84.0,4.8,12.0,292.0,255.49,191.78
2016,4,14,17,15,561.0,76.0,4.55,11.5,239.5,193.47,137.16
2016,4,14,17,30,502.0,68.0,4.3,11.0,187.0,138.39,90.52
2016,4,14,17,45,414.0,57.0,4.05,10.5,138.5,85.52,51.33
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,41.95,25.89
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.29,13.98
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,13.5,2.2,6.5,23.5,11.52,0.0
2016,4,15,6,0,258.0,27.0,2.4,7.0,47.0,22.21,11.98
2016,4,15,6,15,376.0,38.5,2.85,7.5,93.0,34.67,25.2
2016,4,15,6,30,494.0,50.0,3.3,8.0,139.0,81.38,46.1
2016,4,15,6,45,562.5,58.0,3.75,8.5,191.0,133.18,84.18
2016,4,15,7,0,631.0,66.0,4.2,9.0,243.0,193.42,135.03
2016,4,15,7,15,679.0,72.0,4.4,9.5,298.0,254.42,189.99
2016,4,15,7,30,727.0,78.0,4.6,10.0,353.0,320.51,249.78
2016,4,15,7,45,755.5,84.0,4.8,10.5,406.5,384.67,307.66
2016,4,15,8,0,784.0,90.0,5.0,11.0,460.0,449.62,364.81
2016,4,15,8,15,809.0,94.0,4.9,11.5,511.5,512.51,418.16
2016,4,15,8,30,834.0,98.0,4.8,12.0,563.0,576.25,470.32
2016,4,15,8,45,850.0,102.0,4.75,12.5,610.0,634.99,516.94
2016,4,15,9,0,866.0,106.0,4.7,13.0,657.0,692.95,561.43
2016,4,15,9,15,880.0,108.5,4.65,13.5,700.0,746.89,601.53
2016,4,15,9,30,894.0,111.0,4.6,14.0,743.0,792.9,633.64
2016,4,15,9,45,909.0,111.0,4.55,14.5,780.5,840.83,665.77
2016,4,15,10,0,924.0,111.0,4.5,15.0,818.0,886.64,695.8
2016,4,15,10,15,931.0,112.5,4.55,15.0,848.0,924.68,722.0
2016,4,15,10,30,938.0,114.0,4.6,15.0,878.0,959.58,745.93
2016,4,15,10,45,945.0,113.5,4.65,15.5,900.5,989.16,764.62
2016,4,15,11,0,952.0,113.0,4.7,16.0,923.0,1015.25,780.84
2016,4,15,11,15,954.5,114.0,4.75,16.0,937.0,1034.91,794.17
2016,4,15,11,30,957.0,115.0,4.8,16.0,951.0,1050.66,804.94
2016,4,15,11,45,960.5,113.5,4.9,16.5,958.0,1060.9,810.95
2016,4,15,12,0,964.0,112.0,5.0,17.0,965.0,1067.11,814.33
2016,4,15,12,15,962.5,112.0,5.05,17.0,962.0,1065.85,813.86
2016,4,15,12,30,961.0,112.0,5.1,17.0,959.0,1060.49,810.75
2016,4,15,12,45,962.0,109.0,5.15,17.0,949.5,1050.47,804.56
2016,4,15,13,0,963.0,106.0,5.2,17.0,940.0,1036.35,795.67
2016,4,15,13,15,958.0,105.5,5.2,17.0,921.0,1015.1,781.5
2016,4,15,13,30,953.0,105.0,5.2,17.0,902.0,990.1,764.79
2016,4,15,13,45,948.0,103.0,5.25,17.5,876.0,959.95,743.39
2016,4,15,14,0,943.0,101.0,5.3,18.0,850.0,926.34,719.54
2016,4,15,14,15,934.0,99.5,5.25,17.5,817.0,886.6,693.36
2016,4,15,14,30,925.0,98.0,5.2,17.0,784.0,844.02,664.9
2016,4,15,14,45,913.0,96.0,5.2,17.0,744.5,796.06,631.19
2016,4,15,15,0,901.0,94.0,5.2,17.0,705.0,745.98,595.57
2016,4,15,15,15,886.5,91.5,5.0,17.0,660.5,691.89,553.53
2016,4,15,15,30,872.0,89.0,4.8,17.0,616.0,636.47,509.59
2016,4,15,15,45,852.0,86.0,4.65,17.0,567.0,578.97,463.15
2016,4,15,16,0,832.0,83.0,4.5,17.0,518.0,518.04,412.94
2016,4,15,16,15,806.0,79.5,4.2,16.5,466.0,454.11,359.43
2016,4,15,16,30,780.0,76.0,3.9,16.0,414.0,391.43,305.55
2016,4,15,16,45,746.5,71.0,3.6,15.5,360.5,326.36,248.52
2016,4,15,17,0,713.0,66.0,3.3,15.0,307.0,264.17,192.9
2016,4,15,17,15,660.0,60.0,3.05,14.5,253.0,198.41,135.26
2016,4,15,17,30,607.0,54.0,2.8,14.0,199.0,140.16,86.15
2016,4,15,17,45,527.5,46.0,2.55,13.5,149.0,84.25,45.43
2016,4,15,18,0,448.0,38.0,2.3,13.0,99.0,38.36,21.76
2016,4,15,18,15,306.5,26.0,2.25,12.5,59.5,21.26,11.62
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,11.4,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,14.0,2.65,8.5,25.0,11.95,0.0
2016,4,16,6,0,271.0,28.0,2.9,9.0,50.0,23.01,12.99
2016,4,16,6,15,380.5,39.0,2.9,9.5,95.5,35.1,25.45
2016,4,16,6,30,490.0,50.0,2.9,10.0,141.0,80.99,45.6
2016,4,16,6,45,557.5,58.5,2.95,11.0,193.0,132.79,83.26
2016,4,16,7,0,625.0,67.0,3.0,12.0,245.0,192.9,133.1
2016,4,16,7,15,671.5,73.0,3.0,12.5,299.0,253.06,186.37
2016,4,16,7,30,718.0,79.0,3.0,13.0,353.0,318.13,244.01
2016,4,16,7,45,751.0,83.5,3.0,13.5,406.5,382.02,300.06
2016,4,16,8,0,784.0,88.0,3.0,14.0,460.0,447.17,355.52
2016,4,16,8,15,808.0,92.0,2.95,14.5,511.5,509.42,406.85
2016,4,16,8,30,832.0,96.0,2.9,15.0,563.0,572.42,456.88
2016,4,16,8,45,849.5,99.0,2.9,16.0,610.0,630.83,500.93
2016,4,16,9,0,867.0,102.0,2.9,17.0,657.0,688.6,542.84
2016,4,16,9,15,880.5,104.5,2.85,17.5,699.0,736.84,577.33
2016,4,16,9,30,894.0,107.0,2.8,18.0,741.0,787.85,611.46
2016,4,16,9,45,905.5,108.0,2.75,18.5,778.0,833.87,640.79
2016,4,16,10,0,917.0,109.0,2.7,19.0,815.0,877.54,667.98
2016,4,16,10,15,924.0,110.5,2.7,19.0,844.0,915.23,692.38
2016,4,16,10,30,931.0,112.0,2.7,19.0,873.0,949.83,714.56
2016,4,16,10,45,939.0,111.0,2.7,19.5,896.0,979.54,731.98
2016,4,16,11,0,947.0,110.0,2.7,20.0,919.0,1005.83,747.07
2016,4,16,11,15,950.0,111.0,2.75,20.0,933.0,1025.8,759.91
2016,4,16,11,30,953.0,112.0,2.8,20.0,947.0,1041.89,770.35
2016,4,16,11,45,956.5,110.5,2.85,20.5,954.0,1052.01,775.55
2016,4,16,12,0,960.0,109.0,2.9,21.0,961.0,1058.12,778.28
2016,4,16,12,15,959.5,109.0,2.9,21.0,959.0,1057.78,777.99
2016,4,16,12,30,959.0,109.0,2.9,21.0,957.0,1053.36,775.24
2016,4,16,12,45,957.5,108.0,2.9,21.0,947.0,1042.9,768.72
2016,4,16,13,0,956.0,107.0,2.9,21.0,937.0,1028.45,759.75
2016,4,16,13,15,952.0,106.0,2.85,21.0,919.0,1007.72,746.31
2016,4,16,13,30,948.0,105.0,2.8,21.0,901.0,983.23,730.51
2016,4,16,13,45,942.5,103.5,2.75,21.0,875.5,953.26,711.12
2016,4,16,14,0,937.0,102.0,2.7,21.0,850.0,919.87,689.45
2016,4,16,14,15,928.5,100.5,2.65,21.0,817.0,880.75,663.84
2016,4,16,14,30,920.0,99.0,2.6,21.0,784.0,838.78,636.16
2016,4,16,14,45,910.5,96.5,2.55,21.0,745.5,792.42,605.21
2016,4,16,15,0,901.0,94.0,2.5,21.0,707.0,743.75,572.29
2016,4,16,15,15,886.5,91.5,2.35,21.0,662.5,689.7,532.43
2016,4,16,15,30,872.0,89.0,2.2,21.0,618.0,634.33,490.73
2016,4,16,15,45,852.5,86.5,2.1,21.0,569.5,577.61,447.12
2016,4,16,16,0,833.0,84.0,2.0,21.0,521.0,517.49,399.74
2016,4,16,16,15,807.0,80.5,1.85,20.5,469.0,453.57,348.63
2016,4,16,16,30,781.0,77.0,1.7,20.0,417.0,390.91,296.78
2016,4,16,16,45,734.0,74.5,1.6,19.5,361.5,323.76,240.43
2016,4,16,17,0,687.0,72.0,1.5,19.0,306.0,259.52,185.47
2016,4,16,17,15,633.5,65.5,1.45,18.0,253.0,196.35,132.03
2016,4,16,17,30,580.0,59.0,1.4,17.0,200.0,139.3,85.38
2016,4,16,17,45,476.0,52.0,1.35,16.5,149.0,84.11,46.91
2016,4,16,18,0,372.0,45.0,1.3,16.0,98.0,42.2,25.97
2016,4,16,18,15,245.5,30.5,1.3,15.5,59.5,25.01,14.68
2016,4,16,18,30,119.0,16.0,1.3,15.0,21.0,12.49,0.0
2016,4,16,18,45,59.5,8.0,1.3,15.0,10.5,6.83,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.0,15.5,0.65,12.0,25.0,12.1,0.0
2016,4,17,6,0,222.0,31.0,0.7,12.0,50.0,24.05,14.09
2016,4,17,6,15,324.0,44.5,0.7,12.5,94.0,39.17,28.82
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,82.98,49.13
2016,4,17,6,45,493.0,68.0,0.7,13.5,188.5,131.94,84.34
2016,4,17,7,0,560.0,78.0,0.7,14.0,239.0,189.24,130.73
2016,4,17,7,15,608.0,85.0,0.55,14.0,292.0,246.77,179.94
2016,4,17,7,30,656.0,92.0,0.4,14.0,345.0,309.5,233.1
2016,4,17,7,45,691.0,97.5,0.3,14.5,398.0,370.58,283.55
2016,4,17,8,0,726.0,103.0,0.2,15.0,451.0,434.53,334.16
2016,4,17,8,15,751.0,107.5,0.4,15.5,501.0,494.96,382.6
2016,4,17,8,30,776.0,112.0,0.6,16.0,551.0,555.98,430.22
2016,4,17,8,45,797.0,115.0,0.8,17.0,598.0,613.73,473.35
2016,4,17,9,0,818.0,118.0,1.0,18.0,645.0,671.31,515.07
2016,4,17,9,15,832.0,121.0,1.15,18.5,686.5,723.45,552.28
2016,4,17,9,30,846.0,124.0,1.3,19.0,728.0,774.13,587.51
2016,4,17,9,45,863.0,123.5,1.5,19.5,765.0,821.89,619.44
2016,4,17,10,0,880.0,123.0,1.7,20.0,802.0,859.39,644.15
2016,4,17,10,15,887.5,124.5,1.75,20.5,831.5,896.23,666.7
2016,4,17,10,30,895.0,126.0,1.8,21.0,861.0,930.13,687.11
2016,4,17,10,45,903.0,125.5,1.9,21.5,883.5,959.4,704.98
2016,4,17,11,0,911.0,125.0,2.0,22.0,906.0,985.38,720.71
2016,4,17,11,15,914.5,126.0,2.0,22.0,920.0,1005.11,732.63
2016,4,17,11,30,918.0,127.0,2.0,22.0,934.0,1021.13,742.3
2016,4,17,11,45,921.5,126.0,2.0,22.5,941.0,1031.42,746.98
2016,4,17,12,0,925.0,125.0,2.0,23.0,948.0,1037.84,749.37
2016,4,17,12,15,924.5,124.5,1.95,23.0,946.0,1036.94,748.06
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,1032.12,744.47
2016,4,17,12,45,925.0,121.5,1.9,23.5,935.0,1022.86,737.49
2016,4,17,13,0,926.0,119.0,1.9,24.0,926.0,1009.69,728.19
2016,4,17,13,15,922.0,118.0,1.75,24.0,908.0,989.45,714.01
2016,4,17,13,30,918.0,117.0,1.6,24.0,890.0,965.57,697.63
2016,4,17,13,45,915.0,114.0,1.5,24.0,865.5,937.07,679.05
2016,4,17,14,0,912.0,111.0,1.4,24.0,841.0,905.12,658.31
2016,4,17,14,15,903.5,109.5,1.2,24.0,808.5,866.81,632.06
2016,4,17,14,30,895.0,108.0,1.0,24.0,776.0,825.74,603.96
2016,4,17,14,45,886.5,104.0,0.85,24.0,738.5,779.64,573.14
2016,4,17,15,0,878.0,100.0,0.7,24.0,701.0,731.23,540.22
2016,4,17,15,15,863.5,97.5,0.5,24.0,656.5,678.26,501.63
2016,4,17,15,30,849.0,95.0,0.3,24.0,612.0,627.42,463.76
2016,4,17,15,45,832.0,91.0,0.2,24.0,564.5,568.54,420.9
2016,4,17,16,0,815.0,87.0,0.1,24.0,517.0,509.3,376.69
2016,4,17,16,15,789.0,83.0,0.2,23.5,465.5,445.96,330.18
2016,4,17,16,30,763.0,79.0,0.3,23.0,414.0,383.92,282.44
2016,4,17,16,45,728.5,74.0,0.45,23.0,360.5,319.73,230.86
2016,4,17,17,0,694.0,69.0,0.6,23.0,307.0,256.96,178.71
2016,4,17,17,15,643.0,63.0,0.7,22.0,254.0,194.55,127.4
2016,4,17,17,30,592.0,57.0,0.8,21.0,201.0,137.9,82.18
2016,4,17,17,45,512.0,48.5,0.95,20.0,151.5,82.81,44.03
2016,4,17,18,0,432.0,40.0,1.1,19.0,102.0,37.84,22.09
2016,4,17,18,15,304.0,27.5,1.15,18.0,62.5,22.44,12.62
2016,4,17,18,30,176.0,15.0,1.2,17.0,23.0,12.2,0.0
2016,4,17,18,45,88.0,7.5,1.25,16.5,11.5,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,1.05,12.5,28.5,12.16,0.0
2016,4,18,6,0,290.0,30.0,1.0,13.0,57.0,24.6,14.76
2016,4,18,6,15,394.0,41.5,1.1,13.5,103.0,37.29,27.11
2016,4,18,6,30,498.0,53.0,1.2,14.0,149.0,84.02,47.18
2016,4,18,6,45,566.5,60.5,1.35,14.5,201.5,135.52,83.9
2016,4,18,7,0,635.0,68.0,1.5,15.0,254.0,195.39,132.75
2016,4,18,7,15,680.0,74.0,1.3,15.5,308.5,255.63,184.81
2016,4,18,7,30,725.0,80.0,1.1,16.0,363.0,320.57,240.4
2016,4,18,7,45,756.5,85.0,0.95,16.5,416.5,384.69,294.16
2016,4,18,8,0,788.0,90.0,0.8,17.0,470.0,449.79,346.4
2016,4,18,8,15,811.5,93.5,0.65,17.5,521.0,511.34,393.51
2016,4,18,8,30,835.0,97.0,0.5,18.0,572.0,573.55,438.55
2016,4,18,8,45,853.0,100.0,0.4,19.0,619.0,632.22,478.34
2016,4,18,9,0,871.0,103.0,0.3,20.0,666.0,690.28,515.64
2016,4,18,9,15,884.0,105.0,0.45,20.5,708.0,737.71,549.04
2016,4,18,9,30,897.0,107.0,0.6,21.0,750.0,787.79,582.47
2016,4,18,9,45,910.5,107.0,0.8,21.5,787.0,834.3,613.33
2016,4,18,10,0,924.0,107.0,1.0,22.0,824.0,878.59,642.48
2016,4,18,10,15,930.5,108.5,1.05,22.0,853.0,915.88,665.77
2016,4,18,10,30,937.0,110.0,1.1,22.0,882.0,950.01,687.04
2016,4,18,10,45,942.0,110.5,1.15,22.5,904.0,978.45,703.33
2016,4,18,11,0,947.0,111.0,1.2,23.0,926.0,1003.32,717.41
2016,4,18,11,15,949.5,112.0,1.15,23.0,940.0,1022.63,727.66
2016,4,18,11,30,952.0,113.0,1.1,23.0,954.0,1038.07,735.58
2016,4,18,11,45,952.5,113.0,1.1,23.5,959.5,1046.64,738.93
2016,4,18,12,0,953.0,113.0,1.1,24.0,965.0,1051.18,740.02
2016,4,18,12,15,952.0,113.0,1.05,24.0,962.5,1050.23,738.37
2016,4,18,12,30,951.0,113.0,1.0,24.0,960.0,1045.25,734.46
2016,4,18,12,45,945.5,114.5,0.95,24.5,948.5,1033.44,725.16
2016,4,18,13,0,940.0,116.0,0.9,25.0,937.0,1017.77,713.75
2016,4,18,13,15,935.0,115.5,0.95,24.5,919.0,996.83,704.05
2016,4,18,13,30,930.0,115.0,1.0,24.0,901.0,972.25,692.05
2016,4,18,13,45,919.5,116.0,1.1,24.0,874.0,940.76,675.14
2016,4,18,14,0,909.0,117.0,1.2,24.0,847.0,906.2,655.99
2016,4,18,14,15,900.0,115.0,1.3,24.0,814.5,867.08,633.5
2016,4,18,14,30,891.0,113.0,1.4,24.0,782.0,825.25,608.76
2016,4,18,14,45,871.0,114.5,1.5,24.0,741.0,782.47,582.83
2016,4,18,15,0,851.0,116.0,1.6,24.0,700.0,731.24,549.28
2016,4,18,15,15,835.0,113.0,1.65,23.5,656.0,677.1,512.82
2016,4,18,15,30,819.0,110.0,1.7,23.0,612.0,621.93,474.26
2016,4,18,15,45,790.0,109.5,1.75,23.0,562.0,561.18,429.26
2016,4,18,16,0,761.0,109.0,1.8,23.0,512.0,501.29,383.4
2016,4,18,16,15,663.5,112.5,1.8,22.0,439.0,415.47,318.14
2016,4,18,16,30,566.0,116.0,1.8,21.0,366.0,338.97,258.41
2016,4,18,16,45,506.5,115.5,1.8,20.5,318.0,277.57,208.3
2016,4,18,17,0,447.0,115.0,1.8,20.0,270.0,226.63,166.02
2016,4,18,17,15,408.0,99.5,1.75,19.0,223.0,173.68,122.03
2016,4,18,17,30,369.0,84.0,1.7,18.0,176.0,125.43,83.0
2016,4,18,17,45,307.5,68.0,1.7,17.0,132.0,79.94,50.04
2016,4,18,18,0,246.0,52.0,1.7,16.0,88.0,42.41,31.23
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.0,27.96,17.48
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,16.09,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.0,17.0,1.05,11.5,29.0,13.26,0.0
2016,4,19,6,0,250.0,34.0,1.0,12.0,58.0,26.36,16.56
2016,4,19,6,15,351.0,46.5,1.1,12.5,103.0,41.03,30.58
2016,4,19,6,30,452.0,59.0,1.2,13.0,148.0,85.59,50.44
2016,4,19,6,45,529.5,66.0,1.35,13.5,201.0,134.97,85.44
2016,4,19,7,0,607.0,73.0,1.5,14.0,254.0,193.91,133.15
2016,4,19,7,15,652.0,79.5,1.4,14.5,307.5,252.87,184.21
2016,4,19,7,30,697.0,86.0,1.3,15.0,361.0,316.57,239.08
2016,4,19,7,45,736.0,89.0,1.25,15.5,415.0,378.98,292.0
2016,4,19,8,0,775.0,92.0,1.2,16.0,469.0,445.3,346.23
2016,4,19,8,15,798.5,96.0,1.1,16.5,519.5,506.53,394.39
2016,4,19,8,30,822.0,100.0,1.0,17.0,570.0,568.46,440.87
2016,4,19,8,45,841.5,102.0,0.9,17.5,617.0,626.3,482.32
2016,4,19,9,0,861.0,104.0,0.8,18.0,664.0,683.68,521.55
2016,4,19,9,15,874.5,106.5,0.75,18.5,706.0,731.4,553.17
2016,4,19,9,30,888.0,109.0,0.7,19.0,748.0,781.83,584.47
2016,4,19,9,45,893.0,113.5,0.7,20.0,783.0,825.62,609.44
2016,4,19,10,0,898.0,118.0,0.7,21.0,818.0,866.6,632.11
2016,4,19,10,15,905.5,119.5,0.75,21.5,847.0,903.82,654.12
2016,4,19,10,30,913.0,121.0,0.8,22.0,876.0,938.02,674.08
2016,4,19,10,45,912.0,126.0,0.85,22.5,896.5,964.71,689.25
2016,4,19,11,0,911.0,131.0,0.9,23.0,917.0,987.65,702.15
2016,4,19,11,15,914.0,132.0,0.95,23.0,931.0,1006.74,714.11
2016,4,19,11,30,917.0,133.0,1.0,23.0,945.0,1022.11,723.92
2016,4,19,11,45,912.0,137.0,1.1,23.0,949.5,1028.82,729.53
2016,4,19,12,0,907.0,141.0,1.2,23.0,954.0,1031.6,732.91
2016,4,19,12,15,719.0,246.5,1.2,23.0,890.0,976.1,698.33
2016,4,19,12,30,531.0,352.0,1.2,23.0,826.0,888.9,638.7
2016,4,19,12,45,468.5,365.0,1.3,23.0,780.5,835.71,605.55
2016,4,19,13,0,406.0,378.0,1.4,23.0,735.0,781.17,570.22
2016,4,19,13,15,377.5,383.5,1.45,23.0,710.0,738.18,542.42
2016,4,19,13,30,349.0,389.0,1.5,23.0,685.0,708.09,522.55
2016,4,19,13,45,283.5,391.5,1.6,23.0,627.5,641.95,477.18
2016,4,19,14,0,218.0,394.0,1.7,23.0,570.0,563.75,422.69
2016,4,19,14,15,293.0,360.5,1.75,22.5,587.0,597.61,450.52
2016,4,19,14,30,368.0,327.0,1.8,22.0,604.0,611.24,463.23
2016,4,19,14,45,219.5,317.5,1.9,22.0,481.0,462.44,354.26
2016,4,19,15,0,71.0,308.0,2.0,22.0,358.0,326.96,251.78
2016,4,19,15,15,81.5,291.5,2.15,21.5,345.0,314.19,243.97
2016,4,19,15,30,92.0,275.0,2.3,21.0,332.0,300.3,234.5
2016,4,19,15,45,71.0,246.5,2.45,20.5,288.5,256.68,201.3
2016,4,19,16,0,50.0,218.0,2.6,20.0,245.0,215.49,169.54
2016,4,19,16,15,57.0,199.5,2.8,19.0,227.0,198.26,156.77
2016,4,19,16,30,64.0,181.0,3.0,18.0,209.0,180.26,142.84
2016,4,19,16,45,56.5,159.5,3.2,17.5,182.0,154.13,121.79
2016,4,19,17,0,49.0,138.0,3.4,17.0,155.0,129.06,101.33
2016,4,19,17,15,40.5,115.5,3.5,16.5,128.5,104.12,80.79
2016,4,19,17,30,32.0,93.0,3.6,16.0,102.0,80.59,61.32
2016,4,19,17,45,21.5,72.0,3.75,15.5,77.0,59.57,44.0
2016,4,19,18,0,11.0,51.0,3.9,15.0,52.0,40.81,30.01
2016,4,19,18,15,5.5,31.5,3.75,14.5,32.0,25.55,15.7
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,9.88,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.12,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,32.0,13.33,0.0
2016,4,20,6,0,306.0,33.0,1.1,11.0,64.0,27.07,17.44
2016,4,20,6,15,408.0,44.0,1.25,11.5,111.0,39.46,29.38
2016,4,20,6,30,510.0,55.0,1.4,12.0,158.0,86.44,49.24
2016,4,20,6,45,574.5,62.5,1.6,13.0,210.5,138.05,86.24
2016,4,20,7,0,639.0,70.0,1.8,14.0,263.0,197.49,134.92
2016,4,20,7,15,682.5,76.0,1.8,14.5,317.0,257.45,187.23
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,321.9,243.34
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.5,385.31,297.83
2016,4,20,8,0,788.0,91.0,1.8,16.0,478.0,449.54,351.28
2016,4,20,8,15,810.5,95.0,1.8,16.5,528.0,510.88,400.72
2016,4,20,8,30,833.0,99.0,1.8,17.0,578.0,572.77,448.73
2016,4,20,8,45,854.5,99.5,1.8,17.5,625.5,630.77,492.22
2016,4,20,9,0,876.0,100.0,1.8,18.0,673.0,684.32,531.14
2016,4,20,9,15,888.0,102.0,1.85,18.0,714.5,735.39,568.38
2016,4,20,9,30,900.0,104.0,1.9,18.0,756.0,784.66,602.36
2016,4,20,9,45,917.5,101.5,1.95,18.5,793.0,831.72,632.57
2016,4,20,10,0,935.0,99.0,2.0,19.0,830.0,876.79,661.0
2016,4,20,10,15,941.0,100.5,2.05,19.0,859.0,913.8,684.99
2016,4,20,10,30,947.0,102.0,2.1,19.0,888.0,947.59,706.8
2016,4,20,10,45,946.5,106.0,2.2,19.5,908.0,974.61,723.29
2016,4,20,11,0,946.0,110.0,2.3,20.0,928.0,997.79,737.29
2016,4,20,11,15,948.0,111.0,2.4,20.0,942.0,1016.44,749.82
2016,4,20,11,30,950.0,112.0,2.5,20.0,956.0,1031.23,759.96
2016,4,20,11,45,937.5,121.0,2.6,20.0,958.0,1035.96,763.69
2016,4,20,12,0,925.0,130.0,2.7,20.0,960.0,1036.45,764.86
2016,4,20,12,15,924.0,130.0,2.75,20.0,957.5,1035.4,764.66
2016,4,20,12,30,923.0,130.0,2.8,20.0,955.0,1030.45,762.05
2016,4,20,12,45,920.0,129.5,2.9,20.0,944.5,1019.22,755.9
2016,4,20,13,0,917.0,129.0,3.0,20.0,934.0,1004.21,747.35
2016,4,20,13,15,912.0,128.0,3.1,20.0,915.5,983.14,734.78
2016,4,20,13,30,907.0,127.0,3.2,20.0,897.0,958.52,719.83
2016,4,20,13,45,898.5,126.5,3.3,20.0,871.0,927.88,700.7
2016,4,20,14,0,890.0,126.0,3.4,20.0,845.0,894.15,679.32
2016,4,20,14,15,881.0,124.0,3.5,19.5,812.0,855.69,655.69
2016,4,20,14,30,872.0,122.0,3.6,19.0,779.0,821.97,635.06
2016,4,20,14,45,858.5,120.0,3.7,19.0,740.0,774.2,602.82
2016,4,20,15,0,845.0,118.0,3.8,19.0,701.0,724.61,567.25
2016,4,20,15,15,829.0,114.5,3.85,18.5,657.0,670.35,528.0
2016,4,20,15,30,813.0,111.0,3.9,18.0,613.0,615.1,486.76
2016,4,20,15,45,795.0,106.5,3.95,18.0,565.0,557.08,441.2
2016,4,20,16,0,777.0,102.0,4.0,18.0,517.0,498.91,394.12
2016,4,20,16,15,553.0,135.5,3.85,17.5,416.0,384.02,302.85
2016,4,20,16,30,329.0,169.0,3.7,17.0,315.0,281.44,221.52
2016,4,20,16,45,306.0,152.5,3.6,16.5,275.0,236.98,184.3
2016,4,20,17,0,283.0,136.0,3.5,16.0,235.0,194.98,148.55
2016,4,20,17,15,415.0,100.5,3.15,15.0,219.5,173.81,124.04
2016,4,20,17,30,547.0,65.0,2.8,14.0,204.0,134.82,84.45
2016,4,20,17,45,471.0,55.0,2.45,13.5,155.0,82.08,46.94
2016,4,20,18,0,395.0,45.0,2.1,13.0,106.0,39.0,28.73
2016,4,20,18,15,197.5,36.0,1.95,12.5,66.5,27.69,17.82
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,21.02,0.36
2016,4,20,18,45,0.0,13.5,1.65,12.0,13.5,11.52,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.0,16.0,13.2,0.01
2016,4,21,6,0,0.0,32.0,0.6,12.0,32.0,26.04,16.69
2016,4,21,6,15,10.5,52.5,0.7,12.5,55.0,42.06,31.63
2016,4,21,6,30,21.0,73.0,0.8,13.0,78.0,60.38,45.27
2016,4,21,6,45,31.0,95.0,0.95,13.5,104.0,81.99,63.18
2016,4,21,7,0,41.0,117.0,1.1,14.0,130.0,105.32,82.47
2016,4,21,7,15,50.0,138.5,1.2,14.0,157.0,129.54,102.63
2016,4,21,7,30,59.0,160.0,1.3,14.0,184.0,155.09,123.77
2016,4,21,7,45,50.5,178.0,1.45,14.5,200.5,172.05,137.71
2016,4,21,8,0,42.0,196.0,1.6,15.0,217.0,188.05,150.47
2016,4,21,8,15,78.5,228.0,1.7,15.0,272.0,238.26,190.79
2016,4,21,8,30,115.0,260.0,1.8,15.0,327.0,300.5,240.14
2016,4,21,8,45,86.0,271.5,1.95,15.5,324.0,292.67,232.94
2016,4,21,9,0,57.0,283.0,2.1,16.0,321.0,289.4,229.3
2016,4,21,9,15,70.5,309.0,2.2,16.0,359.0,326.69,258.3
2016,4,21,9,30,84.0,335.0,2.3,16.0,397.0,365.23,287.85
2016,4,21,9,45,48.5,290.5,2.4,16.0,326.5,299.41,235.91
2016,4,21,10,0,13.0,246.0,2.5,16.0,256.0,221.07,173.55
2016,4,21,10,15,127.0,327.0,2.55,16.0,432.5,419.78,330.73
2016,4,21,10,30,241.0,408.0,2.6,16.0,609.0,603.75,468.54
2016,4,21,10,45,159.5,411.5,2.7,16.5,546.5,540.82,418.25
2016,4,21,11,0,78.0,415.0,2.8,17.0,484.0,457.22,353.5
2016,4,21,11,15,91.5,429.0,2.85,17.0,510.5,485.67,375.34
2016,4,21,11,30,105.0,443.0,2.9,17.0,537.0,514.11,396.51
2016,4,21,11,45,109.5,443.0,2.95,17.0,541.0,519.64,400.61
2016,4,21,12,0,114.0,443.0,3.0,17.0,545.0,541.94,417.05
2016,4,21,12,15,188.5,444.0,3.1,17.0,613.5,614.99,472.84
2016,4,21,12,30,263.0,445.0,3.2,17.0,682.0,703.21,538.09
2016,4,21,12,45,277.5,436.0,3.35,17.5,683.5,705.05,539.05
2016,4,21,13,0,292.0,427.0,3.5,18.0,685.0,705.06,539.29
2016,4,21,13,15,380.5,383.5,3.6,18.0,712.0,737.76,566.1
2016,4,21,13,30,469.0,340.0,3.7,18.0,739.0,779.76,598.82
2016,4,21,13,45,349.0,368.0,3.85,18.0,660.0,673.78,520.68
2016,4,21,14,0,229.0,396.0,4.0,18.0,581.0,572.64,444.87
2016,4,21,14,15,137.0,360.0,4.1,17.5,469.5,453.53,355.43
2016,4,21,14,30,45.0,324.0,4.2,17.0,358.0,328.11,258.28
2016,4,21,14,45,32.5,287.5,4.3,17.0,311.5,281.83,222.64
2016,4,21,15,0,20.0,251.0,4.4,17.0,265.0,228.23,180.49
2016,4,21,15,15,27.0,248.0,4.45,17.0,265.5,237.17,188.27
2016,4,21,15,30,34.0,245.0,4.5,17.0,266.0,236.52,188.25
2016,4,21,15,45,22.0,213.0,4.55,17.0,226.5,192.28,152.9
2016,4,21,16,0,10.0,181.0,4.6,17.0,187.0,157.14,124.68
2016,4,21,16,15,36.5,182.0,4.5,16.5,199.0,173.03,138.23
2016,4,21,16,30,63.0,183.0,4.4,16.0,211.0,180.83,144.65
2016,4,21,16,45,58.0,161.0,4.3,15.5,184.5,155.21,123.67
2016,4,21,17,0,53.0,139.0,4.2,15.0,158.0,130.38,103.11
2016,4,21,17,15,46.0,117.0,3.85,14.5,131.5,106.0,82.78
2016,4,21,17,30,39.0,95.0,3.5,14.0,105.0,82.81,63.39
2016,4,21,17,45,27.5,74.0,3.2,14.0,80.0,61.34,45.62
2016,4,21,18,0,16.0,53.0,2.9,14.0,55.0,41.92,31.2
2016,4,21,18,15,8.0,34.0,2.65,13.5,35.0,27.48,17.66
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,12.37,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,6.4,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,11.95,0.77
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,23.91,14.91
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,39.54,29.45
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,55.81,42.35
2016,4,22,6,45,6.0,89.5,3.6,12.5,91.5,73.69,57.54
2016,4,22,7,0,12.0,110.0,3.6,13.0,114.0,92.61,73.36
2016,4,22,7,15,18.0,130.0,3.75,13.0,137.0,112.06,89.62
2016,4,22,7,30,24.0,150.0,3.9,13.0,160.0,132.39,106.51
2016,4,22,7,45,148.0,177.5,4.1,13.0,250.0,213.92,172.61
2016,4,22,8,0,272.0,205.0,4.3,13.0,340.0,309.81,250.88
2016,4,22,8,15,291.0,224.5,4.5,13.0,382.5,354.94,288.27
2016,4,22,8,30,310.0,244.0,4.7,13.0,425.0,401.66,326.57
2016,4,22,8,45,203.5,273.0,4.95,13.5,396.0,373.54,303.02
2016,4,22,9,0,97.0,302.0,5.2,14.0,367.0,332.82,268.44
2016,4,22,9,15,226.5,309.5,5.45,14.0,471.5,446.59,361.05
2016,4,22,9,30,356.0,317.0,5.7,14.0,576.0,572.93,461.55
2016,4,22,9,45,184.0,281.5,5.95,14.0,416.0,408.84,330.46
2016,4,22,10,0,12.0,246.0,6.2,14.0,256.0,220.12,175.26
2016,4,22,10,15,8.5,209.5,6.3,14.0,217.0,185.49,147.18
2016,4,22,10,30,5.0,173.0,6.4,14.0,178.0,150.9,118.86
2016,4,22,10,45,62.0,303.5,6.55,14.0,358.0,331.94,266.21
2016,4,22,11,0,119.0,434.0,6.7,14.0,538.0,529.06,420.93
2016,4,22,11,15,78.5,407.0,6.65,13.5,476.5,450.98,359.34
2016,4,22,11,30,38.0,380.0,6.6,13.0,415.0,387.31,308.7
2016,4,22,11,45,39.0,385.5,6.55,13.0,421.5,394.25,314.16
2016,4,22,12,0,40.0,391.0,6.5,13.0,428.0,400.9,319.29
2016,4,22,12,15,26.5,323.5,6.5,13.0,348.0,322.28,257.02
2016,4,22,12,30,13.0,256.0,6.5,13.0,268.0,232.66,185.21
2016,4,22,12,45,64.0,348.5,6.5,13.0,405.0,381.36,305.6
2016,4,22,13,0,115.0,441.0,6.5,13.0,542.0,535.0,426.28
2016,4,22,13,15,203.5,425.5,6.3,12.5,600.5,598.34,478.29
2016,4,22,13,30,292.0,410.0,6.1,12.0,659.0,672.4,537.81
2016,4,22,13,45,335.5,383.5,5.95,12.0,662.5,675.45,541.24
2016,4,22,14,0,379.0,357.0,5.8,12.0,666.0,674.85,542.05
2016,4,22,14,15,610.5,245.5,5.65,12.0,719.5,759.97,612.35
2016,4,22,14,30,842.0,134.0,5.5,12.0,773.0,806.04,650.81
2016,4,22,14,45,551.5,226.5,5.4,12.5,636.5,642.62,520.25
2016,4,22,15,0,261.0,319.0,5.3,13.0,500.0,488.86,394.78
2016,4,22,15,15,225.0,301.5,5.3,13.0,451.0,424.53,344.39
2016,4,22,15,30,189.0,284.0,5.3,13.0,402.0,373.62,303.65
2016,4,22,15,45,208.0,259.0,5.3,13.0,379.0,349.43,284.52
2016,4,22,16,0,227.0,234.0,5.3,13.0,356.0,323.0,262.91
2016,4,22,16,15,234.0,209.0,5.2,12.5,324.5,294.81,239.56
2016,4,22,16,30,241.0,184.0,5.1,12.0,293.0,258.84,209.1
2016,4,22,16,45,224.0,164.5,5.0,12.0,256.0,218.95,174.74
2016,4,22,17,0,207.0,145.0,4.9,12.0,219.0,180.97,141.79
2016,4,22,17,15,191.5,123.0,4.55,11.5,182.5,143.33,109.36
2016,4,22,17,30,176.0,101.0,4.2,11.0,146.0,107.81,79.34
2016,4,22,17,45,146.0,80.0,3.9,10.5,111.5,74.29,53.1
2016,4,22,18,0,116.0,59.0,3.6,10.0,77.0,45.07,34.56
2016,4,22,18,15,66.5,39.5,3.35,9.5,49.0,30.97,21.11
2016,4,22,18,30,17.0,20.0,3.1,9.0,21.0,16.41,2.36
2016,4,22,18,45,8.5,10.0,2.85,9.0,10.5,8.54,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.0,14.85,3.63
2016,4,23,6,0,317.0,37.0,1.9,10.0,72.0,30.27,20.71
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.0,41.77,31.76
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,87.61,50.8
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,138.35,87.71
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,196.3,136.02
2016,4,23,7,15,671.0,77.5,2.4,11.5,322.0,254.55,187.54
