Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,30,713.0,83.0,2.3,12.0,375.0,317.06,242.77
2016,4,23,7,45,740.5,88.5,2.25,12.5,427.0,379.12,296.95
2016,4,23,8,0,768.0,94.0,2.2,13.0,479.0,441.49,349.72
2016,4,23,8,15,790.0,98.0,2.25,13.0,528.5,501.17,399.65
2016,4,23,8,30,812.0,102.0,2.3,13.0,578.0,561.38,448.5
2016,4,23,8,45,826.0,106.0,2.35,13.5,623.0,616.94,491.5
2016,4,23,9,0,840.0,110.0,2.4,14.0,668.0,671.57,532.47
2016,4,23,9,15,852.5,112.5,2.4,14.0,708.5,722.43,570.28
2016,4,23,9,30,865.0,115.0,2.4,14.0,749.0,765.5,601.28
2016,4,23,9,45,881.5,113.0,2.45,14.5,785.0,810.71,631.25
2016,4,23,10,0,898.0,111.0,2.5,15.0,821.0,853.96,659.43
2016,4,23,10,15,904.5,112.5,2.6,15.0,849.5,889.92,683.91
2016,4,23,10,30,911.0,114.0,2.7,15.0,878.0,922.83,706.28
2016,4,23,10,45,915.0,115.0,2.8,15.5,898.5,949.76,723.2
2016,4,23,11,0,919.0,116.0,2.9,16.0,919.0,973.21,737.77
2016,4,23,11,15,921.5,117.0,2.9,16.0,932.5,991.65,749.53
2016,4,23,11,30,924.0,118.0,2.9,16.0,946.0,1006.35,758.88
2016,4,23,11,45,923.5,119.0,2.95,16.5,951.0,1014.37,762.89
2016,4,23,12,0,923.0,120.0,3.0,17.0,956.0,1018.51,764.48
2016,4,23,12,15,922.5,119.5,3.05,17.0,953.5,1017.32,764.08
2016,4,23,12,30,922.0,119.0,3.1,17.0,951.0,1012.25,761.26
2016,4,23,12,45,916.5,120.0,3.15,17.0,940.0,1000.03,753.77
2016,4,23,13,0,911.0,121.0,3.2,17.0,929.0,984.11,743.91
2016,4,23,13,15,906.5,120.5,3.3,17.0,911.0,964.06,731.68
2016,4,23,13,30,902.0,120.0,3.4,17.0,893.0,940.49,717.03
2016,4,23,13,45,891.0,121.0,3.55,17.0,866.0,909.27,697.33
2016,4,23,14,0,880.0,122.0,3.7,17.0,839.0,875.15,675.41
2016,4,23,14,15,730.5,185.5,3.8,16.5,765.0,799.59,623.79
2016,4,23,14,30,581.0,249.0,3.9,16.0,691.0,709.69,557.41
2016,4,23,14,45,401.5,287.0,4.0,16.0,586.0,586.2,463.39
2016,4,23,15,0,222.0,325.0,4.1,16.0,481.0,455.66,361.85
2016,4,23,15,15,508.0,219.5,4.1,15.5,545.5,551.23,441.13
2016,4,23,15,30,794.0,114.0,4.1,15.0,610.0,600.53,481.53
2016,4,23,15,45,768.0,112.5,4.1,15.0,561.5,542.16,434.25
2016,4,23,16,0,742.0,111.0,4.1,15.0,513.0,484.21,386.58
2016,4,23,16,15,371.0,111.5,4.05,14.5,312.5,272.93,218.41
2016,4,23,16,30,0.0,112.0,4.0,14.0,112.0,93.11,73.27
2016,4,23,16,45,296.5,102.5,4.0,14.0,209.0,192.12,149.51
2016,4,23,17,0,593.0,93.0,4.0,14.0,306.0,243.13,179.03
2016,4,23,17,15,539.0,85.0,3.9,13.5,255.0,185.13,128.85
2016,4,23,17,30,485.0,77.0,3.8,13.0,204.0,133.44,86.54
2016,4,23,17,45,402.5,66.5,3.7,12.5,156.0,81.78,50.04
2016,4,23,18,0,320.0,56.0,3.6,12.0,108.0,43.01,32.5
2016,4,23,18,15,211.5,40.0,3.55,11.5,69.0,30.69,20.78
2016,4,23,18,30,103.0,24.0,3.5,11.0,30.0,18.89,4.82
2016,4,23,18,45,51.5,12.0,3.5,11.0,15.0,10.24,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,103.5,23.0,2.55,9.5,35.0,17.75,6.48
2016,4,24,6,0,207.0,46.0,2.9,10.0,70.0,35.12,25.02
2016,4,24,6,15,299.5,60.5,2.9,10.0,115.5,48.9,38.15
2016,4,24,6,30,392.0,75.0,2.9,10.0,161.0,90.88,58.06
2016,4,24,6,45,334.0,99.5,2.9,10.5,186.5,131.43,92.49
2016,4,24,7,0,276.0,124.0,2.9,11.0,212.0,162.37,122.11
2016,4,24,7,15,320.0,135.0,2.85,11.0,254.5,203.61,157.27
2016,4,24,7,30,364.0,146.0,2.8,11.0,297.0,254.27,200.76
2016,4,24,7,45,546.5,129.0,2.8,11.5,388.5,339.34,269.65
2016,4,24,8,0,729.0,112.0,2.8,12.0,480.0,439.64,350.96
2016,4,24,8,15,753.5,116.5,2.8,12.5,530.0,499.41,400.18
2016,4,24,8,30,778.0,121.0,2.8,13.0,580.0,560.06,448.63
2016,4,24,8,45,807.0,120.0,2.8,13.5,628.5,617.96,493.55
2016,4,24,9,0,836.0,119.0,2.8,14.0,677.0,676.65,537.69
2016,4,24,9,15,850.0,121.5,2.7,14.5,718.5,728.36,574.74
2016,4,24,9,30,864.0,124.0,2.6,15.0,760.0,778.55,609.49
2016,4,24,9,45,878.0,124.0,2.55,15.5,796.5,817.06,633.89
2016,4,24,10,0,892.0,124.0,2.5,16.0,833.0,860.06,661.06
2016,4,24,10,15,899.5,125.5,2.5,16.0,861.5,896.61,684.98
2016,4,24,10,30,907.0,127.0,2.5,16.0,890.0,930.16,706.76
2016,4,24,10,45,590.5,277.0,2.5,16.5,779.0,828.79,631.51
2016,4,24,11,0,274.0,427.0,2.5,17.0,668.0,678.46,516.64
2016,4,24,11,15,597.5,279.5,2.7,17.0,814.0,862.91,657.18
2016,4,24,11,30,921.0,132.0,2.9,17.0,960.0,1014.96,762.95
2016,4,24,11,45,917.5,135.0,3.15,17.0,964.0,1021.89,768.07
2016,4,24,12,0,914.0,138.0,3.4,17.0,968.0,1024.93,771.99
2016,4,24,12,15,913.0,138.0,3.6,17.0,966.0,1023.7,772.68
2016,4,24,12,30,912.0,138.0,3.8,17.0,964.0,1018.64,770.85
2016,4,24,12,45,700.5,248.5,4.05,17.0,879.0,939.42,717.89
2016,4,24,13,0,489.0,359.0,4.3,17.0,794.0,832.85,639.16
2016,4,24,13,15,487.0,349.0,4.45,16.5,775.0,811.47,627.26
2016,4,24,13,30,485.0,339.0,4.6,16.0,756.0,787.86,612.94
2016,4,24,13,45,422.5,352.5,4.8,16.0,708.0,730.87,571.47
2016,4,24,14,0,360.0,366.0,5.0,16.0,660.0,664.34,522.47
2016,4,24,14,15,568.5,272.0,5.1,15.5,716.0,743.14,588.2
2016,4,24,14,30,777.0,178.0,5.2,15.0,772.0,797.75,634.56
2016,4,24,14,45,750.0,181.0,5.3,15.0,731.0,747.72,597.0
2016,4,24,15,0,723.0,184.0,5.4,15.0,690.0,697.1,558.76
2016,4,24,15,15,704.0,179.0,5.45,14.5,646.5,644.12,518.95
2016,4,24,15,30,685.0,174.0,5.5,14.0,603.0,590.77,477.76
2016,4,24,15,45,668.5,165.0,5.55,14.0,557.0,535.15,432.85
2016,4,24,16,0,652.0,156.0,5.6,14.0,511.0,479.58,386.8
2016,4,24,16,15,620.5,148.5,5.55,13.5,460.0,419.11,336.22
2016,4,24,16,30,589.0,141.0,5.5,13.0,409.0,356.98,283.1
2016,4,24,16,45,564.5,127.5,5.45,12.5,359.0,298.82,232.02
2016,4,24,17,0,540.0,114.0,5.4,12.0,309.0,242.89,182.14
2016,4,24,17,15,484.0,103.0,5.25,11.5,257.0,185.35,132.52
2016,4,24,17,30,428.0,92.0,5.1,11.0,205.0,134.36,90.7
2016,4,24,17,45,358.5,77.0,4.95,11.0,157.5,86.11,55.82
2016,4,24,18,0,289.0,62.0,4.8,11.0,110.0,46.88,36.09
2016,4,24,18,15,189.0,44.0,4.65,10.5,70.5,33.6,23.47
2016,4,24,18,30,89.0,26.0,4.5,10.0,31.0,20.34,6.81
2016,4,24,18,45,44.5,13.0,4.4,10.0,15.5,11.1,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,55.0,5.0,3.6,6.0,6.5,0.0,0.0
2016,4,25,5,30,110.0,10.0,3.8,6.0,13.0,8.54,0.0
2016,4,25,5,45,270.0,22.0,4.05,6.5,49.5,17.99,7.57
2016,4,25,6,0,430.0,34.0,4.3,7.0,86.0,27.84,19.01
2016,4,25,6,15,519.5,42.0,4.55,7.5,135.5,38.69,29.37
2016,4,25,6,30,609.0,50.0,4.8,8.0,185.0,88.95,48.67
2016,4,25,6,45,664.5,56.0,5.05,8.5,239.0,146.16,90.97
2016,4,25,7,0,720.0,62.0,5.3,9.0,293.0,207.29,143.12
2016,4,25,7,15,758.5,66.5,5.4,9.5,348.0,268.69,199.05
2016,4,25,7,30,797.0,71.0,5.5,10.0,403.0,333.79,258.62
2016,4,25,7,45,824.0,74.5,5.65,10.5,456.5,396.82,316.02
2016,4,25,8,0,851.0,78.0,5.8,11.0,510.0,461.46,373.35
2016,4,25,8,15,871.5,81.0,5.8,11.5,561.0,522.41,425.93
2016,4,25,8,30,892.0,84.0,5.8,12.0,612.0,584.03,477.33
2016,4,25,8,45,907.5,86.0,5.8,12.5,659.5,641.46,523.84
2016,4,25,9,0,923.0,88.0,5.8,13.0,707.0,697.85,568.15
2016,4,25,9,15,934.0,90.0,5.8,13.0,748.5,749.78,608.93
2016,4,25,9,30,945.0,92.0,5.8,13.0,790.0,799.68,645.75
2016,4,25,9,45,953.0,93.5,5.85,13.5,825.5,844.46,676.87
2016,4,25,10,0,961.0,95.0,5.9,14.0,861.0,886.49,705.62
2016,4,25,10,15,966.5,96.0,5.9,14.0,889.5,922.92,731.14
2016,4,25,10,30,972.0,97.0,5.9,14.0,918.0,956.02,754.15
2016,4,25,10,45,976.0,98.0,5.9,14.5,939.0,984.27,772.14
2016,4,25,11,0,980.0,99.0,5.9,15.0,960.0,1008.82,787.41
2016,4,25,11,15,982.0,99.5,5.8,15.0,973.5,1027.16,799.12
2016,4,25,11,30,984.0,100.0,5.7,15.0,987.0,1041.51,808.06
2016,4,25,11,45,982.5,101.5,5.65,15.0,991.5,1049.47,812.95
2016,4,25,12,0,981.0,103.0,5.6,15.0,996.0,1053.31,815.09
2016,4,25,12,15,980.0,103.0,5.45,15.0,993.5,1052.02,812.99
2016,4,25,12,30,979.0,103.0,5.3,15.0,991.0,1046.63,808.16
2016,4,25,12,45,969.5,106.5,5.2,15.5,978.0,1032.59,796.29
2016,4,25,13,0,960.0,110.0,5.1,16.0,965.0,1014.72,781.95
2016,4,25,13,15,955.5,109.5,4.95,16.0,946.5,993.83,766.77
2016,4,25,13,30,951.0,109.0,4.8,16.0,928.0,969.23,749.1
2016,4,25,13,45,945.0,108.0,4.65,16.0,902.0,939.26,727.74
2016,4,25,14,0,939.0,107.0,4.5,16.0,876.0,905.94,704.09
2016,4,25,14,15,930.5,105.0,4.4,16.0,843.0,866.44,676.4
2016,4,25,14,30,922.0,103.0,4.3,16.0,810.0,824.12,646.62
2016,4,25,14,45,911.0,101.5,4.2,16.0,771.0,777.87,613.95
2016,4,25,15,0,900.0,100.0,4.1,16.0,732.0,729.46,578.3
2016,4,25,15,15,885.5,97.5,4.0,16.0,687.0,675.93,537.3
2016,4,25,15,30,871.0,95.0,3.9,16.0,642.0,621.11,494.36
2016,4,25,15,45,852.5,91.5,3.8,16.0,593.5,564.21,448.65
2016,4,25,16,0,834.0,88.0,3.7,16.0,545.0,504.24,399.32
2016,4,25,16,15,809.0,84.5,3.5,15.5,493.0,441.54,346.96
2016,4,25,16,30,784.0,81.0,3.3,15.0,441.0,379.98,293.94
2016,4,25,16,45,748.0,77.0,3.15,14.5,386.5,315.93,237.89
2016,4,25,17,0,712.0,73.0,3.0,14.0,332.0,255.03,183.73
2016,4,25,17,15,663.0,67.0,2.8,13.0,278.5,191.01,128.34
2016,4,25,17,30,614.0,61.0,2.6,12.0,225.0,134.44,81.9
2016,4,25,17,45,534.0,54.0,2.45,11.5,174.0,80.67,45.13
2016,4,25,18,0,454.0,47.0,2.3,11.0,123.0,37.95,28.22
2016,4,25,18,15,333.5,35.5,2.35,10.5,80.5,28.94,19.55
2016,4,25,18,30,213.0,24.0,2.4,10.0,38.0,19.78,7.39
2016,4,25,18,45,106.5,12.0,2.45,10.0,19.0,10.24,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,34.5,6.0,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,69.0,12.0,1.3,7.0,13.0,10.24,0.0
2016,4,26,5,45,206.0,26.0,1.35,7.5,47.5,20.25,9.89
2016,4,26,6,0,343.0,40.0,1.4,8.0,82.0,32.64,23.29
2016,4,26,6,15,433.0,50.0,1.55,8.5,129.5,44.15,34.25
2016,4,26,6,30,523.0,60.0,1.7,9.0,177.0,90.65,53.21
2016,4,26,6,45,574.5,68.5,1.85,10.0,228.5,141.76,90.49
2016,4,26,7,0,626.0,77.0,2.0,11.0,280.0,199.01,138.13
2016,4,26,7,15,667.0,82.5,2.05,11.5,332.5,256.62,188.88
2016,4,26,7,30,708.0,88.0,2.1,12.0,385.0,318.36,243.32
2016,4,26,7,45,546.0,139.0,2.2,12.5,385.5,342.6,270.0
2016,4,26,8,0,384.0,190.0,2.3,13.0,386.0,344.03,275.11
2016,4,26,8,15,591.0,150.0,2.3,13.0,485.5,447.51,358.24
2016,4,26,8,30,798.0,110.0,2.3,13.0,585.0,558.49,445.98
2016,4,26,8,45,804.5,118.0,2.35,13.5,628.5,612.4,487.27
2016,4,26,9,0,811.0,126.0,2.4,14.0,672.0,664.73,526.41
2016,4,26,9,15,679.5,187.5,2.4,14.0,663.5,672.34,530.12
2016,4,26,9,30,548.0,249.0,2.4,14.0,655.0,658.86,517.97
2016,4,26,9,45,688.0,200.5,2.4,14.5,734.5,751.4,586.76
2016,4,26,10,0,828.0,152.0,2.4,15.0,814.0,840.46,649.44
2016,4,26,10,15,651.0,242.5,2.45,15.0,774.0,810.19,624.4
2016,4,26,10,30,474.0,333.0,2.5,15.0,734.0,757.29,582.8
2016,4,26,10,45,475.0,344.0,2.6,15.0,754.5,782.4,601.13
2016,4,26,11,0,476.0,355.0,2.7,15.0,775.0,805.38,617.24
2016,4,26,11,15,415.0,387.0,2.85,15.0,757.5,787.44,603.29
2016,4,26,11,30,354.0,419.0,3.0,15.0,740.0,754.37,578.98
2016,4,26,11,45,286.5,440.0,3.2,15.5,701.0,714.04,548.26
2016,4,26,12,0,219.0,461.0,3.4,16.0,662.0,655.4,504.16
2016,4,26,12,15,299.0,434.5,3.5,16.0,707.5,721.99,555.16
2016,4,26,12,30,379.0,408.0,3.6,16.0,753.0,770.55,592.25
2016,4,26,12,45,608.0,289.0,3.7,16.0,835.0,885.0,679.97
2016,4,26,13,0,837.0,170.0,3.8,16.0,917.0,968.32,740.86
2016,4,26,13,15,832.0,168.5,3.85,16.0,899.0,947.44,726.54
2016,4,26,13,30,827.0,167.0,3.9,16.0,881.0,923.24,710.75
2016,4,26,13,45,831.5,158.0,3.95,16.0,858.5,896.93,693.47
2016,4,26,14,0,836.0,149.0,4.0,16.0,836.0,867.02,673.59
2016,4,26,14,15,827.0,147.0,4.05,15.5,804.5,829.51,649.38
2016,4,26,14,30,818.0,145.0,4.1,15.0,773.0,789.52,623.09
2016,4,26,14,45,806.5,141.5,4.15,15.0,735.5,744.01,589.98
2016,4,26,15,0,795.0,138.0,4.2,15.0,698.0,696.72,554.74
2016,4,26,15,15,778.5,134.5,4.2,14.5,655.0,644.66,515.92
2016,4,26,15,30,762.0,131.0,4.2,14.0,612.0,592.66,476.01
2016,4,26,15,45,743.5,125.5,4.2,14.0,565.0,535.84,430.36
2016,4,26,16,0,725.0,120.0,4.2,14.0,518.0,479.09,383.48
2016,4,26,16,15,696.5,115.0,4.2,13.5,467.5,418.82,333.19
2016,4,26,16,30,668.0,110.0,4.2,13.0,417.0,360.34,282.9
2016,4,26,16,45,635.5,102.0,4.25,13.0,366.0,300.01,229.63
2016,4,26,17,0,603.0,94.0,4.3,13.0,315.0,242.68,178.37
2016,4,26,17,15,551.0,86.0,4.2,12.5,263.5,184.87,128.4
2016,4,26,17,30,499.0,78.0,4.1,12.0,212.0,133.1,86.09
2016,4,26,17,45,421.5,67.5,4.0,11.5,164.0,81.46,49.94
2016,4,26,18,0,344.0,57.0,3.9,11.0,116.0,43.43,33.11
2016,4,26,18,15,239.0,42.0,3.85,10.5,76.0,32.23,22.46
2016,4,26,18,30,134.0,27.0,3.8,10.0,36.0,20.87,8.87
2016,4,26,18,45,67.0,13.5,3.8,10.0,18.0,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,10.24,0.0
2016,4,27,5,45,191.0,26.5,3.1,9.5,48.0,20.58,10.52
2016,4,27,6,0,321.0,41.0,3.4,10.0,82.0,33.31,23.71
2016,4,27,6,15,410.0,51.5,3.45,10.0,129.0,44.95,34.76
2016,4,27,6,30,499.0,62.0,3.5,10.0,176.0,90.26,53.65
2016,4,27,6,45,249.5,62.0,3.6,10.5,119.0,88.27,59.47
2016,4,27,7,0,0.0,62.0,3.7,11.0,62.0,51.36,38.93
2016,4,27,7,15,0.0,75.5,3.8,11.0,75.5,62.59,48.54
2016,4,27,7,30,0.0,89.0,3.9,11.0,89.0,73.83,58.0
2016,4,27,7,45,23.5,148.0,4.0,11.5,160.0,134.82,108.97
2016,4,27,8,0,47.0,207.0,4.1,12.0,231.0,198.29,161.17
2016,4,27,8,15,23.5,150.0,4.15,12.0,162.0,140.61,113.12
2016,4,27,8,30,0.0,93.0,4.2,12.0,93.0,77.38,59.91
2016,4,27,8,45,112.5,202.5,4.3,12.5,279.0,251.93,205.32
2016,4,27,9,0,225.0,312.0,4.4,13.0,465.0,431.84,349.04
2016,4,27,9,15,115.5,251.5,4.5,13.0,330.5,312.22,252.4
2016,4,27,9,30,6.0,191.0,4.6,13.0,196.0,165.78,131.74
2016,4,27,9,45,4.0,173.5,4.75,13.0,177.5,149.49,118.36
2016,4,27,10,0,2.0,156.0,4.9,13.0,159.0,133.05,104.71
2016,4,27,10,15,7.0,202.0,5.0,13.0,209.0,177.31,140.81
2016,4,27,10,30,12.0,248.0,5.1,13.0,259.0,222.41,177.17
2016,4,27,10,45,8.0,204.0,5.2,13.0,211.5,180.63,143.16
2016,4,27,11,0,4.0,160.0,5.3,13.0,164.0,139.01,109.17
2016,4,27,11,15,148.0,300.5,5.35,13.0,435.0,425.49,342.71
2016,4,27,11,30,292.0,441.0,5.4,13.0,706.0,715.7,565.31
2016,4,27,11,45,341.5,423.0,5.5,13.0,734.5,748.5,590.22
2016,4,27,12,0,391.0,405.0,5.6,13.0,763.0,779.95,615.22
2016,4,27,12,15,641.5,278.5,5.6,13.0,864.5,915.09,721.51
2016,4,27,12,30,892.0,152.0,5.6,13.0,966.0,1005.86,788.4
2016,4,27,12,45,652.0,268.0,5.6,13.0,859.5,905.52,713.95
2016,4,27,13,0,412.0,384.0,5.6,13.0,753.0,778.77,614.62
2016,4,27,13,15,423.0,371.0,5.5,13.0,743.5,767.85,607.42
2016,4,27,13,30,434.0,358.0,5.4,13.0,734.0,754.46,597.84
2016,4,27,13,45,648.0,252.5,5.35,13.5,795.5,831.73,659.86
2016,4,27,14,0,862.0,147.0,5.3,14.0,857.0,884.69,700.04
2016,4,27,14,15,851.5,145.0,5.15,14.0,824.0,845.17,670.91
2016,4,27,14,30,841.0,143.0,5.0,14.0,791.0,803.21,640.42
2016,4,27,14,45,828.0,140.0,4.9,14.0,752.0,756.24,605.11
2016,4,27,15,0,815.0,137.0,4.8,14.0,713.0,707.54,567.69
2016,4,27,15,15,407.5,81.0,4.65,14.0,369.0,351.67,288.41
2016,4,27,15,30,0.0,25.0,4.5,14.0,25.0,20.71,11.78
2016,4,27,15,45,96.5,134.0,4.4,14.0,187.5,173.21,139.99
2016,4,27,16,0,193.0,243.0,4.3,14.0,350.0,310.1,250.62
2016,4,27,16,15,238.5,213.5,4.05,13.5,333.0,296.2,238.39
2016,4,27,16,30,284.0,184.0,3.8,13.0,316.0,270.72,216.08
2016,4,27,16,45,253.0,164.0,3.55,13.0,271.5,223.86,176.38
2016,4,27,17,0,222.0,144.0,3.3,13.0,227.0,180.6,139.69
2016,4,27,17,15,193.5,126.0,3.15,12.5,190.0,143.21,108.4
2016,4,27,17,30,165.0,108.0,3.0,12.0,153.0,108.59,80.21
2016,4,27,17,45,271.5,81.5,2.9,12.0,136.5,81.68,55.29
2016,4,27,18,0,378.0,55.0,2.8,12.0,120.0,42.12,31.85
2016,4,27,18,15,269.5,41.0,2.8,11.5,79.0,31.58,21.87
2016,4,27,18,30,161.0,27.0,2.8,11.0,38.0,20.91,9.49
2016,4,27,18,45,80.5,13.5,2.85,10.5,19.0,11.52,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,48.5,7.0,2.15,7.5,8.5,5.97,0.0
2016,4,28,5,30,97.0,14.0,2.4,8.0,17.0,11.95,0.0
2016,4,28,5,45,233.5,27.0,2.7,8.5,53.0,22.04,12.16
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,32.51,23.18
2016,4,28,6,15,456.5,49.0,3.0,9.5,136.5,43.25,33.35
2016,4,28,6,30,543.0,58.0,3.0,10.0,184.0,89.98,51.79
2016,4,28,6,45,602.0,64.0,3.0,10.5,236.5,141.05,88.61
2016,4,28,7,0,661.0,70.0,3.0,11.0,289.0,199.08,136.94
2016,4,28,7,15,700.0,75.0,3.05,11.5,342.0,257.53,188.95
2016,4,28,7,30,739.0,80.0,3.1,12.0,395.0,321.55,245.89
2016,4,28,7,45,769.0,83.5,3.2,13.0,447.5,382.13,298.92
2016,4,28,8,0,799.0,87.0,3.3,14.0,500.0,444.73,352.01
2016,4,28,8,15,820.0,90.0,3.35,14.5,549.5,504.04,401.46
2016,4,28,8,30,841.0,93.0,3.4,15.0,599.0,563.67,449.53
2016,4,28,8,45,858.0,95.0,3.45,15.5,645.5,617.11,491.45
2016,4,28,9,0,875.0,97.0,3.5,16.0,692.0,671.83,533.03
2016,4,28,9,15,887.5,99.0,3.5,16.5,732.5,722.36,570.1
2016,4,28,9,30,900.0,101.0,3.5,17.0,773.0,771.13,604.06
2016,4,28,9,45,916.5,98.5,3.55,17.5,810.5,816.57,634.3
2016,4,28,10,0,933.0,96.0,3.6,18.0,848.0,859.95,662.7
2016,4,28,10,15,939.5,97.5,3.65,18.0,876.5,896.56,687.36
2016,4,28,10,30,946.0,99.0,3.7,18.0,905.0,930.01,709.76
2016,4,28,10,45,949.0,101.0,3.75,18.5,925.5,957.48,726.63
2016,4,28,11,0,952.0,103.0,3.8,19.0,946.0,981.31,741.01
2016,4,28,11,15,954.5,103.5,3.85,19.0,960.0,999.45,752.97
2016,4,28,11,30,957.0,104.0,3.9,19.0,974.0,1013.75,762.47
2016,4,28,11,45,956.5,105.5,3.95,19.0,979.0,1022.28,768.21
2016,4,28,12,0,956.0,107.0,4.0,19.0,984.0,1026.82,771.42
2016,4,28,12,15,955.5,107.0,4.05,19.0,982.0,1025.91,771.11
2016,4,28,12,30,955.0,107.0,4.1,19.0,980.0,1021.02,768.28
2016,4,28,12,45,953.5,106.5,4.15,19.5,970.0,1010.75,760.48
2016,4,28,13,0,952.0,106.0,4.2,20.0,960.0,996.57,750.2
2016,4,28,13,15,948.5,105.0,4.2,19.5,942.0,976.23,738.38
2016,4,28,13,30,945.0,104.0,4.2,19.0,924.0,952.2,724.05
2016,4,28,13,45,937.5,104.0,4.2,19.0,898.0,922.12,704.14
2016,4,28,14,0,930.0,104.0,4.2,19.0,872.0,888.82,681.96
2016,4,28,14,15,922.5,102.5,4.15,19.0,840.0,851.01,656.27
2016,4,28,14,30,915.0,101.0,4.1,19.0,808.0,810.36,628.44
2016,4,28,14,45,900.5,101.5,4.1,19.0,768.5,763.93,596.43
2016,4,28,15,0,886.0,102.0,4.1,19.0,729.0,715.66,561.12
2016,4,28,15,15,872.0,99.5,4.1,18.5,685.5,663.29,522.58
2016,4,28,15,30,858.0,97.0,4.1,18.0,642.0,612.34,483.87
2016,4,28,15,45,832.5,96.5,4.15,17.5,592.5,552.66,437.35
2016,4,28,16,0,807.0,96.0,4.2,17.0,543.0,493.45,389.67
2016,4,28,16,15,782.5,92.0,4.25,16.5,492.0,432.2,338.86
2016,4,28,16,30,758.0,88.0,4.3,16.0,441.0,372.1,287.29
2016,4,28,16,45,717.0,85.0,4.35,15.5,387.0,307.4,231.05
2016,4,28,17,0,676.0,82.0,4.4,15.0,333.0,247.93,178.52
2016,4,28,17,15,627.5,75.5,4.45,14.0,280.5,188.04,126.95
2016,4,28,17,30,579.0,69.0,4.5,13.0,228.0,133.59,82.72
2016,4,28,17,45,499.5,61.0,4.55,12.5,177.0,81.63,47.74
2016,4,28,18,0,420.0,53.0,4.6,12.0,126.0,42.65,32.34
2016,4,28,18,15,308.0,40.0,4.55,11.5,84.0,32.55,22.76
2016,4,28,18,30,196.0,27.0,4.5,11.0,42.0,20.99,10.05
2016,4,28,18,45,98.0,13.5,4.5,10.5,21.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,6.4,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,12.32,0.0
2016,4,29,5,45,106.0,34.5,2.55,8.5,49.0,26.73,16.35
2016,4,29,6,0,212.0,54.0,2.8,9.0,83.0,40.92,30.69
2016,4,29,6,15,297.5,69.0,2.8,9.0,128.5,54.66,43.71
2016,4,29,6,30,383.0,84.0,2.8,9.0,174.0,96.2,63.42
2016,4,29,6,45,454.0,93.0,2.85,9.5,225.5,141.71,96.19
2016,4,29,7,0,525.0,102.0,2.9,10.0,277.0,195.69,140.15
2016,4,29,7,15,569.0,109.5,2.9,10.0,329.0,252.92,190.31
2016,4,29,7,30,613.0,117.0,2.9,10.0,381.0,311.6,242.17
2016,4,29,7,45,648.5,122.5,2.95,10.5,432.5,369.54,292.75
2016,4,29,8,0,684.0,128.0,3.0,11.0,484.0,430.39,344.52
2016,4,29,8,15,708.5,133.0,3.05,11.0,532.5,487.84,393.03
2016,4,29,8,30,733.0,138.0,3.1,11.0,581.0,546.26,441.02
2016,4,29,8,45,752.5,141.5,3.2,11.5,626.0,600.88,484.15
2016,4,29,9,0,772.0,145.0,3.3,12.0,671.0,655.26,525.93
2016,4,29,9,15,786.0,148.0,3.35,12.0,711.0,702.56,562.24
2016,4,29,9,30,800.0,151.0,3.4,12.0,751.0,750.23,598.07
2016,4,29,9,45,827.5,144.0,3.45,12.5,789.5,797.22,631.7
2016,4,29,10,0,855.0,137.0,3.5,13.0,828.0,842.97,662.52
2016,4,29,10,15,862.5,139.0,3.55,13.0,856.0,879.27,687.49
2016,4,29,10,30,870.0,141.0,3.6,13.0,884.0,902.22,702.97
2016,4,29,10,45,875.5,142.0,3.65,13.5,905.0,929.03,719.98
2016,4,29,11,0,881.0,143.0,3.7,14.0,926.0,952.58,734.61
2016,4,29,11,15,884.0,144.0,3.85,14.5,939.5,970.43,745.93
2016,4,29,11,30,887.0,145.0,4.0,15.0,953.0,984.73,754.89
2016,4,29,11,45,888.5,145.5,4.2,15.5,959.0,993.54,760.44
2016,4,29,12,0,890.0,146.0,4.4,16.0,965.0,998.68,763.85
2016,4,29,12,15,890.0,145.5,4.5,16.0,963.0,997.79,764.13
2016,4,29,12,30,890.0,145.0,4.6,16.0,961.0,993.2,761.98
2016,4,29,12,45,886.0,146.0,4.75,16.0,950.5,982.54,756.14
2016,4,29,13,0,882.0,147.0,4.9,16.0,940.0,968.3,747.82
2016,4,29,13,15,878.0,146.0,4.9,16.0,922.0,948.74,734.64
2016,4,29,13,30,874.0,145.0,4.9,16.0,904.0,925.78,719.11
2016,4,29,13,45,866.0,144.0,4.95,16.0,878.5,906.58,706.66
2016,4,29,14,0,858.0,143.0,5.0,16.0,853.0,873.09,683.9
2016,4,29,14,15,849.0,141.0,5.0,16.0,821.0,835.01,657.44
2016,4,29,14,30,840.0,139.0,5.0,16.0,789.0,794.41,628.97
2016,4,29,14,45,828.0,136.0,5.0,16.0,751.0,748.36,594.97
2016,4,29,15,0,816.0,133.0,5.0,16.0,713.0,700.5,558.76
2016,4,29,15,15,800.5,130.0,4.95,16.0,670.0,648.86,518.69
2016,4,29,15,30,785.0,127.0,4.9,16.0,627.0,596.27,476.99
2016,4,29,15,45,765.0,122.5,4.85,16.0,580.0,539.26,430.87
2016,4,29,16,0,745.0,118.0,4.8,16.0,533.0,481.88,383.29
2016,4,29,16,15,718.5,113.0,4.7,15.5,482.5,421.71,332.86
2016,4,29,16,30,692.0,108.0,4.6,15.0,432.0,363.05,282.32
2016,4,29,16,45,660.5,101.0,4.55,14.5,380.5,302.89,229.62
2016,4,29,17,0,629.0,94.0,4.5,14.0,329.0,245.52,178.71
2016,4,29,17,15,578.5,86.5,4.4,13.5,277.0,187.25,128.51
2016,4,29,17,30,528.0,79.0,4.3,13.0,225.0,134.76,86.0
2016,4,29,17,45,457.5,68.5,4.2,12.5,176.0,84.58,51.86
2016,4,29,18,0,387.0,58.0,4.1,12.0,127.0,44.32,33.86
2016,4,29,18,15,277.5,44.0,4.05,11.5,85.0,33.82,23.93
2016,4,29,18,30,168.0,30.0,4.0,11.0,43.0,23.19,12.18
2016,4,29,18,45,84.0,15.0,4.0,10.5,21.5,12.8,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,3.1,9.5,10.5,6.83,0.0
2016,4,30,5,30,127.0,16.0,3.3,10.0,21.0,12.5,0.0
2016,4,30,5,45,262.5,28.5,3.5,10.5,59.0,23.26,13.62
2016,4,30,6,0,398.0,41.0,3.7,11.0,97.0,33.29,23.76
2016,4,30,6,15,482.0,50.0,4.0,11.5,146.0,44.01,33.8
2016,4,30,6,30,566.0,59.0,4.3,12.0,195.0,92.02,52.39
2016,4,30,6,45,623.0,65.0,4.6,12.5,248.0,144.12,89.71
2016,4,30,7,0,680.0,71.0,4.9,13.0,301.0,202.88,138.6
2016,4,30,7,15,717.5,76.0,5.1,13.5,355.0,264.04,192.99
2016,4,30,7,30,755.0,81.0,5.3,14.0,409.0,326.39,248.92
2016,4,30,7,45,783.5,85.0,5.5,14.5,461.5,387.61,303.55
2016,4,30,8,0,812.0,89.0,5.7,15.0,514.0,450.66,358.44
2016,4,30,8,15,832.0,92.0,5.75,15.0,563.5,510.0,409.59
2016,4,30,8,30,852.0,95.0,5.8,15.0,613.0,569.53,459.53
2016,4,30,8,45,868.5,97.0,5.85,15.5,659.0,623.06,502.69
2016,4,30,9,0,885.0,99.0,5.9,16.0,705.0,677.77,545.48
2016,4,30,9,15,896.0,101.0,5.9,16.5,745.5,727.51,583.19
2016,4,30,9,30,907.0,103.0,5.9,17.0,786.0,775.34,617.83
2016,4,30,9,45,921.5,101.5,5.95,17.5,822.0,820.31,648.85
2016,4,30,10,0,936.0,100.0,6.0,18.0,858.0,863.07,677.92
2016,4,30,10,15,941.5,101.0,5.95,18.0,885.5,898.27,702.08
2016,4,30,10,30,947.0,102.0,5.9,18.0,913.0,930.25,723.81
2016,4,30,10,45,951.0,103.0,5.9,18.5,934.0,957.5,740.95
2016,4,30,11,0,955.0,104.0,5.9,19.0,955.0,981.15,755.49
2016,4,30,11,15,957.0,104.5,5.8,19.0,967.5,998.75,766.61
2016,4,30,11,30,959.0,105.0,5.7,19.0,980.0,1012.49,775.09
2016,4,30,11,45,959.5,105.0,5.65,19.0,985.0,1020.42,779.95
2016,4,30,12,0,960.0,105.0,5.6,19.0,990.0,1024.37,782.18
2016,4,30,12,15,959.0,105.0,5.45,19.0,987.0,1022.92,780.07
2016,4,30,12,30,958.0,105.0,5.3,19.0,984.0,1017.5,775.33
2016,4,30,12,45,953.5,105.5,5.2,19.5,973.0,1005.34,764.94
2016,4,30,13,0,949.0,106.0,5.1,20.0,962.0,989.36,752.11
2016,4,30,13,15,945.0,105.5,5.0,20.0,943.5,969.12,737.95
2016,4,30,13,30,941.0,105.0,4.9,20.0,925.0,945.24,721.37
2016,4,30,13,45,936.5,103.0,4.8,20.5,900.0,915.93,699.71
2016,4,30,14,0,932.0,101.0,4.7,21.0,875.0,883.25,675.81
2016,4,30,14,15,924.5,99.5,4.6,21.0,842.5,845.45,649.67
2016,4,30,14,30,917.0,98.0,4.5,21.0,810.0,804.83,621.46
2016,4,30,14,45,907.0,96.0,4.45,21.0,772.0,759.28,589.84
2016,4,30,15,0,897.0,94.0,4.4,21.0,734.0,711.54,554.83
2016,4,30,15,15,884.0,91.5,4.25,20.5,690.0,659.47,516.1
2016,4,30,15,30,871.0,89.0,4.1,20.0,646.0,606.01,475.35
2016,4,30,15,45,853.5,86.5,4.0,20.0,598.5,549.01,429.95
2016,4,30,16,0,836.0,84.0,3.9,20.0,551.0,492.5,383.63
2016,4,30,16,15,813.0,80.5,3.7,19.5,500.0,431.1,332.77
2016,4,30,16,30,790.0,77.0,3.5,19.0,449.0,370.63,281.14
2016,4,30,16,45,758.5,73.0,3.3,19.0,396.0,308.3,226.55
2016,4,30,17,0,727.0,69.0,3.1,19.0,343.0,248.55,173.69
2016,4,30,17,15,682.0,64.0,2.95,18.5,290.0,188.27,122.19
2016,4,30,17,30,637.0,59.0,2.8,18.0,237.0,130.23,75.76
2016,4,30,17,45,569.0,52.0,2.65,17.5,186.0,76.63,40.81
2016,4,30,18,0,501.0,45.0,2.5,17.0,135.0,36.17,26.07
2016,4,30,18,15,391.0,35.0,2.45,16.5,91.5,28.37,18.8
2016,4,30,18,30,281.0,25.0,2.4,16.0,48.0,20.47,10.16
2016,4,30,18,45,140.5,12.5,2.4,15.5,24.0,10.67,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.5,1.8,10.5,11.5,7.26,0.0
2016,5,1,5,30,140.0,17.0,1.9,11.0,23.0,13.28,0.0
2016,5,1,5,45,271.5,29.0,2.05,11.5,61.0,23.63,14.1
2016,5,1,6,0,403.0,41.0,2.2,12.0,99.0,33.21,23.67
2016,5,1,6,15,485.5,49.5,2.15,12.5,147.5,43.41,33.18
2016,5,1,6,30,568.0,58.0,2.1,13.0,196.0,91.02,51.29
2016,5,1,6,45,620.5,64.5,2.1,13.5,248.5,142.94,88.26
2016,5,1,7,0,673.0,71.0,2.1,14.0,301.0,200.96,136.04
2016,5,1,7,15,710.0,76.0,1.9,14.5,354.0,261.48,188.72
2016,5,1,7,30,747.0,81.0,1.7,15.0,407.0,323.11,242.28
2016,5,1,7,45,773.5,85.0,1.5,16.0,458.5,382.99,292.88
2016,5,1,8,0,800.0,89.0,1.3,17.0,510.0,444.48,342.53
2016,5,1,8,15,820.0,92.5,1.2,17.5,559.5,503.53,389.16
2016,5,1,8,30,840.0,96.0,1.1,18.0,609.0,562.81,433.87
2016,5,1,8,45,855.0,98.5,1.05,18.5,654.0,615.23,472.18
2016,5,1,9,0,870.0,101.0,1.0,19.0,699.0,668.71,509.68
2016,5,1,9,15,881.5,103.0,1.0,19.5,739.0,718.04,543.44
2016,5,1,9,30,893.0,105.0,1.0,20.0,779.0,765.54,574.46
2016,5,1,9,45,901.5,107.0,1.0,20.5,813.5,808.64,600.64
2016,5,1,10,0,910.0,109.0,1.0,21.0,848.0,849.19,624.75
2016,5,1,10,15,916.0,110.5,0.95,21.5,876.0,884.4,644.24
2016,5,1,10,30,922.0,112.0,0.9,22.0,904.0,916.5,661.44
2016,5,1,10,45,926.0,113.0,0.9,22.5,924.5,943.08,675.84
2016,5,1,11,0,930.0,114.0,0.9,23.0,945.0,966.15,688.03
2016,5,1,11,15,932.5,114.5,0.8,23.0,958.0,983.75,696.17
2016,5,1,11,30,935.0,115.0,0.7,23.0,971.0,997.6,701.96
2016,5,1,11,45,935.5,115.5,0.65,23.0,976.0,1005.78,705.4
2016,5,1,12,0,936.0,116.0,0.6,23.0,981.0,1010.09,706.65
2016,5,1,12,15,935.5,116.0,0.6,23.0,978.5,1009.1,706.0
2016,5,1,12,30,935.0,116.0,0.6,23.0,976.0,1004.24,703.2
2016,5,1,12,45,933.0,115.0,0.6,23.5,965.5,993.18,695.46
2016,5,1,13,0,931.0,114.0,0.6,24.0,955.0,978.32,685.62
2016,5,1,13,15,927.0,113.5,0.75,23.5,936.5,958.4,678.57
2016,5,1,13,30,923.0,113.0,0.9,23.0,918.0,934.92,668.98
2016,5,1,13,45,915.5,112.0,1.05,23.0,892.5,904.48,653.29
2016,5,1,14,0,908.0,111.0,1.2,23.0,867.0,870.92,635.13
2016,5,1,14,15,900.0,109.5,1.35,23.0,835.0,833.54,613.9
2016,5,1,14,30,892.0,108.0,1.5,23.0,803.0,793.44,590.25
2016,5,1,14,45,880.0,106.5,1.65,23.0,764.5,747.94,562.18
2016,5,1,15,0,868.0,105.0,1.8,23.0,726.0,700.49,530.2
2016,5,1,15,15,854.0,102.5,1.85,22.5,682.5,649.14,494.6
2016,5,1,15,30,840.0,100.0,1.9,22.0,639.0,599.2,458.67
2016,5,1,15,45,819.5,97.5,2.0,22.0,591.0,541.42,415.06
2016,5,1,16,0,799.0,95.0,2.1,22.0,543.0,483.68,369.92
2016,5,1,16,15,774.5,91.5,2.15,21.5,492.5,423.66,321.98
2016,5,1,16,30,750.0,88.0,2.2,21.0,442.0,364.8,273.24
2016,5,1,16,45,714.0,83.5,2.3,20.5,389.0,301.01,219.57
2016,5,1,17,0,678.0,79.0,2.4,20.0,336.0,242.03,168.96
2016,5,1,17,15,631.0,73.0,2.35,19.0,284.0,183.19,119.7
2016,5,1,17,30,584.0,67.0,2.3,18.0,232.0,129.57,77.51
2016,5,1,17,45,512.5,59.0,2.25,17.0,182.0,78.28,44.29
2016,5,1,18,0,441.0,51.0,2.2,16.0,132.0,40.79,30.26
2016,5,1,18,15,335.0,39.5,2.25,15.0,89.5,31.95,22.07
2016,5,1,18,30,229.0,28.0,2.3,14.0,47.0,22.93,12.5
2016,5,1,18,45,114.5,14.0,2.4,13.5,23.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.5,9.0,1.15,9.5,11.5,7.68,0.0
2016,5,2,5,30,97.0,18.0,1.3,10.0,23.0,13.98,0.0
2016,5,2,5,45,210.0,33.5,1.5,10.5,59.5,25.87,16.26
2016,5,2,6,0,323.0,49.0,1.7,11.0,96.0,37.6,27.71
2016,5,2,6,15,404.5,60.0,1.75,11.5,143.0,51.0,40.14
2016,5,2,6,30,486.0,71.0,1.8,12.0,190.0,95.47,58.38
2016,5,2,6,45,243.0,80.5,1.85,12.5,140.0,101.3,70.34
2016,5,2,7,0,0.0,90.0,1.9,13.0,90.0,74.09,57.98
2016,5,2,7,15,42.0,135.5,1.85,13.5,154.0,123.56,98.02
2016,5,2,7,30,84.0,181.0,1.8,14.0,218.0,178.4,142.17
2016,5,2,7,45,56.5,191.0,1.75,14.5,217.5,182.92,146.11
2016,5,2,8,0,29.0,201.0,1.7,15.0,217.0,184.01,146.8
2016,5,2,8,15,181.5,227.5,1.65,15.0,338.0,291.06,232.26
2016,5,2,8,30,334.0,254.0,1.6,15.0,459.0,416.39,329.91
2016,5,2,8,45,468.5,228.5,1.6,15.5,539.0,502.14,395.12
2016,5,2,9,0,603.0,203.0,1.6,16.0,619.0,595.8,464.98
2016,5,2,9,15,577.0,229.5,1.55,16.5,646.0,627.62,486.02
2016,5,2,9,30,551.0,256.0,1.5,17.0,673.0,659.97,507.07
2016,5,2,9,45,712.5,190.5,1.5,17.5,755.0,752.04,573.55
2016,5,2,10,0,874.0,125.0,1.5,18.0,837.0,833.7,628.66
2016,5,2,10,15,880.5,126.5,1.5,18.0,864.5,868.13,650.04
2016,5,2,10,30,887.0,128.0,1.5,18.0,892.0,899.6,669.83
2016,5,2,10,45,890.5,130.0,1.5,18.5,912.0,925.75,684.75
2016,5,2,11,0,894.0,132.0,1.5,19.0,932.0,948.52,697.43
2016,5,2,11,15,897.0,132.5,1.5,19.0,945.0,965.94,707.99
2016,5,2,11,30,900.0,133.0,1.5,19.0,958.0,979.78,716.37
2016,5,2,11,45,898.0,135.5,1.55,19.5,962.5,987.11,720.07
2016,5,2,12,0,896.0,138.0,1.6,20.0,967.0,990.72,721.55
2016,5,2,12,15,895.0,137.5,1.7,20.0,964.5,988.79,721.7
2016,5,2,12,30,894.0,137.0,1.8,20.0,962.0,983.18,719.58
2016,5,2,12,45,887.5,139.0,1.9,20.5,950.0,971.08,711.94
2016,5,2,13,0,881.0,141.0,2.0,21.0,938.0,955.46,702.1
2016,5,2,13,15,876.0,140.5,2.15,21.0,920.0,935.51,691.27
2016,5,2,13,30,871.0,140.0,2.3,21.0,902.0,912.22,678.08
2016,5,2,13,45,858.5,141.5,2.45,21.0,875.5,881.11,659.43
2016,5,2,14,0,846.0,143.0,2.6,21.0,849.0,856.82,645.19
2016,5,2,14,15,836.5,141.5,2.75,20.5,817.0,819.36,622.78
2016,5,2,14,30,827.0,140.0,2.9,20.0,785.0,779.45,598.13
2016,5,2,14,45,676.0,191.5,3.05,20.0,702.0,688.25,531.34
2016,5,2,15,0,525.0,243.0,3.2,20.0,619.0,596.83,463.26
2016,5,2,15,15,638.5,189.5,3.3,19.5,620.0,597.55,466.53
2016,5,2,15,30,752.0,136.0,3.4,19.0,621.0,580.8,455.23
2016,5,2,15,45,719.5,136.5,3.5,19.0,572.0,523.11,409.92
2016,5,2,16,0,687.0,137.0,3.6,19.0,523.0,466.8,364.65
2016,5,2,16,15,616.0,135.0,3.6,18.0,457.5,393.71,306.66
2016,5,2,16,30,545.0,133.0,3.6,17.0,392.0,323.3,249.61
2016,5,2,16,45,477.5,128.0,3.6,16.5,336.0,262.78,199.23
2016,5,2,17,0,410.0,123.0,3.6,16.0,280.0,209.45,154.83
2016,5,2,17,15,349.5,116.0,3.5,15.5,236.0,163.3,117.06
2016,5,2,17,30,289.0,109.0,3.4,15.0,192.0,123.21,86.2
2016,5,2,17,45,238.5,91.0,3.35,14.5,150.0,84.34,58.69
2016,5,2,18,0,188.0,73.0,3.3,14.0,108.0,54.73,42.84
2016,5,2,18,15,128.0,52.5,3.25,13.5,73.0,39.96,29.22
2016,5,2,18,30,68.0,32.0,3.2,13.0,38.0,25.33,14.76
2016,5,2,18,45,34.0,16.0,3.15,12.5,19.0,12.99,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,8.54,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,16.23,0.0
2016,5,3,5,45,81.5,39.0,1.6,10.5,51.0,30.49,20.35
2016,5,3,6,0,163.0,58.0,1.8,11.0,82.0,44.06,33.46
2016,5,3,6,15,216.5,76.5,1.7,11.0,122.5,59.3,47.65
2016,5,3,6,30,270.0,95.0,1.6,11.0,163.0,94.83,66.12
2016,5,3,6,45,335.5,102.5,1.5,11.5,206.5,131.39,91.92
