Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,401.0,110.0,1.4,12.0,250.0,175.49,126.79
2016,5,3,7,15,262.0,147.5,1.4,12.0,245.0,195.27,150.53
2016,5,3,7,30,123.0,185.0,1.4,12.0,240.0,197.17,157.31
2016,5,3,7,45,246.5,193.5,1.4,12.5,320.0,265.38,211.11
2016,5,3,8,0,370.0,202.0,1.4,13.0,400.0,343.89,273.09
2016,5,3,8,15,380.0,221.5,1.55,13.0,441.0,389.06,309.82
2016,5,3,8,30,390.0,241.0,1.7,13.0,482.0,434.63,346.3
2016,5,3,8,45,402.0,258.5,1.85,13.5,522.5,479.82,381.12
2016,5,3,9,0,414.0,276.0,2.0,14.0,563.0,533.82,421.66
2016,5,3,9,15,407.0,296.0,2.15,14.5,591.5,568.9,447.14
2016,5,3,9,30,400.0,316.0,2.3,15.0,620.0,592.68,464.08
2016,5,3,9,45,411.5,325.0,2.45,15.5,650.0,637.96,496.62
2016,5,3,10,0,423.0,334.0,2.6,16.0,680.0,673.05,521.35
2016,5,3,10,15,344.0,376.5,2.55,16.0,664.0,651.72,503.26
2016,5,3,10,30,265.0,419.0,2.5,16.0,648.0,635.47,488.83
2016,5,3,10,45,300.5,422.0,2.5,16.5,687.0,678.29,519.22
2016,5,3,11,0,336.0,425.0,2.5,17.0,726.0,721.18,548.79
2016,5,3,11,15,365.5,414.0,2.35,17.0,746.0,744.76,564.77
2016,5,3,11,30,395.0,403.0,2.2,17.0,766.0,767.21,579.89
2016,5,3,11,45,404.5,401.5,2.1,17.0,775.0,790.53,594.93
2016,5,3,12,0,414.0,400.0,2.0,17.0,784.0,800.07,600.62
2016,5,3,12,15,265.5,432.0,1.95,17.0,678.0,678.08,512.03
2016,5,3,12,30,117.0,464.0,1.9,17.0,572.0,552.76,419.45
2016,5,3,12,45,213.5,449.5,1.85,17.0,644.0,626.84,476.13
2016,5,3,13,0,310.0,435.0,1.8,17.0,716.0,711.92,537.47
2016,5,3,13,15,332.0,419.0,1.85,17.0,714.5,709.52,536.34
2016,5,3,13,30,354.0,403.0,1.9,17.0,713.0,704.75,534.36
2016,5,3,13,45,403.0,367.5,1.95,17.0,711.5,702.08,534.72
2016,5,3,14,0,452.0,332.0,2.0,17.0,710.0,707.05,540.09
2016,5,3,14,15,436.0,325.0,2.1,17.0,678.5,670.2,514.61
2016,5,3,14,30,420.0,318.0,2.2,17.0,647.0,632.69,488.53
2016,5,3,14,45,580.0,240.0,2.35,17.0,670.5,657.49,510.88
2016,5,3,15,0,740.0,162.0,2.5,17.0,694.0,670.96,523.58
2016,5,3,15,15,550.5,213.5,2.6,16.5,596.5,557.65,438.33
2016,5,3,15,30,361.0,265.0,2.7,16.0,499.0,455.19,359.93
2016,5,3,15,45,355.0,244.5,2.8,16.0,460.0,412.42,327.07
2016,5,3,16,0,349.0,224.0,2.9,16.0,421.0,369.61,293.01
2016,5,3,16,15,376.0,196.0,2.95,15.5,390.5,334.36,264.23
2016,5,3,16,30,403.0,168.0,3.0,15.0,360.0,300.38,235.04
2016,5,3,16,45,328.5,157.5,3.1,15.0,302.5,237.36,183.27
2016,5,3,17,0,254.0,147.0,3.2,15.0,245.0,187.31,142.57
2016,5,3,17,15,216.5,132.0,3.15,14.5,206.5,149.14,111.34
2016,5,3,17,30,179.0,117.0,3.1,14.0,168.0,114.91,84.39
2016,5,3,17,45,149.0,95.5,3.05,14.0,132.0,82.36,60.01
2016,5,3,18,0,119.0,74.0,3.0,14.0,96.0,56.07,44.05
2016,5,3,18,15,78.0,52.5,2.9,13.5,65.5,40.51,29.76
2016,5,3,18,30,37.0,31.0,2.8,13.0,35.0,24.63,14.44
2016,5,3,18,45,18.5,15.5,2.7,13.0,17.5,12.65,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,10.71,0.0
2016,5,4,5,45,8.5,33.0,3.15,11.0,34.5,26.76,17.25
2016,5,4,6,0,17.0,53.0,3.2,11.0,56.0,41.72,31.42
2016,5,4,6,15,33.0,75.5,3.2,11.0,83.5,58.54,46.99
2016,5,4,6,30,49.0,98.0,3.2,11.0,111.0,80.65,62.26
2016,5,4,6,45,71.0,118.5,3.2,11.5,141.5,104.69,81.36
2016,5,4,7,0,93.0,139.0,3.2,12.0,172.0,133.1,104.44
2016,5,4,7,15,131.0,162.5,3.15,12.0,217.0,170.39,134.88
2016,5,4,7,30,169.0,186.0,3.1,12.0,262.0,212.48,169.62
2016,5,4,7,45,203.0,207.0,3.1,12.0,308.5,255.55,205.31
2016,5,4,8,0,237.0,228.0,3.1,12.0,355.0,307.43,247.95
2016,5,4,8,15,278.0,244.0,2.95,12.0,406.5,357.77,288.73
2016,5,4,8,30,319.0,260.0,2.8,12.0,458.0,411.94,331.96
2016,5,4,8,45,326.0,280.0,2.7,12.5,494.5,452.95,363.33
2016,5,4,9,0,333.0,300.0,2.6,13.0,531.0,493.9,393.88
2016,5,4,9,15,352.5,315.5,2.45,13.0,573.0,539.13,427.73
2016,5,4,9,30,372.0,331.0,2.3,13.0,615.0,584.98,461.26
2016,5,4,9,45,333.0,357.5,2.2,13.5,620.0,596.5,467.01
2016,5,4,10,0,294.0,384.0,2.1,14.0,625.0,604.13,469.84
2016,5,4,10,15,316.5,392.0,2.1,14.0,659.0,642.12,497.47
2016,5,4,10,30,339.0,400.0,2.1,14.0,693.0,680.09,524.54
2016,5,4,10,45,332.0,412.5,2.1,14.5,705.5,695.89,533.9
2016,5,4,11,0,325.0,425.0,2.1,15.0,718.0,709.88,542.08
2016,5,4,11,15,324.5,435.0,2.2,15.0,730.5,725.67,553.35
2016,5,4,11,30,324.0,445.0,2.3,15.0,743.0,739.81,563.45
2016,5,4,11,45,334.0,441.0,2.4,15.0,750.5,748.69,570.41
2016,5,4,12,0,344.0,437.0,2.5,15.0,758.0,755.85,576.24
2016,5,4,12,15,333.5,442.5,2.65,15.0,752.5,750.94,573.27
2016,5,4,12,30,323.0,448.0,2.8,15.0,747.0,744.23,569.11
2016,5,4,12,45,338.5,434.0,2.95,15.5,744.5,741.41,567.6
2016,5,4,13,0,354.0,420.0,3.1,16.0,742.0,736.52,564.57
2016,5,4,13,15,395.5,391.5,3.2,16.0,744.5,739.03,568.47
2016,5,4,13,30,437.0,363.0,3.3,16.0,747.0,750.16,578.2
2016,5,4,13,45,455.5,344.5,3.45,16.0,735.0,735.67,569.32
2016,5,4,14,0,474.0,326.0,3.6,16.0,723.0,718.23,558.31
2016,5,4,14,15,462.0,315.5,3.7,16.0,691.0,680.82,531.71
2016,5,4,14,30,450.0,305.0,3.8,16.0,659.0,642.43,504.1
2016,5,4,14,45,454.5,287.5,3.9,16.0,630.0,608.91,480.01
2016,5,4,15,0,459.0,270.0,4.0,16.0,601.0,573.54,453.99
2016,5,4,15,15,409.5,268.5,4.1,16.0,550.5,516.43,410.1
2016,5,4,15,30,360.0,267.0,4.2,16.0,500.0,455.32,362.66
2016,5,4,15,45,347.5,247.5,4.3,16.0,459.5,410.09,327.16
2016,5,4,16,0,335.0,228.0,4.4,16.0,419.0,365.49,291.3
2016,5,4,16,15,349.0,202.5,4.4,15.5,385.0,327.69,260.29
2016,5,4,16,30,363.0,177.0,4.4,15.0,351.0,287.98,226.57
2016,5,4,16,45,338.0,159.0,4.45,15.0,306.5,240.79,186.3
2016,5,4,17,0,313.0,141.0,4.5,15.0,262.0,196.28,148.12
2016,5,4,17,15,271.0,127.5,4.35,14.5,221.5,155.09,114.08
2016,5,4,17,30,229.0,114.0,4.2,14.0,181.0,118.78,85.55
2016,5,4,17,45,192.5,94.0,4.05,13.5,142.5,83.13,59.55
2016,5,4,18,0,156.0,74.0,3.9,13.0,104.0,55.28,43.57
2016,5,4,18,15,107.0,53.5,3.7,12.5,71.5,41.37,30.68
2016,5,4,18,30,58.0,33.0,3.5,12.0,39.0,26.13,15.95
2016,5,4,18,45,29.0,16.5,3.35,12.0,19.5,13.44,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,15.0,10.5,1.85,11.0,11.5,8.96,0.0
2016,5,5,5,30,30.0,21.0,2.1,11.0,23.0,16.95,2.99
2016,5,5,5,45,94.5,40.5,2.35,11.5,54.0,31.17,21.11
2016,5,5,6,0,159.0,60.0,2.6,12.0,85.0,45.49,34.66
2016,5,5,6,15,209.0,79.0,2.75,12.0,124.5,60.74,48.8
2016,5,5,6,30,259.0,98.0,2.9,12.0,164.0,95.81,67.22
2016,5,5,6,45,317.5,107.5,3.05,12.5,207.0,132.14,93.18
2016,5,5,7,0,376.0,117.0,3.2,13.0,250.0,175.27,127.55
2016,5,5,7,15,303.0,149.5,3.2,13.0,267.5,206.82,158.73
2016,5,5,7,30,230.0,182.0,3.2,13.0,285.0,231.62,183.14
2016,5,5,7,45,342.5,183.5,3.2,13.0,357.0,292.31,232.27
2016,5,5,8,0,455.0,185.0,3.2,13.0,429.0,370.75,296.06
2016,5,5,8,15,268.5,229.5,3.15,13.0,377.0,339.79,273.38
2016,5,5,8,30,82.0,274.0,3.1,13.0,325.0,281.25,226.24
2016,5,5,8,45,44.0,234.0,3.1,13.5,261.5,228.9,183.52
2016,5,5,9,0,6.0,194.0,3.1,14.0,198.0,166.94,132.36
2016,5,5,9,15,14.0,237.0,3.1,14.0,247.5,209.96,167.04
2016,5,5,9,30,22.0,280.0,3.1,14.0,297.0,254.11,202.0
2016,5,5,9,45,39.5,324.0,3.1,14.5,356.5,318.11,251.86
2016,5,5,10,0,57.0,368.0,3.1,15.0,416.0,375.23,295.37
2016,5,5,10,15,49.0,369.0,3.15,15.0,411.0,372.35,292.43
2016,5,5,10,30,41.0,370.0,3.2,15.0,406.0,368.71,289.16
2016,5,5,10,45,60.5,401.5,3.25,15.5,455.5,417.48,326.14
2016,5,5,11,0,80.0,433.0,3.3,16.0,505.0,467.11,363.01
2016,5,5,11,15,83.0,436.5,3.35,16.0,512.5,475.22,368.85
2016,5,5,11,30,86.0,440.0,3.4,16.0,520.0,482.92,374.6
2016,5,5,11,45,72.0,436.0,3.5,16.5,503.0,466.99,361.6
2016,5,5,12,0,58.0,432.0,3.6,17.0,486.0,450.4,348.23
2016,5,5,12,15,96.5,451.5,3.6,17.0,541.0,505.32,390.45
2016,5,5,12,30,135.0,471.0,3.6,17.0,596.0,574.47,442.16
2016,5,5,12,45,72.0,334.0,3.65,17.0,400.5,368.81,287.55
2016,5,5,13,0,9.0,197.0,3.7,17.0,205.0,175.5,136.11
2016,5,5,13,15,20.5,277.5,3.65,17.0,296.0,266.89,208.72
2016,5,5,13,30,32.0,358.0,3.6,17.0,387.0,350.81,273.64
2016,5,5,13,45,43.5,367.0,3.6,17.0,405.0,367.37,286.64
2016,5,5,14,0,55.0,376.0,3.6,17.0,423.0,383.0,299.13
2016,5,5,14,15,32.0,296.5,3.55,16.5,324.0,288.53,226.58
2016,5,5,14,30,9.0,217.0,3.5,16.0,225.0,190.31,149.4
2016,5,5,14,45,8.5,212.0,3.5,16.0,219.0,185.04,145.61
2016,5,5,15,0,8.0,207.0,3.5,16.0,213.0,179.78,141.67
2016,5,5,15,15,14.0,221.5,3.4,16.0,231.0,195.32,154.55
2016,5,5,15,30,20.0,236.0,3.3,16.0,249.0,210.11,166.77
2016,5,5,15,45,38.0,236.5,3.25,16.0,259.0,223.49,177.96
2016,5,5,16,0,56.0,237.0,3.2,16.0,269.0,229.0,182.62
2016,5,5,16,15,184.5,212.5,3.1,15.5,303.5,261.83,208.47
2016,5,5,16,30,313.0,188.0,3.0,15.0,338.0,278.35,218.87
2016,5,5,16,45,159.5,159.5,2.95,15.0,235.5,183.79,143.83
2016,5,5,17,0,6.0,131.0,2.9,15.0,133.0,108.69,86.17
2016,5,5,17,15,246.0,109.5,2.6,14.5,181.5,135.89,99.0
2016,5,5,17,30,486.0,88.0,2.3,14.0,230.0,129.55,83.25
2016,5,5,17,45,417.5,77.0,2.05,13.5,182.0,82.57,52.3
2016,5,5,18,0,349.0,66.0,1.8,13.0,134.0,49.79,38.74
2016,5,5,18,15,256.5,51.0,1.65,12.5,93.0,38.81,28.52
2016,5,5,18,30,164.0,36.0,1.5,12.0,52.0,27.64,17.42
2016,5,5,18,45,82.0,18.0,1.35,12.0,26.0,13.96,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,9.0,9.5,8.11,0.0
2016,5,6,5,30,0.0,19.0,1.9,9.0,19.0,15.68,3.52
2016,5,6,5,45,28.5,39.5,2.1,9.5,44.0,31.36,21.59
2016,5,6,6,0,57.0,60.0,2.3,10.0,69.0,45.95,35.41
2016,5,6,6,15,82.5,82.5,2.25,10.0,101.0,62.66,50.94
2016,5,6,6,30,108.0,105.0,2.2,10.0,133.0,89.57,68.0
2016,5,6,6,45,135.5,123.5,2.2,10.5,166.5,117.56,89.65
2016,5,6,7,0,163.0,142.0,2.2,11.0,200.0,149.0,115.13
2016,5,6,7,15,140.0,165.5,2.2,11.0,221.0,174.57,138.25
2016,5,6,7,30,117.0,189.0,2.2,11.0,242.0,197.55,158.69
2016,5,6,7,45,58.5,135.5,2.2,11.5,162.0,136.55,109.29
2016,5,6,8,0,0.0,82.0,2.2,12.0,82.0,68.12,52.34
2016,5,6,8,15,17.0,164.0,2.25,12.0,174.5,145.11,116.55
2016,5,6,8,30,34.0,246.0,2.3,12.0,267.0,230.38,185.84
2016,5,6,8,45,24.0,239.5,2.35,12.0,255.0,215.83,173.4
2016,5,6,9,0,14.0,233.0,2.4,12.0,243.0,205.42,164.55
2016,5,6,9,15,7.0,184.0,2.4,12.0,189.0,159.52,126.92
2016,5,6,9,30,0.0,135.0,2.4,12.0,135.0,113.12,88.63
2016,5,6,9,45,2.0,150.0,2.45,12.5,152.0,127.53,100.24
2016,5,6,10,0,4.0,165.0,2.5,13.0,169.0,142.16,111.84
2016,5,6,10,15,11.5,234.0,2.5,13.0,244.5,208.31,165.11
2016,5,6,10,30,19.0,303.0,2.5,13.0,320.0,275.89,218.39
2016,5,6,10,45,23.5,330.5,2.5,13.5,352.0,305.04,240.39
2016,5,6,11,0,28.0,358.0,2.5,14.0,384.0,348.64,273.38
2016,5,6,11,15,19.5,294.5,2.45,14.0,313.0,270.69,212.58
2016,5,6,11,30,11.0,231.0,2.4,14.0,242.0,207.24,162.64
2016,5,6,11,45,19.5,300.5,2.4,14.0,319.5,276.67,217.53
2016,5,6,12,0,28.0,370.0,2.4,14.0,397.0,362.57,283.61
2016,5,6,12,15,20.5,310.0,2.4,14.0,329.5,286.16,224.35
2016,5,6,12,30,13.0,250.0,2.4,14.0,262.0,225.89,177.34
2016,5,6,12,45,13.0,247.0,2.4,14.0,259.0,223.03,175.32
2016,5,6,13,0,13.0,244.0,2.4,14.0,256.0,220.09,173.09
2016,5,6,13,15,23.0,303.0,2.35,14.0,324.0,292.46,230.18
2016,5,6,13,30,33.0,362.0,2.3,14.0,392.0,355.02,278.48
2016,5,6,13,45,19.5,271.0,2.3,14.0,288.5,247.84,195.11
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,156.87,122.95
2016,5,6,14,15,3.5,164.5,2.25,14.0,168.0,141.25,110.61
2016,5,6,14,30,1.0,149.0,2.2,14.0,151.0,125.86,98.25
2016,5,6,14,45,0.5,148.5,2.15,14.5,149.5,124.91,97.48
2016,5,6,15,0,0.0,148.0,2.1,15.0,148.0,123.99,96.74
2016,5,6,15,15,0.5,155.0,2.0,14.5,155.5,130.09,102.13
2016,5,6,15,30,1.0,162.0,1.9,14.0,163.0,136.1,107.49
2016,5,6,15,45,9.0,182.0,1.8,14.0,187.0,156.88,124.79
2016,5,6,16,0,17.0,202.0,1.7,14.0,211.0,176.54,141.04
2016,5,6,16,15,8.5,158.5,1.55,14.0,163.0,135.22,107.51
2016,5,6,16,30,0.0,115.0,1.4,14.0,115.0,95.35,74.94
2016,5,6,16,45,26.0,134.0,1.25,14.0,144.0,119.73,94.9
2016,5,6,17,0,52.0,153.0,1.1,14.0,173.0,137.96,109.06
2016,5,6,17,15,41.5,132.0,1.0,13.5,146.5,114.25,89.76
2016,5,6,17,30,31.0,111.0,0.9,13.0,120.0,92.1,71.84
2016,5,6,17,45,21.5,89.5,0.8,13.0,95.0,71.33,54.88
2016,5,6,18,0,12.0,68.0,0.7,13.0,70.0,53.75,42.3
2016,5,6,18,15,6.0,47.5,0.75,12.5,48.5,38.09,27.95
2016,5,6,18,30,0.0,27.0,0.8,12.0,27.0,22.21,13.06
2016,5,6,18,45,0.0,13.5,0.85,11.5,13.5,11.13,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.55,10.0,3.0,2.56,0.0
2016,5,7,5,30,0.0,6.0,1.8,10.0,6.0,4.92,0.0
2016,5,7,5,45,0.0,14.5,2.1,10.5,14.5,11.92,4.72
2016,5,7,6,0,0.0,23.0,2.4,11.0,23.0,18.95,11.29
2016,5,7,6,15,0.0,33.5,2.45,11.0,33.5,27.65,19.35
2016,5,7,6,30,0.0,44.0,2.5,11.0,44.0,36.37,25.98
2016,5,7,6,45,0.0,56.0,2.55,11.5,56.0,46.36,34.59
2016,5,7,7,0,0.0,68.0,2.6,12.0,68.0,56.37,43.06
2016,5,7,7,15,5.5,112.0,2.65,12.0,114.5,93.68,74.55
2016,5,7,7,30,11.0,156.0,2.7,12.0,161.0,132.0,106.43
2016,5,7,7,45,56.5,196.0,2.75,12.5,226.0,186.0,150.01
2016,5,7,8,0,102.0,236.0,2.8,13.0,291.0,244.26,196.76
2016,5,7,8,15,51.0,181.0,2.8,13.0,208.5,179.45,144.12
2016,5,7,8,30,0.0,126.0,2.8,13.0,126.0,105.06,82.5
2016,5,7,8,45,0.0,96.0,2.85,13.5,96.0,79.97,61.41
2016,5,7,9,0,0.0,66.0,2.9,14.0,66.0,54.9,40.34
2016,5,7,9,15,0.0,86.5,2.85,14.0,86.5,72.1,54.52
2016,5,7,9,30,0.0,107.0,2.8,14.0,107.0,89.41,68.65
2016,5,7,9,45,0.0,99.5,2.8,14.5,99.5,83.15,63.23
2016,5,7,10,0,0.0,92.0,2.8,15.0,92.0,76.89,57.88
2016,5,7,10,15,0.0,78.0,2.8,15.0,78.0,65.17,48.2
2016,5,7,10,30,0.0,64.0,2.8,15.0,64.0,53.47,38.55
2016,5,7,10,45,0.0,74.0,2.8,15.0,74.0,61.9,45.43
2016,5,7,11,0,0.0,84.0,2.8,15.0,84.0,70.38,52.32
2016,5,7,11,15,0.0,74.5,2.75,15.0,74.5,62.4,45.75
2016,5,7,11,30,0.0,65.0,2.7,15.0,65.0,54.43,39.21
2016,5,7,11,45,0.0,72.0,2.65,15.5,72.0,60.34,43.95
2016,5,7,12,0,0.0,79.0,2.6,16.0,79.0,66.27,48.68
2016,5,7,12,15,0.0,91.0,2.55,16.0,91.0,76.44,56.94
2016,5,7,12,30,0.0,103.0,2.5,16.0,103.0,86.62,65.19
2016,5,7,12,45,4.5,151.5,2.5,16.0,155.5,132.19,102.09
2016,5,7,13,0,9.0,200.0,2.5,16.0,208.0,178.0,138.74
2016,5,7,13,15,6.0,176.0,2.5,16.0,181.0,154.28,119.76
2016,5,7,13,30,3.0,152.0,2.5,16.0,154.0,130.78,100.99
2016,5,7,13,45,1.5,114.5,2.55,16.0,115.5,97.34,74.12
2016,5,7,14,0,0.0,77.0,2.6,16.0,77.0,64.32,47.31
2016,5,7,14,15,0.0,90.0,2.6,16.0,90.0,75.18,56.3
2016,5,7,14,30,0.0,103.0,2.6,16.0,103.0,86.08,65.3
2016,5,7,14,45,5.0,162.0,2.65,16.0,166.0,139.58,109.01
2016,5,7,15,0,10.0,221.0,2.7,16.0,229.0,192.98,152.14
2016,5,7,15,15,15.0,228.5,2.65,15.5,239.5,201.73,159.7
2016,5,7,15,30,20.0,236.0,2.6,15.0,250.0,209.83,166.86
2016,5,7,15,45,13.5,209.0,2.6,15.0,218.0,181.96,144.69
2016,5,7,16,0,7.0,182.0,2.6,15.0,186.0,154.97,123.15
2016,5,7,16,15,7.0,171.5,2.55,14.5,175.0,145.3,115.84
2016,5,7,16,30,7.0,161.0,2.5,14.0,164.0,135.61,108.38
2016,5,7,16,45,3.5,111.0,2.5,14.0,112.5,92.81,73.05
2016,5,7,17,0,0.0,61.0,2.5,14.0,61.0,50.53,37.62
2016,5,7,17,15,0.0,51.5,2.4,13.5,51.5,42.6,31.04
2016,5,7,17,30,0.0,42.0,2.3,13.0,42.0,34.7,24.35
2016,5,7,17,45,0.0,33.5,2.2,13.0,33.5,27.64,18.22
2016,5,7,18,0,0.0,25.0,2.1,13.0,25.0,20.6,12.81
2016,5,7,18,15,0.0,17.5,2.0,12.5,17.5,14.4,7.09
2016,5,7,18,30,0.0,10.0,1.9,12.0,10.0,8.21,1.3
2016,5,7,18,45,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.5,1.1,10.5,16.5,10.67,0.0
2016,5,8,5,30,112.0,25.0,1.3,11.0,33.0,19.3,7.44
2016,5,8,5,45,212.0,40.5,1.55,11.5,70.5,31.03,21.3
2016,5,8,6,0,312.0,56.0,1.8,12.0,108.0,42.56,32.22
2016,5,8,6,15,156.0,55.5,1.85,12.0,81.5,43.71,33.67
2016,5,8,6,30,0.0,55.0,1.9,12.0,55.0,45.54,33.79
2016,5,8,6,45,0.0,68.5,1.95,12.5,68.5,56.61,43.25
2016,5,8,7,0,0.0,82.0,2.0,13.0,82.0,67.72,52.56
2016,5,8,7,15,7.0,121.0,1.95,13.0,124.5,101.28,80.56
2016,5,8,7,30,14.0,160.0,1.9,13.0,167.0,136.13,109.26
2016,5,8,7,45,40.5,194.5,1.85,13.5,216.5,178.52,143.22
2016,5,8,8,0,67.0,229.0,1.8,14.0,266.0,222.87,178.41
2016,5,8,8,15,35.5,203.5,1.8,14.0,223.5,190.95,152.47
2016,5,8,8,30,4.0,178.0,1.8,14.0,181.0,150.95,119.65
2016,5,8,8,45,41.0,247.5,1.8,14.5,276.5,238.23,189.77
2016,5,8,9,0,78.0,317.0,1.8,15.0,372.0,326.58,258.38
2016,5,8,9,15,86.0,339.5,1.85,15.0,403.5,357.17,281.37
2016,5,8,9,30,94.0,362.0,1.9,15.0,435.0,388.37,304.89
2016,5,8,9,45,50.0,272.0,2.0,15.5,311.5,277.75,218.43
2016,5,8,10,0,6.0,182.0,2.1,16.0,188.0,158.27,123.09
2016,5,8,10,15,8.5,211.0,2.2,16.0,219.0,185.71,145.11
2016,5,8,10,30,11.0,240.0,2.3,16.0,250.0,213.48,166.89
2016,5,8,10,45,15.5,280.5,2.4,16.0,294.5,253.41,198.06
2016,5,8,11,0,20.0,321.0,2.5,16.0,339.0,293.82,229.27
2016,5,8,11,15,140.0,390.5,2.6,16.0,520.5,496.2,385.91
2016,5,8,11,30,260.0,460.0,2.7,16.0,702.0,689.35,527.61
2016,5,8,11,45,252.5,464.5,2.8,16.5,700.5,689.45,525.39
2016,5,8,12,0,245.0,469.0,2.9,17.0,699.0,673.95,513.72
2016,5,8,12,15,178.0,468.0,2.95,17.0,634.5,610.12,466.42
2016,5,8,12,30,111.0,467.0,3.0,17.0,570.0,530.91,407.5
2016,5,8,12,45,285.0,424.0,3.1,17.0,686.0,677.03,519.48
2016,5,8,13,0,459.0,381.0,3.2,17.0,802.0,801.18,611.4
2016,5,8,13,15,251.0,382.5,3.25,17.0,612.5,596.03,459.89
2016,5,8,13,30,43.0,384.0,3.3,17.0,423.0,383.47,297.24
2016,5,8,13,45,44.5,372.0,3.35,17.0,411.5,371.52,289.36
2016,5,8,14,0,46.0,360.0,3.4,17.0,400.0,359.32,280.51
2016,5,8,14,15,441.5,244.5,3.45,17.0,596.0,594.06,468.07
2016,5,8,14,30,837.0,129.0,3.5,17.0,792.0,765.31,599.05
2016,5,8,14,45,831.5,124.0,3.55,17.0,756.5,722.72,566.75
2016,5,8,15,0,826.0,119.0,3.6,17.0,721.0,677.84,533.53
2016,5,8,15,15,812.0,116.0,3.6,16.5,679.0,627.51,496.08
2016,5,8,15,30,798.0,113.0,3.6,16.0,637.0,576.1,456.68
2016,5,8,15,45,780.5,109.5,3.65,16.0,591.0,521.58,412.97
2016,5,8,16,0,763.0,106.0,3.7,16.0,545.0,466.91,367.83
2016,5,8,16,15,739.0,101.5,3.7,15.5,495.5,408.75,319.25
2016,5,8,16,30,715.0,97.0,3.7,15.0,446.0,349.94,268.74
2016,5,8,16,45,687.0,91.0,3.75,15.0,396.0,291.54,217.13
2016,5,8,17,0,659.0,85.0,3.8,15.0,346.0,235.44,167.13
2016,5,8,17,15,614.5,79.0,3.7,14.5,294.5,178.98,118.83
2016,5,8,17,30,570.0,73.0,3.6,14.0,243.0,127.39,77.96
2016,5,8,17,45,515.0,64.0,3.55,13.5,195.0,77.9,46.01
2016,5,8,18,0,460.0,55.0,3.5,13.0,147.0,43.68,33.38
2016,5,8,18,15,364.5,44.0,3.3,12.5,104.0,35.39,25.61
2016,5,8,18,30,269.0,33.0,3.1,12.0,61.0,26.92,17.23
2016,5,8,18,45,134.5,16.5,2.95,12.0,30.5,12.88,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,2.1,9.0,18.0,11.95,0.0
2016,5,9,5,30,114.0,28.0,2.3,9.0,36.0,21.92,10.06
2016,5,9,5,45,219.0,43.5,2.55,9.5,75.0,33.28,23.51
2016,5,9,6,0,324.0,59.0,2.8,10.0,114.0,44.8,34.5
2016,5,9,6,15,399.0,70.5,2.8,10.0,161.5,55.02,44.14
2016,5,9,6,30,474.0,82.0,2.8,10.0,209.0,98.5,62.4
2016,5,9,6,45,237.0,96.0,2.85,10.5,159.5,110.31,78.9
2016,5,9,7,0,0.0,110.0,2.9,11.0,110.0,89.93,71.95
2016,5,9,7,15,2.0,129.5,2.9,11.0,130.5,106.76,86.01
2016,5,9,7,30,4.0,149.0,2.9,11.0,151.0,124.0,100.23
2016,5,9,7,45,13.0,175.0,2.9,11.5,182.0,149.59,120.96
2016,5,9,8,0,22.0,201.0,2.9,12.0,213.0,176.46,142.54
2016,5,9,8,15,38.0,233.0,2.9,12.0,256.0,217.17,175.52
2016,5,9,8,30,54.0,265.0,2.9,12.0,299.0,256.86,207.32
2016,5,9,8,45,50.5,281.0,2.9,12.5,314.5,272.95,219.36
2016,5,9,9,0,47.0,297.0,2.9,13.0,330.0,288.64,230.95
2016,5,9,9,15,93.0,334.5,2.9,13.5,404.5,356.95,284.58
2016,5,9,9,30,139.0,372.0,2.9,14.0,479.0,439.01,347.45
2016,5,9,9,45,190.0,386.5,2.95,14.5,540.0,498.56,392.37
2016,5,9,10,0,241.0,401.0,3.0,15.0,601.0,561.13,438.9
2016,5,9,10,15,324.0,386.0,3.05,15.0,664.0,636.86,496.09
2016,5,9,10,30,407.0,371.0,3.1,15.0,727.0,715.21,554.16
2016,5,9,10,45,659.5,247.0,3.15,15.5,839.5,837.85,646.58
2016,5,9,11,0,912.0,123.0,3.2,16.0,952.0,942.99,719.21
2016,5,9,11,15,914.5,124.0,3.25,16.0,964.5,960.37,730.13
2016,5,9,11,30,917.0,125.0,3.3,16.0,977.0,974.13,739.42
2016,5,9,11,45,917.0,125.5,3.35,16.5,982.0,981.43,743.03
2016,5,9,12,0,917.0,126.0,3.4,17.0,987.0,985.0,744.26
2016,5,9,12,15,916.5,126.0,3.45,17.0,984.5,983.91,743.88
2016,5,9,12,30,916.0,126.0,3.5,17.0,982.0,979.1,741.11
2016,5,9,12,45,912.5,126.5,3.6,17.0,971.5,968.28,734.7
2016,5,9,13,0,909.0,127.0,3.7,17.0,961.0,953.83,725.91
2016,5,9,13,15,905.5,126.0,3.75,17.0,943.5,934.46,713.45
2016,5,9,13,30,902.0,125.0,3.8,17.0,926.0,911.61,698.62
2016,5,9,13,45,896.0,124.0,3.9,17.0,901.0,883.28,680.21
2016,5,9,14,0,890.0,123.0,4.0,17.0,876.0,851.85,659.5
2016,5,9,14,15,882.0,121.0,4.0,17.0,844.5,814.98,634.3
2016,5,9,14,30,874.0,119.0,4.0,17.0,813.0,775.48,607.05
2016,5,9,14,45,864.0,117.0,4.05,17.0,776.0,732.13,575.82
2016,5,9,15,0,854.0,115.0,4.1,17.0,739.0,691.04,544.93
2016,5,9,15,15,841.0,112.0,4.05,16.5,696.5,640.18,506.76
2016,5,9,15,30,828.0,109.0,4.0,16.0,654.0,588.07,466.57
2016,5,9,15,45,810.5,105.5,3.95,16.0,607.0,532.16,421.41
2016,5,9,16,0,793.0,102.0,3.9,16.0,560.0,476.03,374.83
2016,5,9,16,15,769.5,98.5,3.8,15.5,510.0,417.49,325.65
2016,5,9,16,30,746.0,95.0,3.7,15.0,460.0,360.0,275.93
2016,5,9,16,45,712.0,90.5,3.65,15.0,408.0,297.58,221.06
2016,5,9,17,0,678.0,86.0,3.6,15.0,356.0,239.97,169.94
2016,5,9,17,15,633.5,80.0,3.45,14.5,304.0,182.44,120.78
2016,5,9,17,30,589.0,74.0,3.3,14.0,252.0,129.77,79.15
2016,5,9,17,45,519.5,66.5,3.2,13.5,201.5,79.67,47.55
2016,5,9,18,0,450.0,59.0,3.1,13.0,151.0,46.9,36.25
2016,5,9,18,15,352.0,48.0,3.0,12.5,107.0,38.72,28.58
2016,5,9,18,30,254.0,37.0,2.9,12.0,63.0,28.61,18.77
2016,5,9,18,45,127.0,18.5,2.8,11.5,31.5,14.39,0.97
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,13.5,2.35,9.5,19.5,11.52,0.0
2016,5,10,5,30,153.0,27.0,2.6,10.0,39.0,20.89,9.83
2016,5,10,5,45,266.0,40.0,2.85,10.5,78.5,30.82,21.33
2016,5,10,6,0,379.0,53.0,3.1,11.0,118.0,42.56,32.39
2016,5,10,6,15,200.5,75.0,3.05,11.5,110.5,57.47,46.09
2016,5,10,6,30,22.0,97.0,3.0,12.0,103.0,78.02,60.84
2016,5,10,6,45,30.0,117.5,3.0,12.5,128.0,98.03,77.22
2016,5,10,7,0,38.0,138.0,3.0,13.0,153.0,119.35,94.67
2016,5,10,7,15,64.5,165.0,2.85,13.5,193.5,151.74,120.62
2016,5,10,7,30,91.0,192.0,2.7,14.0,234.0,187.74,149.55
2016,5,10,7,45,103.0,216.5,2.6,14.5,269.0,219.66,175.28
2016,5,10,8,0,115.0,241.0,2.5,15.0,304.0,257.51,205.39
2016,5,10,8,15,453.0,178.5,2.35,15.5,460.0,388.3,307.9
2016,5,10,8,30,791.0,116.0,2.2,16.0,616.0,544.59,428.17
2016,5,10,8,45,809.5,117.5,2.1,16.5,660.5,597.82,467.81
2016,5,10,9,0,828.0,119.0,2.0,17.0,705.0,650.52,506.27
2016,5,10,9,15,840.5,121.5,2.0,17.5,745.0,699.3,541.13
2016,5,10,9,30,853.0,124.0,2.0,18.0,785.0,746.46,573.85
2016,5,10,9,45,852.5,131.5,2.0,18.5,816.0,786.73,600.48
2016,5,10,10,0,852.0,139.0,2.0,19.0,847.0,823.97,623.7
2016,5,10,10,15,859.5,141.0,2.0,19.5,874.5,850.17,639.16
2016,5,10,10,30,867.0,143.0,2.0,20.0,902.0,881.83,658.27
2016,5,10,10,45,875.5,141.5,2.05,20.5,923.5,908.25,674.17
2016,5,10,11,0,884.0,140.0,2.1,21.0,945.0,931.59,688.02
2016,5,10,11,15,887.5,141.0,2.15,21.0,958.0,949.38,699.58
2016,5,10,11,30,891.0,142.0,2.2,21.0,971.0,963.68,708.98
2016,5,10,11,45,895.5,140.0,2.3,21.5,977.5,972.69,714.19
2016,5,10,12,0,900.0,138.0,2.4,22.0,984.0,978.1,717.18
2016,5,10,12,15,900.0,138.0,2.45,22.0,982.0,977.49,717.24
2016,5,10,12,30,900.0,138.0,2.5,22.0,980.0,973.22,715.07
2016,5,10,12,45,904.0,133.5,2.55,22.0,971.5,964.91,710.37
2016,5,10,13,0,908.0,129.0,2.6,22.0,963.0,952.81,703.29
2016,5,10,13,15,904.5,128.0,2.65,22.0,946.0,933.49,691.49
2016,5,10,13,30,901.0,127.0,2.7,22.0,929.0,910.7,677.43
2016,5,10,13,45,898.5,124.5,2.75,22.0,905.0,884.01,660.73
2016,5,10,14,0,896.0,122.0,2.8,22.0,881.0,854.02,641.71
2016,5,10,14,15,888.5,120.0,2.85,22.0,850.0,817.41,618.02
2016,5,10,14,30,881.0,118.0,2.9,22.0,819.0,778.11,592.25
2016,5,10,14,45,874.0,114.5,2.95,22.0,782.0,735.3,562.64
2016,5,10,15,0,867.0,111.0,3.0,22.0,745.0,690.17,530.16
2016,5,10,15,15,853.5,108.5,3.05,21.5,702.5,643.05,496.17
2016,5,10,15,30,840.0,106.0,3.1,21.0,660.0,590.65,457.23
2016,5,10,15,45,826.0,101.5,3.2,21.0,613.5,535.13,413.97
2016,5,10,16,0,812.0,97.0,3.3,21.0,567.0,479.01,368.79
2016,5,10,16,15,789.0,93.5,3.35,20.5,517.0,419.8,320.36
2016,5,10,16,30,766.0,90.0,3.4,20.0,467.0,361.54,271.13
2016,5,10,16,45,737.5,85.0,3.5,19.5,415.0,301.55,219.52
2016,5,10,17,0,709.0,80.0,3.6,19.0,363.0,241.24,167.14
2016,5,10,17,15,666.0,74.5,3.65,18.0,310.5,182.72,117.99
2016,5,10,17,30,623.0,69.0,3.7,17.0,258.0,128.83,76.05
2016,5,10,17,45,563.0,61.5,3.8,16.5,208.0,77.27,43.9
2016,5,10,18,0,503.0,54.0,3.9,16.0,158.0,42.97,32.35
2016,5,10,18,15,407.5,44.0,4.0,15.0,113.0,35.44,25.43
2016,5,10,18,30,312.0,34.0,4.1,14.0,68.0,27.79,17.98
2016,5,10,18,45,156.0,17.0,4.2,13.5,34.0,13.63,1.5
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,2.6,9.5,21.5,11.1,0.0
2016,5,11,5,30,230.0,26.0,2.8,10.0,43.0,21.34,10.62
2016,5,11,5,45,338.0,37.0,3.0,10.5,84.5,30.02,20.68
2016,5,11,6,0,446.0,48.0,3.2,11.0,126.0,38.54,28.84
2016,5,11,6,15,517.0,56.0,3.15,11.5,175.0,46.0,35.83
2016,5,11,6,30,588.0,64.0,3.1,12.0,224.0,93.44,53.69
2016,5,11,6,45,347.5,106.0,3.1,12.5,206.0,132.75,92.35
2016,5,11,7,0,107.0,148.0,3.1,13.0,188.0,141.38,110.21
2016,5,11,7,15,130.5,171.5,3.05,13.0,227.5,175.43,138.27
2016,5,11,7,30,154.0,195.0,3.0,13.0,267.0,212.5,168.91
2016,5,11,7,45,207.0,214.0,2.95,13.5,321.5,259.78,206.94
2016,5,11,8,0,260.0,233.0,2.9,14.0,376.0,317.37,253.09
2016,5,11,8,15,548.0,167.5,2.9,14.5,504.0,423.82,337.01
2016,5,11,8,30,836.0,102.0,2.9,15.0,632.0,554.38,439.13
2016,5,11,8,45,847.0,106.5,2.9,15.5,676.0,608.06,480.41
2016,5,11,9,0,858.0,111.0,2.9,16.0,720.0,660.46,519.81
2016,5,11,9,15,869.5,113.5,2.9,16.0,759.5,705.36,553.75
2016,5,11,9,30,881.0,116.0,2.9,16.0,799.0,751.99,588.07
2016,5,11,9,45,884.0,121.0,2.95,16.5,831.5,792.45,615.41
2016,5,11,10,0,887.0,126.0,3.0,17.0,864.0,830.01,639.86
2016,5,11,10,15,893.5,127.5,3.0,17.0,891.5,864.22,662.65
2016,5,11,10,30,900.0,129.0,3.0,17.0,919.0,895.46,683.27
2016,5,11,10,45,902.5,131.0,3.0,17.5,938.5,920.52,698.28
2016,5,11,11,0,905.0,133.0,3.0,18.0,958.0,942.13,710.91
2016,5,11,11,15,908.0,133.5,3.05,18.0,971.0,959.32,722.31
2016,5,11,11,30,911.0,134.0,3.1,18.0,984.0,972.93,731.42
2016,5,11,11,45,913.5,133.5,3.2,18.5,989.5,981.55,736.28
2016,5,11,12,0,916.0,133.0,3.3,19.0,995.0,986.5,738.8
2016,5,11,12,15,915.5,132.5,3.35,19.0,992.0,984.95,738.11
2016,5,11,12,30,915.0,132.0,3.4,19.0,989.0,979.7,735.09
2016,5,11,12,45,919.5,127.0,3.5,19.5,980.5,971.22,728.97
2016,5,11,13,0,924.0,122.0,3.6,20.0,972.0,958.89,720.34
2016,5,11,13,15,920.0,121.0,3.65,20.0,954.0,938.87,707.62
2016,5,11,13,30,916.0,120.0,3.7,20.0,936.0,915.36,692.57
2016,5,11,13,45,911.5,118.0,3.8,20.0,911.5,887.11,674.5
2016,5,11,14,0,907.0,116.0,3.9,20.0,887.0,855.63,654.07
2016,5,11,14,15,899.5,114.5,3.95,19.5,855.0,819.19,630.95
2016,5,11,14,30,892.0,113.0,4.0,19.0,823.0,780.03,605.61
2016,5,11,14,45,881.5,111.0,4.05,19.0,785.5,735.78,574.08
2016,5,11,15,0,871.0,109.0,4.1,19.0,748.0,689.49,539.7
2016,5,11,15,15,857.5,106.5,4.05,19.0,705.0,639.06,501.12
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,589.63,462.28
2016,5,11,15,45,826.5,101.0,4.0,19.0,615.0,533.62,417.55
2016,5,11,16,0,809.0,98.0,4.0,19.0,568.0,477.34,371.34
2016,5,11,16,15,786.0,94.0,3.95,18.5,518.0,417.91,321.96
2016,5,11,16,30,763.0,90.0,3.9,18.0,468.0,359.46,271.92
2016,5,11,16,45,733.5,85.5,3.85,17.5,416.0,299.91,220.06
2016,5,11,17,0,704.0,81.0,3.8,17.0,364.0,240.09,167.64
2016,5,11,17,15,662.0,75.0,3.6,16.5,311.5,181.73,117.96
2016,5,11,17,30,620.0,69.0,3.4,16.0,259.0,127.86,75.7
2016,5,11,17,45,561.0,61.5,3.2,15.5,209.0,76.66,43.77
2016,5,11,18,0,502.0,54.0,3.0,15.0,159.0,42.89,32.45
2016,5,11,18,15,408.5,44.0,2.75,14.0,114.0,35.37,25.53
2016,5,11,18,30,315.0,34.0,2.5,13.0,69.0,27.72,18.12
2016,5,11,18,45,157.5,17.0,2.3,12.5,34.5,13.59,2.28
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,2.4,9.0,20.5,12.38,0.0
2016,5,12,5,30,157.0,29.0,2.7,9.0,41.0,22.4,11.89
2016,5,12,5,45,254.5,43.5,3.0,9.5,80.5,33.35,23.76
2016,5,12,6,0,352.0,58.0,3.3,10.0,120.0,44.14,34.0
2016,5,12,6,15,423.5,68.5,3.35,10.5,167.5,52.95,42.24
2016,5,12,6,30,495.0,79.0,3.4,11.0,215.0,98.75,61.91
2016,5,12,6,45,350.0,112.0,3.45,11.5,218.5,137.32,96.48
2016,5,12,7,0,205.0,145.0,3.5,12.0,222.0,159.03,121.34
2016,5,12,7,15,262.5,161.0,3.5,12.5,274.0,202.52,156.5
2016,5,12,7,30,320.0,177.0,3.5,13.0,326.0,252.65,197.72
2016,5,12,7,45,520.5,148.5,3.55,13.5,422.5,329.43,258.37
2016,5,12,8,0,721.0,120.0,3.6,14.0,519.0,426.56,336.34
2016,5,12,8,15,742.0,124.5,3.55,14.0,566.5,482.43,383.29
2016,5,12,8,30,763.0,129.0,3.5,14.0,614.0,538.8,429.46
2016,5,12,8,45,782.0,131.0,3.45,14.5,658.5,591.6,470.81
2016,5,12,9,0,801.0,133.0,3.4,15.0,703.0,643.77,510.42
2016,5,12,9,15,813.5,135.5,3.35,15.5,741.5,691.3,545.4
2016,5,12,9,30,826.0,138.0,3.3,16.0,780.0,737.3,578.27
2016,5,12,9,45,842.0,136.5,3.3,16.5,815.0,780.33,608.52
2016,5,12,10,0,858.0,135.0,3.3,17.0,850.0,813.58,629.97
2016,5,12,10,15,864.5,136.5,3.3,17.0,877.0,846.85,652.39
2016,5,12,10,30,871.0,138.0,3.3,17.0,904.0,877.23,672.67
2016,5,12,10,45,875.5,139.0,3.35,17.5,923.5,902.4,688.3
2016,5,12,11,0,880.0,140.0,3.4,18.0,943.0,924.31,701.67
2016,5,12,11,15,882.5,140.5,3.4,18.0,956.0,940.62,712.23
2016,5,12,11,30,885.0,141.0,3.4,18.0,969.0,953.44,720.53
2016,5,12,11,45,885.0,142.0,3.4,18.5,973.5,960.88,723.9
2016,5,12,12,0,885.0,143.0,3.4,19.0,978.0,964.74,724.98
2016,5,12,12,15,884.5,143.0,3.45,19.0,975.5,963.67,724.59
2016,5,12,12,30,884.0,143.0,3.5,19.0,973.0,959.03,721.93
2016,5,12,12,45,862.0,155.0,3.55,19.0,957.0,941.76,710.78
2016,5,12,13,0,840.0,167.0,3.6,19.0,941.0,935.0,706.97
2016,5,12,13,15,835.5,166.0,3.65,19.0,923.5,915.34,694.3
2016,5,12,13,30,831.0,165.0,3.7,19.0,906.0,892.42,679.48
2016,5,12,13,45,825.0,162.5,3.8,19.0,882.0,863.72,660.86
2016,5,12,14,0,819.0,160.0,3.9,19.0,858.0,832.12,640.1
2016,5,12,14,15,810.0,158.0,3.95,18.5,827.0,795.91,616.68
2016,5,12,14,30,801.0,156.0,4.0,18.0,796.0,757.34,590.23
2016,5,12,14,45,793.0,151.0,4.05,18.0,760.0,714.59,559.11
2016,5,12,15,0,785.0,146.0,4.1,18.0,724.0,669.86,525.85
2016,5,12,15,15,769.5,142.5,4.1,17.5,682.0,620.1,488.77
2016,5,12,15,30,754.0,139.0,4.1,17.0,640.0,569.84,450.23
2016,5,12,15,45,741.0,132.0,4.15,17.0,595.0,516.25,407.35
2016,5,12,16,0,728.0,125.0,4.2,17.0,550.0,462.21,362.88
2016,5,12,16,15,702.0,120.0,4.2,16.5,500.5,404.43,314.84
2016,5,12,16,30,676.0,115.0,4.2,16.0,451.0,348.12,266.7
2016,5,12,16,45,649.5,107.5,4.2,16.0,401.5,291.27,216.76
2016,5,12,17,0,623.0,100.0,4.2,16.0,352.0,236.63,168.46
2016,5,12,17,15,577.5,92.5,4.15,15.0,300.5,181.13,121.86
2016,5,12,17,30,532.0,85.0,4.1,14.0,249.0,130.71,82.59
2016,5,12,17,45,473.5,75.0,4.1,13.5,201.0,82.91,52.08
2016,5,12,18,0,415.0,65.0,4.1,13.0,153.0,49.29,38.43
2016,5,12,18,15,324.5,52.5,4.0,12.5,109.5,40.09,29.87
2016,5,12,18,30,234.0,40.0,3.9,12.0,66.0,30.75,20.87
2016,5,12,18,45,117.0,20.0,3.85,12.0,33.0,15.5,4.12
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,22.5,12.8,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,45.0,23.22,12.87
2016,5,13,5,45,294.5,42.5,3.5,9.5,86.5,32.75,23.27
2016,5,13,6,0,402.0,55.0,3.8,10.0,128.0,44.12,34.0
2016,5,13,6,15,283.5,82.0,3.9,10.0,141.5,61.1,49.67
2016,5,13,6,30,165.0,109.0,4.0,10.0,155.0,95.8,71.52
2016,5,13,6,45,190.0,127.5,4.1,10.5,190.5,126.71,95.09
2016,5,13,7,0,215.0,146.0,4.2,11.0,226.0,161.4,123.45
2016,5,13,7,15,166.5,171.5,4.15,11.5,239.0,184.07,145.11
2016,5,13,7,30,118.0,197.0,4.1,12.0,252.0,202.07,162.02
2016,5,13,7,45,206.5,213.0,4.1,12.5,322.5,257.89,206.61
2016,5,13,8,0,295.0,229.0,4.1,13.0,393.0,327.75,262.81
2016,5,13,8,15,341.0,240.5,4.05,13.0,446.5,378.97,304.58
2016,5,13,8,30,387.0,252.0,4.0,13.0,500.0,434.26,349.18
