Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,322.0,289.0,4.0,13.5,504.5,450.83,361.42
2016,5,13,9,0,257.0,326.0,4.0,14.0,509.0,460.67,367.63
2016,5,13,9,15,560.0,226.0,4.0,14.0,653.5,599.22,478.65
2016,5,13,9,30,863.0,126.0,4.0,14.0,798.0,750.83,596.38
2016,5,13,9,45,878.5,123.5,4.05,14.5,833.0,787.36,621.52
2016,5,13,10,0,894.0,121.0,4.1,15.0,868.0,827.62,648.56
2016,5,13,10,15,900.0,122.5,4.2,15.0,895.0,861.52,672.23
2016,5,13,10,30,906.0,124.0,4.3,15.0,922.0,892.41,693.83
2016,5,13,10,45,911.5,124.0,4.45,15.5,942.0,918.3,711.11
2016,5,13,11,0,917.0,124.0,4.6,16.0,962.0,940.87,726.07
2016,5,13,11,15,919.5,124.5,4.75,16.0,974.5,957.73,738.49
2016,5,13,11,30,922.0,125.0,4.9,16.0,987.0,970.98,748.51
2016,5,13,11,45,925.5,123.0,5.05,16.5,992.5,979.19,753.66
2016,5,13,12,0,929.0,121.0,5.2,17.0,998.0,983.69,756.33
2016,5,13,12,15,928.5,121.0,5.35,16.5,995.5,982.6,758.1
2016,5,13,12,30,928.0,121.0,5.5,16.0,993.0,977.76,757.34
2016,5,13,12,45,925.0,121.0,5.65,16.0,982.5,966.91,750.9
2016,5,13,13,0,922.0,121.0,5.8,16.0,972.0,952.4,741.91
2016,5,13,13,15,918.5,120.0,5.85,16.0,954.5,932.93,728.78
2016,5,13,13,30,915.0,119.0,5.9,16.0,937.0,909.96,713.17
2016,5,13,13,45,912.5,116.0,6.0,16.0,913.0,882.58,694.6
2016,5,13,14,0,910.0,113.0,6.1,16.0,889.0,851.86,673.49
2016,5,13,14,15,903.5,111.5,6.1,15.5,858.0,816.22,649.43
2016,5,13,14,30,897.0,110.0,6.1,15.0,827.0,777.79,623.06
2016,5,13,14,45,891.0,106.5,6.1,15.0,791.0,735.27,591.11
2016,5,13,15,0,885.0,103.0,6.1,15.0,755.0,690.31,556.03
2016,5,13,15,15,873.0,100.5,6.0,14.5,713.0,640.37,516.98
2016,5,13,15,30,861.0,98.0,5.9,14.0,671.0,588.99,475.75
2016,5,13,15,45,850.0,93.5,5.85,14.0,625.5,535.12,430.67
2016,5,13,16,0,839.0,89.0,5.8,14.0,580.0,480.55,383.79
2016,5,13,16,15,818.0,85.5,5.65,13.5,530.0,421.06,332.27
2016,5,13,16,30,797.0,82.0,5.5,13.0,480.0,362.26,279.97
2016,5,13,16,45,775.5,76.5,5.35,13.0,429.0,302.47,225.44
2016,5,13,17,0,754.0,71.0,5.2,13.0,378.0,244.06,171.96
2016,5,13,17,15,715.5,66.5,5.0,12.5,325.5,185.24,120.56
2016,5,13,17,30,677.0,62.0,4.8,12.0,273.0,130.42,76.76
2016,5,13,17,45,625.0,55.5,4.65,12.0,222.5,74.11,40.75
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,39.16,29.55
2016,5,13,18,15,484.0,41.0,4.25,11.5,125.5,33.1,23.83
2016,5,13,18,30,395.0,33.0,4.0,11.0,79.0,27.0,17.78
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,17.59,6.17
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,8.54,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,6.4,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,12.35,4.28
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,23.12,14.68
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,33.91,24.68
2016,5,14,6,15,0.0,56.0,2.95,12.0,56.0,45.93,35.74
2016,5,14,6,30,0.0,71.0,3.0,12.0,71.0,58.09,44.59
2016,5,14,6,45,0.0,86.5,3.05,12.5,86.5,70.79,55.36
2016,5,14,7,0,0.0,102.0,3.1,13.0,102.0,83.63,66.05
2016,5,14,7,15,0.0,111.5,3.1,13.5,111.5,91.79,72.6
2016,5,14,7,30,0.0,121.0,3.1,14.0,121.0,99.93,79.03
2016,5,14,7,45,0.0,134.0,3.1,14.5,134.0,110.94,87.76
2016,5,14,8,0,0.0,147.0,3.1,15.0,147.0,122.02,96.42
2016,5,14,8,15,0.0,150.0,3.05,15.0,150.0,124.82,98.4
2016,5,14,8,30,0.0,153.0,3.0,15.0,153.0,127.58,100.35
2016,5,14,8,45,15.5,216.5,2.95,15.5,227.5,190.39,150.93
2016,5,14,9,0,31.0,280.0,2.9,16.0,302.0,261.99,207.27
2016,5,14,9,15,198.0,309.0,2.9,16.0,463.0,411.2,325.67
2016,5,14,9,30,365.0,338.0,2.9,16.0,624.0,575.57,451.05
2016,5,14,9,45,634.5,224.5,2.95,16.5,746.0,705.92,550.16
2016,5,14,10,0,904.0,111.0,3.0,17.0,868.0,824.58,636.57
2016,5,14,10,15,549.0,275.5,3.1,17.0,740.0,725.04,559.78
2016,5,14,10,30,194.0,440.0,3.2,17.0,612.0,570.89,439.76
2016,5,14,10,45,558.0,278.0,3.3,17.5,786.0,769.03,592.61
2016,5,14,11,0,922.0,116.0,3.4,18.0,960.0,936.08,710.75
2016,5,14,11,15,924.0,116.5,3.5,18.0,972.5,952.55,720.86
2016,5,14,11,30,926.0,117.0,3.6,18.0,985.0,965.38,729.83
2016,5,14,11,45,925.0,119.0,3.7,18.5,989.5,973.14,734.07
2016,5,14,12,0,924.0,121.0,3.8,19.0,994.0,977.17,735.9
2016,5,14,12,15,923.5,120.5,3.9,19.0,991.5,975.62,735.46
2016,5,14,12,30,923.0,120.0,4.0,19.0,989.0,970.36,732.63
2016,5,14,12,45,911.5,126.0,4.1,19.0,976.5,957.34,724.59
2016,5,14,13,0,900.0,132.0,4.2,19.0,964.0,940.86,714.27
2016,5,14,13,15,896.0,131.0,4.3,19.0,946.0,921.38,701.89
2016,5,14,13,30,892.0,130.0,4.4,19.0,928.0,898.5,687.26
2016,5,14,13,45,885.0,129.0,4.55,19.0,903.0,869.84,669.05
2016,5,14,14,0,878.0,128.0,4.7,19.0,878.0,838.17,648.5
2016,5,14,14,15,870.0,126.5,4.8,18.5,847.0,802.44,625.71
2016,5,14,14,30,862.0,125.0,4.9,18.0,816.0,764.13,600.63
2016,5,14,14,45,604.0,222.5,5.0,18.0,696.0,646.85,509.44
2016,5,14,15,0,346.0,320.0,5.1,18.0,576.0,522.84,412.14
2016,5,14,15,15,311.0,307.5,5.1,17.5,527.5,471.65,373.61
2016,5,14,15,30,276.0,295.0,5.1,17.0,479.0,422.79,336.01
2016,5,14,15,45,520.0,204.5,5.15,17.0,520.5,459.97,365.59
2016,5,14,16,0,764.0,114.0,5.2,17.0,562.0,467.84,368.86
2016,5,14,16,15,740.0,109.5,5.1,16.5,512.5,408.56,318.65
2016,5,14,16,30,716.0,105.0,5.0,16.0,463.0,351.6,269.24
2016,5,14,16,45,592.5,114.0,4.9,16.0,389.0,278.57,208.31
2016,5,14,17,0,469.0,123.0,4.8,16.0,315.0,215.3,156.76
2016,5,14,17,15,423.0,115.0,4.55,15.5,270.0,168.62,117.99
2016,5,14,17,30,377.0,107.0,4.3,15.0,225.0,127.04,85.94
2016,5,14,17,45,341.0,90.5,4.1,14.5,182.5,84.94,57.46
2016,5,14,18,0,305.0,74.0,3.9,14.0,140.0,55.0,43.37
2016,5,14,18,15,242.5,58.0,3.6,13.5,101.5,43.68,32.97
2016,5,14,18,30,180.0,42.0,3.3,13.0,63.0,32.03,22.01
2016,5,14,18,45,90.0,26.0,3.0,12.5,36.5,20.42,8.61
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,12.07,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,23.96,13.86
2016,5,15,5,45,295.5,43.0,2.05,11.5,88.5,33.1,23.49
2016,5,15,6,0,402.0,55.0,2.3,12.0,129.0,43.94,33.63
2016,5,15,6,15,472.0,64.0,2.15,12.5,177.5,50.51,39.77
2016,5,15,6,30,542.0,73.0,2.0,13.0,226.0,95.55,57.35
2016,5,15,6,45,595.0,78.5,1.9,13.5,277.5,143.94,90.25
2016,5,15,7,0,648.0,84.0,1.8,14.0,329.0,198.38,133.88
2016,5,15,7,15,682.5,89.0,1.75,14.5,380.5,253.43,181.35
2016,5,15,7,30,717.0,94.0,1.7,15.0,432.0,311.67,231.84
2016,5,15,7,45,746.5,97.0,1.65,15.5,483.0,371.07,282.59
2016,5,15,8,0,776.0,100.0,1.6,16.0,534.0,430.08,331.64
2016,5,15,8,15,795.5,103.5,1.65,16.5,582.0,486.34,377.42
2016,5,15,8,30,815.0,107.0,1.7,17.0,630.0,542.79,421.83
2016,5,15,8,45,832.0,108.5,1.8,17.5,674.5,595.78,462.56
2016,5,15,9,0,849.0,110.0,1.9,18.0,719.0,644.81,499.33
2016,5,15,9,15,860.5,112.0,1.95,18.0,758.0,692.07,534.46
2016,5,15,9,30,872.0,114.0,2.0,18.0,797.0,737.58,567.57
2016,5,15,9,45,893.0,109.0,2.1,18.5,834.0,781.74,597.61
2016,5,15,10,0,914.0,104.0,2.2,19.0,871.0,824.21,625.33
2016,5,15,10,15,920.0,105.5,2.3,19.0,898.0,858.62,648.51
2016,5,15,10,30,926.0,107.0,2.4,19.0,925.0,889.97,669.61
2016,5,15,10,45,930.5,108.0,2.55,19.5,945.5,916.32,686.47
2016,5,15,11,0,935.0,109.0,2.7,20.0,966.0,939.24,701.03
2016,5,15,11,15,937.5,109.5,2.9,20.0,979.0,956.35,713.49
2016,5,15,11,30,940.0,110.0,3.1,20.0,992.0,969.78,723.6
2016,5,15,11,45,940.0,111.0,3.3,20.5,997.0,977.65,728.67
2016,5,15,12,0,940.0,112.0,3.5,21.0,1002.0,981.74,731.28
2016,5,15,12,15,939.5,111.5,3.65,21.0,999.5,980.19,731.24
2016,5,15,12,30,939.0,111.0,3.8,21.0,997.0,974.86,728.78
2016,5,15,12,45,941.0,108.5,3.95,21.0,988.0,966.15,724.1
2016,5,15,13,0,943.0,106.0,4.1,21.0,979.0,953.62,716.88
2016,5,15,13,15,939.5,105.5,4.2,20.5,961.5,934.32,706.15
2016,5,15,13,30,936.0,105.0,4.3,20.0,944.0,911.46,692.93
2016,5,15,13,45,930.0,104.5,4.4,20.0,919.0,883.06,674.5
2016,5,15,14,0,924.0,104.0,4.5,20.0,894.0,851.46,653.98
2016,5,15,14,15,917.0,102.5,4.55,20.0,863.0,815.11,629.57
2016,5,15,14,30,910.0,101.0,4.6,20.0,832.0,775.98,602.96
2016,5,15,14,45,900.5,99.0,4.7,20.0,794.5,732.05,571.91
2016,5,15,15,0,891.0,97.0,4.8,20.0,757.0,685.95,537.64
2016,5,15,15,15,878.5,95.0,4.9,19.5,714.5,636.09,500.58
2016,5,15,15,30,866.0,93.0,5.0,19.0,672.0,584.83,461.18
2016,5,15,15,45,849.0,91.0,5.1,18.5,625.0,530.1,417.74
2016,5,15,16,0,832.0,89.0,5.2,18.0,578.0,475.19,372.62
2016,5,15,16,15,810.5,85.5,5.2,17.5,528.5,416.06,322.59
2016,5,15,16,30,789.0,82.0,5.2,17.0,479.0,357.69,271.75
2016,5,15,16,45,757.5,79.0,5.25,17.0,426.5,297.9,218.56
2016,5,15,17,0,726.0,76.0,5.3,17.0,374.0,240.62,167.43
2016,5,15,17,15,686.5,71.0,5.15,16.5,322.0,180.09,115.65
2016,5,15,17,30,647.0,66.0,5.0,16.0,270.0,126.29,73.48
2016,5,15,17,45,584.5,60.5,4.9,15.5,219.5,75.32,42.58
2016,5,15,18,0,522.0,55.0,4.8,15.0,169.0,43.58,33.1
2016,5,15,18,15,433.0,46.0,4.55,14.5,123.5,36.92,26.91
2016,5,15,18,30,344.0,37.0,4.3,14.0,78.0,30.17,20.37
2016,5,15,18,45,205.0,24.0,4.1,13.5,45.5,19.6,8.47
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,9.39,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,100.5,15.5,1.7,10.5,24.5,12.08,0.0
2016,5,16,5,30,201.0,31.0,1.9,11.0,49.0,23.99,14.07
2016,5,16,5,45,298.0,43.0,2.1,11.5,89.0,33.1,23.52
2016,5,16,6,0,395.0,55.0,2.3,12.0,129.0,43.82,33.55
2016,5,16,6,15,463.5,64.0,2.2,12.5,176.5,50.03,39.35
2016,5,16,6,30,532.0,73.0,2.1,13.0,224.0,94.32,56.78
2016,5,16,6,45,582.0,79.5,2.05,13.5,275.0,142.44,89.6
2016,5,16,7,0,632.0,86.0,2.0,14.0,326.0,196.26,132.82
2016,5,16,7,15,666.5,91.5,2.15,14.5,377.0,250.72,179.88
2016,5,16,7,30,701.0,97.0,2.3,15.0,428.0,308.41,230.2
2016,5,16,7,45,731.0,99.5,2.45,16.0,479.0,364.64,278.52
2016,5,16,8,0,761.0,102.0,2.6,17.0,530.0,424.43,328.39
2016,5,16,8,15,781.0,105.5,2.65,17.5,577.0,480.05,374.13
2016,5,16,8,30,801.0,109.0,2.7,18.0,624.0,535.96,418.64
2016,5,16,8,45,819.0,110.5,2.8,18.5,668.5,588.78,459.68
2016,5,16,9,0,837.0,112.0,2.9,19.0,713.0,641.04,499.14
2016,5,16,9,15,848.5,114.0,2.95,19.5,752.0,684.4,530.97
2016,5,16,9,30,860.0,116.0,3.0,20.0,791.0,729.36,563.08
2016,5,16,9,45,878.0,113.0,3.05,20.5,826.5,772.63,592.66
2016,5,16,10,0,896.0,110.0,3.1,21.0,862.0,814.09,619.62
2016,5,16,10,15,902.5,111.0,3.15,21.0,889.5,847.85,642.18
2016,5,16,10,30,909.0,112.0,3.2,21.0,917.0,878.62,662.66
2016,5,16,10,45,914.0,113.0,3.25,21.5,937.0,904.97,678.79
2016,5,16,11,0,919.0,114.0,3.3,22.0,957.0,927.97,692.63
2016,5,16,11,15,921.5,114.5,3.35,22.0,970.0,944.8,703.68
2016,5,16,11,30,924.0,115.0,3.4,22.0,983.0,958.02,712.45
2016,5,16,11,45,926.0,115.0,3.5,22.5,989.0,966.67,717.22
2016,5,16,12,0,928.0,115.0,3.6,23.0,995.0,971.63,719.63
2016,5,16,12,15,928.0,114.5,3.7,23.0,992.5,970.55,719.55
2016,5,16,12,30,928.0,114.0,3.8,23.0,990.0,965.76,717.1
2016,5,16,12,45,927.0,113.5,3.9,23.0,980.5,956.33,711.65
2016,5,16,13,0,926.0,113.0,4.0,23.0,971.0,943.21,703.79
2016,5,16,13,15,922.5,112.0,4.05,23.0,953.5,923.78,691.43
2016,5,16,13,30,919.0,111.0,4.1,23.0,936.0,900.86,676.74
2016,5,16,13,45,915.0,109.0,4.15,23.0,912.0,873.19,658.77
2016,5,16,14,0,911.0,107.0,4.2,23.0,888.0,842.27,638.49
2016,5,16,14,15,904.0,105.5,4.2,22.5,857.0,806.4,615.62
2016,5,16,14,30,897.0,104.0,4.2,22.0,826.0,767.79,590.56
2016,5,16,14,45,884.5,103.5,4.25,22.0,788.5,723.74,559.21
2016,5,16,15,0,872.0,103.0,4.3,22.0,751.0,677.8,525.19
2016,5,16,15,15,859.5,101.0,4.25,21.5,708.5,628.84,488.83
2016,5,16,15,30,847.0,99.0,4.2,21.0,666.0,578.52,450.37
2016,5,16,15,45,826.0,97.5,4.2,21.0,619.0,524.27,407.03
2016,5,16,16,0,805.0,96.0,4.2,21.0,572.0,468.3,361.2
2016,5,16,16,15,783.0,93.0,4.15,20.5,523.0,410.92,313.61
2016,5,16,16,30,761.0,90.0,4.1,20.0,474.0,354.38,265.33
2016,5,16,16,45,729.5,86.0,4.05,20.0,422.0,295.3,213.87
2016,5,16,17,0,698.0,82.0,4.0,20.0,370.0,236.03,162.25
2016,5,16,17,15,657.5,76.5,3.95,19.0,318.5,179.21,114.8
2016,5,16,17,30,617.0,71.0,3.9,18.0,267.0,126.66,74.42
2016,5,16,17,45,557.0,64.5,3.9,17.5,217.5,76.86,44.36
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,45.8,34.8
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.0,38.84,28.45
2016,5,16,18,30,320.0,39.0,3.9,15.0,78.0,31.76,21.7
2016,5,16,18,45,188.0,25.5,3.95,14.5,46.0,19.82,9.01
2016,5,16,19,0,56.0,12.0,4.0,14.0,14.0,10.24,0.0
2016,5,16,19,15,28.0,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,11.7,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,23.75,13.88
2016,5,17,5,45,387.0,38.5,3.3,14.0,98.0,31.12,21.55
2016,5,17,6,0,492.0,48.0,3.6,15.0,141.0,38.42,28.36
2016,5,17,6,15,558.0,55.0,3.55,15.5,191.0,43.36,32.95
2016,5,17,6,30,624.0,62.0,3.5,16.0,241.0,91.08,50.37
2016,5,17,6,45,671.5,67.0,3.5,16.5,293.5,143.04,85.28
2016,5,17,7,0,719.0,72.0,3.5,17.0,346.0,203.1,133.59
2016,5,17,7,15,751.0,76.0,3.6,17.5,399.0,260.19,183.12
2016,5,17,7,30,783.0,80.0,3.7,18.0,452.0,320.06,235.65
2016,5,17,7,45,808.0,83.0,3.85,19.0,503.5,378.91,286.5
2016,5,17,8,0,833.0,86.0,4.0,20.0,555.0,439.08,337.02
2016,5,17,8,15,850.5,89.0,4.0,20.5,603.5,496.33,384.26
2016,5,17,8,30,868.0,92.0,4.0,21.0,652.0,553.05,429.56
2016,5,17,8,45,882.0,94.0,4.05,21.5,696.5,606.36,470.97
2016,5,17,9,0,896.0,96.0,4.1,22.0,741.0,658.55,510.31
2016,5,17,9,15,906.5,98.0,4.1,22.0,780.5,707.01,546.7
2016,5,17,9,30,917.0,100.0,4.1,22.0,820.0,753.51,580.85
2016,5,17,9,45,924.5,101.5,4.1,22.5,853.5,795.11,608.42
2016,5,17,10,0,932.0,103.0,4.1,23.0,887.0,834.05,633.39
2016,5,17,10,15,937.5,104.5,4.0,23.0,914.0,868.52,655.77
2016,5,17,10,30,943.0,106.0,3.9,23.0,941.0,899.84,675.82
2016,5,17,10,45,946.5,107.0,3.85,23.5,961.0,925.65,690.93
2016,5,17,11,0,950.0,108.0,3.8,24.0,981.0,947.95,703.59
2016,5,17,11,15,952.0,108.5,3.7,24.0,993.5,964.8,713.66
2016,5,17,11,30,954.0,109.0,3.6,24.0,1006.0,977.92,721.29
2016,5,17,11,45,954.0,109.5,3.5,24.5,1011.0,985.42,723.86
2016,5,17,12,0,954.0,110.0,3.4,25.0,1016.0,989.1,724.0
2016,5,17,12,15,953.5,109.5,3.3,25.0,1013.0,987.56,722.25
2016,5,17,12,30,953.0,109.0,3.2,25.0,1010.0,982.2,718.12
2016,5,17,12,45,951.5,108.0,3.15,25.5,999.5,971.66,709.72
2016,5,17,13,0,950.0,107.0,3.1,26.0,989.0,957.34,699.01
2016,5,17,13,15,946.0,106.5,3.05,26.0,971.0,937.57,686.21
2016,5,17,13,30,942.0,106.0,3.0,26.0,953.0,914.24,671.16
2016,5,17,13,45,936.0,105.0,3.0,26.0,927.5,885.33,652.77
2016,5,17,14,0,930.0,104.0,3.0,26.0,902.0,853.2,632.19
2016,5,17,14,15,922.5,102.5,3.0,26.0,870.5,816.41,608.33
2016,5,17,14,30,915.0,101.0,3.0,26.0,839.0,776.85,582.42
2016,5,17,14,45,905.5,99.5,3.0,26.0,801.5,733.34,552.52
2016,5,17,15,0,896.0,98.0,3.0,26.0,764.0,687.66,519.71
2016,5,17,15,15,883.5,95.5,2.95,25.5,721.5,637.26,483.48
2016,5,17,15,30,871.0,93.0,2.9,25.0,679.0,585.46,445.12
2016,5,17,15,45,855.5,90.5,2.85,25.0,632.0,530.97,402.72
2016,5,17,16,0,840.0,88.0,2.8,25.0,585.0,476.01,358.69
2016,5,17,16,15,606.0,137.5,2.75,24.5,480.5,376.32,282.64
2016,5,17,16,30,372.0,187.0,2.7,24.0,376.0,291.07,218.55
2016,5,17,16,45,555.5,130.5,2.65,24.0,378.5,279.89,202.55
2016,5,17,17,0,739.0,74.0,2.6,24.0,381.0,240.68,161.34
2016,5,17,17,15,700.5,69.5,2.4,23.0,329.0,183.12,113.97
2016,5,17,17,30,662.0,65.0,2.2,22.0,277.0,126.29,70.93
2016,5,17,17,45,603.0,59.0,2.05,21.0,226.0,74.35,40.48
2016,5,17,18,0,544.0,53.0,1.9,20.0,175.0,41.99,31.06
2016,5,17,18,15,459.0,44.5,1.95,19.0,129.0,35.67,25.38
2016,5,17,18,30,374.0,36.0,2.0,18.0,83.0,29.27,19.36
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.0,19.55,9.0
2016,5,17,19,0,99.0,12.0,2.1,17.0,15.0,10.24,0.0
2016,5,17,19,15,49.5,6.0,2.05,16.5,7.5,5.12,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,12.1,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,25.37,15.3
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,33.9,23.97
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,42.27,31.79
2016,5,18,6,15,510.5,61.0,2.55,15.0,186.5,47.78,36.97
2016,5,18,6,30,576.0,69.0,2.6,15.0,235.0,92.93,53.92
2016,5,18,6,45,621.0,75.0,2.65,15.5,285.5,142.46,87.3
2016,5,18,7,0,666.0,81.0,2.7,16.0,336.0,197.01,131.07
2016,5,18,7,15,698.5,86.0,2.65,16.5,387.5,252.3,178.73
2016,5,18,7,30,731.0,91.0,2.6,17.0,439.0,312.9,231.23
2016,5,18,7,45,756.0,94.5,2.6,18.0,489.0,369.26,279.44
2016,5,18,8,0,781.0,98.0,2.6,19.0,539.0,427.04,327.36
2016,5,18,8,15,799.0,101.5,2.6,19.5,586.0,482.58,372.69
2016,5,18,8,30,817.0,105.0,2.6,20.0,633.0,538.15,416.52
2016,5,18,8,45,830.0,108.0,2.6,20.5,676.0,590.1,456.23
2016,5,18,9,0,843.0,111.0,2.6,21.0,719.0,641.0,493.89
2016,5,18,9,15,854.0,113.0,2.6,21.5,757.5,684.31,525.1
2016,5,18,9,30,865.0,115.0,2.6,22.0,796.0,729.01,556.35
2016,5,18,9,45,877.0,114.5,2.65,22.5,829.5,770.16,584.13
2016,5,18,10,0,889.0,114.0,2.7,23.0,863.0,809.12,609.01
2016,5,18,10,15,895.0,115.5,2.8,23.0,889.5,842.63,631.47
2016,5,18,10,30,901.0,117.0,2.9,23.0,916.0,873.17,651.89
2016,5,18,10,45,902.5,119.5,3.0,23.5,935.0,897.62,666.92
2016,5,18,11,0,904.0,122.0,3.1,24.0,954.0,918.62,679.66
2016,5,18,11,15,906.0,122.5,3.2,24.0,966.5,934.72,690.51
2016,5,18,11,30,908.0,123.0,3.3,24.0,979.0,947.28,699.11
2016,5,18,11,45,908.0,124.0,3.4,24.5,983.5,954.87,703.17
2016,5,18,12,0,908.0,125.0,3.5,25.0,988.0,958.84,704.93
2016,5,18,12,15,907.5,125.0,3.55,25.0,985.5,957.81,704.56
2016,5,18,12,30,907.0,125.0,3.6,25.0,983.0,953.16,701.92
2016,5,18,12,45,904.5,125.0,3.7,25.0,973.0,943.09,696.1
2016,5,18,13,0,902.0,125.0,3.8,25.0,963.0,929.46,687.98
2016,5,18,13,15,898.0,124.0,3.9,24.5,945.5,910.11,677.37
2016,5,18,13,30,894.0,123.0,4.0,24.0,928.0,887.38,664.42
2016,5,18,13,45,890.0,121.0,4.1,24.0,904.5,860.46,647.22
2016,5,18,14,0,886.0,119.0,4.2,24.0,881.0,830.39,627.75
2016,5,18,14,15,878.5,117.5,4.3,23.5,850.0,795.05,605.62
2016,5,18,14,30,871.0,116.0,4.4,23.0,819.0,757.1,581.3
2016,5,18,14,45,858.5,115.0,4.5,23.0,782.0,713.68,550.18
2016,5,18,15,0,846.0,114.0,4.6,23.0,745.0,668.45,516.96
2016,5,18,15,15,833.0,111.5,4.65,22.5,703.5,622.98,483.39
2016,5,18,15,30,820.0,109.0,4.7,22.0,662.0,572.47,445.06
2016,5,18,15,45,802.5,106.0,4.8,21.5,616.0,518.23,402.77
2016,5,18,16,0,785.0,103.0,4.9,21.0,570.0,463.79,358.85
2016,5,18,16,15,763.0,99.5,4.85,20.5,521.0,407.14,311.61
2016,5,18,16,30,741.0,96.0,4.8,20.0,472.0,351.37,263.8
2016,5,18,16,45,718.5,89.5,4.8,19.5,422.5,291.48,211.84
2016,5,18,17,0,696.0,83.0,4.8,19.0,373.0,235.33,162.54
2016,5,18,17,15,657.0,77.5,4.7,18.0,322.0,179.04,115.21
2016,5,18,17,30,618.0,72.0,4.6,17.0,271.0,126.84,74.93
2016,5,18,17,45,565.5,64.5,4.5,16.5,222.0,76.69,44.36
2016,5,18,18,0,513.0,57.0,4.4,16.0,173.0,44.96,34.22
2016,5,18,18,15,428.0,48.0,4.35,15.5,128.0,38.38,28.15
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,31.7,21.74
2016,5,18,18,45,213.5,26.0,4.3,14.5,49.5,21.2,10.71
2016,5,18,19,0,84.0,13.0,4.3,14.0,16.0,11.1,0.0
2016,5,18,19,15,42.0,6.5,4.35,13.5,8.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,17.5,4.6,9.5,28.0,13.61,0.0
2016,5,19,5,30,214.0,35.0,4.7,10.0,56.0,27.02,17.08
2016,5,19,5,45,321.5,46.5,4.8,10.5,98.5,35.76,26.03
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,46.35,35.97
2016,5,19,6,15,496.5,66.5,5.0,11.0,189.5,52.11,41.46
2016,5,19,6,30,564.0,75.0,5.1,11.0,238.0,96.46,58.42
2016,5,19,6,45,619.0,72.5,5.2,11.5,284.0,139.45,86.4
2016,5,19,7,0,674.0,70.0,5.3,12.0,330.0,191.22,128.35
2016,5,19,7,15,614.0,99.5,5.05,12.5,362.0,241.96,176.75
2016,5,19,7,30,554.0,129.0,4.8,13.0,394.0,287.91,220.4
2016,5,19,7,45,503.5,163.5,4.6,13.5,424.0,330.07,258.95
2016,5,19,8,0,453.0,198.0,4.4,14.0,454.0,369.26,293.13
2016,5,19,8,15,538.5,186.0,4.3,14.5,516.0,427.65,340.52
2016,5,19,8,30,624.0,174.0,4.2,15.0,578.0,497.09,395.81
2016,5,19,8,45,752.5,141.0,4.15,15.5,661.0,574.71,456.85
2016,5,19,9,0,881.0,108.0,4.1,16.0,744.0,657.39,520.75
2016,5,19,9,15,892.0,110.0,4.05,16.5,784.0,705.46,556.31
2016,5,19,9,30,903.0,112.0,4.0,17.0,824.0,751.64,589.65
2016,5,19,9,45,903.0,119.0,4.0,17.5,855.5,792.07,617.48
2016,5,19,10,0,903.0,126.0,4.0,18.0,887.0,829.34,641.77
2016,5,19,10,15,909.0,127.0,4.05,18.0,914.0,862.79,664.6
2016,5,19,10,30,915.0,128.0,4.1,18.0,941.0,893.21,685.25
2016,5,19,10,45,920.0,128.5,4.2,18.5,961.5,919.14,701.67
2016,5,19,11,0,925.0,129.0,4.3,19.0,982.0,941.7,715.75
2016,5,19,11,15,927.5,129.5,4.35,19.0,994.5,958.56,727.04
2016,5,19,11,30,930.0,130.0,4.4,19.0,1007.0,971.8,736.02
2016,5,19,11,45,931.0,130.0,4.5,19.0,1012.0,979.56,741.9
2016,5,19,12,0,932.0,130.0,4.6,19.0,1017.0,983.62,745.39
2016,5,19,12,15,932.0,129.5,4.6,19.0,1015.0,982.6,744.68
2016,5,19,12,30,932.0,129.0,4.6,19.0,1013.0,977.87,741.57
2016,5,19,12,45,937.0,124.0,4.7,19.0,1004.5,969.87,737.16
2016,5,19,13,0,942.0,119.0,4.8,19.0,996.0,957.98,730.14
2016,5,19,13,15,938.5,118.5,4.95,19.0,978.5,938.89,718.5
2016,5,19,13,30,935.0,118.0,5.1,19.0,961.0,916.26,704.33
2016,5,19,13,45,929.5,117.0,5.25,19.0,936.0,888.06,686.11
2016,5,19,14,0,924.0,116.0,5.4,19.0,911.0,856.64,665.42
2016,5,19,14,15,704.0,210.0,5.5,18.5,803.5,756.03,592.05
2016,5,19,14,30,484.0,304.0,5.6,18.0,696.0,648.1,509.33
2016,5,19,14,45,464.0,295.0,5.75,18.0,657.0,604.37,476.98
2016,5,19,15,0,444.0,286.0,5.9,18.0,618.0,560.65,443.81
2016,5,19,15,15,514.5,243.0,5.9,17.0,606.5,543.1,432.68
2016,5,19,15,30,585.0,200.0,5.9,16.0,595.0,521.31,417.04
2016,5,19,15,45,696.0,153.5,5.9,15.5,591.5,505.34,403.84
2016,5,19,16,0,807.0,107.0,5.9,15.0,588.0,476.74,378.62
2016,5,19,16,15,632.0,138.5,5.9,14.5,495.5,386.33,304.67
2016,5,19,16,30,457.0,170.0,5.9,14.0,403.0,309.43,242.27
2016,5,19,16,45,516.0,136.5,5.9,13.5,373.5,268.96,204.64
2016,5,19,17,0,575.0,103.0,5.9,13.0,344.0,223.91,161.69
2016,5,19,17,15,517.0,102.0,5.8,12.5,297.0,175.22,120.79
2016,5,19,17,30,459.0,101.0,5.7,12.0,250.0,130.04,86.1
2016,5,19,17,45,413.5,88.0,5.6,12.0,204.5,85.52,56.92
2016,5,19,18,0,368.0,75.0,5.5,12.0,159.0,55.97,44.67
2016,5,19,18,15,302.5,60.5,5.4,11.5,118.0,45.68,35.16
2016,5,19,18,30,237.0,46.0,5.3,11.0,77.0,35.13,25.18
2016,5,19,18,45,118.5,31.0,5.2,11.0,46.5,24.22,13.58
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,13.66,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,17.0,3.8,8.5,29.5,13.25,0.0
2016,5,20,5,30,253.0,34.0,4.0,9.0,59.0,26.37,16.74
2016,5,20,5,45,362.0,44.0,4.2,9.5,102.5,35.58,26.03
2016,5,20,6,0,471.0,54.0,4.4,10.0,146.0,43.14,33.26
2016,5,20,6,15,537.0,61.5,4.45,10.0,195.5,48.27,38.17
2016,5,20,6,30,603.0,69.0,4.5,10.0,245.0,93.54,54.94
2016,5,20,6,45,653.0,74.0,4.55,10.5,298.0,144.35,89.37
2016,5,20,7,0,703.0,79.0,4.6,11.0,351.0,200.73,135.37
2016,5,20,7,15,735.0,83.0,4.5,11.5,403.0,259.76,187.5
2016,5,20,7,30,767.0,87.0,4.4,12.0,455.0,318.5,240.15
2016,5,20,7,45,511.0,164.5,4.35,12.5,421.0,332.81,261.55
2016,5,20,8,0,255.0,242.0,4.3,13.0,387.0,317.18,254.02
2016,5,20,8,15,553.5,171.0,4.3,13.0,520.5,424.72,340.24
2016,5,20,8,30,852.0,100.0,4.3,13.0,654.0,549.3,440.25
2016,5,20,8,45,574.5,211.5,4.3,13.5,596.0,530.0,424.47
2016,5,20,9,0,297.0,323.0,4.3,14.0,538.0,477.23,380.68
2016,5,20,9,15,332.5,333.5,4.45,14.0,586.5,526.17,419.42
2016,5,20,9,30,368.0,344.0,4.6,14.0,635.0,576.99,458.88
2016,5,20,9,45,642.0,228.5,4.75,14.0,761.0,706.59,562.35
2016,5,20,10,0,916.0,113.0,4.9,14.0,887.0,826.01,654.73
2016,5,20,10,15,646.5,252.5,5.05,14.0,807.5,777.56,614.79
2016,5,20,10,30,377.0,392.0,5.2,14.0,728.0,685.62,540.56
2016,5,20,10,45,352.0,414.0,5.35,14.5,733.0,695.23,546.57
2016,5,20,11,0,327.0,436.0,5.5,15.0,738.0,702.28,550.15
2016,5,20,11,15,290.5,453.0,5.6,15.0,724.0,692.09,541.63
2016,5,20,11,30,254.0,470.0,5.7,15.0,710.0,679.44,531.31
2016,5,20,11,45,594.5,297.5,5.85,15.0,862.5,845.34,664.32
2016,5,20,12,0,935.0,125.0,6.0,15.0,1015.0,980.14,765.46
2016,5,20,12,15,672.5,268.0,6.05,15.0,907.5,892.59,700.08
2016,5,20,12,30,410.0,411.0,6.1,15.0,800.0,778.55,609.57
2016,5,20,12,45,244.5,430.0,6.15,15.0,662.0,632.75,497.74
2016,5,20,13,0,79.0,449.0,6.2,15.0,524.0,474.32,373.17
2016,5,20,13,15,90.5,446.0,6.2,15.0,530.0,479.3,377.97
2016,5,20,13,30,102.0,443.0,6.2,15.0,536.0,483.34,381.65
2016,5,20,13,45,256.5,402.0,6.2,15.0,625.5,591.6,469.01
2016,5,20,14,0,411.0,361.0,6.2,15.0,715.0,677.11,537.21
2016,5,20,14,15,337.0,372.0,6.15,14.5,655.5,605.77,482.36
2016,5,20,14,30,263.0,383.0,6.1,14.0,596.0,546.75,436.65
2016,5,20,14,45,189.0,368.0,6.1,14.0,518.0,460.6,368.95
2016,5,20,15,0,115.0,353.0,6.1,14.0,440.0,388.69,311.62
2016,5,20,15,15,240.0,316.0,6.0,13.5,483.0,431.51,348.15
2016,5,20,15,30,365.0,279.0,5.9,13.0,526.0,454.95,367.94
2016,5,20,15,45,198.0,254.5,5.85,13.0,387.0,322.3,260.72
2016,5,20,16,0,31.0,230.0,5.8,13.0,248.0,207.94,167.75
2016,5,20,16,15,40.5,217.5,5.7,12.5,239.5,197.99,160.16
2016,5,20,16,30,50.0,205.0,5.6,12.0,231.0,186.86,151.19
2016,5,20,16,45,25.0,138.5,5.5,12.0,151.5,121.89,97.5
2016,5,20,17,0,0.0,72.0,5.4,12.0,72.0,59.71,45.71
2016,5,20,17,15,0.0,62.0,5.2,11.5,62.0,51.36,38.78
2016,5,20,17,30,0.0,52.0,5.0,11.0,52.0,43.02,31.73
2016,5,20,17,45,237.5,59.5,4.85,11.0,114.0,55.89,36.43
2016,5,20,18,0,475.0,67.0,4.7,11.0,176.0,52.8,42.03
2016,5,20,18,15,387.0,56.5,4.5,10.5,131.0,45.26,34.96
2016,5,20,18,30,299.0,46.0,4.3,10.0,86.0,35.36,25.55
2016,5,20,18,45,175.5,31.5,4.1,10.0,52.5,24.32,14.0
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,13.46,0.0
2016,5,20,19,15,26.0,8.5,3.85,9.5,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.0,18.0,2.4,9.0,22.5,14.32,0.0
2016,5,21,5,30,96.0,36.0,2.5,9.0,45.0,27.92,18.17
2016,5,21,5,45,142.5,54.5,2.65,9.5,77.5,41.54,31.36
2016,5,21,6,0,189.0,73.0,2.8,10.0,110.0,54.87,43.81
2016,5,21,6,15,222.0,92.0,2.85,10.0,148.0,68.12,56.08
2016,5,21,6,30,255.0,111.0,2.9,10.0,186.0,100.72,73.01
2016,5,21,6,45,289.5,125.0,2.95,10.5,225.5,135.2,97.76
2016,5,21,7,0,324.0,139.0,3.0,11.0,265.0,173.65,128.59
2016,5,21,7,15,254.0,171.0,3.1,11.0,278.0,204.18,158.38
2016,5,21,7,30,184.0,203.0,3.2,11.0,291.0,224.52,178.77
2016,5,21,7,45,448.5,164.5,3.3,11.5,411.5,309.24,243.97
2016,5,21,8,0,713.0,126.0,3.4,12.0,532.0,418.7,330.98
2016,5,21,8,15,385.0,201.0,3.45,12.0,423.0,365.95,293.83
2016,5,21,8,30,57.0,276.0,3.5,12.0,314.0,264.39,212.88
2016,5,21,8,45,125.5,308.5,3.55,12.5,397.5,342.22,275.17
2016,5,21,9,0,194.0,341.0,3.6,13.0,481.0,421.2,336.91
2016,5,21,9,15,174.0,361.5,3.65,12.5,492.5,437.0,349.05
2016,5,21,9,30,154.0,382.0,3.7,12.0,504.0,450.68,359.59
2016,5,21,9,45,200.5,395.0,3.8,12.0,560.5,504.97,402.04
2016,5,21,10,0,247.0,408.0,3.9,12.0,617.0,571.5,453.04
2016,5,21,10,15,189.0,425.5,3.9,12.0,588.5,540.7,427.82
2016,5,21,10,30,131.0,443.0,3.9,12.0,560.0,515.49,406.93
2016,5,21,10,45,252.5,427.5,3.95,12.0,659.0,621.36,489.8
2016,5,21,11,0,374.0,412.0,4.0,12.0,758.0,720.23,565.27
2016,5,21,11,15,238.0,440.5,3.95,12.0,662.0,632.76,496.29
2016,5,21,11,30,102.0,469.0,3.9,12.0,566.0,515.49,404.77
2016,5,21,11,45,117.0,476.0,3.85,12.5,588.0,550.01,430.63
2016,5,21,12,0,132.0,483.0,3.8,13.0,610.0,570.97,445.54
2016,5,21,12,15,488.0,327.0,3.75,13.0,791.5,775.65,606.28
2016,5,21,12,30,844.0,171.0,3.7,13.0,973.0,945.58,731.49
2016,5,21,12,45,649.5,281.0,3.7,13.0,895.0,871.87,675.88
2016,5,21,13,0,455.0,391.0,3.7,13.0,817.0,788.22,611.29
2016,5,21,13,15,466.5,379.0,3.7,13.0,808.0,778.14,605.21
2016,5,21,13,30,478.0,367.0,3.7,13.0,799.0,765.48,596.74
2016,5,21,13,45,391.0,386.0,3.7,13.0,733.5,687.18,538.23
2016,5,21,14,0,304.0,405.0,3.7,13.0,668.0,621.68,488.49
2016,5,21,14,15,322.0,384.0,3.65,13.0,653.5,604.23,476.52
2016,5,21,14,30,340.0,363.0,3.6,13.0,639.0,584.47,462.37
2016,5,21,14,45,407.0,318.5,3.6,13.0,634.0,583.23,462.97
2016,5,21,15,0,474.0,274.0,3.6,13.0,629.0,568.2,452.68
2016,5,21,15,15,392.5,283.5,3.55,13.0,566.5,495.15,395.49
2016,5,21,15,30,311.0,293.0,3.5,13.0,504.0,436.16,348.76
2016,5,21,15,45,520.0,211.0,3.45,13.0,535.5,460.02,367.42
2016,5,21,16,0,729.0,129.0,3.4,13.0,567.0,458.09,362.8
2016,5,21,16,15,562.5,157.0,3.4,13.0,478.0,372.93,293.46
2016,5,21,16,30,396.0,185.0,3.4,13.0,389.0,299.51,234.46
2016,5,21,16,45,518.5,143.0,3.4,13.0,380.5,274.15,207.76
2016,5,21,17,0,641.0,101.0,3.4,13.0,372.0,236.66,168.75
2016,5,21,17,15,599.5,94.0,3.25,12.5,321.5,181.97,122.27
2016,5,21,17,30,558.0,87.0,3.1,12.0,271.0,131.78,83.11
2016,5,21,17,45,507.5,77.5,3.0,12.0,222.5,83.86,53.02
2016,5,21,18,0,457.0,68.0,2.9,12.0,174.0,53.43,42.42
2016,5,21,18,15,375.0,57.0,2.65,11.5,130.0,43.48,33.27
2016,5,21,18,30,293.0,46.0,2.4,11.0,86.0,35.32,25.47
2016,5,21,18,45,183.0,31.0,2.2,10.5,52.5,23.95,13.91
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,12.43,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,6.83,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.0,14.38,0.0
2016,5,22,5,30,232.0,37.0,2.1,10.0,60.0,28.56,18.73
2016,5,22,5,45,327.5,49.0,2.4,10.5,102.0,37.61,27.78
2016,5,22,6,0,423.0,61.0,2.7,11.0,144.0,48.68,38.13
2016,5,22,6,15,488.0,69.5,2.7,11.0,192.5,54.33,43.5
2016,5,22,6,30,553.0,78.0,2.7,11.0,241.0,96.39,59.16
2016,5,22,6,45,593.0,86.5,2.7,11.5,291.5,145.67,92.71
2016,5,22,7,0,633.0,95.0,2.7,12.0,342.0,199.45,136.22
2016,5,22,7,15,323.5,131.5,2.6,12.0,258.5,191.49,144.57
2016,5,22,7,30,14.0,168.0,2.5,12.0,175.0,141.75,114.02
2016,5,22,7,45,22.5,193.5,2.45,12.5,206.0,167.15,134.48
2016,5,22,8,0,31.0,219.0,2.4,13.0,237.0,196.11,157.51
2016,5,22,8,15,16.0,191.5,2.4,13.0,201.0,166.54,133.12
2016,5,22,8,30,1.0,164.0,2.4,13.0,165.0,137.11,108.74
2016,5,22,8,45,5.0,188.5,2.4,13.5,192.5,160.26,127.22
2016,5,22,9,0,9.0,213.0,2.4,14.0,220.0,183.95,145.84
2016,5,22,9,15,9.5,219.5,2.45,14.0,227.5,190.55,150.82
2016,5,22,9,30,10.0,226.0,2.5,14.0,235.0,197.17,155.86
2016,5,22,9,45,35.5,305.0,2.55,14.5,335.5,292.7,231.29
2016,5,22,10,0,61.0,384.0,2.6,15.0,436.0,385.67,302.34
2016,5,22,10,15,34.5,291.0,2.7,15.0,321.0,283.55,222.75
2016,5,22,10,30,8.0,198.0,2.8,15.0,206.0,173.85,135.81
2016,5,22,10,45,55.5,327.0,2.9,15.0,379.0,337.3,265.52
2016,5,22,11,0,103.0,456.0,3.0,15.0,552.0,499.32,388.32
2016,5,22,11,15,254.0,432.5,3.1,15.0,672.0,638.69,494.36
2016,5,22,11,30,405.0,409.0,3.2,15.0,792.0,766.73,589.34
2016,5,22,11,45,355.5,435.0,3.35,15.5,773.0,740.07,567.65
2016,5,22,12,0,306.0,461.0,3.5,16.0,754.0,720.66,551.95
2016,5,22,12,15,368.5,433.5,3.6,16.0,785.0,751.89,576.64
2016,5,22,12,30,431.0,406.0,3.7,16.0,816.0,790.83,606.18
2016,5,22,12,45,330.0,436.5,3.8,16.0,749.0,713.77,548.92
2016,5,22,13,0,229.0,467.0,3.9,16.0,682.0,635.29,490.28
2016,5,22,13,15,325.5,422.5,4.0,15.5,721.5,684.31,530.62
2016,5,22,13,30,422.0,378.0,4.1,15.0,761.0,726.45,565.0
2016,5,22,13,45,333.5,399.0,4.2,15.0,696.5,650.71,507.94
2016,5,22,14,0,245.0,420.0,4.3,15.0,632.0,587.38,459.81
2016,5,22,14,15,356.0,365.0,4.35,15.0,661.0,612.36,482.03
2016,5,22,14,30,467.0,310.0,4.4,15.0,690.0,638.04,503.68
2016,5,22,14,45,417.0,314.5,4.45,15.0,642.5,585.94,463.73
2016,5,22,15,0,367.0,319.0,4.5,15.0,595.0,529.35,420.33
2016,5,22,15,15,441.5,271.5,4.5,14.5,585.0,520.91,415.56
2016,5,22,15,30,516.0,224.0,4.5,14.0,575.0,497.53,398.22
2016,5,22,15,45,484.5,218.5,4.5,14.0,530.0,447.69,357.83
2016,5,22,16,0,453.0,213.0,4.5,14.0,485.0,399.74,318.38
2016,5,22,16,15,586.5,160.0,4.4,13.5,481.5,384.61,303.09
2016,5,22,16,30,720.0,107.0,4.3,13.0,478.0,349.33,268.74
2016,5,22,16,45,461.5,139.5,4.25,13.0,368.0,254.4,193.61
2016,5,22,17,0,203.0,172.0,4.2,13.0,258.0,186.45,144.1
2016,5,22,17,15,185.5,152.5,4.05,12.5,223.0,153.01,116.46
2016,5,22,17,30,168.0,133.0,3.9,12.0,188.0,121.7,91.49
2016,5,22,17,45,153.0,111.0,3.75,12.0,155.0,91.16,68.75
2016,5,22,18,0,138.0,89.0,3.6,12.0,122.0,67.09,54.64
2016,5,22,18,15,111.5,69.0,3.35,11.5,91.5,52.79,41.56
2016,5,22,18,30,85.0,49.0,3.1,11.0,61.0,38.21,28.03
2016,5,22,18,45,42.5,31.5,2.85,10.5,37.5,25.0,14.95
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,11.55,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,5.97,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,51.5,18.0,2.2,9.5,23.5,14.36,0.36
2016,5,23,5,30,103.0,36.0,2.5,10.0,47.0,27.98,18.3
2016,5,23,5,45,149.0,54.0,2.8,10.5,79.0,41.27,31.04
2016,5,23,6,0,195.0,72.0,3.1,11.0,111.0,54.27,43.14
