Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,15,225.0,91.0,3.1,11.5,148.5,67.51,55.22
2016,5,23,6,30,255.0,110.0,3.1,12.0,186.0,99.41,71.49
2016,5,23,6,45,284.0,126.0,3.15,12.5,225.0,134.47,96.68
2016,5,23,7,0,313.0,142.0,3.2,13.0,264.0,172.96,127.48
2016,5,23,7,15,506.0,121.0,3.2,13.0,351.5,227.32,167.15
2016,5,23,7,30,699.0,100.0,3.2,13.0,439.0,303.76,227.95
2016,5,23,7,45,721.5,106.0,3.2,13.5,487.5,359.72,277.08
2016,5,23,8,0,744.0,112.0,3.2,14.0,536.0,416.92,326.12
2016,5,23,8,15,763.0,115.5,3.2,14.5,583.0,472.41,372.46
2016,5,23,8,30,782.0,119.0,3.2,15.0,630.0,526.41,416.23
2016,5,23,8,45,794.0,124.0,3.25,15.5,672.0,577.71,456.71
2016,5,23,9,0,806.0,129.0,3.3,16.0,714.0,627.99,495.2
2016,5,23,9,15,817.5,131.5,3.3,16.0,752.5,674.34,530.6
2016,5,23,9,30,829.0,134.0,3.3,16.0,791.0,719.08,564.03
2016,5,23,9,45,846.5,131.0,3.35,16.5,825.5,754.9,589.82
2016,5,23,10,0,864.0,128.0,3.4,17.0,860.0,794.7,616.77
2016,5,23,10,15,870.0,129.5,3.5,17.0,886.5,827.29,639.35
2016,5,23,10,30,876.0,131.0,3.6,17.0,913.0,856.99,659.9
2016,5,23,10,45,880.5,132.0,3.7,17.0,932.5,881.95,677.12
2016,5,23,11,0,885.0,133.0,3.8,17.0,952.0,903.68,692.15
2016,5,23,11,15,887.5,133.5,3.95,17.0,964.5,919.88,703.68
2016,5,23,11,30,890.0,134.0,4.1,17.0,977.0,932.64,712.94
2016,5,23,11,45,891.5,134.0,4.25,17.0,982.0,940.57,718.96
2016,5,23,12,0,893.0,134.0,4.4,17.0,987.0,944.99,722.9
2016,5,23,12,15,892.5,134.0,4.5,17.0,985.0,944.08,723.07
2016,5,23,12,30,892.0,134.0,4.6,17.0,983.0,939.64,720.91
2016,5,23,12,45,868.0,148.0,4.7,17.0,967.5,922.85,710.16
2016,5,23,13,0,844.0,162.0,4.8,17.0,952.0,915.73,706.32
2016,5,23,13,15,840.0,161.0,4.85,17.0,934.5,896.94,693.85
2016,5,23,13,30,836.0,160.0,4.9,17.0,917.0,874.91,679.16
2016,5,23,13,45,833.0,156.0,5.0,17.0,894.0,847.8,661.09
2016,5,23,14,0,830.0,152.0,5.1,17.0,871.0,817.64,640.71
2016,5,23,14,15,822.0,150.0,5.1,16.5,840.5,782.61,616.96
2016,5,23,14,30,814.0,148.0,5.1,16.0,810.0,745.16,590.25
2016,5,23,14,45,808.5,142.0,5.1,16.0,775.5,703.53,558.87
2016,5,23,15,0,803.0,136.0,5.1,16.0,741.0,659.71,525.2
2016,5,23,15,15,789.0,133.0,5.0,16.0,699.5,611.49,487.02
2016,5,23,15,30,775.0,130.0,4.9,16.0,658.0,562.25,447.26
2016,5,23,15,45,762.5,123.5,4.8,16.0,614.0,509.87,404.2
2016,5,23,16,0,750.0,117.0,4.7,16.0,570.0,456.9,359.59
2016,5,23,16,15,487.5,167.5,4.6,15.5,452.5,346.94,272.24
2016,5,23,16,30,225.0,218.0,4.5,15.0,335.0,260.09,205.02
2016,5,23,16,45,200.5,196.5,4.4,15.0,292.5,219.81,171.7
2016,5,23,17,0,176.0,175.0,4.3,15.0,250.0,182.34,140.7
2016,5,23,17,15,161.5,154.5,4.15,14.5,216.5,150.26,114.35
2016,5,23,17,30,147.0,134.0,4.0,14.0,183.0,120.05,90.3
2016,5,23,17,45,133.0,112.0,3.85,14.0,150.5,90.87,68.51
2016,5,23,18,0,119.0,90.0,3.7,14.0,118.0,67.65,54.71
2016,5,23,18,15,94.5,69.5,3.55,13.5,88.5,53.08,41.51
2016,5,23,18,30,70.0,49.0,3.4,13.0,59.0,38.21,27.83
2016,5,23,18,45,35.0,31.5,3.25,12.5,36.5,25.03,15.0
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,11.55,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,5.97,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,18.5,3.25,10.0,31.0,14.38,1.06
2016,5,24,5,30,237.0,37.0,3.4,10.0,62.0,28.56,18.86
2016,5,24,5,45,333.5,48.0,3.6,10.5,103.5,36.88,27.16
2016,5,24,6,0,430.0,59.0,3.8,11.0,145.0,46.9,36.55
2016,5,24,6,15,493.5,67.5,3.85,11.0,193.0,52.62,41.96
2016,5,24,6,30,557.0,76.0,3.9,11.0,241.0,93.76,57.13
2016,5,24,6,45,278.5,92.5,3.95,11.5,175.0,107.96,74.84
2016,5,24,7,0,0.0,109.0,4.0,12.0,109.0,89.09,70.87
2016,5,24,7,15,0.0,127.5,4.0,12.5,127.5,104.41,83.49
2016,5,24,7,30,0.0,146.0,4.0,13.0,146.0,119.9,96.01
2016,5,24,7,45,1.5,157.5,4.0,13.5,159.0,130.4,104.19
2016,5,24,8,0,3.0,169.0,4.0,14.0,172.0,141.09,112.46
2016,5,24,8,15,5.5,184.5,4.0,14.0,189.0,155.72,124.13
2016,5,24,8,30,8.0,200.0,4.0,14.0,206.0,170.67,136.01
2016,5,24,8,45,18.0,240.0,4.05,14.5,253.5,210.76,167.94
2016,5,24,9,0,28.0,280.0,4.1,15.0,301.0,257.78,204.93
2016,5,24,9,15,69.0,329.0,4.1,15.0,383.5,330.11,262.21
2016,5,24,9,30,110.0,378.0,4.1,15.0,466.0,406.41,321.6
2016,5,24,9,45,127.0,398.0,4.2,15.5,503.0,451.45,355.34
2016,5,24,10,0,144.0,418.0,4.3,16.0,540.0,489.12,383.25
2016,5,24,10,15,147.5,428.0,4.35,16.0,556.5,507.6,396.9
2016,5,24,10,30,151.0,438.0,4.4,16.0,573.0,525.6,410.23
2016,5,24,10,45,309.0,412.0,4.5,16.0,696.0,652.59,508.65
2016,5,24,11,0,467.0,386.0,4.6,16.0,819.0,783.97,607.35
2016,5,24,11,15,463.0,395.0,4.6,16.0,829.5,797.42,615.86
2016,5,24,11,30,459.0,404.0,4.6,16.0,840.0,808.52,623.36
2016,5,24,11,45,368.5,437.5,4.7,16.5,788.5,752.07,579.81
2016,5,24,12,0,278.0,471.0,4.8,17.0,737.0,702.44,540.92
2016,5,24,12,15,587.5,304.0,4.8,17.0,864.5,841.04,650.18
2016,5,24,12,30,897.0,137.0,4.8,17.0,992.0,945.35,727.09
2016,5,24,12,45,888.5,141.0,4.85,17.0,980.5,933.73,718.84
2016,5,24,13,0,880.0,145.0,4.9,17.0,969.0,918.76,709.06
2016,5,24,13,15,876.0,144.0,4.95,16.5,952.0,900.11,698.07
2016,5,24,13,30,872.0,143.0,5.0,16.0,935.0,878.18,684.71
2016,5,24,13,45,867.0,141.0,5.05,16.0,911.0,851.37,666.47
2016,5,24,14,0,862.0,139.0,5.1,16.0,887.0,821.54,645.97
2016,5,24,14,15,854.0,137.0,5.1,16.0,856.0,786.53,621.31
2016,5,24,14,30,846.0,135.0,5.1,16.0,825.0,755.36,598.25
2016,5,24,14,45,837.5,131.5,5.1,16.0,789.0,712.86,566.12
2016,5,24,15,0,829.0,128.0,5.1,16.0,753.0,668.31,531.84
2016,5,24,15,15,616.0,199.0,5.05,15.5,649.5,565.95,451.28
2016,5,24,15,30,403.0,270.0,5.0,15.0,546.0,472.18,376.82
2016,5,24,15,45,379.0,255.5,4.95,15.0,500.5,418.53,334.07
2016,5,24,16,0,355.0,241.0,4.9,15.0,455.0,372.51,296.52
2016,5,24,16,15,280.5,231.0,4.85,14.5,391.5,311.67,247.67
2016,5,24,16,30,206.0,221.0,4.8,14.0,328.0,255.66,202.76
2016,5,24,16,45,194.5,201.0,4.75,14.0,293.5,221.36,173.9
2016,5,24,17,0,183.0,181.0,4.7,14.0,259.0,188.3,145.97
2016,5,24,17,15,384.5,132.0,4.6,13.5,269.0,172.19,123.35
2016,5,24,17,30,586.0,83.0,4.5,13.0,279.0,130.98,81.05
2016,5,24,17,45,531.5,75.0,4.4,12.5,230.0,82.58,51.26
2016,5,24,18,0,477.0,67.0,4.3,12.0,181.0,52.49,41.61
2016,5,24,18,15,396.5,57.0,4.1,11.5,136.5,45.4,35.03
2016,5,24,18,30,316.0,47.0,3.9,11.0,92.0,36.12,26.27
2016,5,24,18,45,202.0,33.0,3.75,11.0,57.5,25.48,15.63
2016,5,24,19,0,88.0,19.0,3.6,11.0,23.0,14.74,0.0
2016,5,24,19,15,44.0,9.5,3.5,11.0,11.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,3.2,10.5,31.5,14.0,1.45
2016,5,25,5,30,249.0,36.0,3.3,11.0,63.0,27.84,18.21
2016,5,25,5,45,340.0,47.0,3.45,11.5,104.5,37.82,27.9
2016,5,25,6,0,431.0,58.0,3.6,12.0,146.0,46.01,35.61
2016,5,25,6,15,215.5,75.0,3.6,12.0,119.0,56.8,45.54
2016,5,25,6,30,0.0,92.0,3.6,12.0,92.0,73.89,58.15
2016,5,25,6,45,1.5,110.5,3.65,12.5,111.0,89.28,71.02
2016,5,25,7,0,3.0,129.0,3.7,13.0,130.0,105.06,83.99
2016,5,25,7,15,6.0,145.5,3.7,13.0,148.0,119.98,96.16
2016,5,25,7,30,9.0,162.0,3.7,13.0,166.0,135.33,108.61
2016,5,25,7,45,6.5,166.5,3.75,13.5,170.0,139.45,111.56
2016,5,25,8,0,4.0,171.0,3.8,14.0,174.0,143.1,114.07
2016,5,25,8,15,28.0,222.5,3.85,14.0,241.5,200.41,160.55
2016,5,25,8,30,52.0,274.0,3.9,14.0,309.0,259.07,207.53
2016,5,25,8,45,39.0,274.5,3.95,14.5,301.5,256.35,204.46
2016,5,25,9,0,26.0,275.0,4.0,15.0,294.0,252.03,200.17
2016,5,25,9,15,55.5,322.0,4.05,15.0,365.0,314.8,249.91
2016,5,25,9,30,85.0,369.0,4.1,15.0,436.0,380.57,301.17
2016,5,25,9,45,133.0,393.5,4.15,15.5,504.0,451.33,355.39
2016,5,25,10,0,181.0,418.0,4.2,16.0,572.0,516.98,404.84
2016,5,25,10,15,209.0,428.5,4.25,16.0,612.0,556.6,434.68
2016,5,25,10,30,237.0,439.0,4.3,16.0,652.0,596.95,464.97
2016,5,25,10,45,572.5,278.0,4.35,16.0,806.0,766.16,597.59
2016,5,25,11,0,908.0,117.0,4.4,16.0,960.0,906.28,700.76
2016,5,25,11,15,637.5,272.5,4.45,16.0,868.5,841.69,651.3
2016,5,25,11,30,367.0,428.0,4.5,16.0,777.0,737.32,569.27
2016,5,25,11,45,643.5,272.0,4.6,16.5,886.5,860.42,665.37
2016,5,25,12,0,920.0,116.0,4.7,17.0,996.0,950.42,729.6
2016,5,25,12,15,919.5,116.0,4.75,17.0,994.0,949.55,728.77
2016,5,25,12,30,919.0,116.0,4.8,17.0,992.0,945.05,726.13
2016,5,25,12,45,914.0,117.5,4.9,17.0,981.5,934.26,719.55
2016,5,25,13,0,909.0,119.0,5.0,17.0,971.0,919.97,710.57
2016,5,25,13,15,905.5,118.5,5.05,17.0,954.5,901.74,698.5
2016,5,25,13,30,902.0,118.0,5.1,17.0,938.0,880.11,684.02
2016,5,25,13,45,899.0,115.5,5.2,17.0,914.5,853.77,666.44
2016,5,25,14,0,896.0,113.0,5.3,17.0,891.0,824.2,646.42
2016,5,25,14,15,889.0,111.5,5.3,17.0,861.0,789.41,621.95
2016,5,25,14,30,882.0,110.0,5.3,17.0,831.0,751.94,595.29
2016,5,25,14,45,874.5,107.0,5.35,17.0,795.5,710.28,563.9
2016,5,25,15,0,867.0,104.0,5.4,17.0,760.0,666.38,530.12
2016,5,25,15,15,855.5,102.0,5.4,16.5,719.0,618.95,493.6
2016,5,25,15,30,844.0,100.0,5.4,16.0,678.0,570.08,454.89
2016,5,25,15,45,829.0,97.0,5.4,16.0,632.5,518.09,411.77
2016,5,25,16,0,814.0,94.0,5.4,16.0,587.0,464.07,365.91
2016,5,25,16,15,794.0,90.5,5.35,15.5,539.0,407.34,317.28
2016,5,25,16,30,774.0,87.0,5.3,15.0,491.0,351.21,267.84
2016,5,25,16,45,745.0,84.0,5.25,15.0,440.0,293.8,216.29
2016,5,25,17,0,716.0,81.0,5.2,15.0,389.0,238.59,166.7
2016,5,25,17,15,679.0,76.0,5.1,14.5,338.0,179.55,116.12
2016,5,25,17,30,642.0,71.0,5.0,14.0,287.0,127.17,75.15
2016,5,25,17,45,583.0,66.0,4.9,13.5,237.0,77.73,45.56
2016,5,25,18,0,524.0,61.0,4.8,13.0,187.0,47.84,37.3
2016,5,25,18,15,444.0,52.0,4.6,12.5,141.5,41.37,31.31
2016,5,25,18,30,364.0,43.0,4.4,12.0,96.0,34.78,25.0
2016,5,25,18,45,235.5,31.0,4.2,11.5,60.5,24.06,14.53
2016,5,25,19,0,107.0,19.0,4.0,11.0,25.0,14.76,0.0
2016,5,25,19,15,53.5,9.5,3.95,11.0,12.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,19.5,2.9,10.5,31.0,15.11,2.54
2016,5,26,5,30,211.0,39.0,3.0,11.0,62.0,29.96,20.09
2016,5,26,5,45,303.0,51.5,3.15,11.5,103.5,39.3,29.23
2016,5,26,6,0,395.0,64.0,3.3,12.0,145.0,48.51,37.86
2016,5,26,6,15,459.5,73.0,3.25,12.0,192.5,56.79,45.54
2016,5,26,6,30,524.0,82.0,3.2,12.0,240.0,95.36,59.7
2016,5,26,6,45,570.5,89.0,3.15,12.5,290.0,142.1,90.51
2016,5,26,7,0,617.0,96.0,3.1,13.0,340.0,194.12,131.83
2016,5,26,7,15,651.0,101.5,3.05,13.5,390.5,246.82,177.17
2016,5,26,7,30,685.0,107.0,3.0,14.0,441.0,302.68,225.96
2016,5,26,7,45,711.5,111.5,2.95,14.5,490.5,357.84,273.99
2016,5,26,8,0,738.0,116.0,2.9,15.0,540.0,414.66,322.28
2016,5,26,8,15,758.0,120.0,2.85,15.5,587.0,470.63,368.56
2016,5,26,8,30,778.0,124.0,2.8,16.0,634.0,525.19,412.29
2016,5,26,8,45,795.0,126.0,2.8,16.5,677.5,576.27,452.18
2016,5,26,9,0,812.0,128.0,2.8,17.0,721.0,626.76,490.41
2016,5,26,9,15,823.5,131.0,2.8,17.0,759.5,673.69,525.87
2016,5,26,9,30,835.0,134.0,2.8,17.0,798.0,719.02,559.34
2016,5,26,9,45,835.5,141.0,2.8,17.5,828.5,758.14,586.41
2016,5,26,10,0,836.0,148.0,2.8,18.0,859.0,794.42,610.84
2016,5,26,10,15,843.0,150.0,2.8,18.5,885.5,828.27,632.34
2016,5,26,10,30,850.0,152.0,2.8,19.0,912.0,859.36,651.66
2016,5,26,10,45,856.0,152.0,2.85,19.5,932.5,874.05,659.97
2016,5,26,11,0,862.0,152.0,2.9,20.0,953.0,895.71,673.2
2016,5,26,11,15,865.0,153.0,2.9,20.0,965.5,912.39,683.92
2016,5,26,11,30,868.0,154.0,2.9,20.0,978.0,925.75,692.49
2016,5,26,11,45,871.0,153.0,2.95,20.5,984.0,934.04,696.81
2016,5,26,12,0,874.0,152.0,3.0,21.0,990.0,938.95,698.97
2016,5,26,12,15,873.5,152.0,3.05,21.0,988.0,938.13,698.76
2016,5,26,12,30,873.0,152.0,3.1,21.0,986.0,933.89,696.4
2016,5,26,12,45,882.5,144.0,3.2,21.0,979.5,928.28,693.59
2016,5,26,13,0,892.0,136.0,3.3,21.0,973.0,918.89,688.29
2016,5,26,13,15,888.5,135.0,3.45,21.0,956.0,900.57,677.28
2016,5,26,13,30,885.0,134.0,3.6,21.0,939.0,878.92,663.97
2016,5,26,13,45,879.0,133.0,3.75,21.0,915.0,851.96,646.9
2016,5,26,14,0,873.0,132.0,3.9,21.0,891.0,822.01,627.59
2016,5,26,14,15,865.5,130.5,4.05,21.0,861.0,787.62,604.94
2016,5,26,14,30,858.0,129.0,4.2,21.0,831.0,750.64,579.43
2016,5,26,14,45,846.5,127.5,4.35,21.0,794.5,713.56,552.47
2016,5,26,15,0,835.0,126.0,4.5,21.0,758.0,668.73,519.59
2016,5,26,15,15,822.0,123.0,4.6,20.5,716.5,620.01,483.68
2016,5,26,15,30,809.0,120.0,4.7,20.0,675.0,570.09,445.67
2016,5,26,15,45,792.0,117.0,4.85,19.5,630.0,517.21,404.2
2016,5,26,16,0,775.0,114.0,5.0,19.0,585.0,464.07,361.07
2016,5,26,16,15,753.0,110.0,5.0,18.5,536.5,408.06,314.12
2016,5,26,16,30,731.0,106.0,5.0,18.0,488.0,350.63,264.82
2016,5,26,16,45,701.5,101.0,5.05,17.5,437.5,293.21,214.84
2016,5,26,17,0,672.0,96.0,5.1,17.0,387.0,238.15,166.64
2016,5,26,17,15,632.5,90.0,5.0,16.5,336.0,183.19,120.22
2016,5,26,17,30,593.0,84.0,4.9,16.0,285.0,132.37,80.99
2016,5,26,17,45,536.5,77.0,4.85,15.5,235.5,84.35,52.0
2016,5,26,18,0,480.0,70.0,4.8,15.0,186.0,54.84,43.2
2016,5,26,18,15,399.5,59.5,4.6,14.0,141.0,47.4,36.47
2016,5,26,18,30,319.0,49.0,4.4,13.0,96.0,37.59,27.39
2016,5,26,18,45,204.5,34.5,4.25,12.5,60.5,26.6,16.69
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,15.5,0.0
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,15.12,3.04
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,29.99,20.28
2016,5,27,5,45,318.5,51.0,2.0,11.0,106.0,39.0,29.06
2016,5,27,6,0,415.0,63.0,2.2,12.0,148.0,50.06,39.27
2016,5,27,6,15,478.5,72.0,2.15,12.5,196.0,56.06,44.81
2016,5,27,6,30,542.0,81.0,2.1,13.0,244.0,95.0,58.75
2016,5,27,6,45,591.5,86.5,2.1,13.5,295.0,141.88,88.98
2016,5,27,7,0,641.0,92.0,2.1,14.0,346.0,194.35,130.16
2016,5,27,7,15,674.0,97.5,2.1,14.5,397.0,248.1,176.12
2016,5,27,7,30,707.0,103.0,2.1,15.0,448.0,304.86,225.34
2016,5,27,7,45,736.0,106.0,2.1,16.0,498.5,360.71,273.01
2016,5,27,8,0,765.0,109.0,2.1,17.0,549.0,420.23,322.25
2016,5,27,8,15,783.5,112.5,2.1,17.5,595.5,474.62,366.77
2016,5,27,8,30,802.0,116.0,2.1,18.0,642.0,529.14,409.92
2016,5,27,8,45,819.5,117.0,2.15,18.5,686.0,580.62,449.65
2016,5,27,9,0,837.0,118.0,2.2,19.0,730.0,631.49,487.74
2016,5,27,9,15,848.5,120.0,2.15,19.5,768.0,674.49,518.62
2016,5,27,9,30,860.0,122.0,2.1,20.0,806.0,718.93,549.5
2016,5,27,9,45,875.0,119.5,2.1,20.5,840.5,759.98,577.58
2016,5,27,10,0,890.0,117.0,2.1,21.0,875.0,799.05,602.36
2016,5,27,10,15,896.5,118.5,2.1,21.5,902.0,832.74,623.0
2016,5,27,10,30,903.0,120.0,2.1,22.0,929.0,863.52,641.49
2016,5,27,10,45,909.0,120.0,2.1,23.0,949.5,889.44,655.35
2016,5,27,11,0,915.0,120.0,2.1,24.0,970.0,912.13,666.95
2016,5,27,11,15,917.5,120.5,2.15,24.0,982.5,928.82,677.72
2016,5,27,11,30,920.0,121.0,2.2,24.0,995.0,941.98,686.31
2016,5,27,11,45,922.5,120.0,2.25,24.5,1000.5,950.21,690.49
2016,5,27,12,0,925.0,119.0,2.3,25.0,1006.0,954.84,692.45
2016,5,27,12,15,924.5,119.0,2.4,25.0,1004.0,954.02,692.85
2016,5,27,12,30,924.0,119.0,2.5,25.0,1002.0,949.58,691.01
2016,5,27,12,45,919.0,121.0,2.6,25.0,991.5,939.29,685.43
2016,5,27,13,0,914.0,123.0,2.7,25.0,981.0,925.48,677.61
2016,5,27,13,15,910.5,122.0,2.8,25.0,964.5,906.84,666.61
2016,5,27,13,30,907.0,121.0,2.9,25.0,948.0,884.77,653.32
2016,5,27,13,45,900.5,121.0,3.0,25.0,923.5,857.84,636.67
2016,5,27,14,0,894.0,121.0,3.1,25.0,899.0,827.85,617.85
2016,5,27,14,15,887.0,119.0,3.15,24.5,869.0,792.81,596.27
2016,5,27,14,30,880.0,117.0,3.2,24.0,839.0,755.1,572.18
2016,5,27,14,45,869.5,116.0,3.3,24.0,802.5,713.39,542.73
2016,5,27,15,0,859.0,115.0,3.4,24.0,766.0,669.67,511.1
2016,5,27,15,15,846.5,112.5,3.4,24.0,725.0,624.36,477.1
2016,5,27,15,30,834.0,110.0,3.4,24.0,684.0,574.19,438.72
2016,5,27,15,45,815.0,108.5,3.45,24.0,638.0,520.6,396.85
2016,5,27,16,0,796.0,107.0,3.5,24.0,592.0,466.89,353.65
2016,5,27,16,15,775.0,103.0,3.45,23.5,543.5,410.29,307.56
2016,5,27,16,30,754.0,99.0,3.4,23.0,495.0,354.43,260.74
2016,5,27,16,45,721.0,96.0,3.4,22.5,443.5,294.29,209.99
2016,5,27,17,0,688.0,93.0,3.4,22.0,392.0,239.12,162.98
2016,5,27,17,15,649.0,87.5,3.3,21.0,341.0,183.81,117.59
2016,5,27,17,30,610.0,82.0,3.2,20.0,290.0,132.55,79.0
2016,5,27,17,45,552.0,75.0,3.15,19.5,239.5,83.46,49.95
2016,5,27,18,0,494.0,68.0,3.1,19.0,189.0,53.21,41.08
2016,5,27,18,15,415.0,58.0,3.2,18.0,144.0,46.13,34.78
2016,5,27,18,30,336.0,48.0,3.3,17.0,99.0,36.91,26.37
2016,5,27,18,45,222.0,34.5,3.4,16.5,63.0,26.64,16.51
2016,5,27,19,0,108.0,21.0,3.5,16.0,27.0,16.29,0.0
2016,5,27,19,15,54.0,10.5,3.55,15.5,13.5,8.96,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,6.83,0.0
2016,5,28,5,15,152.5,22.0,1.7,12.5,37.5,17.11,4.49
2016,5,28,5,30,269.0,36.0,2.0,13.0,66.0,27.89,18.24
2016,5,28,5,45,358.5,47.0,2.35,14.0,108.5,37.77,27.62
2016,5,28,6,0,448.0,58.0,2.7,15.0,151.0,45.98,35.18
2016,5,28,6,15,509.5,66.5,2.8,15.5,199.0,51.76,40.46
2016,5,28,6,30,571.0,75.0,2.9,16.0,247.0,91.19,54.16
2016,5,28,6,45,615.0,81.0,3.05,16.5,298.0,139.46,85.06
2016,5,28,7,0,659.0,87.0,3.2,17.0,349.0,192.6,126.71
2016,5,28,7,15,691.5,92.0,3.2,17.5,400.0,246.73,172.82
2016,5,28,7,30,724.0,97.0,3.2,18.0,451.0,303.76,222.23
2016,5,28,7,45,748.5,101.0,3.2,18.5,501.0,361.94,272.36
2016,5,28,8,0,773.0,105.0,3.2,19.0,551.0,418.83,320.41
2016,5,28,8,15,791.5,108.5,3.15,19.5,598.0,473.56,365.43
2016,5,28,8,30,810.0,112.0,3.1,20.0,645.0,528.39,409.04
2016,5,28,8,45,824.5,115.0,3.05,20.5,688.5,580.33,449.07
2016,5,28,9,0,839.0,118.0,3.0,21.0,732.0,631.39,487.13
2016,5,28,9,15,850.5,120.5,2.9,21.5,770.5,674.92,518.48
2016,5,28,9,30,862.0,123.0,2.8,22.0,809.0,719.86,549.75
2016,5,28,9,45,870.0,125.0,2.75,22.5,842.0,759.85,576.87
2016,5,28,10,0,878.0,127.0,2.7,23.0,875.0,797.41,600.74
2016,5,28,10,15,884.5,128.5,2.6,23.5,902.0,830.73,620.63
2016,5,28,10,30,891.0,130.0,2.5,24.0,929.0,861.17,638.26
2016,5,28,10,45,895.0,131.5,2.45,24.5,949.0,886.45,652.61
2016,5,28,11,0,899.0,133.0,2.4,25.0,969.0,908.45,664.71
2016,5,28,11,15,902.0,133.5,2.4,25.0,982.0,925.32,675.16
2016,5,28,11,30,905.0,134.0,2.4,25.0,995.0,938.73,683.46
2016,5,28,11,45,906.0,134.5,2.4,25.0,1000.0,946.84,688.41
2016,5,28,12,0,907.0,135.0,2.4,25.0,1005.0,951.41,691.2
2016,5,28,12,15,906.5,135.0,2.45,25.0,1003.0,950.64,691.13
2016,5,28,12,30,906.0,135.0,2.5,25.0,1001.0,946.32,688.89
2016,5,28,12,45,893.5,141.5,2.55,25.5,988.5,933.43,679.84
2016,5,28,13,0,881.0,148.0,2.6,26.0,976.0,917.24,668.77
2016,5,28,13,15,877.0,147.0,2.65,25.5,959.0,898.81,658.89
2016,5,28,13,30,873.0,146.0,2.7,25.0,942.0,877.1,646.8
2016,5,28,13,45,867.5,144.5,2.8,25.0,918.5,850.54,630.48
2016,5,28,14,0,862.0,143.0,2.9,25.0,895.0,820.99,612.02
2016,5,28,14,15,854.0,141.0,3.0,25.0,864.5,793.69,594.87
2016,5,28,14,30,846.0,139.0,3.1,25.0,834.0,755.51,568.77
2016,5,28,14,45,836.0,136.5,3.25,25.0,797.5,713.19,539.41
2016,5,28,15,0,826.0,134.0,3.4,25.0,761.0,668.92,507.86
2016,5,28,15,15,812.5,131.0,3.45,24.5,719.5,620.38,472.93
2016,5,28,15,30,799.0,128.0,3.5,24.0,678.0,570.71,436.06
2016,5,28,15,45,782.5,124.0,3.6,24.0,633.0,517.76,394.87
2016,5,28,16,0,766.0,120.0,3.7,24.0,588.0,464.53,352.23
2016,5,28,16,15,743.0,116.0,3.75,23.5,539.0,406.83,305.57
2016,5,28,16,30,720.0,112.0,3.8,23.0,490.0,351.52,259.44
2016,5,28,16,45,674.0,103.0,3.85,22.5,429.0,286.59,205.52
2016,5,28,17,0,628.0,94.0,3.9,22.0,368.0,226.06,154.96
2016,5,28,17,15,561.5,98.0,3.75,21.0,320.0,177.58,116.37
2016,5,28,17,30,495.0,102.0,3.6,20.0,272.0,133.65,84.74
2016,5,28,17,45,486.5,86.5,3.45,19.5,230.5,87.43,54.92
2016,5,28,18,0,478.0,71.0,3.3,19.0,189.0,55.5,43.08
2016,5,28,18,15,399.0,60.5,3.15,18.0,144.0,48.09,36.51
2016,5,28,18,30,320.0,50.0,3.0,17.0,99.0,38.31,27.6
2016,5,28,18,45,212.5,35.5,2.95,16.0,63.0,27.36,17.25
2016,5,28,19,0,105.0,21.0,2.9,15.0,27.0,16.27,1.09
2016,5,28,19,15,52.5,10.5,2.95,14.5,13.5,8.96,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.0,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,10.0,9.0,7.68,0.0
2016,5,29,5,15,144.5,23.5,3.15,10.5,38.5,18.24,5.61
2016,5,29,5,30,262.0,38.0,3.1,11.0,68.0,29.36,19.7
2016,5,29,5,45,355.5,49.0,3.1,12.0,110.5,39.46,29.35
2016,5,29,6,0,449.0,60.0,3.1,13.0,153.0,47.63,36.95
2016,5,29,6,15,512.0,68.0,3.0,13.5,202.0,52.96,41.86
2016,5,29,6,30,575.0,76.0,2.9,14.0,251.0,91.57,55.0
2016,5,29,6,45,619.0,82.0,2.85,14.5,302.0,140.01,86.04
2016,5,29,7,0,663.0,88.0,2.8,15.0,353.0,193.32,127.95
2016,5,29,7,15,695.5,93.0,2.75,15.5,404.0,247.62,174.4
2016,5,29,7,30,728.0,98.0,2.7,16.0,455.0,304.83,224.14
2016,5,29,7,45,753.0,102.0,2.65,16.5,505.0,363.38,274.7
2016,5,29,8,0,778.0,106.0,2.6,17.0,555.0,420.67,323.1
2016,5,29,8,15,796.5,109.5,2.6,17.5,602.0,475.61,368.44
2016,5,29,8,30,815.0,113.0,2.6,18.0,649.0,530.66,412.38
2016,5,29,8,45,829.5,116.0,2.6,18.5,692.5,582.8,452.73
2016,5,29,9,0,844.0,119.0,2.6,19.0,736.0,634.06,491.15
2016,5,29,9,15,855.0,121.0,2.65,19.5,774.5,677.0,522.74
2016,5,29,9,30,866.0,123.0,2.7,20.0,813.0,721.3,554.42
2016,5,29,9,45,873.5,125.5,2.75,20.5,846.0,761.5,582.39
2016,5,29,10,0,881.0,128.0,2.8,21.0,879.0,799.23,607.22
2016,5,29,10,15,887.0,129.5,2.9,21.0,905.5,832.23,629.6
2016,5,29,10,30,893.0,131.0,3.0,21.0,932.0,862.31,649.95
2016,5,29,10,45,895.5,133.0,3.1,21.5,951.5,886.81,665.21
2016,5,29,11,0,898.0,135.0,3.2,22.0,971.0,907.97,678.21
2016,5,29,11,15,900.5,135.5,3.3,22.0,983.5,924.39,689.38
2016,5,29,11,30,903.0,136.0,3.4,22.0,996.0,937.35,698.33
2016,5,29,11,45,902.0,137.5,3.5,22.5,1000.5,944.54,702.15
2016,5,29,12,0,901.0,139.0,3.6,23.0,1005.0,948.18,703.71
2016,5,29,12,15,900.5,139.0,3.7,23.0,1003.0,947.44,703.82
2016,5,29,12,30,900.0,139.0,3.8,23.0,1001.0,943.19,701.68
2016,5,29,12,45,890.5,143.5,3.9,23.0,989.0,931.32,694.49
2016,5,29,13,0,881.0,148.0,4.0,23.0,977.0,916.12,685.13
2016,5,29,13,15,877.5,147.0,4.05,23.0,960.5,898.18,673.68
2016,5,29,13,30,874.0,146.0,4.1,23.0,944.0,876.94,660.0
2016,5,29,13,45,870.0,143.5,4.15,23.0,920.5,850.79,642.92
2016,5,29,14,0,866.0,141.0,4.2,23.0,897.0,821.56,623.65
2016,5,29,14,15,858.0,139.0,4.2,22.5,866.5,786.78,601.35
2016,5,29,14,30,850.0,137.0,4.2,22.0,836.0,755.8,580.25
2016,5,29,14,45,842.5,133.5,4.25,22.0,800.5,714.19,550.08
2016,5,29,15,0,835.0,130.0,4.3,22.0,765.0,670.44,517.72
2016,5,29,15,15,821.5,127.5,4.3,22.0,723.5,622.07,481.01
2016,5,29,15,30,808.0,125.0,4.3,22.0,682.0,572.53,442.52
2016,5,29,15,45,595.0,181.5,4.3,22.0,577.0,472.38,364.76
2016,5,29,16,0,382.0,238.0,4.3,22.0,472.0,380.68,293.68
2016,5,29,16,15,514.5,178.0,4.3,21.5,465.5,364.58,278.82
2016,5,29,16,30,647.0,118.0,4.3,21.0,459.0,331.31,247.66
2016,5,29,16,45,662.5,107.5,4.3,20.5,426.5,287.0,208.0
2016,5,29,17,0,678.0,97.0,4.3,20.0,394.0,240.02,165.62
2016,5,29,17,15,638.5,91.0,4.25,19.0,343.0,184.85,119.96
2016,5,29,17,30,599.0,85.0,4.2,18.0,292.0,133.82,81.19
2016,5,29,17,45,546.0,77.5,4.2,17.5,242.5,85.29,51.99
2016,5,29,18,0,493.0,70.0,4.2,17.0,193.0,54.7,42.75
2016,5,29,18,15,414.0,60.0,4.15,16.5,147.0,47.68,36.38
2016,5,29,18,30,335.0,50.0,4.1,16.0,101.0,38.36,27.79
2016,5,29,18,45,223.0,36.0,4.05,15.5,65.0,27.76,17.7
2016,5,29,19,0,111.0,22.0,4.0,15.0,29.0,17.04,2.4
2016,5,29,19,15,55.5,11.0,4.0,14.5,14.5,9.39,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,8.54,0.0
2016,5,30,5,15,163.0,23.5,1.9,10.5,40.0,18.27,5.98
2016,5,30,5,30,288.0,37.0,2.0,11.0,70.0,30.25,20.52
2016,5,30,5,45,382.0,47.0,2.15,11.5,113.5,37.81,27.99
2016,5,30,6,0,476.0,57.0,2.3,12.0,157.0,45.25,35.0
2016,5,30,6,15,537.5,64.5,2.3,12.5,205.5,50.3,39.66
2016,5,30,6,30,599.0,72.0,2.3,13.0,254.0,89.05,52.55
2016,5,30,6,45,644.5,77.0,2.3,14.0,305.5,138.18,83.56
2016,5,30,7,0,690.0,82.0,2.3,15.0,357.0,192.3,125.77
2016,5,30,7,15,721.0,86.5,2.3,15.5,408.5,247.25,172.83
2016,5,30,7,30,752.0,91.0,2.3,16.0,460.0,307.5,225.11
2016,5,30,7,45,777.0,94.0,2.35,16.5,510.0,363.7,273.95
2016,5,30,8,0,802.0,97.0,2.4,17.0,560.0,421.27,322.81
2016,5,30,8,15,819.5,100.0,2.4,17.5,607.0,476.43,368.38
2016,5,30,8,30,837.0,103.0,2.4,18.0,654.0,531.54,412.39
2016,5,30,8,45,850.5,105.5,2.45,19.0,697.5,581.89,450.77
2016,5,30,9,0,864.0,108.0,2.5,20.0,741.0,632.13,487.7
2016,5,30,9,15,874.5,110.0,2.5,20.5,779.5,678.64,521.46
2016,5,30,9,30,885.0,112.0,2.5,21.0,818.0,723.33,552.94
2016,5,30,9,45,894.5,112.5,2.55,21.5,851.0,763.85,581.02
2016,5,30,10,0,904.0,113.0,2.6,22.0,884.0,802.01,605.54
2016,5,30,10,15,909.5,114.5,2.65,22.5,910.5,835.31,626.42
2016,5,30,10,30,915.0,116.0,2.7,23.0,937.0,865.6,645.13
2016,5,30,10,45,918.5,117.0,2.75,23.5,957.0,890.6,660.17
2016,5,30,11,0,922.0,118.0,2.8,24.0,977.0,912.23,672.96
2016,5,30,11,15,924.5,118.5,2.8,24.0,989.5,929.07,683.54
2016,5,30,11,30,927.0,119.0,2.8,24.0,1002.0,942.36,691.86
2016,5,30,11,45,927.5,119.5,2.85,24.5,1007.0,950.26,695.79
2016,5,30,12,0,928.0,120.0,2.9,25.0,1012.0,954.53,697.46
2016,5,30,12,15,927.5,119.5,2.95,25.0,1009.5,953.38,697.06
2016,5,30,12,30,927.0,119.0,3.0,25.0,1007.0,948.6,694.43
2016,5,30,12,45,921.0,121.0,3.1,25.5,996.5,937.54,686.78
2016,5,30,13,0,915.0,123.0,3.2,26.0,986.0,923.0,676.92
2016,5,30,13,15,911.5,122.5,3.3,25.5,969.0,904.96,667.42
2016,5,30,13,30,908.0,122.0,3.4,25.0,952.0,883.51,655.57
2016,5,30,13,45,903.5,120.5,3.55,25.0,928.0,857.03,639.22
2016,5,30,14,0,899.0,119.0,3.7,25.0,904.0,827.39,620.57
2016,5,30,14,15,892.0,117.0,3.85,25.0,873.5,792.4,598.0
2016,5,30,14,30,885.0,115.0,4.0,25.0,843.0,754.72,572.89
2016,5,30,14,45,876.0,113.0,4.15,25.0,807.0,713.18,543.42
2016,5,30,15,0,867.0,111.0,4.3,25.0,771.0,669.5,511.65
2016,5,30,15,15,855.0,108.5,4.45,24.5,730.0,621.67,476.94
2016,5,30,15,30,843.0,106.0,4.6,24.0,689.0,574.06,441.34
2016,5,30,15,45,828.0,102.5,4.75,23.5,643.5,520.48,399.97
2016,5,30,16,0,813.0,99.0,4.9,23.0,598.0,466.37,356.68
2016,5,30,16,15,792.5,96.0,4.95,22.5,549.5,410.25,310.24
2016,5,30,16,30,772.0,93.0,5.0,22.0,501.0,354.76,262.98
2016,5,30,16,45,713.0,90.5,5.05,21.5,438.5,286.83,206.05
2016,5,30,17,0,654.0,88.0,5.1,21.0,376.0,226.84,155.61
2016,5,30,17,15,599.0,90.0,5.0,20.5,328.0,177.3,114.97
2016,5,30,17,30,544.0,92.0,4.9,20.0,280.0,133.55,82.68
2016,5,30,17,45,501.0,81.5,4.8,19.5,233.0,86.42,53.64
2016,5,30,18,0,458.0,71.0,4.7,19.0,186.0,55.2,42.83
2016,5,30,18,15,424.5,58.0,4.5,18.0,146.0,45.97,34.68
2016,5,30,18,30,391.0,45.0,4.3,17.0,106.0,36.32,25.92
2016,5,30,18,45,274.5,33.5,4.15,16.5,69.0,27.27,17.28
2016,5,30,19,0,158.0,22.0,4.0,16.0,32.0,17.13,3.25
2016,5,30,19,15,79.0,11.0,3.95,15.5,16.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,8.54,0.0
2016,5,31,5,15,171.5,23.5,2.85,11.5,41.0,18.29,6.21
2016,5,31,5,30,301.0,37.0,2.8,12.0,71.0,30.26,20.45
2016,5,31,5,45,392.5,46.5,2.8,12.5,114.5,37.41,27.51
2016,5,31,6,0,484.0,56.0,2.8,13.0,158.0,44.44,34.13
2016,5,31,6,15,545.0,63.5,2.7,13.5,207.0,49.53,38.81
2016,5,31,6,30,606.0,71.0,2.6,14.0,256.0,87.94,51.43
2016,5,31,6,45,649.5,76.0,2.55,15.0,307.5,137.17,82.25
2016,5,31,7,0,693.0,81.0,2.5,16.0,359.0,191.13,124.2
2016,5,31,7,15,724.5,85.5,2.5,16.5,410.0,249.27,173.67
2016,5,31,7,30,756.0,90.0,2.5,17.0,461.0,306.81,223.63
2016,5,31,7,45,780.0,93.5,2.5,17.5,511.5,363.25,272.56
2016,5,31,8,0,804.0,97.0,2.5,18.0,562.0,420.97,321.36
2016,5,31,8,15,822.0,100.0,2.55,18.5,609.5,476.41,367.17
2016,5,31,8,30,840.0,103.0,2.6,19.0,657.0,531.86,411.52
2016,5,31,8,45,854.5,105.5,2.65,20.0,700.5,582.91,450.4
2016,5,31,9,0,869.0,108.0,2.7,21.0,744.0,633.91,487.84
2016,5,31,9,15,879.5,110.0,2.7,21.5,783.0,680.62,521.72
2016,5,31,9,30,890.0,112.0,2.7,22.0,822.0,725.48,553.32
2016,5,31,9,45,899.5,112.5,2.75,22.5,856.0,766.18,581.49
2016,5,31,10,0,909.0,113.0,2.8,23.0,890.0,804.49,606.12
2016,5,31,10,15,915.5,114.5,2.85,23.5,917.0,838.73,627.61
2016,5,31,10,30,922.0,116.0,2.9,24.0,944.0,870.01,646.92
2016,5,31,10,45,926.5,116.5,2.95,24.5,964.5,895.57,662.29
2016,5,31,11,0,931.0,117.0,3.0,25.0,985.0,917.78,675.42
2016,5,31,11,15,933.5,118.0,3.05,25.0,998.0,935.23,686.75
2016,5,31,11,30,936.0,119.0,3.1,25.0,1011.0,949.09,695.81
2016,5,31,11,45,937.5,119.0,3.15,25.5,1016.5,957.54,700.05
2016,5,31,12,0,939.0,119.0,3.2,26.0,1022.0,962.34,702.01
2016,5,31,12,15,939.0,119.0,3.2,26.0,1020.5,962.12,701.83
2016,5,31,12,30,939.0,119.0,3.2,26.0,1019.0,958.23,699.39
2016,5,31,12,45,941.0,116.0,3.25,26.5,1010.5,949.74,693.04
2016,5,31,13,0,943.0,113.0,3.3,27.0,1002.0,937.49,684.36
2016,5,31,13,15,940.5,112.0,3.4,27.0,985.5,919.45,673.59
2016,5,31,13,30,938.0,111.0,3.5,27.0,969.0,897.85,660.47
2016,5,31,13,45,933.0,110.5,3.6,27.0,945.0,871.2,643.92
2016,5,31,14,0,928.0,110.0,3.7,27.0,921.0,841.33,625.09
2016,5,31,14,15,921.5,108.5,3.8,26.5,891.0,806.34,603.79
2016,5,31,14,30,915.0,107.0,3.9,26.0,861.0,768.54,580.14
2016,5,31,14,45,906.0,105.5,4.0,26.0,824.5,726.4,550.31
2016,5,31,15,0,897.0,104.0,4.1,26.0,788.0,682.05,518.17
2016,5,31,15,15,886.0,101.5,4.1,25.5,746.5,633.6,482.89
2016,5,31,15,30,875.0,99.0,4.1,25.0,705.0,583.58,445.37
2016,5,31,15,45,860.0,96.5,4.15,25.0,659.5,530.23,403.43
2016,5,31,16,0,845.0,94.0,4.2,25.0,614.0,476.09,359.64
2016,5,31,16,15,825.5,91.0,4.2,24.5,565.0,418.79,312.79
2016,5,31,16,30,806.0,88.0,4.2,24.0,516.0,361.94,264.92
2016,5,31,16,45,780.0,84.5,4.25,23.5,464.5,303.51,215.0
2016,5,31,17,0,754.0,81.0,4.3,23.0,413.0,246.87,166.28
2016,5,31,17,15,718.5,76.5,4.2,22.0,361.0,189.83,119.13
2016,5,31,17,30,683.0,72.0,4.1,21.0,309.0,132.66,75.7
2016,5,31,17,45,633.0,66.0,4.05,20.5,258.0,80.6,45.02
2016,5,31,18,0,583.0,60.0,4.0,20.0,207.0,47.16,35.66
2016,5,31,18,15,507.5,52.0,3.85,19.0,159.5,41.42,30.58
2016,5,31,18,30,432.0,44.0,3.7,18.0,112.0,35.59,25.21
2016,5,31,18,45,312.5,33.5,3.55,17.5,73.5,27.34,17.32
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,18.97,4.95
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,9.39,0.0
2016,6,1,5,15,194.5,24.0,3.85,11.5,44.0,19.73,7.39
2016,6,1,5,30,333.0,37.0,3.9,12.0,76.0,30.35,20.54
2016,6,1,5,45,423.0,46.5,3.95,12.5,120.0,37.53,27.61
2016,6,1,6,0,513.0,56.0,4.0,13.0,164.0,44.6,34.26
2016,6,1,6,15,574.0,63.0,4.05,13.5,214.5,49.33,38.63
2016,6,1,6,30,635.0,70.0,4.1,14.0,265.0,88.05,50.92
2016,6,1,6,45,677.5,75.5,4.2,14.5,317.0,139.23,83.1
2016,6,1,7,0,720.0,81.0,4.3,15.0,369.0,195.03,127.02
2016,6,1,7,15,751.0,85.5,4.25,15.5,421.5,254.6,178.25
2016,6,1,7,30,782.0,90.0,4.2,16.0,474.0,313.46,230.01
2016,6,1,7,45,805.5,93.0,4.2,16.5,525.0,370.7,280.44
2016,6,1,8,0,829.0,96.0,4.2,17.0,576.0,429.1,330.71
2016,6,1,8,15,846.5,99.0,4.15,17.5,624.5,485.59,378.07
2016,6,1,8,30,864.0,102.0,4.1,18.0,673.0,541.98,423.84
2016,6,1,8,45,878.0,104.5,4.1,18.5,717.0,593.95,464.95
2016,6,1,9,0,892.0,107.0,4.1,19.0,761.0,645.69,504.58
2016,6,1,9,15,902.5,109.0,4.1,19.5,800.5,693.37,540.05
2016,6,1,9,30,913.0,111.0,4.1,20.0,840.0,739.14,573.16
2016,6,1,9,45,923.0,111.0,4.1,20.5,874.0,780.59,602.38
2016,6,1,10,0,933.0,111.0,4.1,21.0,908.0,819.61,627.79
2016,6,1,10,15,939.0,112.5,4.1,21.0,935.5,854.19,651.0
2016,6,1,10,30,945.0,114.0,4.1,21.0,963.0,885.7,671.98
2016,6,1,10,45,948.0,115.5,4.2,21.5,983.0,911.45,688.1
2016,6,1,11,0,951.0,117.0,4.3,22.0,1003.0,933.71,701.82
2016,6,1,11,15,953.5,117.5,4.35,22.0,1016.5,951.04,713.32
2016,6,1,11,30,956.0,118.0,4.4,22.0,1030.0,964.72,722.44
2016,6,1,11,45,955.5,119.0,4.5,22.5,1035.0,972.46,726.6
2016,6,1,12,0,955.0,120.0,4.6,23.0,1040.0,976.45,728.52
2016,6,1,12,15,954.5,120.0,4.65,23.0,1038.0,975.82,728.48
2016,6,1,12,30,954.0,120.0,4.7,23.0,1036.0,971.46,726.05
2016,6,1,12,45,941.5,127.0,4.8,23.0,1023.0,958.97,718.59
2016,6,1,13,0,929.0,134.0,4.9,23.0,1010.0,942.98,708.81
2016,6,1,13,15,925.0,133.0,4.9,23.0,993.0,923.98,696.28
2016,6,1,13,30,921.0,132.0,4.9,23.0,976.0,901.54,681.43
2016,6,1,13,45,914.5,132.0,4.95,23.0,951.0,874.59,663.77
2016,6,1,14,0,908.0,132.0,5.0,23.0,926.0,844.54,643.87
2016,6,1,14,15,733.0,210.0,4.95,22.5,837.0,765.71,586.84
2016,6,1,14,30,558.0,288.0,4.9,22.0,748.0,677.91,521.27
2016,6,1,14,45,715.0,206.5,4.9,22.0,769.5,693.19,535.27
2016,6,1,15,0,872.0,125.0,4.9,22.0,791.0,688.14,533.14
2016,6,1,15,15,859.5,122.0,4.85,21.5,749.0,638.55,495.9
2016,6,1,15,30,847.0,119.0,4.8,21.0,707.0,587.6,456.8
2016,6,1,15,45,831.5,115.5,4.75,21.0,661.0,533.61,413.4
2016,6,1,16,0,816.0,112.0,4.7,21.0,615.0,479.11,368.47
2016,6,1,16,15,794.5,108.0,4.6,20.5,565.0,421.55,320.62
2016,6,1,16,30,773.0,104.0,4.5,20.0,515.0,364.71,272.12
2016,6,1,16,45,580.5,128.0,4.45,20.0,419.5,280.53,205.57
2016,6,1,17,0,388.0,152.0,4.4,20.0,324.0,214.97,156.24
2016,6,1,17,15,516.5,117.5,4.25,19.0,316.0,183.11,123.79
2016,6,1,17,30,645.0,83.0,4.1,18.0,308.0,137.55,82.26
2016,6,1,17,45,594.0,75.5,3.95,17.5,257.5,86.43,51.43
2016,6,1,18,0,543.0,68.0,3.8,17.0,207.0,53.24,41.48
2016,6,1,18,15,465.0,59.0,3.65,16.0,159.5,46.93,35.85
2016,6,1,18,30,387.0,50.0,3.5,15.0,112.0,40.52,29.88
2016,6,1,18,45,272.5,37.5,3.35,14.5,73.5,29.02,19.06
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,19.41,6.02
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,10.67,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
