Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,12.0,9.39,0.0
2016,6,2,5,15,194.0,24.5,2.6,10.5,44.0,19.09,7.24
2016,6,2,5,30,331.0,38.0,2.7,11.0,76.0,31.21,21.41
2016,6,2,5,45,425.5,47.0,2.85,11.5,121.0,37.95,28.12
2016,6,2,6,0,520.0,56.0,3.0,12.0,166.0,44.62,34.44
2016,6,2,6,15,581.0,63.0,2.95,12.5,216.5,49.37,38.83
2016,6,2,6,30,642.0,70.0,2.9,13.0,267.0,87.69,50.87
2016,6,2,6,45,684.5,75.0,2.85,14.0,319.5,138.82,82.58
2016,6,2,7,0,727.0,80.0,2.8,15.0,372.0,194.53,125.96
2016,6,2,7,15,757.5,84.0,2.75,15.5,424.0,253.87,176.71
2016,6,2,7,30,788.0,88.0,2.7,16.0,476.0,312.44,227.88
2016,6,2,7,45,811.0,91.5,2.65,16.5,527.0,370.21,278.25
2016,6,2,8,0,834.0,95.0,2.6,17.0,578.0,429.09,328.26
2016,6,2,8,15,851.0,98.0,2.55,17.5,626.0,485.56,374.94
2016,6,2,8,30,868.0,101.0,2.5,18.0,674.0,541.12,419.3
2016,6,2,8,45,881.5,103.0,2.5,19.0,718.0,593.36,458.98
2016,6,2,9,0,895.0,105.0,2.5,20.0,762.0,644.48,496.33
2016,6,2,9,15,904.5,107.0,2.45,20.5,801.0,691.61,530.23
2016,6,2,9,30,914.0,109.0,2.4,21.0,840.0,736.75,561.65
2016,6,2,9,45,915.0,114.5,2.4,21.5,871.5,776.67,588.7
2016,6,2,10,0,916.0,120.0,2.4,22.0,903.0,813.54,611.96
2016,6,2,10,15,921.5,121.5,2.4,22.5,930.0,847.2,632.55
2016,6,2,10,30,927.0,123.0,2.4,23.0,957.0,877.82,650.91
2016,6,2,10,45,930.5,124.0,2.4,23.5,976.5,903.12,665.58
2016,6,2,11,0,934.0,125.0,2.4,24.0,996.0,925.01,677.97
2016,6,2,11,15,936.5,125.5,2.35,24.5,1009.0,942.09,686.73
2016,6,2,11,30,939.0,126.0,2.3,25.0,1022.0,955.58,693.19
2016,6,2,11,45,939.5,126.0,2.3,25.5,1027.0,963.21,696.41
2016,6,2,12,0,940.0,126.0,2.3,26.0,1032.0,967.18,697.42
2016,6,2,12,15,939.5,126.0,2.3,26.0,1029.5,966.59,697.01
2016,6,2,12,30,939.0,126.0,2.3,26.0,1027.0,962.35,694.39
2016,6,2,12,45,943.0,121.5,2.3,26.5,1019.0,954.44,688.2
2016,6,2,13,0,947.0,117.0,2.3,27.0,1011.0,942.72,679.7
2016,6,2,13,15,943.5,116.0,2.35,27.0,993.5,923.88,668.52
2016,6,2,13,30,940.0,115.0,2.4,27.0,976.0,901.52,655.09
2016,6,2,13,45,934.5,114.0,2.45,27.5,951.5,874.11,637.05
2016,6,2,14,0,929.0,113.0,2.5,28.0,927.0,843.48,616.88
2016,6,2,14,15,922.0,111.5,2.55,28.0,896.5,808.22,594.73
2016,6,2,14,30,915.0,110.0,2.6,28.0,866.0,770.18,570.28
2016,6,2,14,45,905.5,108.5,2.65,28.0,829.0,727.84,541.11
2016,6,2,15,0,896.0,107.0,2.7,28.0,792.0,683.31,509.7
2016,6,2,15,15,884.0,104.5,2.75,27.5,750.5,634.44,475.3
2016,6,2,15,30,872.0,102.0,2.8,27.0,709.0,584.08,438.66
2016,6,2,15,45,856.5,99.5,2.9,27.0,662.5,530.74,397.87
2016,6,2,16,0,841.0,97.0,3.0,27.0,616.0,476.74,355.24
2016,6,2,16,15,821.0,94.0,3.05,26.0,567.0,419.55,310.05
2016,6,2,16,30,801.0,91.0,3.1,25.0,518.0,362.86,263.63
2016,6,2,16,45,774.5,87.0,3.15,24.5,466.5,304.21,214.17
2016,6,2,17,0,748.0,83.0,3.2,24.0,415.0,247.42,165.87
2016,6,2,17,15,712.5,78.0,3.2,23.0,363.0,187.03,116.47
2016,6,2,17,30,677.0,73.0,3.2,22.0,311.0,133.15,75.93
2016,6,2,17,45,627.0,67.0,3.25,21.5,260.0,81.5,45.52
2016,6,2,18,0,577.0,61.0,3.3,21.0,209.0,47.82,36.09
2016,6,2,18,15,502.5,53.5,3.3,20.0,161.5,42.53,31.44
2016,6,2,18,30,428.0,46.0,3.3,19.0,114.0,37.18,26.51
2016,6,2,18,45,313.0,35.0,3.35,18.0,75.5,28.56,18.42
2016,6,2,19,0,198.0,24.0,3.4,17.0,37.0,19.78,6.69
2016,6,2,19,15,99.0,12.0,3.45,16.5,18.5,10.24,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,9.39,0.0
2016,6,3,5,15,209.0,23.0,1.05,13.5,44.5,18.82,7.11
2016,6,3,5,30,345.0,35.0,1.2,14.0,76.0,28.58,18.93
2016,6,3,5,45,433.5,44.0,1.35,15.0,120.0,35.41,25.52
2016,6,3,6,0,522.0,53.0,1.5,16.0,164.0,42.15,31.71
2016,6,3,6,15,580.5,59.5,1.45,16.5,213.5,46.58,35.75
2016,6,3,6,30,639.0,66.0,1.4,17.0,263.0,83.6,46.95
2016,6,3,6,45,679.5,71.0,1.35,17.5,314.0,134.17,77.73
2016,6,3,7,0,720.0,76.0,1.3,18.0,365.0,192.33,122.5
2016,6,3,7,15,749.0,80.0,1.3,18.5,416.5,247.43,168.8
2016,6,3,7,30,778.0,84.0,1.3,19.0,468.0,304.96,218.03
2016,6,3,7,45,800.5,87.5,1.3,20.0,518.0,361.9,265.99
2016,6,3,8,0,823.0,91.0,1.3,21.0,568.0,419.91,313.34
2016,6,3,8,15,839.5,93.5,1.35,22.0,615.0,475.03,357.1
2016,6,3,8,30,856.0,96.0,1.4,23.0,662.0,529.43,398.68
2016,6,3,8,45,869.0,98.5,1.5,24.0,705.0,581.2,437.09
2016,6,3,9,0,882.0,101.0,1.6,25.0,748.0,631.84,473.36
2016,6,3,9,15,892.0,102.5,1.65,25.5,786.5,678.25,506.16
2016,6,3,9,30,902.0,104.0,1.7,26.0,825.0,722.75,536.74
2016,6,3,9,45,915.5,102.0,1.8,27.0,859.5,764.44,563.98
2016,6,3,10,0,929.0,100.0,1.9,28.0,894.0,803.98,587.69
2016,6,3,10,15,934.0,101.0,1.85,28.5,920.5,837.2,606.8
2016,6,3,10,30,939.0,102.0,1.8,29.0,947.0,867.33,623.66
2016,6,3,10,45,942.0,103.5,1.8,29.5,966.5,893.01,637.99
2016,6,3,11,0,945.0,105.0,1.8,30.0,986.0,915.22,650.07
2016,6,3,11,15,731.0,247.5,1.85,30.0,935.0,890.62,633.34
2016,6,3,11,30,517.0,390.0,1.9,30.0,884.0,837.39,594.08
2016,6,3,11,45,732.0,249.0,2.0,30.5,952.5,908.64,645.63
2016,6,3,12,0,947.0,108.0,2.1,31.0,1021.0,956.29,675.33
2016,6,3,12,15,697.0,261.0,2.25,31.0,932.5,891.06,633.64
2016,6,3,12,30,447.0,414.0,2.4,31.0,844.0,800.57,570.2
2016,6,3,12,45,683.0,268.5,2.55,31.0,917.5,875.93,627.41
2016,6,3,13,0,919.0,123.0,2.7,31.0,991.0,922.79,660.29
2016,6,3,13,15,915.5,122.0,2.8,30.5,974.5,904.48,650.53
2016,6,3,13,30,912.0,121.0,2.9,30.0,958.0,882.75,639.0
2016,6,3,13,45,906.5,120.0,3.0,30.0,934.0,856.07,622.83
2016,6,3,14,0,901.0,119.0,3.1,30.0,910.0,826.28,604.48
2016,6,3,14,15,894.0,117.5,3.15,30.0,880.0,791.95,582.65
2016,6,3,14,30,887.0,116.0,3.2,30.0,850.0,754.92,558.32
2016,6,3,14,45,878.0,114.0,3.25,30.0,814.0,713.58,529.63
2016,6,3,15,0,869.0,112.0,3.3,30.0,778.0,670.1,498.76
2016,6,3,15,15,857.0,109.5,3.25,29.5,737.0,622.45,464.76
2016,6,3,15,30,845.0,107.0,3.2,29.0,696.0,574.99,429.85
2016,6,3,15,45,596.5,178.0,3.2,29.0,580.5,468.88,350.44
2016,6,3,16,0,348.0,249.0,3.2,29.0,465.0,373.5,279.25
2016,6,3,16,15,338.5,231.5,3.15,28.5,428.0,333.37,248.64
2016,6,3,16,30,329.0,214.0,3.1,28.0,391.0,293.73,217.54
2016,6,3,16,45,525.5,150.0,3.05,27.5,399.5,279.6,199.8
2016,6,3,17,0,722.0,86.0,3.0,27.0,408.0,241.1,159.9
2016,6,3,17,15,686.5,81.0,2.8,26.0,357.0,185.23,114.66
2016,6,3,17,30,651.0,76.0,2.6,25.0,306.0,132.9,75.78
2016,6,3,17,45,600.5,70.0,2.45,24.5,256.0,82.78,46.56
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,49.96,37.46
2016,6,3,18,15,477.0,55.5,2.25,23.0,159.5,43.97,32.28
2016,6,3,18,30,404.0,47.0,2.2,22.0,113.0,37.87,26.77
2016,6,3,18,45,294.0,35.5,2.2,21.0,75.0,28.88,18.48
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,18.69,6.35
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,10.24,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,6.83,0.0
2016,6,4,5,15,42.0,24.5,1.8,15.0,29.5,19.66,7.75
2016,6,4,5,30,84.0,41.0,1.9,15.0,51.0,32.26,21.98
2016,6,4,5,45,113.0,60.0,2.0,15.5,80.5,46.31,34.97
2016,6,4,6,0,142.0,79.0,2.1,16.0,110.0,58.73,46.29
2016,6,4,6,15,162.0,99.5,2.1,16.5,143.5,74.55,60.35
2016,6,4,6,30,182.0,120.0,2.1,17.0,177.0,99.83,73.58
2016,6,4,6,45,200.0,139.0,2.1,17.5,211.5,129.42,94.37
2016,6,4,7,0,218.0,158.0,2.1,18.0,246.0,162.8,120.29
2016,6,4,7,15,232.5,180.0,2.1,18.0,285.0,199.79,150.49
2016,6,4,7,30,247.0,202.0,2.1,18.0,324.0,238.51,182.36
2016,6,4,7,45,131.5,202.0,2.1,18.5,268.0,214.12,166.41
2016,6,4,8,0,16.0,202.0,2.1,19.0,212.0,172.74,135.07
2016,6,4,8,15,31.5,237.5,2.1,19.5,258.0,212.98,166.41
2016,6,4,8,30,47.0,273.0,2.1,20.0,304.0,253.61,197.44
2016,6,4,8,45,29.5,253.0,2.15,20.5,273.0,231.05,179.1
2016,6,4,9,0,12.0,233.0,2.2,21.0,242.0,201.9,155.69
2016,6,4,9,15,113.0,308.0,2.3,21.0,398.0,344.36,266.46
2016,6,4,9,30,214.0,383.0,2.4,21.0,554.0,485.29,371.92
2016,6,4,9,45,244.5,394.5,2.5,21.5,597.5,535.88,407.72
2016,6,4,10,0,275.0,406.0,2.6,22.0,641.0,580.35,439.2
2016,6,4,10,15,290.0,416.0,2.65,22.0,670.5,612.19,461.79
2016,6,4,10,30,305.0,426.0,2.7,22.0,700.0,643.68,484.06
2016,6,4,10,45,180.5,425.5,2.8,22.0,589.0,538.55,406.63
2016,6,4,11,0,56.0,425.0,2.9,22.0,478.0,425.33,321.6
2016,6,4,11,15,61.0,437.5,2.95,22.0,495.5,442.89,334.99
2016,6,4,11,30,66.0,450.0,3.0,22.0,513.0,460.24,347.63
2016,6,4,11,45,129.5,470.0,3.1,22.0,594.5,548.26,413.05
2016,6,4,12,0,193.0,490.0,3.2,22.0,676.0,624.34,468.57
2016,6,4,12,15,280.5,461.5,3.25,22.0,731.5,687.58,515.24
2016,6,4,12,30,368.0,433.0,3.3,22.0,787.0,738.03,552.64
2016,6,4,12,45,609.0,296.5,3.35,22.5,875.0,833.99,624.35
2016,6,4,13,0,850.0,160.0,3.4,23.0,963.0,906.07,675.5
2016,6,4,13,15,443.0,271.0,3.35,23.5,689.5,649.09,490.59
2016,6,4,13,30,36.0,382.0,3.3,24.0,416.0,367.44,276.62
2016,6,4,13,45,51.5,394.0,3.25,24.5,440.5,388.93,293.49
2016,6,4,14,0,67.0,406.0,3.2,25.0,465.0,409.21,308.27
2016,6,4,14,15,180.0,395.0,3.15,25.0,546.0,490.12,370.0
2016,6,4,14,30,293.0,384.0,3.1,25.0,627.0,561.33,422.96
2016,6,4,14,45,558.5,256.0,3.05,25.5,693.5,625.24,472.0
2016,6,4,15,0,824.0,128.0,3.0,26.0,760.0,659.02,497.7
2016,6,4,15,15,811.0,125.5,2.95,25.5,720.0,611.85,463.16
2016,6,4,15,30,798.0,123.0,2.9,25.0,680.0,563.49,427.26
2016,6,4,15,45,787.0,117.5,2.9,25.0,636.5,512.52,387.71
2016,6,4,16,0,776.0,112.0,2.9,25.0,593.0,460.72,346.36
2016,6,4,16,15,755.5,108.0,2.9,24.5,545.5,405.86,302.18
2016,6,4,16,30,735.0,104.0,2.9,24.0,498.0,349.27,255.42
2016,6,4,16,45,712.5,98.0,2.95,24.0,449.0,293.34,207.82
2016,6,4,17,0,690.0,92.0,3.0,24.0,400.0,238.94,161.26
2016,6,4,17,15,654.0,86.5,3.0,23.0,350.0,184.41,116.81
2016,6,4,17,30,618.0,81.0,3.0,22.0,300.0,133.5,78.59
2016,6,4,17,45,573.5,73.5,3.0,21.5,251.5,84.44,49.15
2016,6,4,18,0,529.0,66.0,3.0,21.0,203.0,51.35,39.16
2016,6,4,18,15,457.5,57.0,3.0,20.0,157.0,45.04,33.64
2016,6,4,18,30,386.0,48.0,3.0,19.0,111.0,38.59,27.77
2016,6,4,18,45,285.0,36.0,3.0,18.0,74.0,29.24,19.09
2016,6,4,19,0,184.0,24.0,3.0,17.0,37.0,18.69,6.89
2016,6,4,19,15,92.0,12.0,3.1,16.5,18.5,10.24,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,9.39,0.0
2016,6,5,5,15,197.5,23.5,2.8,11.5,44.0,19.21,7.72
2016,6,5,5,30,322.0,36.0,2.9,12.0,75.0,29.34,19.76
2016,6,5,5,45,408.5,46.0,3.05,12.5,118.0,36.96,27.15
2016,6,5,6,0,495.0,56.0,3.2,13.0,161.0,44.42,34.12
2016,6,5,6,15,553.5,63.0,3.2,13.5,210.0,49.12,38.45
2016,6,5,6,30,612.0,70.0,3.2,14.0,259.0,83.89,49.11
2016,6,5,6,45,654.0,75.5,3.2,14.5,310.0,133.32,79.37
2016,6,5,7,0,696.0,81.0,3.2,15.0,361.0,187.32,121.3
2016,6,5,7,15,726.0,85.5,3.2,15.5,412.0,245.05,170.6
2016,6,5,7,30,756.0,90.0,3.2,16.0,463.0,301.92,220.38
2016,6,5,7,45,779.0,93.5,3.2,17.0,513.0,357.76,268.82
2016,6,5,8,0,802.0,97.0,3.2,18.0,563.0,414.76,316.98
2016,6,5,8,15,819.5,100.0,3.25,18.5,610.0,469.67,362.82
2016,6,5,8,30,837.0,103.0,3.3,19.0,657.0,524.55,407.21
2016,6,5,8,45,850.5,105.5,3.35,19.5,700.0,574.92,446.9
2016,6,5,9,0,864.0,108.0,3.4,20.0,743.0,625.01,485.17
2016,6,5,9,15,874.5,110.0,3.5,20.5,781.5,671.42,519.82
2016,6,5,9,30,885.0,112.0,3.6,21.0,820.0,716.01,552.28
2016,6,5,9,45,899.5,110.0,3.75,21.5,855.0,757.85,582.35
2016,6,5,10,0,914.0,108.0,3.9,22.0,890.0,797.64,609.19
2016,6,5,10,15,920.0,109.0,4.0,22.0,916.5,831.21,632.13
2016,6,5,10,30,926.0,110.0,4.1,22.0,943.0,861.8,652.96
2016,6,5,10,45,929.0,111.5,4.25,22.5,963.0,887.19,669.12
2016,6,5,11,0,932.0,113.0,4.4,23.0,983.0,909.17,682.94
2016,6,5,11,15,934.0,113.5,4.5,23.0,996.0,925.88,694.38
2016,6,5,11,30,936.0,114.0,4.6,23.0,1009.0,939.0,703.67
2016,6,5,11,45,937.0,114.5,4.7,23.0,1014.5,947.63,710.02
2016,6,5,12,0,938.0,115.0,4.8,23.0,1020.0,952.61,714.01
2016,6,5,12,15,938.0,115.0,4.8,23.0,1018.5,952.61,713.97
2016,6,5,12,30,938.0,115.0,4.8,23.0,1017.0,948.96,711.59
2016,6,5,12,45,928.0,120.0,4.8,23.0,1005.5,937.29,703.85
2016,6,5,13,0,918.0,125.0,4.8,23.0,994.0,922.18,693.87
2016,6,5,13,15,915.0,124.5,4.8,23.0,978.0,904.89,682.46
2016,6,5,13,30,912.0,124.0,4.8,23.0,962.0,884.16,668.73
2016,6,5,13,45,909.0,122.0,4.8,23.5,939.0,858.75,650.48
2016,6,5,14,0,906.0,120.0,4.8,24.0,916.0,830.1,630.02
2016,6,5,14,15,899.0,118.5,4.75,23.5,886.5,795.75,607.72
2016,6,5,14,30,892.0,117.0,4.7,23.0,857.0,758.69,582.77
2016,6,5,14,45,885.0,114.5,4.7,23.0,821.5,718.22,553.1
2016,6,5,15,0,878.0,112.0,4.7,23.0,786.0,675.42,521.11
2016,6,5,15,15,866.0,109.5,4.7,22.5,745.0,627.51,485.54
2016,6,5,15,30,854.0,107.0,4.7,22.0,704.0,578.16,447.83
2016,6,5,15,45,840.5,103.5,4.75,22.0,659.0,526.76,406.68
2016,6,5,16,0,827.0,100.0,4.8,22.0,614.0,473.06,362.59
2016,6,5,16,15,807.5,97.0,4.8,21.5,565.5,416.96,315.99
2016,6,5,16,30,788.0,94.0,4.8,21.0,517.0,361.31,268.45
2016,6,5,16,45,763.0,89.5,4.85,21.0,466.5,303.51,218.0
2016,6,5,17,0,738.0,85.0,4.9,21.0,416.0,247.41,168.88
2016,6,5,17,15,703.0,80.0,4.8,20.0,364.5,187.72,119.14
2016,6,5,17,30,668.0,75.0,4.7,19.0,313.0,134.52,78.38
2016,6,5,17,45,620.5,69.0,4.65,18.5,262.5,83.58,47.66
2016,6,5,18,0,573.0,63.0,4.6,18.0,212.0,49.25,37.82
2016,6,5,18,15,501.0,55.0,4.45,17.0,165.0,43.61,32.83
2016,6,5,18,30,429.0,47.0,4.3,16.0,118.0,37.89,27.54
2016,6,5,18,45,320.0,36.0,4.15,15.5,79.0,29.31,19.41
2016,6,5,19,0,211.0,25.0,4.0,15.0,40.0,20.57,8.64
2016,6,5,19,15,105.5,12.5,4.0,14.5,20.0,10.67,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,9.39,0.0
2016,6,6,5,15,194.0,23.0,3.55,12.5,43.0,18.74,7.44
2016,6,6,5,30,314.0,35.0,3.6,13.0,73.0,28.42,18.88
2016,6,6,5,45,397.5,44.0,3.65,13.5,114.5,35.2,25.48
2016,6,6,6,0,481.0,53.0,3.7,14.0,156.0,41.86,31.7
2016,6,6,6,15,537.0,60.0,3.7,14.5,203.0,46.61,36.05
2016,6,6,6,30,593.0,67.0,3.7,15.0,250.0,79.84,46.27
2016,6,6,6,45,630.0,73.0,3.75,15.5,299.0,127.84,75.6
2016,6,6,7,0,667.0,79.0,3.8,16.0,348.0,179.84,115.99
2016,6,6,7,15,696.5,83.5,3.8,16.0,397.0,232.58,161.36
2016,6,6,7,30,726.0,88.0,3.8,16.0,446.0,290.56,212.41
2016,6,6,7,45,747.5,92.0,3.85,16.5,494.0,344.56,260.04
2016,6,6,8,0,769.0,96.0,3.9,17.0,542.0,399.63,307.61
2016,6,6,8,15,786.5,99.0,3.95,17.5,588.0,452.75,352.49
2016,6,6,8,30,804.0,102.0,4.0,18.0,634.0,505.92,396.06
2016,6,6,8,45,818.0,104.0,4.1,18.5,676.0,555.97,436.11
2016,6,6,9,0,832.0,106.0,4.2,19.0,718.0,602.98,472.78
2016,6,6,9,15,843.0,108.0,4.25,19.0,755.5,648.31,508.03
2016,6,6,9,30,854.0,110.0,4.3,19.0,793.0,691.97,541.3
2016,6,6,9,45,862.0,112.0,4.4,19.5,825.5,731.56,570.17
2016,6,6,10,0,870.0,114.0,4.5,20.0,858.0,768.81,595.99
2016,6,6,10,15,876.5,115.0,4.55,20.0,884.5,801.44,618.68
2016,6,6,10,30,883.0,116.0,4.6,20.0,911.0,831.26,639.32
2016,6,6,10,45,888.0,116.5,4.7,20.5,931.0,856.42,655.68
2016,6,6,11,0,893.0,117.0,4.8,21.0,951.0,878.42,669.81
2016,6,6,11,15,896.0,118.0,4.85,21.0,964.5,895.85,681.78
2016,6,6,11,30,899.0,119.0,4.9,21.0,978.0,909.88,691.47
2016,6,6,11,45,900.5,119.0,4.95,21.5,983.5,918.23,695.95
2016,6,6,12,0,902.0,119.0,5.0,22.0,989.0,923.1,698.13
2016,6,6,12,15,902.0,119.0,5.0,22.0,987.5,923.14,698.13
2016,6,6,12,30,902.0,119.0,5.0,22.0,986.0,919.69,695.84
2016,6,6,12,45,894.5,122.5,5.05,22.0,975.5,909.22,689.13
2016,6,6,13,0,887.0,126.0,5.1,22.0,965.0,895.41,680.19
2016,6,6,13,15,883.5,125.0,5.1,21.5,949.0,877.8,669.67
2016,6,6,13,30,880.0,124.0,5.1,21.0,933.0,856.89,656.83
2016,6,6,13,45,875.0,123.0,5.15,21.0,910.0,831.56,639.83
2016,6,6,14,0,870.0,122.0,5.2,21.0,887.0,803.21,620.61
2016,6,6,14,15,863.0,120.5,5.25,21.0,858.0,770.03,597.82
2016,6,6,14,30,856.0,119.0,5.3,21.0,829.0,734.25,572.23
2016,6,6,14,45,846.0,117.0,5.35,21.0,794.0,693.58,541.91
2016,6,6,15,0,836.0,115.0,5.4,21.0,759.0,650.92,509.48
2016,6,6,15,15,824.0,113.0,5.4,20.5,719.0,607.86,476.71
2016,6,6,15,30,812.0,111.0,5.4,20.0,679.0,560.14,439.52
2016,6,6,15,45,796.0,108.5,5.4,20.0,635.0,508.88,397.75
2016,6,6,16,0,780.0,106.0,5.4,20.0,591.0,457.22,354.6
2016,6,6,16,15,760.0,102.5,5.35,19.5,544.0,402.95,308.91
2016,6,6,16,30,740.0,99.0,5.3,19.0,497.0,349.29,262.54
2016,6,6,16,45,714.0,94.5,5.3,18.5,448.5,291.12,211.96
2016,6,6,17,0,688.0,90.0,5.3,18.0,400.0,237.22,164.65
2016,6,6,17,15,653.0,85.0,5.2,17.5,350.0,183.49,119.08
2016,6,6,17,30,618.0,80.0,5.1,17.0,300.0,133.23,80.05
2016,6,6,17,45,571.5,73.0,5.1,16.5,252.0,84.51,50.08
2016,6,6,18,0,525.0,66.0,5.1,16.0,204.0,51.22,39.89
2016,6,6,18,15,455.0,57.5,4.95,15.5,158.5,45.34,34.57
2016,6,6,18,30,385.0,49.0,4.8,15.0,113.0,39.34,28.94
2016,6,6,18,45,285.0,37.0,4.7,14.5,76.0,30.02,20.14
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,19.44,8.22
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,10.67,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,9.39,0.0
2016,6,7,5,15,173.5,24.5,2.9,12.0,43.0,19.04,7.76
2016,6,7,5,30,289.0,38.0,3.0,12.0,73.0,30.97,21.18
2016,6,7,5,45,378.5,48.0,3.2,12.5,115.5,38.5,28.51
2016,6,7,6,0,468.0,58.0,3.4,13.0,158.0,45.89,35.43
2016,6,7,6,15,234.0,58.0,3.35,13.5,108.0,42.54,32.56
2016,6,7,6,30,0.0,58.0,3.3,14.0,58.0,48.03,35.65
2016,6,7,6,45,0.0,70.0,3.3,14.5,70.0,58.02,44.03
2016,6,7,7,0,0.0,82.0,3.3,15.0,82.0,67.82,52.11
2016,6,7,7,15,0.0,110.0,3.25,15.5,110.0,90.44,70.8
2016,6,7,7,30,0.0,138.0,3.2,16.0,138.0,113.28,89.34
2016,6,7,7,45,7.0,168.0,3.15,16.5,172.5,140.38,110.94
2016,6,7,8,0,14.0,198.0,3.1,17.0,207.0,168.55,133.16
2016,6,7,8,15,12.5,205.0,3.1,17.5,213.5,175.15,137.87
2016,6,7,8,30,11.0,212.0,3.1,18.0,220.0,181.49,142.34
2016,6,7,8,45,22.5,252.5,3.1,18.5,269.0,222.62,174.41
2016,6,7,9,0,34.0,293.0,3.1,19.0,318.0,270.12,210.92
2016,6,7,9,15,55.5,330.5,3.15,19.0,373.5,319.14,248.65
2016,6,7,9,30,77.0,368.0,3.2,19.0,429.0,370.26,287.58
2016,6,7,9,45,167.5,389.0,3.3,19.5,530.0,466.34,360.63
2016,6,7,10,0,258.0,410.0,3.4,20.0,631.0,569.31,436.82
2016,6,7,10,15,284.0,417.0,3.5,20.0,667.5,606.57,463.87
2016,6,7,10,30,310.0,424.0,3.6,20.0,704.0,644.11,491.29
2016,6,7,10,45,605.5,274.0,3.75,20.5,835.0,776.75,592.33
2016,6,7,11,0,901.0,124.0,3.9,21.0,966.0,890.54,673.69
2016,6,7,11,15,904.0,124.5,4.0,21.0,979.0,907.67,684.76
2016,6,7,11,30,907.0,125.0,4.1,21.0,992.0,921.37,694.25
2016,6,7,11,45,908.5,125.0,4.25,21.0,998.0,929.81,700.51
2016,6,7,12,0,910.0,125.0,4.4,21.0,1004.0,934.76,704.49
2016,6,7,12,15,910.5,124.5,4.5,21.0,1002.5,934.85,705.24
2016,6,7,12,30,911.0,124.0,4.6,21.0,1001.0,931.42,703.76
2016,6,7,12,45,914.0,120.5,4.7,21.0,993.5,924.0,699.62
2016,6,7,13,0,917.0,117.0,4.8,21.0,986.0,912.94,693.02
2016,6,7,13,15,914.5,116.5,4.85,21.0,970.0,896.19,682.18
2016,6,7,13,30,912.0,116.0,4.9,21.0,954.0,876.0,668.98
2016,6,7,13,45,906.0,115.5,4.95,21.0,931.0,849.61,651.4
2016,6,7,14,0,900.0,115.0,5.0,21.0,908.0,820.15,631.59
2016,6,7,14,15,894.0,113.5,5.05,20.5,878.5,786.87,610.13
2016,6,7,14,30,888.0,112.0,5.1,20.0,849.0,750.83,585.96
2016,6,7,14,45,876.0,112.0,5.15,20.0,813.5,709.46,555.13
2016,6,7,15,0,864.0,112.0,5.2,20.0,778.0,666.17,522.21
2016,6,7,15,15,852.5,109.5,5.2,19.5,737.5,619.29,486.66
2016,6,7,15,30,841.0,107.0,5.2,19.0,697.0,572.5,450.12
2016,6,7,15,45,823.0,105.5,5.2,19.0,651.5,519.83,407.17
2016,6,7,16,0,805.0,104.0,5.2,19.0,606.0,466.89,362.9
2016,6,7,16,15,575.5,156.0,5.15,18.5,500.5,373.5,288.87
2016,6,7,16,30,346.0,208.0,5.1,18.0,395.0,294.93,227.99
2016,6,7,16,45,527.0,149.0,5.1,17.5,402.5,279.69,208.9
2016,6,7,17,0,708.0,90.0,5.1,17.0,410.0,242.14,168.5
2016,6,7,17,15,487.5,111.0,5.0,16.5,319.0,174.04,118.89
2016,6,7,17,30,267.0,132.0,4.9,16.0,228.0,131.98,94.33
2016,6,7,17,45,237.0,115.5,4.8,15.5,191.0,98.21,71.13
2016,6,7,18,0,207.0,99.0,4.7,15.0,154.0,72.7,59.08
2016,6,7,18,15,177.5,80.0,4.5,14.5,120.0,59.66,47.4
2016,6,7,18,30,148.0,61.0,4.3,14.0,86.0,46.24,35.15
2016,6,7,18,45,99.5,43.5,4.15,14.0,58.0,33.44,23.17
2016,6,7,19,0,51.0,26.0,4.0,14.0,30.0,20.83,9.51
2016,6,7,19,15,25.5,13.0,3.95,13.5,15.0,11.1,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,3.3,11.0,15.0,10.24,0.0
2016,6,8,5,15,236.5,23.5,3.45,11.5,47.0,19.27,8.0
2016,6,8,5,30,370.0,35.0,3.6,12.0,79.0,28.61,19.14
2016,6,8,5,45,455.5,43.0,3.8,12.5,123.0,34.63,25.09
2016,6,8,6,0,541.0,51.0,4.0,13.0,167.0,40.6,30.72
2016,6,8,6,15,281.0,81.0,4.05,13.0,142.0,59.09,47.44
2016,6,8,6,30,21.0,111.0,4.1,13.0,117.0,88.32,69.66
2016,6,8,6,45,26.0,130.5,4.15,13.5,139.5,105.04,83.01
2016,6,8,7,0,31.0,150.0,4.2,14.0,162.0,124.32,98.56
2016,6,8,7,15,211.5,162.5,4.25,14.0,265.5,180.14,137.91
2016,6,8,7,30,392.0,175.0,4.3,14.0,369.0,259.25,198.57
2016,6,8,7,45,606.0,131.5,4.4,14.5,466.5,325.99,250.31
2016,6,8,8,0,820.0,88.0,4.5,15.0,564.0,410.75,318.58
2016,6,8,8,15,694.5,142.0,4.55,15.0,568.5,446.0,351.55
2016,6,8,8,30,569.0,196.0,4.6,15.0,573.0,464.19,368.82
2016,6,8,8,45,558.5,217.5,4.65,15.5,607.5,507.58,403.46
2016,6,8,9,0,548.0,239.0,4.7,16.0,642.0,548.67,435.19
2016,6,8,9,15,529.0,263.5,4.75,16.0,669.0,584.51,462.84
2016,6,8,9,30,510.0,288.0,4.8,16.0,696.0,617.24,487.53
2016,6,8,9,45,514.5,304.0,4.85,16.5,730.5,656.44,516.01
2016,6,8,10,0,519.0,320.0,4.9,17.0,765.0,694.19,542.88
2016,6,8,10,15,505.0,340.0,4.95,17.0,783.5,719.33,560.84
2016,6,8,10,30,491.0,360.0,5.0,17.0,802.0,741.68,576.63
2016,6,8,10,45,694.5,245.0,5.05,17.5,885.5,824.77,641.01
2016,6,8,11,0,898.0,130.0,5.1,18.0,969.0,892.36,689.69
2016,6,8,11,15,900.5,130.5,5.2,18.0,982.0,909.03,701.33
2016,6,8,11,30,903.0,131.0,5.3,18.0,995.0,922.27,710.92
2016,6,8,11,45,902.0,133.0,5.4,18.0,1000.0,930.23,716.89
2016,6,8,12,0,901.0,135.0,5.5,18.0,1005.0,934.68,720.51
2016,6,8,12,15,900.5,135.0,5.55,18.0,1003.5,934.37,720.56
2016,6,8,12,30,900.0,135.0,5.6,18.0,1002.0,930.59,718.29
2016,6,8,12,45,879.0,147.0,5.7,18.0,987.0,915.53,708.38
2016,6,8,13,0,858.0,159.0,5.8,18.0,972.0,897.28,696.26
2016,6,8,13,15,854.0,158.0,5.8,17.5,956.0,891.47,693.94
2016,6,8,13,30,850.0,157.0,5.8,17.0,940.0,870.12,680.38
2016,6,8,13,45,681.0,248.5,5.8,17.0,865.5,800.43,627.25
2016,6,8,14,0,512.0,340.0,5.8,17.0,791.0,726.15,568.73
2016,6,8,14,15,514.5,322.5,5.7,16.5,763.0,694.47,546.59
2016,6,8,14,30,517.0,305.0,5.6,16.0,735.0,660.75,522.38
2016,6,8,14,45,532.5,282.0,5.55,16.0,708.5,629.22,498.84
2016,6,8,15,0,548.0,259.0,5.5,16.0,682.0,594.81,472.63
2016,6,8,15,15,507.5,255.0,5.45,16.0,630.5,540.18,429.73
2016,6,8,15,30,467.0,251.0,5.4,16.0,579.0,487.56,387.9
2016,6,8,15,45,511.0,217.5,5.35,16.0,555.0,455.52,361.84
2016,6,8,16,0,555.0,184.0,5.3,16.0,531.0,418.06,330.25
2016,6,8,16,15,523.5,177.5,5.2,15.5,484.5,367.32,288.01
2016,6,8,16,30,492.0,171.0,5.1,15.0,438.0,318.86,246.98
2016,6,8,16,45,521.0,145.0,5.05,15.0,403.0,274.92,207.15
2016,6,8,17,0,550.0,119.0,5.0,15.0,368.0,229.9,165.67
2016,6,8,17,15,461.5,118.5,4.9,14.5,310.0,175.57,122.2
2016,6,8,17,30,373.0,118.0,4.8,14.0,252.0,133.45,91.68
2016,6,8,17,45,335.0,105.5,4.75,14.0,212.0,95.25,66.18
2016,6,8,18,0,297.0,93.0,4.7,14.0,172.0,67.58,54.78
2016,6,8,18,15,258.0,76.5,4.55,13.5,134.5,57.86,46.01
2016,6,8,18,30,219.0,60.0,4.4,13.0,97.0,45.0,34.22
2016,6,8,18,45,160.5,43.5,4.3,13.0,66.0,33.68,23.52
2016,6,8,19,0,102.0,27.0,4.2,13.0,35.0,21.23,10.11
2016,6,8,19,15,51.0,13.5,4.15,12.5,17.5,11.52,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,10.24,0.0
2016,6,9,5,15,186.5,25.0,3.95,11.5,44.5,19.45,8.17
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,31.03,21.23
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.0,38.57,28.57
2016,6,9,6,0,482.0,58.0,4.5,13.0,161.0,45.97,35.49
2016,6,9,6,15,241.0,69.0,4.5,13.0,120.5,50.33,39.6
2016,6,9,6,30,0.0,80.0,4.5,13.0,80.0,65.08,50.4
2016,6,9,6,45,0.0,95.5,4.55,13.5,95.5,77.73,61.0
2016,6,9,7,0,0.0,111.0,4.6,14.0,111.0,90.51,71.53
2016,6,9,7,15,0.0,124.0,4.6,14.5,124.0,101.46,80.34
2016,6,9,7,30,0.0,137.0,4.6,15.0,137.0,112.45,89.07
2016,6,9,7,45,2.5,156.0,4.6,15.5,157.5,129.17,102.36
2016,6,9,8,0,5.0,175.0,4.6,16.0,178.0,146.31,115.86
2016,6,9,8,15,6.5,187.0,4.55,16.0,191.0,157.66,124.77
2016,6,9,8,30,8.0,199.0,4.5,16.0,204.0,169.19,133.79
2016,6,9,8,45,12.5,226.5,4.45,16.5,235.5,195.4,154.33
2016,6,9,9,0,17.0,254.0,4.4,17.0,267.0,222.23,175.11
2016,6,9,9,15,57.5,315.5,4.4,17.0,361.0,307.16,242.3
2016,6,9,9,30,98.0,377.0,4.4,17.0,455.0,391.93,308.04
2016,6,9,9,45,124.0,399.0,4.4,17.5,502.5,443.16,346.4
2016,6,9,10,0,150.0,421.0,4.4,18.0,550.0,488.67,380.05
2016,6,9,10,15,126.5,430.0,4.4,18.0,541.0,485.25,376.45
2016,6,9,10,30,103.0,439.0,4.4,18.0,532.0,470.14,364.28
2016,6,9,10,45,229.0,432.0,4.45,18.5,644.5,582.77,450.41
2016,6,9,11,0,355.0,425.0,4.5,19.0,757.0,699.9,536.95
2016,6,9,11,15,634.5,275.5,4.55,19.0,878.5,826.07,634.07
2016,6,9,11,30,914.0,126.0,4.6,19.0,1000.0,926.8,707.05
2016,6,9,11,45,916.5,125.0,4.7,19.0,1006.0,935.4,712.88
2016,6,9,12,0,919.0,124.0,4.8,19.0,1012.0,940.47,716.99
2016,6,9,12,15,918.5,124.0,4.85,19.0,1010.0,940.21,717.14
2016,6,9,12,30,918.0,124.0,4.9,19.0,1008.0,936.4,714.95
2016,6,9,12,45,923.5,118.5,5.0,19.0,1001.0,929.47,711.03
2016,6,9,13,0,929.0,113.0,5.1,19.0,994.0,918.77,704.55
2016,6,9,13,15,925.5,112.5,5.15,19.0,977.5,901.09,692.89
2016,6,9,13,30,922.0,112.0,5.2,19.0,961.0,879.97,678.83
2016,6,9,13,45,919.5,109.5,5.3,19.0,938.5,854.5,661.94
2016,6,9,14,0,917.0,107.0,5.4,19.0,916.0,825.72,642.58
2016,6,9,14,15,910.5,105.5,5.45,19.0,886.0,791.67,619.02
2016,6,9,14,30,904.0,104.0,5.5,19.0,856.0,754.84,593.11
2016,6,9,14,45,896.0,102.0,5.55,19.0,821.0,713.94,562.38
2016,6,9,15,0,888.0,100.0,5.6,19.0,786.0,670.78,529.28
2016,6,9,15,15,876.5,98.0,5.6,18.5,745.5,623.47,493.05
2016,6,9,15,30,865.0,96.0,5.6,18.0,705.0,574.65,454.61
2016,6,9,15,45,850.5,94.0,5.6,18.0,660.0,523.05,412.05
2016,6,9,16,0,836.0,92.0,5.6,18.0,615.0,470.74,367.79
2016,6,9,16,15,817.5,89.0,5.55,17.5,567.0,414.51,319.89
2016,6,9,16,30,799.0,86.0,5.5,17.0,519.0,358.94,271.25
2016,6,9,16,45,773.5,82.5,5.45,16.5,469.0,301.49,220.36
2016,6,9,17,0,748.0,79.0,5.4,16.0,419.0,245.75,170.73
2016,6,9,17,15,715.5,75.0,5.3,15.5,368.0,190.34,123.0
2016,6,9,17,30,683.0,71.0,5.2,15.0,317.0,134.44,78.76
2016,6,9,17,45,636.0,65.5,5.15,14.5,267.0,83.11,46.99
2016,6,9,18,0,589.0,60.0,5.1,14.0,217.0,46.87,36.34
2016,6,9,18,15,521.5,53.0,4.95,13.5,170.5,41.96,31.88
2016,6,9,18,30,454.0,46.0,4.8,13.0,124.0,37.0,27.17
2016,6,9,18,45,350.0,36.0,4.65,13.0,84.5,29.25,19.72
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,21.38,10.44
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,11.1,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,10.24,0.0
2016,6,10,5,15,248.0,22.5,4.25,11.5,47.0,18.4,7.44
2016,6,10,5,30,379.0,33.0,4.4,12.0,79.0,26.9,17.66
2016,6,10,5,45,459.0,41.0,4.55,12.5,122.0,32.97,23.62
2016,6,10,6,0,539.0,49.0,4.7,13.0,165.0,38.97,29.25
2016,6,10,6,15,593.5,55.0,4.7,13.5,213.0,43.14,33.09
2016,6,10,6,30,648.0,61.0,4.7,14.0,261.0,74.99,42.03
2016,6,10,6,45,682.0,66.5,4.75,14.5,310.5,128.71,74.8
2016,6,10,7,0,716.0,72.0,4.8,15.0,360.0,182.27,116.32
2016,6,10,7,15,744.0,75.5,4.8,15.5,410.5,236.07,162.64
2016,6,10,7,30,772.0,79.0,4.8,16.0,461.0,292.18,212.42
2016,6,10,7,45,791.0,83.0,4.8,16.5,509.5,347.7,261.92
2016,6,10,8,0,810.0,87.0,4.8,17.0,558.0,403.95,311.07
2016,6,10,8,15,826.5,90.0,4.8,17.0,604.5,459.09,358.74
2016,6,10,8,30,843.0,93.0,4.8,17.0,651.0,512.92,404.17
2016,6,10,8,45,853.0,97.0,4.85,17.5,693.5,563.64,445.28
2016,6,10,9,0,863.0,101.0,4.9,18.0,736.0,613.02,484.16
2016,6,10,9,15,874.0,103.0,4.95,18.0,774.5,659.67,520.94
2016,6,10,9,30,885.0,105.0,5.0,18.0,813.0,704.58,555.66
2016,6,10,9,45,894.5,105.5,5.05,18.5,846.5,745.08,585.38
2016,6,10,10,0,904.0,106.0,5.1,19.0,880.0,783.25,611.75
2016,6,10,10,15,910.0,107.5,5.15,19.0,907.5,817.06,635.51
2016,6,10,10,30,916.0,109.0,5.2,19.0,935.0,847.94,657.1
2016,6,10,10,45,920.5,110.0,5.3,19.5,955.5,874.02,674.21
2016,6,10,11,0,925.0,111.0,5.4,20.0,976.0,896.82,688.97
2016,6,10,11,15,928.5,111.5,5.45,20.0,990.0,914.9,701.49
2016,6,10,11,30,932.0,112.0,5.5,20.0,1004.0,929.47,711.63
2016,6,10,11,45,934.0,112.0,5.6,20.0,1010.5,938.71,718.44
2016,6,10,12,0,936.0,112.0,5.7,20.0,1017.0,944.35,722.84
2016,6,10,12,15,720.5,256.5,5.7,20.0,952.5,902.96,692.47
2016,6,10,12,30,505.0,401.0,5.7,20.0,888.0,836.94,639.35
2016,6,10,12,45,477.5,402.0,5.7,20.0,859.0,808.73,619.1
2016,6,10,13,0,450.0,403.0,5.7,20.0,830.0,778.68,597.27
2016,6,10,13,15,465.5,390.0,5.7,20.0,825.5,771.9,593.14
2016,6,10,13,30,481.0,377.0,5.7,20.0,821.0,762.43,586.95
2016,6,10,13,45,372.5,401.0,5.7,20.0,739.5,674.04,520.59
2016,6,10,14,0,264.0,425.0,5.7,20.0,658.0,597.86,462.44
2016,6,10,14,15,236.0,414.5,5.65,19.5,617.5,548.43,426.43
2016,6,10,14,30,208.0,404.0,5.6,19.0,577.0,508.61,397.03
2016,6,10,14,45,225.0,382.5,5.55,19.0,563.0,491.24,384.5
2016,6,10,15,0,242.0,361.0,5.5,19.0,549.0,478.45,375.11
2016,6,10,15,15,283.5,331.5,5.45,18.5,540.0,464.38,365.56
2016,6,10,15,30,325.0,302.0,5.4,18.0,531.0,446.07,352.14
2016,6,10,15,45,236.0,292.5,5.35,18.0,453.0,369.46,291.71
2016,6,10,16,0,147.0,283.0,5.3,18.0,375.0,305.98,241.58
2016,6,10,16,15,348.0,218.0,5.2,17.5,413.0,326.4,255.77
2016,6,10,16,30,549.0,153.0,5.1,17.0,451.0,324.33,248.5
2016,6,10,16,45,616.0,119.0,5.0,17.0,423.5,284.53,210.64
2016,6,10,17,0,683.0,85.0,4.9,17.0,396.0,233.09,162.09
2016,6,10,17,15,658.5,78.0,4.75,16.5,348.5,180.01,116.39
2016,6,10,17,30,634.0,71.0,4.6,16.0,301.0,129.21,76.11
2016,6,10,17,45,595.5,69.5,4.5,15.5,259.0,84.47,48.94
2016,6,10,18,0,557.0,68.0,4.4,15.0,217.0,52.9,41.56
2016,6,10,18,15,486.0,60.0,4.2,14.5,170.0,47.43,36.61
2016,6,10,18,30,415.0,52.0,4.0,14.0,123.0,41.88,31.37
2016,6,10,18,45,306.0,40.5,3.85,13.5,84.0,33.0,22.95
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,22.5,11.5
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,12.38,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,0.9,10.0,7.0,0.0,0.0
2016,6,11,5,0,64.0,12.0,0.9,10.0,14.0,10.24,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,19.83,8.56
2016,6,11,5,30,308.0,39.0,1.2,11.0,76.0,31.91,22.15
2016,6,11,5,45,399.0,48.5,1.35,12.0,119.5,39.02,29.08
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,46.02,35.58
2016,6,11,6,15,548.5,65.0,1.6,13.5,211.5,50.65,39.84
2016,6,11,6,30,607.0,72.0,1.7,14.0,260.0,81.03,48.49
2016,6,11,6,45,650.5,77.0,1.8,15.0,311.0,129.57,76.59
2016,6,11,7,0,694.0,82.0,1.9,16.0,362.0,182.84,116.72
2016,6,11,7,15,723.5,86.5,2.0,16.5,412.5,237.0,162.4
2016,6,11,7,30,753.0,91.0,2.1,17.0,463.0,296.49,213.73
2016,6,11,7,45,777.0,94.0,2.25,18.0,513.0,351.85,261.39
2016,6,11,8,0,801.0,97.0,2.4,19.0,563.0,408.5,309.02
2016,6,11,8,15,818.0,100.0,2.45,19.5,609.5,463.0,354.15
2016,6,11,8,30,835.0,103.0,2.5,20.0,656.0,517.44,397.81
2016,6,11,8,45,849.5,105.0,2.6,20.5,699.0,567.9,437.36
2016,6,11,9,0,864.0,107.0,2.7,21.0,742.0,618.04,475.5
2016,6,11,9,15,874.0,109.0,2.65,21.5,780.5,664.13,509.0
2016,6,11,9,30,884.0,111.0,2.6,22.0,819.0,708.39,540.16
2016,6,11,9,45,735.5,201.0,2.6,23.0,806.5,724.86,546.91
2016,6,11,10,0,587.0,291.0,2.6,24.0,794.0,717.83,536.93
2016,6,11,10,15,574.5,311.0,2.45,24.0,815.5,746.31,555.34
2016,6,11,10,30,562.0,331.0,2.3,24.0,837.0,771.9,571.05
2016,6,11,10,45,736.0,228.0,2.2,24.5,906.5,841.76,620.15
2016,6,11,11,0,910.0,125.0,2.1,25.0,976.0,895.81,653.99
2016,6,11,11,15,635.5,279.5,2.0,25.0,877.5,829.12,605.33
2016,6,11,11,30,361.0,434.0,1.9,25.0,779.0,725.29,528.71
2016,6,11,11,45,638.5,280.5,1.85,25.5,896.0,847.2,616.24
2016,6,11,12,0,916.0,127.0,1.8,26.0,1013.0,939.22,675.26
2016,6,11,12,15,680.5,272.0,1.9,26.0,929.5,880.51,635.72
2016,6,11,12,30,445.0,417.0,2.0,26.0,846.0,797.04,576.17
2016,6,11,12,45,687.0,266.5,2.15,26.5,922.0,872.9,633.52
2016,6,11,13,0,929.0,116.0,2.3,27.0,998.0,920.68,666.08
2016,6,11,13,15,926.5,115.0,2.4,26.5,982.0,903.53,657.05
2016,6,11,13,30,924.0,114.0,2.5,26.0,966.0,882.9,646.24
2016,6,11,13,45,918.5,114.0,2.7,26.0,943.0,857.34,631.49
2016,6,11,14,0,913.0,114.0,2.9,26.0,920.0,828.63,614.37
2016,6,11,14,15,906.5,112.5,2.95,26.0,891.0,794.81,592.65
2016,6,11,14,30,900.0,111.0,3.0,26.0,862.0,758.23,568.47
2016,6,11,14,45,889.5,110.5,3.05,26.0,826.0,717.24,539.64
2016,6,11,15,0,879.0,110.0,3.1,26.0,790.0,674.16,508.65
2016,6,11,15,15,867.5,108.0,3.05,25.5,749.5,627.3,474.77
2016,6,11,15,30,856.0,106.0,3.0,25.0,709.0,578.94,438.79
2016,6,11,15,45,838.5,104.5,3.0,25.0,664.0,527.48,398.72
2016,6,11,16,0,821.0,103.0,3.0,25.0,619.0,474.17,356.15
2016,6,11,16,15,802.0,99.5,2.95,24.5,571.0,418.37,311.07
2016,6,11,16,30,783.0,96.0,2.9,24.0,523.0,362.98,264.98
2016,6,11,16,45,755.0,93.0,2.9,23.5,472.0,306.09,216.99
2016,6,11,17,0,727.0,90.0,2.9,23.0,421.0,248.02,167.79
2016,6,11,17,15,692.5,85.0,2.95,22.0,370.0,192.17,121.89
2016,6,11,17,30,658.0,80.0,3.0,21.0,319.0,139.68,81.97
2016,6,11,17,45,609.0,74.0,3.15,20.5,268.5,89.2,51.29
2016,6,11,18,0,560.0,68.0,3.3,20.0,218.0,52.88,40.69
2016,6,11,18,15,492.0,59.5,3.45,19.0,171.5,47.01,35.57
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,41.02,30.11
2016,6,11,18,45,322.0,39.5,3.75,17.0,85.5,32.13,21.87
2016,6,11,19,0,220.0,28.0,3.9,16.0,46.0,21.79,10.95
2016,6,11,19,15,110.0,14.0,3.95,15.5,23.0,11.95,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
