Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.5,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,51.0,12.0,4.4,11.0,14.0,10.24,0.0
2016,6,12,5,15,169.5,26.5,4.5,11.5,44.5,20.56,8.97
2016,6,12,5,30,288.0,41.0,4.6,12.0,75.0,31.67,21.78
2016,6,12,5,45,378.5,51.0,4.75,12.5,118.0,41.08,30.78
2016,6,12,6,0,469.0,61.0,4.9,13.0,161.0,48.4,37.65
2016,6,12,6,15,529.0,68.5,4.9,13.5,209.5,53.31,42.18
2016,6,12,6,30,589.0,76.0,4.9,14.0,258.0,82.73,50.69
2016,6,12,6,45,637.0,80.5,4.9,14.5,309.5,130.24,78.17
2016,6,12,7,0,685.0,85.0,4.9,15.0,361.0,183.04,118.27
2016,6,12,7,15,715.0,89.5,4.75,15.5,411.5,236.8,164.13
2016,6,12,7,30,745.0,94.0,4.6,16.0,462.0,296.01,215.92
2016,6,12,7,45,771.0,96.5,4.5,16.5,512.0,351.16,264.5
2016,6,12,8,0,797.0,99.0,4.4,17.0,562.0,407.83,313.4
2016,6,12,8,15,814.0,102.0,4.3,17.5,608.5,462.12,359.23
2016,6,12,8,30,831.0,105.0,4.2,18.0,655.0,516.36,403.51
2016,6,12,8,45,845.5,107.5,4.1,18.5,698.5,568.44,444.81
2016,6,12,9,0,860.0,110.0,4.0,19.0,742.0,617.44,482.49
2016,6,12,9,15,870.0,112.0,4.0,19.0,780.0,663.37,517.97
2016,6,12,9,30,880.0,114.0,4.0,19.0,818.0,707.49,551.3
2016,6,12,9,45,893.0,112.5,4.0,19.5,852.0,748.58,580.73
2016,6,12,10,0,906.0,111.0,4.0,20.0,886.0,787.57,607.17
2016,6,12,10,15,911.5,112.0,4.05,20.5,912.5,820.66,628.61
2016,6,12,10,30,917.0,113.0,4.1,21.0,939.0,850.78,647.83
2016,6,12,10,45,920.5,114.0,4.2,21.5,959.0,876.12,663.85
2016,6,12,11,0,924.0,115.0,4.3,22.0,979.0,898.13,677.55
2016,6,12,11,15,926.0,115.5,4.4,22.0,992.0,914.96,689.04
2016,6,12,11,30,928.0,116.0,4.5,22.0,1005.0,928.26,698.37
2016,6,12,11,45,927.5,117.0,4.6,22.0,1010.0,936.23,704.29
2016,6,12,12,0,927.0,118.0,4.7,22.0,1015.0,940.59,707.87
2016,6,12,12,15,926.5,118.0,4.8,22.0,1013.0,940.48,708.5
2016,6,12,12,30,926.0,118.0,4.9,22.0,1011.0,936.8,706.78
2016,6,12,12,45,918.5,121.5,5.0,22.0,1000.5,926.48,700.57
2016,6,12,13,0,911.0,125.0,5.1,22.0,990.0,912.73,692.06
2016,6,12,13,15,907.5,124.0,5.1,22.0,973.5,895.09,680.25
2016,6,12,13,30,904.0,123.0,5.1,22.0,957.0,874.08,666.13
2016,6,12,13,45,898.0,122.0,5.2,22.0,933.5,847.74,648.84
2016,6,12,14,0,892.0,121.0,5.3,22.0,910.0,818.35,629.29
2016,6,12,14,15,885.5,119.5,5.3,21.5,880.5,785.23,607.65
2016,6,12,14,30,879.0,118.0,5.3,21.0,851.0,749.41,583.19
2016,6,12,14,45,869.5,116.0,5.35,21.0,816.0,708.57,552.84
2016,6,12,15,0,860.0,114.0,5.4,21.0,781.0,665.64,520.3
2016,6,12,15,15,848.5,111.5,5.35,21.0,740.5,619.19,484.08
2016,6,12,15,30,837.0,109.0,5.3,21.0,700.0,572.91,447.11
2016,6,12,15,45,822.5,106.0,5.25,21.0,655.5,521.05,405.04
2016,6,12,16,0,808.0,103.0,5.2,21.0,611.0,468.58,361.43
2016,6,12,16,15,788.5,99.5,5.15,20.5,563.5,413.3,315.2
2016,6,12,16,30,769.0,96.0,5.1,20.0,516.0,358.5,268.14
2016,6,12,16,45,743.5,92.0,5.05,19.5,466.0,302.28,219.2
2016,6,12,17,0,718.0,88.0,5.0,19.0,416.0,244.67,168.98
2016,6,12,17,15,683.5,83.0,4.85,18.5,365.5,189.39,122.13
2016,6,12,17,30,649.0,78.0,4.7,18.0,315.0,137.47,81.63
2016,6,12,17,45,601.0,72.0,4.6,17.5,265.5,87.62,50.69
2016,6,12,18,0,553.0,66.0,4.5,17.0,216.0,51.2,39.72
2016,6,12,18,15,485.5,58.0,4.35,16.5,169.5,45.7,34.79
2016,6,12,18,30,418.0,50.0,4.2,16.0,123.0,40.1,29.57
2016,6,12,18,45,318.5,39.0,4.05,15.5,84.5,31.64,21.62
2016,6,12,19,0,219.0,28.0,3.9,15.0,46.0,21.79,11.16
2016,6,12,19,15,109.5,14.0,3.9,14.5,23.0,11.95,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,10.24,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,19.46,8.2
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,31.03,21.32
2016,6,13,5,45,398.0,47.0,4.15,11.5,118.0,37.73,27.95
2016,6,13,6,0,488.0,56.0,4.3,12.0,161.0,44.36,34.2
2016,6,13,6,15,280.0,88.0,4.3,12.5,151.5,64.02,51.94
2016,6,13,6,30,72.0,120.0,4.3,13.0,142.0,94.32,73.57
2016,6,13,6,45,81.5,141.0,4.3,13.5,170.5,117.6,91.29
2016,6,13,7,0,91.0,162.0,4.3,14.0,199.0,142.29,110.93
2016,6,13,7,15,125.0,185.5,4.3,14.5,243.5,176.06,137.47
2016,6,13,7,30,159.0,209.0,4.3,15.0,288.0,214.24,167.97
2016,6,13,7,45,480.5,151.0,4.3,15.5,423.0,293.07,225.26
2016,6,13,8,0,802.0,93.0,4.3,16.0,558.0,403.55,311.15
2016,6,13,8,15,590.0,178.0,4.4,16.0,535.5,425.99,334.46
2016,6,13,8,30,378.0,263.0,4.5,16.0,513.0,416.74,329.92
2016,6,13,8,45,622.0,182.5,4.6,16.5,626.0,512.09,405.69
2016,6,13,9,0,866.0,102.0,4.7,17.0,739.0,613.04,485.41
2016,6,13,9,15,877.0,104.0,4.8,17.0,778.0,659.85,522.35
2016,6,13,9,30,888.0,106.0,4.9,17.0,817.0,704.92,557.49
2016,6,13,9,45,901.0,105.0,5.0,17.5,851.5,746.72,588.56
2016,6,13,10,0,914.0,104.0,5.1,18.0,886.0,786.43,616.45
2016,6,13,10,15,920.0,105.5,5.2,18.0,914.0,820.64,640.82
2016,6,13,10,30,926.0,107.0,5.3,18.0,942.0,851.88,663.03
2016,6,13,10,45,930.5,108.0,5.4,18.0,963.0,878.32,681.78
2016,6,13,11,0,935.0,109.0,5.5,18.0,984.0,901.43,698.21
2016,6,13,11,15,938.0,109.5,5.65,18.0,997.5,919.36,711.31
2016,6,13,11,30,941.0,110.0,5.8,18.0,1011.0,933.75,721.99
2016,6,13,11,45,940.5,112.0,5.95,18.0,1017.0,942.78,728.98
2016,6,13,12,0,940.0,114.0,6.1,18.0,1023.0,948.15,733.48
2016,6,13,12,15,939.5,114.0,6.15,18.0,1021.5,948.1,733.67
2016,6,13,12,30,939.0,114.0,6.2,18.0,1020.0,944.42,731.42
2016,6,13,12,45,936.0,114.5,6.3,18.0,1010.5,935.36,725.68
2016,6,13,13,0,933.0,115.0,6.4,18.0,1001.0,922.72,717.45
2016,6,13,13,15,929.5,114.5,6.35,18.0,985.0,905.23,705.07
2016,6,13,13,30,926.0,114.0,6.3,18.0,969.0,884.27,690.26
2016,6,13,13,45,918.5,114.5,6.3,18.0,945.0,857.61,671.57
2016,6,13,14,0,911.0,115.0,6.3,18.0,921.0,827.89,650.64
2016,6,13,14,15,904.5,113.5,6.3,17.5,891.5,794.26,627.96
2016,6,13,14,30,898.0,112.0,6.3,17.0,862.0,757.86,602.61
2016,6,13,14,45,886.0,112.0,6.3,17.0,826.0,716.45,570.72
2016,6,13,15,0,874.0,112.0,6.3,17.0,790.0,673.09,536.75
2016,6,13,15,15,862.5,109.5,6.2,16.5,749.0,626.1,500.06
2016,6,13,15,30,851.0,107.0,6.1,16.0,708.0,577.61,461.24
2016,6,13,15,45,841.0,102.5,6.1,16.0,664.5,527.56,419.5
2016,6,13,16,0,831.0,98.0,6.1,16.0,621.0,474.92,374.6
2016,6,13,16,15,812.0,94.5,6.05,15.5,573.0,418.71,326.33
2016,6,13,16,30,793.0,91.0,6.0,15.0,525.0,362.89,277.12
2016,6,13,16,45,574.5,128.0,6.0,15.0,426.5,280.96,211.06
2016,6,13,17,0,356.0,165.0,6.0,15.0,328.0,218.03,163.51
2016,6,13,17,15,408.5,135.0,5.9,14.5,301.0,180.32,128.67
2016,6,13,17,30,461.0,105.0,5.8,14.0,274.0,135.37,89.39
2016,6,13,17,45,527.5,83.5,5.75,14.0,248.5,93.09,58.12
2016,6,13,18,0,594.0,62.0,5.7,14.0,223.0,48.35,37.67
2016,6,13,18,15,527.5,55.0,5.55,13.5,176.0,43.5,33.27
2016,6,13,18,30,461.0,48.0,5.4,13.0,129.0,38.59,28.62
2016,6,13,18,45,350.0,38.5,5.3,13.0,88.5,31.29,21.58
2016,6,13,19,0,239.0,29.0,5.2,13.0,48.0,23.92,13.08
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.0,12.38,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.5,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,13.0,3.8,10.0,14.0,11.1,0.0
2016,6,14,5,15,192.0,25.5,3.85,10.5,45.0,19.85,8.46
2016,6,14,5,30,317.0,38.0,3.9,11.0,76.0,31.07,21.35
2016,6,14,5,45,419.5,45.5,3.95,11.5,120.5,36.57,26.92
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,42.12,32.2
2016,6,14,6,15,578.0,59.0,3.95,12.5,213.0,46.14,35.94
2016,6,14,6,30,634.0,65.0,3.9,13.0,261.0,74.69,43.52
2016,6,14,6,45,681.0,68.0,3.85,13.5,313.0,126.93,73.96
2016,6,14,7,0,728.0,71.0,3.8,14.0,365.0,180.25,114.27
2016,6,14,7,15,756.0,74.5,3.75,14.5,415.0,234.61,160.87
2016,6,14,7,30,784.0,78.0,3.7,15.0,465.0,291.28,211.02
2016,6,14,7,45,807.0,80.5,3.7,15.5,514.5,347.39,260.86
2016,6,14,8,0,830.0,83.0,3.7,16.0,564.0,405.96,311.71
2016,6,14,8,15,845.5,85.5,3.7,16.0,610.5,460.05,358.49
2016,6,14,8,30,861.0,88.0,3.7,16.0,657.0,513.85,403.75
2016,6,14,8,45,873.0,90.0,3.7,16.5,699.5,564.72,444.68
2016,6,14,9,0,885.0,92.0,3.7,17.0,742.0,614.41,483.42
2016,6,14,9,15,894.0,94.0,3.75,17.0,780.5,660.75,519.63
2016,6,14,9,30,903.0,96.0,3.8,17.0,819.0,705.16,553.59
2016,6,14,9,45,624.5,241.5,3.85,17.5,751.0,678.99,528.76
2016,6,14,10,0,346.0,387.0,3.9,18.0,683.0,611.82,473.23
2016,6,14,10,15,630.0,248.5,4.05,18.0,808.5,734.57,569.74
2016,6,14,10,30,914.0,110.0,4.2,18.0,934.0,844.29,651.71
2016,6,14,10,45,918.5,110.5,4.35,18.5,954.0,870.02,667.97
2016,6,14,11,0,923.0,111.0,4.5,19.0,974.0,892.47,682.79
2016,6,14,11,15,925.0,112.0,4.6,19.0,987.5,909.84,695.08
2016,6,14,11,30,927.0,113.0,4.7,19.0,1001.0,923.67,705.03
2016,6,14,11,45,928.5,113.0,4.85,19.0,1006.5,932.61,712.04
2016,6,14,12,0,930.0,113.0,5.0,19.0,1012.0,937.97,716.67
2016,6,14,12,15,929.5,113.0,5.1,18.5,1010.5,937.96,718.71
2016,6,14,12,30,929.0,113.0,5.2,18.0,1009.0,934.37,718.36
2016,6,14,12,45,715.0,252.5,5.3,18.0,938.5,884.27,682.4
2016,6,14,13,0,501.0,392.0,5.4,18.0,868.0,812.58,625.73
2016,6,14,13,15,509.0,379.0,5.5,17.5,856.0,798.74,618.28
2016,6,14,13,30,517.0,366.0,5.6,17.0,844.0,782.34,608.54
2016,6,14,13,45,520.5,351.0,5.75,17.0,822.5,758.01,591.86
2016,6,14,14,0,524.0,336.0,5.9,17.0,801.0,731.37,573.25
2016,6,14,14,15,503.5,326.0,5.85,16.5,760.0,688.69,542.42
2016,6,14,14,30,483.0,316.0,5.8,16.0,719.0,645.42,510.74
2016,6,14,14,45,684.5,208.0,5.8,16.0,753.5,671.69,534.34
2016,6,14,15,0,886.0,100.0,5.8,16.0,788.0,670.32,535.78
2016,6,14,15,15,875.5,98.0,5.7,15.5,748.0,623.95,499.34
2016,6,14,15,30,865.0,96.0,5.6,15.0,708.0,575.97,460.85
2016,6,14,15,45,606.0,175.5,5.6,15.0,591.0,472.42,376.85
2016,6,14,16,0,347.0,255.0,5.6,15.0,474.0,378.51,301.28
2016,6,14,16,15,445.0,205.5,5.6,15.0,464.0,359.83,283.95
2016,6,14,16,30,543.0,156.0,5.6,15.0,454.0,325.89,252.14
2016,6,14,16,45,651.0,117.0,5.6,15.0,440.0,294.58,219.85
2016,6,14,17,0,759.0,78.0,5.6,15.0,426.0,249.76,174.57
2016,6,14,17,15,518.5,106.0,5.5,14.5,331.0,179.97,123.53
2016,6,14,17,30,278.0,134.0,5.4,14.0,236.0,136.14,97.96
2016,6,14,17,45,255.5,117.0,5.35,13.5,199.5,101.76,73.69
2016,6,14,18,0,233.0,100.0,5.3,13.0,163.0,73.61,60.39
2016,6,14,18,15,206.5,81.5,5.1,12.5,129.0,60.92,48.97
2016,6,14,18,30,180.0,63.0,4.9,12.0,95.0,47.87,36.99
2016,6,14,18,45,133.5,46.0,4.7,12.0,65.5,35.42,25.29
2016,6,14,19,0,87.0,29.0,4.5,12.0,36.0,22.71,12.32
2016,6,14,19,15,43.5,14.5,4.5,11.5,18.0,11.6,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,12.8,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,20.54,8.92
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,31.11,21.47
2016,6,15,5,45,422.5,45.5,4.45,10.5,121.0,36.59,27.04
2016,6,15,6,0,519.0,53.0,4.6,11.0,165.0,42.11,32.32
2016,6,15,6,15,575.5,59.5,4.7,11.5,213.0,46.53,36.42
2016,6,15,6,30,632.0,66.0,4.8,12.0,261.0,74.72,44.09
2016,6,15,6,45,677.5,69.5,4.9,12.5,312.5,123.48,71.61
2016,6,15,7,0,723.0,73.0,5.0,13.0,364.0,180.4,115.23
2016,6,15,7,15,666.5,94.5,5.1,13.5,390.5,227.92,159.82
2016,6,15,7,30,610.0,116.0,5.2,14.0,417.0,271.7,201.95
2016,6,15,7,45,719.0,100.0,5.3,14.5,490.5,334.35,254.57
2016,6,15,8,0,828.0,84.0,5.4,15.0,564.0,403.93,313.3
2016,6,15,8,15,843.5,86.5,5.5,15.0,610.5,459.25,362.01
2016,6,15,8,30,859.0,89.0,5.6,15.0,657.0,512.96,408.34
2016,6,15,8,45,873.0,90.0,5.7,15.5,700.0,563.92,450.6
2016,6,15,9,0,887.0,91.0,5.8,16.0,743.0,613.89,490.91
2016,6,15,9,15,896.5,93.0,5.85,16.0,781.0,660.65,528.56
2016,6,15,9,30,906.0,95.0,5.9,16.0,819.0,705.52,563.98
2016,6,15,9,45,908.5,99.0,6.0,16.5,850.5,745.12,593.73
2016,6,15,10,0,911.0,103.0,6.1,17.0,882.0,781.87,619.76
2016,6,15,10,15,917.0,104.0,6.15,17.0,909.0,815.59,643.97
2016,6,15,10,30,923.0,105.0,6.2,17.0,936.0,846.38,665.96
2016,6,15,10,45,927.0,105.5,6.3,17.0,956.5,871.96,684.35
2016,6,15,11,0,931.0,106.0,6.4,17.0,977.0,894.21,700.37
2016,6,15,11,15,934.0,106.5,6.45,17.0,991.0,912.18,713.12
2016,6,15,11,30,937.0,107.0,6.5,17.0,1005.0,926.61,723.39
2016,6,15,11,45,939.0,107.0,6.55,17.0,1011.0,936.13,730.22
2016,6,15,12,0,941.0,107.0,6.6,17.0,1017.0,942.04,734.57
2016,6,15,12,15,941.0,107.0,6.6,17.0,1016.0,942.54,734.88
2016,6,15,12,30,941.0,107.0,6.6,17.0,1015.0,939.4,732.71
2016,6,15,12,45,929.5,113.0,6.6,17.0,1004.0,927.91,724.61
2016,6,15,13,0,918.0,119.0,6.6,17.0,993.0,912.98,714.15
2016,6,15,13,15,678.0,251.0,6.55,17.0,890.5,830.44,651.88
2016,6,15,13,30,438.0,383.0,6.5,17.0,788.0,731.06,572.31
2016,6,15,13,45,454.0,367.0,6.5,17.0,778.0,717.85,563.52
2016,6,15,14,0,470.0,351.0,6.5,17.0,768.0,701.94,552.3
2016,6,15,14,15,495.5,328.0,6.45,16.5,754.5,684.45,540.92
2016,6,15,14,30,521.0,305.0,6.4,16.0,741.0,663.5,526.64
2016,6,15,14,45,391.5,332.0,6.35,16.0,652.0,568.5,452.07
2016,6,15,15,0,262.0,359.0,6.3,16.0,563.0,489.71,389.32
2016,6,15,15,15,565.5,227.0,6.2,16.0,637.0,551.74,441.11
2016,6,15,15,30,869.0,95.0,6.1,16.0,711.0,577.69,461.79
2016,6,15,15,45,861.0,90.5,6.1,16.0,667.5,527.23,419.42
2016,6,15,16,0,853.0,86.0,6.1,16.0,624.0,475.41,375.03
2016,6,15,16,15,835.5,83.0,5.95,15.5,576.5,419.94,327.07
2016,6,15,16,30,818.0,80.0,5.8,15.0,529.0,362.79,276.55
2016,6,15,16,45,797.5,76.0,5.7,14.5,479.5,305.52,225.08
2016,6,15,17,0,777.0,72.0,5.6,14.0,430.0,249.33,174.26
2016,6,15,17,15,746.5,68.5,5.4,13.5,379.0,193.16,125.07
2016,6,15,17,30,716.0,65.0,5.2,13.0,328.0,139.77,82.15
2016,6,15,17,45,674.0,60.0,5.05,13.0,278.0,87.51,48.75
2016,6,15,18,0,632.0,55.0,4.9,13.0,228.0,47.03,36.65
2016,6,15,18,15,569.0,49.0,4.5,12.5,180.5,38.93,29.34
2016,6,15,18,30,506.0,43.0,4.1,12.0,133.0,34.61,25.24
2016,6,15,18,45,408.5,34.5,3.75,11.5,92.5,28.02,18.92
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,21.36,11.43
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,10.5,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,11.95,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,19.4,8.03
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,29.35,19.92
2016,6,16,5,45,410.0,45.0,0.75,11.5,117.0,36.12,26.59
2016,6,16,6,0,495.0,54.0,0.8,12.0,159.0,42.78,32.86
2016,6,16,6,15,551.5,60.5,0.7,12.5,206.5,47.14,36.89
2016,6,16,6,30,608.0,67.0,0.6,13.0,254.0,73.86,44.02
2016,6,16,6,45,401.0,113.5,0.5,13.5,246.0,127.12,85.61
2016,6,16,7,0,194.0,160.0,0.4,14.0,238.0,156.78,117.35
2016,6,16,7,15,262.0,173.5,0.4,14.5,293.5,197.14,147.53
2016,6,16,7,30,330.0,187.0,0.4,15.0,349.0,245.44,184.84
2016,6,16,7,45,308.5,213.5,0.4,15.5,378.0,281.37,214.83
2016,6,16,8,0,287.0,240.0,0.4,16.0,407.0,314.79,241.88
2016,6,16,8,15,153.5,238.5,0.45,16.0,329.0,270.09,209.88
2016,6,16,8,30,20.0,237.0,0.5,16.0,251.0,206.18,160.97
2016,6,16,8,45,16.0,234.0,0.55,16.5,246.0,203.29,158.53
2016,6,16,9,0,12.0,231.0,0.6,17.0,241.0,199.79,155.24
2016,6,16,9,15,40.0,295.5,0.7,17.5,328.0,278.09,215.51
2016,6,16,9,30,68.0,360.0,0.8,18.0,415.0,355.74,273.24
2016,6,16,9,45,205.0,374.0,0.95,18.5,548.0,477.38,364.08
2016,6,16,10,0,342.0,388.0,1.1,19.0,681.0,609.02,458.67
2016,6,16,10,15,241.5,417.5,1.25,19.0,627.5,570.33,429.09
2016,6,16,10,30,141.0,447.0,1.4,19.0,574.0,516.01,389.12
2016,6,16,10,45,94.5,430.5,1.55,19.5,516.5,457.99,346.56
2016,6,16,11,0,48.0,414.0,1.7,20.0,459.0,406.69,307.96
2016,6,16,11,15,139.0,446.5,1.9,20.0,579.0,527.53,398.66
2016,6,16,11,30,230.0,479.0,2.1,20.0,699.0,639.52,479.85
2016,6,16,11,45,244.0,468.5,2.3,20.5,703.5,655.5,490.52
2016,6,16,12,0,258.0,458.0,2.5,21.0,708.0,660.12,494.08
2016,6,16,12,15,283.0,464.0,2.7,21.0,738.0,688.02,514.92
2016,6,16,12,30,308.0,470.0,2.9,21.0,768.0,714.25,534.39
2016,6,16,12,45,618.0,286.5,3.1,21.0,877.0,828.48,623.15
2016,6,16,13,0,928.0,103.0,3.3,21.0,986.0,907.23,680.78
2016,6,16,13,15,925.0,102.5,3.45,21.0,970.0,890.37,669.97
2016,6,16,13,30,922.0,102.0,3.6,21.0,954.0,870.07,657.48
2016,6,16,13,45,919.5,99.5,3.8,21.0,932.0,844.96,641.84
2016,6,16,14,0,917.0,97.0,4.0,21.0,910.0,816.56,623.72
2016,6,16,14,15,910.5,96.0,4.1,20.5,881.0,783.34,602.73
2016,6,16,14,30,904.0,95.0,4.2,20.0,852.0,747.36,579.48
2016,6,16,14,45,692.0,189.0,4.35,20.0,754.0,660.42,512.75
2016,6,16,15,0,480.0,283.0,4.5,20.0,656.0,572.16,444.64
2016,6,16,15,15,309.0,306.0,4.55,20.0,541.5,458.44,357.57
2016,6,16,15,30,138.0,329.0,4.6,20.0,427.0,360.05,281.02
2016,6,16,15,45,123.5,305.5,4.7,20.0,389.5,323.45,253.05
2016,6,16,16,0,109.0,282.0,4.8,20.0,352.0,284.6,222.85
2016,6,16,16,15,220.5,248.5,4.8,19.5,375.0,297.61,232.33
2016,6,16,16,30,332.0,215.0,4.8,19.0,398.0,297.16,229.2
2016,6,16,16,45,245.5,203.5,4.8,18.5,331.5,240.15,184.34
2016,6,16,17,0,159.0,192.0,4.8,18.0,265.0,191.77,147.28
2016,6,16,17,15,436.0,126.5,4.65,17.5,294.5,179.74,125.39
2016,6,16,17,30,713.0,61.0,4.5,17.0,324.0,136.59,78.26
2016,6,16,17,45,673.0,56.5,4.4,17.0,275.0,85.08,45.73
2016,6,16,18,0,633.0,52.0,4.3,17.0,226.0,44.5,33.81
2016,6,16,18,15,572.0,46.0,3.95,16.5,179.0,39.78,29.6
2016,6,16,18,30,511.0,40.0,3.6,16.0,132.0,32.17,22.67
2016,6,16,18,45,417.0,32.5,3.25,15.5,92.0,26.35,17.14
2016,6,16,19,0,323.0,25.0,2.9,15.0,52.0,20.5,10.59
2016,6,16,19,15,161.5,12.5,2.65,14.5,26.0,10.07,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,5.97,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.0,21.5,17.66,6.61
2016,6,17,5,30,0.0,36.0,1.5,13.0,36.0,29.14,19.52
2016,6,17,5,45,6.5,54.0,1.7,13.5,55.5,43.09,32.44
2016,6,17,6,0,13.0,72.0,1.9,14.0,75.0,56.95,45.1
2016,6,17,6,15,20.0,91.5,1.95,14.5,97.0,70.17,56.96
2016,6,17,6,30,27.0,111.0,2.0,15.0,119.0,86.27,67.29
2016,6,17,6,45,31.0,130.5,2.05,15.5,142.0,104.88,81.97
2016,6,17,7,0,35.0,150.0,2.1,16.0,165.0,124.23,97.38
2016,6,17,7,15,404.5,110.5,2.1,16.0,309.0,180.13,128.67
2016,6,17,7,30,774.0,71.0,2.1,16.0,453.0,279.97,200.37
2016,6,17,7,45,792.5,74.5,2.15,16.5,500.5,334.78,248.54
2016,6,17,8,0,811.0,78.0,2.2,17.0,548.0,391.79,297.59
2016,6,17,8,15,826.5,80.5,2.3,17.5,593.5,444.84,342.39
2016,6,17,8,30,842.0,83.0,2.4,18.0,639.0,497.64,385.64
2016,6,17,8,45,493.5,214.0,2.5,18.5,545.5,463.54,360.75
2016,6,17,9,0,145.0,345.0,2.6,19.0,452.0,383.91,297.98
2016,6,17,9,15,130.5,362.5,2.7,19.0,462.5,398.85,309.41
2016,6,17,9,30,116.0,380.0,2.8,19.0,473.0,412.21,319.03
2016,6,17,9,45,127.0,399.0,2.95,19.5,505.0,443.48,341.85
2016,6,17,10,0,138.0,418.0,3.1,20.0,537.0,475.15,364.66
2016,6,17,10,15,101.5,416.5,3.25,20.0,506.0,443.19,340.09
2016,6,17,10,30,65.0,415.0,3.4,20.0,475.0,416.76,319.56
2016,6,17,10,45,40.0,348.0,3.6,20.5,385.0,338.74,260.12
2016,6,17,11,0,15.0,281.0,3.8,21.0,295.0,251.14,192.49
2016,6,17,11,15,16.5,298.5,3.95,21.0,314.5,268.09,205.65
2016,6,17,11,30,18.0,316.0,4.1,21.0,334.0,285.04,218.56
2016,6,17,11,45,16.0,293.5,4.3,21.0,309.5,264.07,202.51
2016,6,17,12,0,14.0,271.0,4.5,21.0,285.0,242.97,186.37
2016,6,17,12,15,7.5,204.5,4.6,21.0,212.5,179.89,137.37
2016,6,17,12,30,1.0,138.0,4.7,21.0,140.0,117.25,88.06
2016,6,17,12,45,4.5,161.0,4.85,21.0,166.0,139.85,106.12
2016,6,17,13,0,8.0,184.0,5.0,21.0,192.0,162.36,123.99
2016,6,17,13,15,10.5,219.5,5.1,21.0,230.0,194.59,149.35
2016,6,17,13,30,13.0,255.0,5.2,21.0,268.0,226.7,174.5
2016,6,17,13,45,6.5,187.5,5.3,21.0,194.0,163.19,124.79
2016,6,17,14,0,0.0,120.0,5.4,21.0,120.0,100.6,75.21
2016,6,17,14,15,0.0,92.5,5.45,20.5,92.5,77.37,56.9
2016,6,17,14,30,0.0,65.0,5.5,20.0,65.0,54.25,38.45
2016,6,17,14,45,0.0,84.5,5.55,20.0,84.5,70.54,51.71
2016,6,17,15,0,0.0,104.0,5.6,20.0,104.0,86.81,64.96
2016,6,17,15,15,0.0,95.5,5.55,19.5,95.5,79.65,59.42
2016,6,17,15,30,0.0,87.0,5.5,19.0,87.0,72.48,53.85
2016,6,17,15,45,0.0,123.0,5.45,19.0,123.5,102.36,78.36
2016,6,17,16,0,0.0,159.0,5.4,19.0,160.0,131.85,102.53
2016,6,17,16,15,38.0,195.0,5.3,18.5,216.5,177.62,139.76
2016,6,17,16,30,76.0,231.0,5.2,18.0,273.0,215.64,170.09
2016,6,17,16,45,38.0,180.0,5.15,17.5,201.0,158.1,124.47
2016,6,17,17,0,0.0,129.0,5.1,17.0,129.0,105.54,82.85
2016,6,17,17,15,0.0,99.5,4.95,16.5,99.5,81.74,63.4
2016,6,17,17,30,0.0,70.0,4.8,16.0,70.0,58.04,43.73
2016,6,17,17,45,0.0,59.5,4.65,15.5,59.5,49.28,36.46
2016,6,17,18,0,0.0,49.0,4.5,15.0,49.0,40.53,30.58
2016,6,17,18,15,0.0,38.5,4.25,14.5,38.5,31.8,22.76
2016,6,17,18,30,0.0,28.0,4.0,14.0,28.0,23.09,14.84
2016,6,17,18,45,0.0,19.5,3.8,14.0,19.5,16.06,8.33
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,9.04,1.57
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,4.51,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,9.39,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,17.58,6.51
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,26.13,16.98
2016,6,18,5,45,476.0,39.0,2.05,12.5,121.5,31.45,22.28
2016,6,18,6,0,560.0,46.0,2.2,13.0,165.0,36.75,27.29
2016,6,18,6,15,615.0,51.5,2.25,13.5,214.0,44.22,34.08
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,70.9,40.57
2016,6,18,6,45,709.0,61.0,2.35,15.0,314.0,121.06,67.77
2016,6,18,7,0,748.0,65.0,2.4,16.0,365.0,175.39,108.22
2016,6,18,7,15,776.0,68.5,2.35,16.0,416.5,230.76,155.27
2016,6,18,7,30,804.0,72.0,2.3,16.0,468.0,288.44,206.07
2016,6,18,7,45,825.5,75.0,2.3,16.5,518.0,347.61,257.87
2016,6,18,8,0,847.0,78.0,2.3,17.0,568.0,405.05,307.27
2016,6,18,8,15,863.5,80.5,2.25,17.5,615.5,460.46,353.61
2016,6,18,8,30,880.0,83.0,2.2,18.0,663.0,515.66,398.16
2016,6,18,8,45,893.0,85.0,2.15,18.5,707.5,568.02,439.0
2016,6,18,9,0,906.0,87.0,2.1,19.0,752.0,619.27,477.53
2016,6,18,9,15,916.5,88.5,2.05,19.5,791.5,667.09,512.27
2016,6,18,9,30,927.0,90.0,2.0,20.0,831.0,713.06,544.52
2016,6,18,9,45,931.0,93.5,1.95,20.5,864.0,754.17,572.31
2016,6,18,10,0,935.0,97.0,1.9,21.0,897.0,792.49,596.2
2016,6,18,10,15,941.0,98.0,1.85,21.0,925.0,827.08,618.09
2016,6,18,10,30,947.0,99.0,1.8,21.0,953.0,858.66,637.75
2016,6,18,10,45,953.0,99.0,1.8,21.5,974.5,886.14,653.83
2016,6,18,11,0,959.0,99.0,1.8,22.0,996.0,910.31,667.63
2016,6,18,11,15,961.5,99.5,1.8,22.0,1009.5,928.47,678.8
2016,6,18,11,30,964.0,100.0,1.8,22.0,1023.0,942.98,687.69
2016,6,18,11,45,966.0,100.0,1.8,22.5,1030.0,952.9,692.39
2016,6,18,12,0,968.0,100.0,1.8,23.0,1037.0,959.09,694.8
2016,6,18,12,15,968.0,100.0,1.85,23.0,1036.0,959.77,695.76
2016,6,18,12,30,968.0,100.0,1.9,23.0,1035.0,956.7,694.46
2016,6,18,12,45,968.5,98.5,2.0,23.0,1027.0,948.95,690.81
2016,6,18,13,0,969.0,97.0,2.1,23.0,1019.0,937.41,684.76
2016,6,18,13,15,967.0,96.5,2.15,23.0,1003.5,920.89,674.97
2016,6,18,13,30,965.0,96.0,2.2,23.0,988.0,900.72,662.83
2016,6,18,13,45,961.0,95.0,2.25,23.5,965.5,874.89,645.67
2016,6,18,14,0,957.0,94.0,2.3,24.0,943.0,845.69,626.26
2016,6,18,14,15,951.5,93.0,2.3,24.0,914.0,812.14,604.66
2016,6,18,14,30,946.0,92.0,2.3,24.0,885.0,775.61,580.91
2016,6,18,14,45,938.0,91.0,2.3,24.0,849.5,734.57,552.51
2016,6,18,15,0,930.0,90.0,2.3,24.0,814.0,691.12,521.37
2016,6,18,15,15,920.0,88.5,2.3,23.5,773.5,643.83,487.62
2016,6,18,15,30,910.0,87.0,2.3,23.0,733.0,594.76,451.48
2016,6,18,15,45,895.0,85.5,2.35,23.0,687.5,541.61,410.46
2016,6,18,16,0,880.0,84.0,2.4,23.0,642.0,487.68,367.5
2016,6,18,16,15,863.0,81.5,2.4,22.5,593.5,431.54,322.02
2016,6,18,16,30,846.0,79.0,2.4,22.0,545.0,375.39,275.03
2016,6,18,16,45,822.5,76.5,2.4,22.0,494.0,315.21,223.45
2016,6,18,17,0,799.0,74.0,2.4,22.0,443.0,258.21,174.0
2016,6,18,17,15,768.0,70.0,2.2,21.5,391.0,200.18,125.31
2016,6,18,17,30,737.0,66.0,2.0,21.0,339.0,144.98,82.46
2016,6,18,17,45,694.5,61.0,1.85,20.5,288.0,91.36,49.11
2016,6,18,18,0,652.0,56.0,1.7,20.0,237.0,47.98,36.42
2016,6,18,18,15,589.0,50.0,1.65,19.0,188.5,39.81,29.33
2016,6,18,18,30,526.0,44.0,1.6,18.0,140.0,35.49,25.4
2016,6,18,18,45,428.0,35.5,1.55,17.0,98.0,28.9,19.26
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,22.24,12.07
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,10.92,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,139.0,11.0,1.3,13.0,15.0,9.39,0.0
2016,6,19,5,15,277.5,21.5,1.55,13.5,48.0,17.64,6.33
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,26.23,16.89
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,31.57,22.13
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,40.16,29.94
2016,6,19,6,15,636.5,51.5,2.45,16.5,219.5,44.39,33.8
2016,6,19,6,30,690.0,57.0,2.5,17.0,269.0,71.03,40.08
2016,6,19,6,45,726.5,61.0,2.6,17.5,320.0,122.12,67.38
2016,6,19,7,0,763.0,65.0,2.7,18.0,371.0,177.07,108.15
2016,6,19,7,15,789.5,68.5,2.75,18.5,422.0,233.0,155.15
2016,6,19,7,30,816.0,72.0,2.8,19.0,473.0,291.03,205.67
2016,6,19,7,45,835.0,75.0,2.85,20.0,522.5,350.06,256.66
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,407.06,304.89
2016,6,19,8,15,869.0,80.0,2.8,21.5,618.5,461.74,350.29
2016,6,19,8,30,884.0,82.0,2.7,22.0,665.0,516.04,393.76
2016,6,19,8,45,754.0,145.0,2.65,22.5,665.0,546.97,417.84
2016,6,19,9,0,624.0,208.0,2.6,23.0,665.0,563.24,429.31
2016,6,19,9,15,774.0,149.5,2.45,23.5,746.5,635.0,482.33
2016,6,19,9,30,924.0,91.0,2.3,24.0,828.0,711.41,537.11
2016,6,19,9,45,937.0,88.5,2.2,24.5,863.0,753.25,564.84
2016,6,19,10,0,950.0,86.0,2.1,25.0,898.0,792.91,588.95
2016,6,19,10,15,955.0,87.0,1.95,25.0,925.0,827.24,609.62
2016,6,19,10,30,960.0,88.0,1.8,25.0,952.0,858.46,627.85
2016,6,19,10,45,962.5,89.5,1.7,25.5,972.5,884.83,641.85
2016,6,19,11,0,965.0,91.0,1.6,26.0,993.0,907.69,653.37
2016,6,19,11,15,967.5,91.5,1.6,26.0,1007.0,926.02,664.41
2016,6,19,11,30,970.0,92.0,1.6,26.0,1021.0,940.68,673.2
2016,6,19,11,45,966.5,95.5,1.65,26.5,1026.0,949.09,677.45
2016,6,19,12,0,963.0,99.0,1.7,27.0,1031.0,953.66,679.41
2016,6,19,12,15,963.0,99.0,1.85,27.0,1030.0,954.39,681.62
2016,6,19,12,30,963.0,99.0,2.0,27.0,1029.0,951.39,681.49
2016,6,19,12,45,950.5,106.0,2.15,27.0,1017.5,940.04,676.02
2016,6,19,13,0,938.0,113.0,2.3,27.0,1006.0,925.17,668.28
2016,6,19,13,15,935.0,112.5,2.4,26.5,990.0,908.35,660.07
2016,6,19,13,30,932.0,112.0,2.5,26.0,974.0,888.03,649.48
2016,6,19,13,45,932.5,108.0,2.7,26.0,953.0,863.98,635.78
2016,6,19,14,0,933.0,104.0,2.9,26.0,932.0,836.41,619.46
2016,6,19,14,15,927.0,102.5,3.0,26.0,903.0,802.78,598.19
2016,6,19,14,30,921.0,101.0,3.1,26.0,874.0,766.29,574.72
2016,6,19,14,45,916.5,98.0,3.25,26.0,839.5,726.76,547.51
2016,6,19,15,0,912.0,95.0,3.4,26.0,805.0,684.62,517.58
2016,6,19,15,15,902.0,93.0,3.5,25.5,765.0,637.65,484.02
2016,6,19,15,30,892.0,91.0,3.6,25.0,725.0,588.95,448.03
2016,6,19,15,45,880.0,88.5,3.7,25.0,681.0,537.29,407.76
2016,6,19,16,0,868.0,86.0,3.8,25.0,637.0,484.6,365.41
2016,6,19,16,15,851.0,83.5,3.8,24.5,589.0,429.08,320.14
2016,6,19,16,30,834.0,81.0,3.8,24.0,541.0,371.8,272.15
2016,6,19,16,45,811.0,78.0,3.85,23.5,490.5,313.81,222.62
2016,6,19,17,0,788.0,75.0,3.9,23.0,440.0,257.12,173.68
2016,6,19,17,15,758.0,71.5,3.75,22.5,389.0,200.33,125.83
2016,6,19,17,30,728.0,68.0,3.6,22.0,338.0,146.25,83.7
2016,6,19,17,45,684.0,63.0,3.45,21.5,287.0,93.02,50.45
2016,6,19,18,0,640.0,58.0,3.3,21.0,236.0,45.52,34.12
2016,6,19,18,15,577.0,52.0,3.15,20.0,188.0,41.3,30.49
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,37.07,26.63
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.0,30.12,20.16
2016,6,19,19,0,323.0,28.0,2.8,18.0,56.0,23.09,12.65
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.0,11.34,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,68.5,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,137.0,12.0,2.6,11.0,16.0,10.24,0.0
2016,6,20,5,15,282.0,22.5,2.6,11.5,49.5,18.54,6.88
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,27.14,17.81
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,32.09,22.82
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,40.33,30.47
2016,6,20,6,15,661.5,51.0,2.6,13.5,225.0,44.17,34.03
2016,6,20,6,30,715.0,56.0,2.5,14.0,275.0,70.5,39.94
2016,6,20,6,45,755.0,59.5,2.45,15.0,328.0,122.99,67.72
2016,6,20,7,0,795.0,63.0,2.4,16.0,381.0,179.73,109.7
2016,6,20,7,15,821.0,66.0,2.4,16.5,433.0,236.96,158.09
2016,6,20,7,30,847.0,69.0,2.4,17.0,485.0,298.9,212.12
2016,6,20,7,45,867.0,71.5,2.45,18.0,535.5,356.89,262.65
2016,6,20,8,0,887.0,74.0,2.5,19.0,586.0,415.56,312.51
2016,6,20,8,15,902.0,76.0,2.55,19.5,634.0,471.97,359.77
2016,6,20,8,30,917.0,78.0,2.6,20.0,682.0,527.94,405.13
2016,6,20,8,45,929.0,79.5,2.65,21.0,726.5,581.11,446.06
2016,6,20,9,0,941.0,81.0,2.7,22.0,771.0,633.0,484.52
2016,6,20,9,15,949.5,83.0,2.7,22.5,810.0,681.61,520.01
2016,6,20,9,30,958.0,85.0,2.7,23.0,849.0,728.11,552.92
2016,6,20,9,45,954.5,92.0,2.75,23.5,880.0,768.43,580.7
2016,6,20,10,0,951.0,99.0,2.8,24.0,911.0,805.31,604.31
2016,6,20,10,15,956.0,100.0,2.75,24.0,938.5,839.71,626.38
2016,6,20,10,30,961.0,101.0,2.7,24.0,966.0,871.0,646.16
2016,6,20,10,45,964.5,101.5,2.7,24.5,986.5,897.31,661.59
2016,6,20,11,0,968.0,102.0,2.7,25.0,1007.0,920.15,674.66
2016,6,20,11,15,969.5,102.5,2.8,25.0,1020.0,937.7,686.37
2016,6,20,11,30,971.0,103.0,2.9,25.0,1033.0,951.53,695.76
2016,6,20,11,45,972.5,103.0,3.0,25.5,1039.0,961.18,701.14
2016,6,20,12,0,974.0,103.0,3.1,26.0,1045.0,967.07,704.16
2016,6,20,12,15,973.0,103.0,3.25,26.0,1043.5,966.97,705.13
2016,6,20,12,30,972.0,103.0,3.4,26.0,1042.0,963.11,703.73
2016,6,20,12,45,972.5,101.0,3.55,26.0,1033.5,954.99,699.58
2016,6,20,13,0,973.0,99.0,3.7,26.0,1025.0,943.07,692.97
2016,6,20,13,15,970.0,98.0,3.85,25.5,1008.5,925.29,683.79
2016,6,20,13,30,967.0,97.0,4.0,25.0,992.0,903.87,672.11
2016,6,20,13,45,962.0,96.5,4.15,25.0,969.0,877.76,655.81
2016,6,20,14,0,957.0,96.0,4.3,25.0,946.0,848.31,637.11
2016,6,20,14,15,951.0,95.0,4.4,24.5,916.0,814.48,616.19
2016,6,20,14,30,945.0,94.0,4.5,24.0,886.0,777.69,593.03
2016,6,20,14,45,935.5,93.5,4.65,24.0,850.5,736.2,564.02
2016,6,20,15,0,926.0,93.0,4.8,24.0,815.0,692.41,532.14
2016,6,20,15,15,916.0,91.0,4.8,23.5,774.5,644.89,497.06
2016,6,20,15,30,906.0,89.0,4.8,23.0,734.0,595.59,459.58
2016,6,20,15,45,890.5,88.0,4.85,23.0,688.5,542.86,417.6
2016,6,20,16,0,875.0,87.0,4.9,23.0,643.0,489.39,373.82
2016,6,20,16,15,858.0,84.5,4.85,22.5,594.5,433.51,327.44
2016,6,20,16,30,841.0,82.0,4.8,22.0,546.0,375.9,278.39
2016,6,20,16,45,644.5,115.0,4.8,21.5,451.0,294.08,214.07
2016,6,20,17,0,448.0,148.0,4.8,21.0,356.0,230.42,166.26
2016,6,20,17,15,260.5,147.0,4.65,20.0,264.5,164.63,119.33
2016,6,20,17,30,73.0,146.0,4.5,19.0,173.0,122.7,93.66
2016,6,20,17,45,65.5,125.5,4.4,18.5,147.0,100.2,76.47
2016,6,20,18,0,58.0,105.0,4.3,18.0,121.0,79.53,64.38
2016,6,20,18,15,48.5,84.5,4.15,17.5,96.5,64.86,51.47
2016,6,20,18,30,39.0,64.0,4.0,17.0,72.0,49.95,38.11
2016,6,20,18,45,22.5,46.0,3.9,16.5,50.5,36.43,25.77
2016,6,20,19,0,6.0,28.0,3.8,16.0,29.0,22.76,12.56
2016,6,20,19,15,3.0,14.0,3.8,15.5,14.5,11.56,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,12.0,15.0,10.24,0.0
2016,6,21,5,15,256.5,22.5,2.7,12.5,47.0,18.51,6.62
2016,6,21,5,30,396.0,33.0,2.7,13.0,79.0,27.05,17.63
2016,6,21,5,45,488.0,39.5,2.75,13.5,124.0,31.96,22.59
2016,6,21,6,0,580.0,46.0,2.8,14.0,169.0,36.91,27.29
2016,6,21,6,15,634.0,51.5,2.75,14.5,218.0,44.4,34.09
2016,6,21,6,30,688.0,57.0,2.7,15.0,267.0,69.7,39.98
2016,6,21,6,45,730.0,60.0,2.65,16.0,319.0,120.32,66.35
2016,6,21,7,0,772.0,63.0,2.6,17.0,371.0,175.43,106.79
2016,6,21,7,15,798.5,66.0,2.6,17.5,422.0,231.41,153.93
2016,6,21,7,30,825.0,69.0,2.6,18.0,473.0,292.18,206.78
2016,6,21,7,45,846.0,71.0,2.6,19.0,523.5,348.83,256.01
2016,6,21,8,0,867.0,73.0,2.6,20.0,574.0,406.29,304.71
2016,6,21,8,15,882.0,75.0,2.6,20.5,621.0,461.64,350.95
2016,6,21,8,30,897.0,77.0,2.6,21.0,668.0,516.6,395.33
2016,6,21,8,45,909.0,79.0,2.6,22.0,711.5,569.29,435.65
2016,6,21,9,0,921.0,81.0,2.6,23.0,755.0,620.74,473.51
2016,6,21,9,15,929.5,82.5,2.55,23.5,793.5,668.04,507.76
2016,6,21,9,30,938.0,84.0,2.5,24.0,832.0,713.3,539.45
2016,6,21,9,45,940.5,87.5,2.5,25.0,864.0,753.9,566.06
2016,6,21,10,0,943.0,91.0,2.5,26.0,896.0,791.59,588.56
2016,6,21,10,15,948.0,92.0,2.45,26.5,923.5,825.79,609.03
2016,6,21,10,30,953.0,93.0,2.4,27.0,951.0,856.92,627.19
2016,6,21,10,45,955.5,94.5,2.4,27.5,971.0,883.2,642.37
2016,6,21,11,0,958.0,96.0,2.4,28.0,991.0,906.01,655.22
2016,6,21,11,15,960.0,96.5,2.4,28.0,1004.5,923.89,666.18
2016,6,21,11,30,962.0,97.0,2.4,28.0,1018.0,938.11,674.86
2016,6,21,11,45,962.0,98.0,2.45,28.5,1024.0,947.33,679.53
2016,6,21,12,0,962.0,99.0,2.5,29.0,1030.0,952.81,681.92
2016,6,21,12,15,961.5,99.0,2.6,29.0,1028.5,953.2,682.97
2016,6,21,12,30,961.0,99.0,2.7,29.0,1027.0,949.88,681.75
2016,6,21,12,45,955.0,101.5,2.85,29.0,1017.0,940.27,676.96
2016,6,21,13,0,949.0,104.0,3.0,29.0,1007.0,927.06,669.86
2016,6,21,13,15,945.5,103.5,3.15,29.0,991.0,909.73,660.04
2016,6,21,13,30,942.0,103.0,3.3,29.0,975.0,888.88,647.85
2016,6,21,13,45,937.5,102.0,3.45,29.0,952.0,863.33,632.44
2016,6,21,14,0,933.0,101.0,3.6,29.0,929.0,834.52,614.7
2016,6,21,14,15,927.0,99.5,3.75,28.5,900.0,800.98,594.75
2016,6,21,14,30,921.0,98.0,3.9,28.0,871.0,764.57,572.47
2016,6,21,14,45,913.0,96.5,4.1,28.0,836.0,724.09,544.58
2016,6,21,15,0,905.0,95.0,4.3,28.0,801.0,681.27,514.02
2016,6,21,15,15,894.5,93.0,4.45,27.5,761.0,634.35,480.46
2016,6,21,15,30,884.0,91.0,4.6,27.0,721.0,585.77,444.68
2016,6,21,15,45,870.5,89.0,4.75,26.5,676.5,534.22,405.41
2016,6,21,16,0,857.0,87.0,4.9,26.0,632.0,481.79,363.99
2016,6,21,16,15,840.0,84.5,5.0,25.0,584.5,426.86,319.76
2016,6,21,16,30,823.0,82.0,5.1,24.0,537.0,370.23,272.64
2016,6,21,16,45,801.0,78.5,5.2,23.5,487.0,312.69,223.14
2016,6,21,17,0,779.0,75.0,5.3,23.0,437.0,256.37,174.16
2016,6,21,17,15,749.0,71.5,5.3,22.0,386.0,200.07,126.69
2016,6,21,17,30,719.0,68.0,5.3,21.0,335.0,146.49,84.7
2016,6,21,17,45,677.5,63.0,5.3,20.0,285.0,93.9,51.33
2016,6,21,18,0,636.0,58.0,5.3,19.0,235.0,45.46,34.37
2016,6,21,18,15,573.5,51.5,5.15,18.0,187.0,40.86,30.35
2016,6,21,18,30,511.0,45.0,5.0,17.0,139.0,36.2,26.1
2016,6,21,18,45,415.0,36.5,4.85,16.5,98.0,29.65,19.94
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,23.05,12.83
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,11.32,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
