Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,11.0,15.0,10.24,0.0
2016,6,22,5,15,271.0,22.0,4.3,11.5,48.0,18.11,6.19
2016,6,22,5,30,416.0,32.0,4.3,12.0,81.0,26.27,17.0
2016,6,22,5,45,501.5,39.5,4.3,12.5,125.5,32.04,22.74
2016,6,22,6,0,587.0,47.0,4.3,13.0,170.0,37.77,28.15
2016,6,22,6,15,641.0,52.5,4.3,13.5,220.0,45.32,35.04
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,70.2,40.75
2016,6,22,6,45,732.5,62.0,4.3,14.5,321.5,121.63,67.93
2016,6,22,7,0,770.0,66.0,4.3,15.0,373.0,177.06,109.3
2016,6,22,7,15,796.5,69.5,4.3,15.5,424.5,233.4,157.28
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,291.85,209.03
2016,6,22,7,45,843.5,75.5,4.35,16.5,526.0,351.35,261.94
2016,6,22,8,0,864.0,78.0,4.4,17.0,576.0,409.01,312.51
2016,6,22,8,15,879.0,80.0,4.4,17.5,623.0,464.28,359.9
2016,6,22,8,30,894.0,82.0,4.4,18.0,670.0,519.16,405.48
2016,6,22,8,45,906.5,83.5,4.45,18.5,713.5,571.57,447.87
2016,6,22,9,0,919.0,85.0,4.5,19.0,757.0,622.8,488.06
2016,6,22,9,15,927.5,86.5,4.55,19.0,796.0,670.06,525.15
2016,6,22,9,30,936.0,88.0,4.6,19.0,835.0,715.29,559.9
2016,6,22,9,45,943.5,89.0,4.65,19.5,868.5,757.06,590.3
2016,6,22,10,0,951.0,90.0,4.7,20.0,902.0,796.27,616.77
2016,6,22,10,15,956.0,91.0,4.75,20.0,929.5,830.78,640.68
2016,6,22,10,30,961.0,92.0,4.8,20.0,957.0,862.18,662.33
2016,6,22,10,45,964.5,92.5,4.9,20.5,977.5,888.61,679.45
2016,6,22,11,0,968.0,93.0,5.0,21.0,998.0,911.58,694.12
2016,6,22,11,15,970.5,93.5,5.05,21.0,1011.5,930.12,706.79
2016,6,22,11,30,973.0,94.0,5.1,21.0,1025.0,944.98,716.99
2016,6,22,11,45,974.0,94.0,5.2,21.5,1031.5,954.33,722.4
2016,6,22,12,0,975.0,94.0,5.3,22.0,1038.0,959.9,725.3
2016,6,22,12,15,975.0,94.0,5.35,22.0,1037.5,960.8,726.21
2016,6,22,12,30,975.0,94.0,5.4,22.0,1037.0,957.93,724.62
2016,6,22,12,45,967.5,98.5,5.5,22.0,1027.0,948.8,719.14
2016,6,22,13,0,960.0,103.0,5.6,22.0,1017.0,936.03,711.21
2016,6,22,13,15,957.5,102.5,5.6,21.5,1001.5,919.44,701.46
2016,6,22,13,30,955.0,102.0,5.6,21.0,986.0,899.25,689.19
2016,6,22,13,45,950.0,101.5,5.7,21.0,963.0,873.5,672.15
2016,6,22,14,0,945.0,101.0,5.8,21.0,940.0,844.47,652.69
2016,6,22,14,15,939.0,100.0,5.8,21.0,911.0,811.08,629.52
2016,6,22,14,30,933.0,99.0,5.8,21.0,882.0,774.76,604.13
2016,6,22,14,45,925.5,97.5,5.85,21.0,847.0,734.23,574.18
2016,6,22,15,0,918.0,96.0,5.9,21.0,812.0,691.27,541.51
2016,6,22,15,15,907.5,94.0,5.9,20.5,771.5,643.83,505.55
2016,6,22,15,30,897.0,92.0,5.9,20.0,731.0,594.67,467.24
2016,6,22,15,45,885.0,89.5,5.9,19.5,686.5,542.83,425.68
2016,6,22,16,0,873.0,87.0,5.9,19.0,642.0,489.93,381.96
2016,6,22,16,15,855.5,84.5,5.85,18.5,593.5,433.96,334.44
2016,6,22,16,30,838.0,82.0,5.8,18.0,545.0,376.34,284.3
2016,6,22,16,45,815.5,78.5,5.75,18.0,494.5,317.8,232.05
2016,6,22,17,0,793.0,75.0,5.7,18.0,444.0,260.52,180.66
2016,6,22,17,15,762.5,71.0,5.65,17.0,392.5,202.86,131.01
2016,6,22,17,30,732.0,67.0,5.6,16.0,341.0,147.97,87.03
2016,6,22,17,45,688.0,62.5,5.55,15.5,289.5,94.83,52.5
2016,6,22,18,0,644.0,58.0,5.5,15.0,238.0,45.52,35.0
2016,6,22,18,15,581.5,52.0,5.4,14.5,189.5,41.3,31.21
2016,6,22,18,30,519.0,46.0,5.3,14.0,141.0,37.05,27.21
2016,6,22,18,45,418.0,37.5,5.2,13.5,99.0,30.51,20.97
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,23.92,13.77
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,11.75,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,132.0,11.0,3.6,10.0,14.0,9.39,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,47.0,17.7,5.74
2016,6,23,5,30,424.0,32.0,3.6,11.0,80.0,26.32,17.1
2016,6,23,5,45,514.0,38.5,3.65,11.5,125.5,31.29,22.17
2016,6,23,6,0,604.0,45.0,3.7,12.0,171.0,39.47,29.8
2016,6,23,6,15,658.0,50.0,3.7,12.5,221.0,43.34,33.41
2016,6,23,6,30,712.0,55.0,3.7,13.0,271.0,67.7,38.76
2016,6,23,6,45,751.5,58.0,3.75,14.0,323.5,119.47,65.54
2016,6,23,7,0,791.0,61.0,3.8,15.0,376.0,175.42,106.92
2016,6,23,7,15,817.0,64.0,3.8,15.5,428.0,235.58,158.05
2016,6,23,7,30,843.0,67.0,3.8,16.0,480.0,294.11,209.87
2016,6,23,7,45,864.0,69.5,3.8,16.5,530.5,352.21,261.62
2016,6,23,8,0,885.0,72.0,3.8,17.0,581.0,411.12,313.07
2016,6,23,8,15,899.0,74.0,3.8,17.5,628.5,467.03,360.88
2016,6,23,8,30,913.0,76.0,3.8,18.0,676.0,522.42,406.72
2016,6,23,8,45,924.5,77.5,3.8,19.0,719.5,575.22,448.23
2016,6,23,9,0,936.0,79.0,3.8,20.0,763.0,626.7,487.2
2016,6,23,9,15,943.5,80.5,3.8,20.5,801.0,674.1,522.76
2016,6,23,9,30,951.0,82.0,3.8,21.0,839.0,719.34,555.71
2016,6,23,9,45,951.5,86.0,3.85,21.5,871.0,759.6,584.3
2016,6,23,10,0,952.0,90.0,3.9,22.0,903.0,796.75,608.65
2016,6,23,10,15,956.0,91.0,3.95,22.0,929.0,830.57,631.54
2016,6,23,10,30,960.0,92.0,4.0,22.0,955.0,861.22,652.16
2016,6,23,10,45,961.5,93.0,4.1,22.5,974.5,886.5,667.98
2016,6,23,11,0,963.0,94.0,4.2,23.0,994.0,908.24,681.37
2016,6,23,11,15,964.0,94.5,4.3,23.0,1006.0,925.45,693.03
2016,6,23,11,30,965.0,95.0,4.4,23.0,1018.0,938.97,702.28
2016,6,23,11,45,965.5,94.5,4.55,23.5,1023.5,947.4,707.23
2016,6,23,12,0,966.0,94.0,4.7,24.0,1029.0,952.08,709.97
2016,6,23,12,15,965.0,94.0,4.85,24.0,1027.5,952.14,711.08
2016,6,23,12,30,964.0,94.0,5.0,24.0,1026.0,948.46,709.73
2016,6,23,12,45,960.5,94.5,5.2,24.0,1016.5,939.3,705.03
2016,6,23,13,0,957.0,95.0,5.4,24.0,1007.0,926.47,697.8
2016,6,23,13,15,954.5,94.5,5.55,23.5,991.5,909.96,689.07
2016,6,23,13,30,952.0,94.0,5.7,23.0,976.0,889.85,677.75
2016,6,23,13,45,949.0,92.5,5.85,23.0,954.0,864.9,661.57
2016,6,23,14,0,946.0,91.0,6.0,23.0,932.0,836.57,642.87
2016,6,23,14,15,940.5,90.0,6.05,22.5,903.0,803.56,621.47
2016,6,23,14,30,935.0,89.0,6.1,22.0,874.0,767.6,597.71
2016,6,23,14,45,929.5,86.5,6.2,22.0,840.0,727.47,568.53
2016,6,23,15,0,924.0,84.0,6.3,22.0,806.0,684.76,536.14
2016,6,23,15,15,914.0,82.5,6.3,21.5,765.5,637.89,500.5
2016,6,23,15,30,904.0,81.0,6.3,21.0,725.0,589.25,462.5
2016,6,23,15,45,893.0,78.0,6.3,21.0,681.0,537.2,419.89
2016,6,23,16,0,882.0,75.0,6.3,21.0,637.0,483.99,375.23
2016,6,23,16,15,865.0,73.0,6.2,20.5,589.0,428.33,328.0
2016,6,23,16,30,848.0,71.0,6.1,20.0,541.0,372.66,279.47
2016,6,23,16,45,826.5,68.0,6.05,19.5,490.5,315.0,228.51
2016,6,23,17,0,805.0,65.0,6.0,19.0,440.0,258.4,178.05
2016,6,23,17,15,776.0,62.0,5.85,18.5,389.0,198.31,126.06
2016,6,23,17,30,747.0,59.0,5.7,18.0,338.0,143.76,82.17
2016,6,23,17,45,705.0,55.0,5.6,17.5,287.5,90.32,47.52
2016,6,23,18,0,663.0,51.0,5.5,17.0,237.0,43.84,33.23
2016,6,23,18,15,603.5,46.0,5.3,16.5,189.0,39.92,29.73
2016,6,23,18,30,544.0,41.0,5.1,16.0,141.0,36.01,26.06
2016,6,23,18,45,445.0,33.5,4.9,15.5,99.5,27.22,17.95
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,21.35,11.59
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,10.46,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,126.0,11.0,3.5,11.0,14.0,9.39,0.0
2016,6,24,5,15,273.0,21.0,3.5,11.5,46.5,17.27,5.15
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,25.46,16.26
2016,6,24,5,45,504.5,38.5,3.5,12.5,124.0,31.26,22.04
2016,6,24,6,0,589.0,46.0,3.5,13.0,169.0,40.28,30.39
2016,6,24,6,15,644.5,51.0,3.4,13.5,219.0,44.1,33.95
2016,6,24,6,30,700.0,56.0,3.3,14.0,269.0,67.54,39.01
2016,6,24,6,45,736.0,60.5,3.25,14.5,320.5,119.51,66.17
2016,6,24,7,0,772.0,65.0,3.2,15.0,372.0,175.31,107.6
2016,6,24,7,15,799.5,68.5,3.05,15.5,424.0,231.97,155.52
2016,6,24,7,30,827.0,72.0,2.9,16.0,476.0,290.87,207.22
2016,6,24,7,45,846.0,75.0,2.8,16.5,526.0,350.6,259.81
2016,6,24,8,0,865.0,78.0,2.7,17.0,576.0,408.29,309.69
2016,6,24,8,15,880.5,80.5,2.65,17.5,623.5,464.34,356.91
2016,6,24,8,30,896.0,83.0,2.6,18.0,671.0,520.06,402.23
2016,6,24,8,45,906.5,85.5,2.6,19.0,714.5,572.49,442.81
2016,6,24,9,0,917.0,88.0,2.6,20.0,758.0,623.56,480.81
2016,6,24,9,15,926.0,89.5,2.6,20.5,797.0,671.15,515.89
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,716.74,548.47
2016,6,24,9,45,943.0,92.0,2.6,21.5,870.0,758.94,577.75
2016,6,24,10,0,951.0,93.0,2.6,22.0,904.0,798.6,603.28
2016,6,24,10,15,956.0,94.0,2.65,22.5,931.5,833.21,625.05
2016,6,24,10,30,961.0,95.0,2.7,23.0,959.0,864.72,644.55
2016,6,24,10,45,964.5,95.5,2.75,23.5,979.5,891.26,660.6
2016,6,24,11,0,968.0,96.0,2.8,24.0,1000.0,914.34,674.31
2016,6,24,11,15,970.0,96.5,2.85,24.5,1013.5,932.55,684.8
2016,6,24,11,30,972.0,97.0,2.9,25.0,1027.0,947.07,692.91
2016,6,24,11,45,973.0,97.0,3.0,25.5,1033.5,956.52,698.15
2016,6,24,12,0,974.0,97.0,3.1,26.0,1040.0,962.19,701.03
2016,6,24,12,15,974.0,97.0,3.2,26.0,1039.0,963.2,702.36
2016,6,24,12,30,974.0,97.0,3.3,26.0,1038.0,960.44,701.32
2016,6,24,12,45,964.5,102.0,3.45,26.0,1027.5,950.1,695.72
2016,6,24,13,0,955.0,107.0,3.6,26.0,1017.0,936.16,687.8
2016,6,24,13,15,952.5,106.5,3.7,26.0,1001.5,919.75,677.93
2016,6,24,13,30,950.0,106.0,3.8,26.0,986.0,899.75,665.67
2016,6,24,13,45,945.5,105.0,3.9,26.0,963.5,874.16,649.6
2016,6,24,14,0,941.0,104.0,4.0,26.0,941.0,845.26,631.21
2016,6,24,14,15,935.5,103.0,4.05,26.0,912.0,812.44,609.77
2016,6,24,14,30,930.0,102.0,4.1,26.0,883.0,776.68,586.14
2016,6,24,14,45,922.0,100.5,4.15,26.0,848.0,735.96,557.38
2016,6,24,15,0,914.0,99.0,4.2,26.0,813.0,692.86,526.04
2016,6,24,15,15,904.0,97.0,4.25,25.5,772.5,645.93,492.12
2016,6,24,15,30,894.0,95.0,4.3,25.0,732.0,597.24,455.82
2016,6,24,15,45,880.5,93.0,4.35,25.0,687.5,545.22,415.02
2016,6,24,16,0,867.0,91.0,4.4,25.0,643.0,492.29,372.33
2016,6,24,16,15,849.5,88.0,4.4,24.5,594.5,436.16,326.6
2016,6,24,16,30,832.0,85.0,4.4,24.0,546.0,378.5,278.3
2016,6,24,16,45,808.5,82.0,4.45,23.5,495.5,320.39,228.65
2016,6,24,17,0,785.0,79.0,4.5,23.0,445.0,263.62,179.58
2016,6,24,17,15,754.0,75.0,4.5,22.0,393.0,206.24,131.39
2016,6,24,17,30,723.0,71.0,4.5,21.0,341.0,151.7,88.57
2016,6,24,17,45,679.0,66.0,4.55,20.5,290.0,94.7,51.16
2016,6,24,18,0,635.0,61.0,4.6,20.0,239.0,47.73,36.2
2016,6,24,18,15,570.5,54.5,4.6,19.0,190.5,43.2,32.28
2016,6,24,18,30,506.0,48.0,4.6,18.0,142.0,38.63,28.12
2016,6,24,18,45,405.0,39.0,4.65,17.0,100.0,31.73,21.7
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,24.77,14.3
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,12.17,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,104.0,11.0,1.2,12.0,13.0,9.39,0.0
2016,6,25,5,15,248.5,21.5,1.45,12.5,45.0,17.68,5.09
2016,6,25,5,30,393.0,32.0,1.7,13.0,77.0,26.26,16.86
2016,6,25,5,45,482.5,40.0,2.0,14.0,121.5,32.42,22.92
2016,6,25,6,0,572.0,48.0,2.3,15.0,166.0,38.53,28.6
2016,6,25,6,15,628.0,53.5,2.3,15.5,216.0,42.39,32.16
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,68.97,40.5
2016,6,25,6,45,724.0,63.0,2.3,17.0,317.5,119.94,66.41
2016,6,25,7,0,764.0,67.0,2.3,18.0,369.0,175.23,106.49
2016,6,25,7,15,792.0,70.5,2.35,18.5,421.0,231.56,153.39
2016,6,25,7,30,820.0,74.0,2.4,19.0,473.0,290.2,204.14
2016,6,25,7,45,841.5,76.5,2.5,20.0,523.5,349.91,255.55
2016,6,25,8,0,863.0,79.0,2.6,21.0,574.0,407.92,304.55
2016,6,25,8,15,878.5,81.5,2.65,21.5,622.0,463.9,351.16
2016,6,25,8,30,894.0,84.0,2.7,22.0,670.0,519.56,396.01
2016,6,25,8,45,907.0,85.5,2.8,23.0,714.0,572.37,436.61
2016,6,25,9,0,920.0,87.0,2.9,24.0,758.0,624.04,474.93
2016,6,25,9,15,929.0,88.5,2.95,24.5,797.5,671.81,509.96
2016,6,25,9,30,938.0,90.0,3.0,25.0,837.0,717.57,542.57
2016,6,25,9,45,940.0,94.5,3.05,25.5,869.5,758.94,571.15
2016,6,25,10,0,942.0,99.0,3.1,26.0,902.0,797.34,595.98
2016,6,25,10,15,947.5,100.0,3.15,26.0,929.5,832.1,618.91
2016,6,25,10,30,953.0,101.0,3.2,26.0,957.0,863.82,639.68
2016,6,25,10,45,956.5,102.0,3.25,26.5,978.0,890.68,655.86
2016,6,25,11,0,960.0,103.0,3.3,27.0,999.0,914.09,669.7
2016,6,25,11,15,962.5,103.5,3.4,27.0,1013.0,932.64,682.0
2016,6,25,11,30,965.0,104.0,3.5,27.0,1027.0,947.55,691.99
2016,6,25,11,45,965.5,105.0,3.6,27.5,1033.5,957.44,697.41
2016,6,25,12,0,966.0,106.0,3.7,28.0,1040.0,963.58,700.47
2016,6,25,12,15,965.5,105.5,3.8,28.0,1039.0,963.74,701.1
2016,6,25,12,30,965.0,105.0,3.9,28.0,1038.0,960.16,699.41
2016,6,25,12,45,965.0,104.0,4.05,28.0,1030.0,952.82,695.63
2016,6,25,13,0,965.0,103.0,4.2,28.0,1022.0,941.73,689.41
2016,6,25,13,15,962.5,102.5,4.3,27.5,1006.5,925.21,680.71
2016,6,25,13,30,960.0,102.0,4.4,27.0,991.0,905.06,669.57
2016,6,25,13,45,955.5,101.0,4.55,27.0,968.0,879.28,653.43
2016,6,25,14,0,951.0,100.0,4.7,27.0,945.0,850.16,635.32
2016,6,25,14,15,945.0,99.0,4.75,27.0,916.0,816.7,613.42
2016,6,25,14,30,939.0,98.0,4.8,27.0,887.0,780.29,589.3
2016,6,25,14,45,931.0,96.5,4.9,27.0,851.5,739.28,560.66
2016,6,25,15,0,923.0,95.0,5.0,27.0,816.0,695.86,529.17
2016,6,25,15,15,913.0,93.0,5.0,26.5,775.5,648.57,494.68
2016,6,25,15,30,903.0,91.0,5.0,26.0,735.0,599.5,457.83
2016,6,25,15,45,890.0,89.0,5.05,25.5,690.5,547.36,417.62
2016,6,25,16,0,877.0,87.0,5.1,25.0,646.0,494.22,375.26
2016,6,25,16,15,860.0,84.0,5.1,24.5,597.5,437.81,328.95
2016,6,25,16,30,843.0,81.0,5.1,24.0,549.0,381.38,281.22
2016,6,25,16,45,821.5,78.0,5.1,23.5,498.5,321.59,229.87
2016,6,25,17,0,800.0,75.0,5.1,23.0,448.0,264.61,180.23
2016,6,25,17,15,769.5,71.0,4.95,22.5,396.0,206.46,130.83
2016,6,25,17,30,739.0,67.0,4.8,22.0,344.0,151.06,87.01
2016,6,25,17,45,697.5,62.5,4.7,21.5,292.5,97.53,52.49
2016,6,25,18,0,656.0,58.0,4.6,21.0,241.0,49.63,37.7
2016,6,25,18,15,593.5,51.5,4.4,20.0,192.5,40.96,30.19
2016,6,25,18,30,531.0,45.0,4.2,19.0,144.0,36.27,25.95
2016,6,25,18,45,432.5,36.5,4.05,18.0,101.5,29.69,19.87
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,23.06,12.88
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,11.31,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,12.0,12.0,8.54,0.0
2016,6,26,5,15,243.5,21.0,2.9,12.5,43.5,17.25,4.46
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,26.25,16.8
2016,6,26,5,45,469.5,39.5,2.9,13.5,118.5,31.97,22.55
2016,6,26,6,0,556.0,47.0,2.9,14.0,162.0,37.65,27.92
2016,6,26,6,15,611.5,53.0,2.8,14.5,211.0,41.9,31.85
2016,6,26,6,30,667.0,59.0,2.7,15.0,260.0,67.9,40.36
2016,6,26,6,45,706.0,63.0,2.65,15.5,310.5,117.74,65.8
2016,6,26,7,0,745.0,67.0,2.6,16.0,361.0,171.8,105.38
2016,6,26,7,15,772.5,70.5,2.5,17.0,412.0,226.91,151.31
2016,6,26,7,30,800.0,74.0,2.4,18.0,463.0,284.29,200.84
2016,6,26,7,45,821.0,77.0,2.35,19.0,512.5,341.08,249.96
2016,6,26,8,0,842.0,80.0,2.3,20.0,562.0,400.32,299.75
2016,6,26,8,15,857.5,82.5,2.3,20.5,609.0,455.23,345.44
2016,6,26,8,30,873.0,85.0,2.3,21.0,656.0,509.86,389.38
2016,6,26,8,45,885.0,87.0,2.3,22.0,699.5,561.6,428.86
2016,6,26,9,0,897.0,89.0,2.3,23.0,743.0,612.18,465.96
2016,6,26,9,15,906.0,90.5,2.3,23.5,781.5,658.99,499.97
2016,6,26,9,30,915.0,92.0,2.3,24.0,820.0,703.86,531.57
2016,6,26,9,45,924.5,92.0,2.35,24.5,853.5,745.53,560.41
2016,6,26,10,0,934.0,92.0,2.4,25.0,887.0,784.84,585.77
2016,6,26,10,15,938.5,93.0,2.4,25.5,914.0,818.64,606.4
2016,6,26,10,30,943.0,94.0,2.4,26.0,941.0,849.37,624.78
2016,6,26,10,45,945.5,95.5,2.45,26.5,961.0,875.7,640.5
2016,6,26,11,0,948.0,97.0,2.5,27.0,981.0,898.57,653.91
2016,6,26,11,15,950.0,97.5,2.55,27.5,994.5,916.57,664.13
2016,6,26,11,30,952.0,98.0,2.6,28.0,1008.0,930.94,672.07
2016,6,26,11,45,951.0,99.0,2.65,28.5,1013.5,939.46,676.29
2016,6,26,12,0,950.0,100.0,2.7,29.0,1019.0,944.27,678.24
2016,6,26,12,15,949.5,100.0,2.8,29.0,1018.0,944.91,679.38
2016,6,26,12,30,949.0,100.0,2.9,29.0,1017.0,941.87,678.26
2016,6,26,12,45,937.0,106.5,3.05,29.0,1005.5,930.93,672.45
2016,6,26,13,0,925.0,113.0,3.2,29.0,994.0,916.52,664.42
2016,6,26,13,15,922.0,112.5,3.35,29.0,978.5,900.22,655.12
2016,6,26,13,30,919.0,112.0,3.5,29.0,963.0,880.47,643.48
2016,6,26,13,45,914.0,111.0,3.7,29.0,940.5,855.25,628.37
2016,6,26,14,0,909.0,110.0,3.9,29.0,918.0,826.86,610.94
2016,6,26,14,15,903.0,108.5,4.05,28.5,889.5,794.22,591.37
2016,6,26,14,30,897.0,107.0,4.2,28.0,861.0,758.76,569.54
2016,6,26,14,45,888.0,105.5,4.4,28.0,826.0,718.6,541.52
2016,6,26,15,0,879.0,104.0,4.6,28.0,791.0,676.21,511.29
2016,6,26,15,15,868.5,102.0,4.7,27.5,751.5,630.47,478.53
2016,6,26,15,30,858.0,100.0,4.8,27.0,712.0,583.1,443.48
2016,6,26,15,45,843.0,98.0,4.9,27.0,668.0,532.01,403.63
2016,6,26,16,0,828.0,96.0,5.0,27.0,624.0,480.13,362.02
2016,6,26,16,15,810.0,93.0,5.05,26.5,577.0,425.1,317.4
2016,6,26,16,30,792.0,90.0,5.1,26.0,530.0,370.29,271.61
2016,6,26,16,45,768.5,86.5,5.15,25.5,480.5,313.87,223.64
2016,6,26,17,0,745.0,83.0,5.2,25.0,431.0,258.87,176.35
2016,6,26,17,15,713.5,78.5,5.15,24.0,380.5,203.2,129.87
2016,6,26,17,30,682.0,74.0,5.1,23.0,330.0,146.86,85.67
2016,6,26,17,45,640.0,68.5,5.05,22.5,280.5,95.42,52.22
2016,6,26,18,0,598.0,63.0,5.0,22.0,231.0,48.96,36.96
2016,6,26,18,15,535.0,56.0,4.9,21.0,184.0,44.15,32.82
2016,6,26,18,30,472.0,49.0,4.8,20.0,137.0,39.27,28.42
2016,6,26,18,45,379.5,39.0,4.75,19.0,96.5,31.62,21.41
2016,6,26,19,0,287.0,29.0,4.7,18.0,56.0,23.81,13.42
2016,6,26,19,15,143.5,14.5,4.7,17.5,28.0,11.71,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,12.0,12.0,8.54,0.0
2016,6,27,5,15,235.5,20.5,2.2,12.5,42.5,16.82,3.82
2016,6,27,5,30,373.0,31.0,2.2,13.0,73.0,25.38,16.02
2016,6,27,5,45,458.0,39.0,2.2,14.0,116.0,31.52,22.1
2016,6,27,6,0,543.0,47.0,2.2,15.0,159.0,37.59,27.75
2016,6,27,6,15,599.0,53.0,2.2,15.5,207.5,41.83,31.65
2016,6,27,6,30,655.0,59.0,2.2,16.0,256.0,67.03,39.95
2016,6,27,6,45,693.5,63.5,2.2,16.5,306.5,116.52,65.09
2016,6,27,7,0,732.0,68.0,2.2,17.0,357.0,170.19,104.15
2016,6,27,7,15,760.5,71.5,2.15,18.0,407.5,224.76,149.3
2016,6,27,7,30,789.0,75.0,2.1,19.0,458.0,281.75,198.14
2016,6,27,7,45,809.5,78.5,2.05,20.0,507.5,338.25,246.66
2016,6,27,8,0,830.0,82.0,2.0,21.0,557.0,397.1,295.77
2016,6,27,8,15,846.5,84.5,2.05,22.0,604.0,451.86,340.42
2016,6,27,8,30,863.0,87.0,2.1,23.0,651.0,506.47,383.33
2016,6,27,8,45,875.5,89.0,2.15,24.0,694.5,558.05,422.45
2016,6,27,9,0,888.0,91.0,2.2,25.0,738.0,608.53,459.32
2016,6,27,9,15,898.0,92.5,2.3,25.5,776.5,655.63,493.71
2016,6,27,9,30,908.0,94.0,2.4,26.0,815.0,700.9,525.89
2016,6,27,9,45,905.5,101.0,2.5,27.0,846.0,740.33,551.98
2016,6,27,10,0,903.0,108.0,2.6,28.0,877.0,776.55,574.58
2016,6,27,10,15,909.0,109.5,2.65,28.5,904.5,811.04,595.92
2016,6,27,10,30,915.0,111.0,2.7,29.0,932.0,842.64,615.14
2016,6,27,10,45,919.5,112.0,2.8,29.5,953.0,869.49,631.44
2016,6,27,11,0,924.0,113.0,2.9,30.0,974.0,893.07,645.57
2016,6,27,11,15,927.0,113.5,2.95,30.0,988.0,911.54,657.35
2016,6,27,11,30,930.0,114.0,3.0,30.0,1002.0,926.51,666.95
2016,6,27,11,45,931.5,114.0,3.05,30.5,1009.0,936.16,671.85
2016,6,27,12,0,933.0,114.0,3.1,31.0,1016.0,942.21,674.54
2016,6,27,12,15,932.5,114.0,3.2,31.0,1015.5,942.88,675.58
2016,6,27,12,30,932.0,114.0,3.3,31.0,1015.0,939.94,674.42
2016,6,27,12,45,935.0,111.0,3.45,31.0,1008.0,933.8,671.59
2016,6,27,13,0,938.0,108.0,3.6,31.0,1001.0,923.96,666.39
2016,6,27,13,15,935.0,107.5,3.7,30.5,986.0,907.5,657.94
2016,6,27,13,30,932.0,107.0,3.8,30.0,971.0,887.53,647.15
2016,6,27,13,45,928.0,106.0,3.95,30.0,948.5,862.87,632.12
2016,6,27,14,0,924.0,105.0,4.1,30.0,926.0,834.93,614.78
2016,6,27,14,15,918.0,103.5,4.2,30.0,897.5,801.87,593.6
2016,6,27,14,30,912.0,102.0,4.3,30.0,869.0,765.94,570.28
2016,6,27,14,45,905.0,100.0,4.4,30.0,834.5,726.18,542.73
2016,6,27,15,0,898.0,98.0,4.5,30.0,800.0,684.01,512.55
2016,6,27,15,15,887.5,96.5,4.55,29.5,760.5,637.95,479.66
2016,6,27,15,30,877.0,95.0,4.6,29.0,721.0,590.21,444.59
2016,6,27,15,45,864.5,92.0,4.65,29.0,677.0,538.64,404.73
2016,6,27,16,0,852.0,89.0,4.7,29.0,633.0,486.09,362.95
2016,6,27,16,15,835.0,86.5,4.7,28.0,585.5,431.4,319.55
2016,6,27,16,30,818.0,84.0,4.7,27.0,538.0,375.14,273.45
2016,6,27,16,45,797.0,80.0,4.75,26.5,488.5,317.63,224.75
2016,6,27,17,0,776.0,76.0,4.8,26.0,439.0,261.23,176.36
2016,6,27,17,15,746.0,72.0,4.75,25.0,388.0,204.5,129.01
2016,6,27,17,30,716.0,68.0,4.7,24.0,337.0,150.48,86.73
2016,6,27,17,45,676.0,63.0,4.7,23.5,287.0,97.9,52.65
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,45.78,34.05
2016,6,27,18,15,575.0,51.5,4.6,22.0,189.0,40.83,29.81
2016,6,27,18,30,514.0,45.0,4.5,21.0,141.0,36.18,25.64
2016,6,27,18,45,420.5,36.5,4.45,20.0,99.5,29.64,19.63
2016,6,27,19,0,327.0,28.0,4.4,19.0,58.0,23.04,12.73
2016,6,27,19,15,163.5,14.0,4.4,18.5,29.0,11.31,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,7.68,0.0
2016,6,28,5,15,209.0,21.0,3.2,12.5,41.0,17.24,3.6
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,27.06,17.4
2016,6,28,5,45,428.5,41.5,3.2,13.5,113.0,33.51,23.88
2016,6,28,6,0,514.0,50.0,3.2,14.0,155.0,39.89,29.89
2016,6,28,6,15,571.5,56.5,3.15,14.5,203.5,44.39,34.05
2016,6,28,6,30,629.0,63.0,3.1,15.0,252.0,65.05,39.13
2016,6,28,6,45,670.5,68.0,3.05,15.5,302.5,114.09,64.35
2016,6,28,7,0,712.0,73.0,3.0,16.0,353.0,171.0,106.26
2016,6,28,7,15,741.5,77.0,2.95,17.0,403.5,225.11,151.18
2016,6,28,7,30,771.0,81.0,2.9,18.0,454.0,281.79,200.01
2016,6,28,7,45,794.5,83.5,2.85,19.0,504.0,337.45,248.18
2016,6,28,8,0,818.0,86.0,2.8,20.0,554.0,394.37,296.28
2016,6,28,8,15,835.0,88.5,2.8,20.5,601.0,450.09,342.76
2016,6,28,8,30,852.0,91.0,2.8,21.0,648.0,504.43,386.71
2016,6,28,8,45,866.5,93.0,2.8,22.0,691.5,556.62,426.8
2016,6,28,9,0,881.0,95.0,2.8,23.0,735.0,607.91,464.73
2016,6,28,9,15,891.0,96.5,2.8,23.5,774.0,654.77,499.08
2016,6,28,9,30,901.0,98.0,2.8,24.0,813.0,699.82,531.13
2016,6,28,9,45,910.0,99.0,2.8,24.5,847.0,741.66,560.06
2016,6,28,10,0,919.0,100.0,2.8,25.0,881.0,781.14,585.73
2016,6,28,10,15,925.0,101.0,2.9,25.5,909.0,815.74,607.73
2016,6,28,10,30,931.0,102.0,3.0,26.0,937.0,847.4,627.59
2016,6,28,10,45,935.0,103.0,3.1,26.5,958.0,874.3,644.16
2016,6,28,11,0,939.0,104.0,3.2,27.0,979.0,897.87,658.47
2016,6,28,11,15,941.5,104.5,3.3,27.0,993.0,916.24,670.68
2016,6,28,11,30,944.0,105.0,3.4,27.0,1007.0,931.04,680.62
2016,6,28,11,45,945.0,105.5,3.5,27.0,1014.0,940.89,687.41
2016,6,28,12,0,946.0,106.0,3.6,27.0,1021.0,947.08,691.91
2016,6,28,12,15,946.0,106.0,3.7,27.0,1020.5,948.27,693.22
2016,6,28,12,30,946.0,106.0,3.8,27.0,1020.0,945.79,692.23
2016,6,28,12,45,937.5,110.5,3.95,27.0,1010.0,936.19,686.91
2016,6,28,13,0,929.0,115.0,4.1,27.0,1000.0,923.09,679.3
2016,6,28,13,15,926.5,114.5,4.2,27.0,985.0,907.24,669.63
2016,6,28,13,30,924.0,114.0,4.3,27.0,970.0,887.9,657.62
2016,6,28,13,45,920.5,112.5,4.4,27.0,948.5,863.42,642.1
2016,6,28,14,0,917.0,111.0,4.5,27.0,927.0,835.66,624.29
2016,6,28,14,15,911.5,110.0,4.55,26.5,898.5,803.67,604.53
2016,6,28,14,30,906.0,109.0,4.6,26.0,870.0,768.8,582.61
2016,6,28,14,45,899.5,106.5,4.65,26.0,836.0,729.17,554.4
2016,6,28,15,0,893.0,104.0,4.7,26.0,802.0,687.09,523.71
2016,6,28,15,15,882.5,102.0,4.7,25.5,762.0,640.78,489.94
2016,6,28,15,30,872.0,100.0,4.7,25.0,722.0,592.78,453.93
2016,6,28,15,45,860.0,96.5,4.75,25.0,678.5,541.24,413.45
2016,6,28,16,0,848.0,93.0,4.8,25.0,635.0,488.68,370.99
2016,6,28,16,15,830.5,90.5,4.75,24.0,587.0,433.12,326.18
2016,6,28,16,30,813.0,88.0,4.7,23.0,539.0,377.83,280.06
2016,6,28,16,45,792.0,84.0,4.7,22.5,489.5,320.54,230.78
2016,6,28,17,0,771.0,80.0,4.7,22.0,440.0,264.34,181.85
2016,6,28,17,15,740.0,75.5,4.65,21.0,389.0,207.2,133.53
2016,6,28,17,30,709.0,71.0,4.6,20.0,338.0,152.9,90.38
2016,6,28,17,45,668.5,66.0,4.6,19.5,287.5,96.83,52.67
2016,6,28,18,0,628.0,61.0,4.6,19.0,237.0,48.68,37.19
2016,6,28,18,15,565.0,54.0,4.6,18.0,189.0,42.75,32.03
2016,6,28,18,30,502.0,47.0,4.6,17.0,141.0,37.76,27.49
2016,6,28,18,45,406.0,38.0,4.6,16.5,99.5,30.86,21.01
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,23.88,13.61
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,11.73,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.5,16.5,3.9,10.5,36.5,13.27,1.11
2016,6,29,5,30,363.0,33.0,3.9,11.0,73.0,27.16,17.6
2016,6,29,5,45,456.5,41.0,3.95,12.0,117.0,33.25,23.78
2016,6,29,6,0,550.0,49.0,4.0,13.0,161.0,39.31,29.49
2016,6,29,6,15,608.5,55.0,4.0,13.5,210.5,43.5,33.39
2016,6,29,6,30,667.0,61.0,4.0,14.0,260.0,64.25,38.2
2016,6,29,6,45,707.5,65.5,4.05,14.5,311.5,118.62,67.08
2016,6,29,7,0,748.0,70.0,4.1,15.0,363.0,173.47,107.25
2016,6,29,7,15,777.0,73.5,4.1,15.5,415.0,229.16,154.21
2016,6,29,7,30,806.0,77.0,4.1,16.0,467.0,287.31,205.39
2016,6,29,7,45,827.5,80.0,4.15,16.5,517.5,344.73,256.49
2016,6,29,8,0,849.0,83.0,4.2,17.0,568.0,404.55,308.65
2016,6,29,8,15,865.5,85.5,4.2,17.5,615.5,460.42,356.4
2016,6,29,8,30,882.0,88.0,4.2,18.0,663.0,516.11,402.51
2016,6,29,8,45,894.0,90.5,4.25,18.5,707.5,568.91,445.1
2016,6,29,9,0,906.0,93.0,4.3,19.0,752.0,620.53,485.47
2016,6,29,9,15,916.0,95.0,4.35,19.0,791.5,668.99,523.35
2016,6,29,9,30,926.0,97.0,4.4,19.0,831.0,715.58,558.98
2016,6,29,9,45,930.5,100.0,4.45,19.5,864.0,757.08,589.01
2016,6,29,10,0,935.0,103.0,4.5,20.0,897.0,795.84,615.47
2016,6,29,10,15,940.5,104.0,4.55,20.0,925.0,830.62,639.5
2016,6,29,10,30,946.0,105.0,4.6,20.0,953.0,862.37,661.31
2016,6,29,10,45,950.0,106.0,4.7,20.5,974.5,889.7,678.99
2016,6,29,11,0,954.0,107.0,4.8,21.0,996.0,913.63,694.29
2016,6,29,11,15,956.5,107.5,4.85,21.0,1010.0,932.31,706.99
2016,6,29,11,30,959.0,108.0,4.9,21.0,1024.0,947.36,717.28
2016,6,29,11,45,959.5,108.5,5.0,21.5,1030.5,956.96,722.86
2016,6,29,12,0,960.0,109.0,5.1,22.0,1037.0,962.83,725.98
2016,6,29,12,15,960.0,109.0,5.15,22.0,1036.5,964.08,727.12
2016,6,29,12,30,960.0,109.0,5.2,22.0,1036.0,961.61,725.83
2016,6,29,12,45,956.5,110.0,5.3,22.0,1027.0,953.22,720.91
2016,6,29,13,0,953.0,111.0,5.4,22.0,1018.0,941.17,713.54
2016,6,29,13,15,950.0,110.5,5.45,21.5,1003.0,924.58,704.14
2016,6,29,13,30,947.0,110.0,5.5,21.0,988.0,904.41,692.24
2016,6,29,13,45,714.5,231.0,5.6,21.0,884.5,817.11,629.28
2016,6,29,14,0,482.0,352.0,5.7,21.0,781.0,717.26,552.43
2016,6,29,14,15,705.0,228.5,5.7,20.5,833.0,764.66,593.66
2016,6,29,14,30,928.0,105.0,5.7,20.0,885.0,782.13,611.66
2016,6,29,14,45,920.5,103.5,5.7,20.0,850.0,741.94,581.63
2016,6,29,15,0,913.0,102.0,5.7,20.0,815.0,699.3,549.09
2016,6,29,15,15,902.5,100.0,5.7,19.5,775.0,652.16,513.45
2016,6,29,15,30,892.0,98.0,5.7,19.0,735.0,603.28,475.45
2016,6,29,15,45,878.5,95.5,5.7,18.5,690.0,550.9,433.6
2016,6,29,16,0,865.0,93.0,5.7,18.0,645.0,497.6,389.69
2016,6,29,16,15,613.5,152.0,5.65,17.5,529.0,395.76,308.55
2016,6,29,16,30,362.0,211.0,5.6,17.0,413.0,309.7,241.28
2016,6,29,16,45,346.5,192.5,5.55,17.0,370.5,266.49,204.7
2016,6,29,17,0,331.0,174.0,5.5,17.0,328.0,224.68,169.03
2016,6,29,17,15,526.0,123.0,5.4,16.5,335.5,200.39,139.55
2016,6,29,17,30,721.0,72.0,5.3,16.0,343.0,156.11,94.01
2016,6,29,17,45,676.0,67.5,5.25,15.5,291.5,99.28,55.16
2016,6,29,18,0,631.0,63.0,5.2,15.0,240.0,50.94,39.83
2016,6,29,18,15,566.5,56.0,5.05,14.5,191.5,44.36,33.94
2016,6,29,18,30,502.0,49.0,4.9,14.0,143.0,39.43,29.32
2016,6,29,18,45,398.5,40.0,4.8,13.5,100.5,32.56,22.77
2016,6,29,19,0,295.0,31.0,4.7,13.0,58.0,25.63,15.24
2016,6,29,19,15,147.5,15.5,4.65,12.5,29.0,12.6,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,18.0,3.15,11.5,33.5,14.04,0.98
2016,6,30,5,30,292.0,36.0,3.1,12.0,67.0,29.66,19.59
2016,6,30,5,45,383.5,46.0,3.1,12.5,109.5,37.25,27.24
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,44.71,34.29
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,49.79,39.01
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,69.63,44.16
2016,6,30,6,45,641.5,77.0,2.95,14.5,300.0,117.86,69.1
2016,6,30,7,0,684.0,83.0,2.9,15.0,351.0,170.82,107.75
2016,6,30,7,15,716.0,88.0,2.85,15.5,402.0,225.2,153.05
2016,6,30,7,30,748.0,93.0,2.8,16.0,453.0,285.43,205.04
2016,6,30,7,45,771.0,97.0,2.75,16.5,503.5,341.15,253.78
2016,6,30,8,0,794.0,101.0,2.7,17.0,554.0,398.13,302.67
2016,6,30,8,15,812.5,104.5,2.65,17.5,601.5,453.69,349.16
2016,6,30,8,30,831.0,108.0,2.6,18.0,649.0,509.44,394.25
2016,6,30,8,45,843.5,111.5,2.55,19.0,693.0,561.85,434.5
2016,6,30,9,0,856.0,115.0,2.5,20.0,737.0,613.28,472.43
2016,6,30,9,15,867.5,117.5,2.5,20.5,776.5,658.72,505.89
2016,6,30,9,30,879.0,120.0,2.5,21.0,816.0,704.87,538.82
2016,6,30,9,45,897.5,116.0,2.55,22.0,852.5,748.33,568.33
2016,6,30,10,0,916.0,112.0,2.6,23.0,889.0,790.08,595.3
2016,6,30,10,15,921.5,113.5,2.7,23.0,917.0,824.78,618.6
2016,6,30,10,30,927.0,115.0,2.8,23.0,945.0,856.5,639.85
2016,6,30,10,45,931.0,116.0,2.95,23.5,966.5,883.4,656.9
2016,6,30,11,0,935.0,117.0,3.1,24.0,988.0,906.97,671.69
2016,6,30,11,15,937.5,117.5,3.25,24.0,1002.0,925.37,684.36
2016,6,30,11,30,940.0,118.0,3.4,24.0,1016.0,940.2,694.76
2016,6,30,11,45,941.0,118.5,3.6,24.5,1022.5,950.1,700.92
2016,6,30,12,0,942.0,119.0,3.8,25.0,1029.0,956.35,704.72
2016,6,30,12,15,941.5,119.0,3.95,25.0,1028.0,957.18,706.07
2016,6,30,12,30,941.0,119.0,4.1,25.0,1027.0,954.36,705.1
2016,6,30,12,45,932.5,123.0,4.35,25.0,1017.0,944.37,699.91
2016,6,30,13,0,924.0,127.0,4.6,25.0,1007.0,930.88,692.59
2016,6,30,13,15,920.5,126.5,4.7,25.0,991.0,914.35,682.54
2016,6,30,13,30,917.0,126.0,4.8,25.0,975.0,894.36,670.14
2016,6,30,13,45,913.0,124.5,4.95,25.0,952.5,869.72,654.78
2016,6,30,14,0,909.0,123.0,5.1,25.0,930.0,841.83,637.04
2016,6,30,14,15,902.0,121.5,5.1,24.5,901.0,808.53,615.78
2016,6,30,14,30,895.0,120.0,5.1,24.0,872.0,772.46,592.16
2016,6,30,14,45,887.0,117.5,5.2,24.0,837.0,732.21,563.18
2016,6,30,15,0,879.0,115.0,5.3,24.0,802.0,689.65,531.83
2016,6,30,15,15,867.5,112.5,5.25,24.0,761.5,642.84,496.08
2016,6,30,15,30,856.0,110.0,5.2,24.0,721.0,594.46,458.36
2016,6,30,15,45,842.0,107.0,5.2,24.0,676.5,544.12,418.34
2016,6,30,16,0,828.0,104.0,5.2,24.0,632.0,491.12,375.24
2016,6,30,16,15,808.5,100.5,5.15,23.5,584.0,434.87,329.13
2016,6,30,16,30,789.0,97.0,5.1,23.0,536.0,378.99,282.03
2016,6,30,16,45,765.0,93.0,5.1,22.5,485.5,321.96,233.12
2016,6,30,17,0,741.0,89.0,5.1,22.0,435.0,266.41,184.91
2016,6,30,17,15,708.0,84.0,5.0,21.5,384.0,206.65,134.35
2016,6,30,17,30,675.0,79.0,4.9,21.0,333.0,153.0,91.55
2016,6,30,17,45,630.5,73.0,4.8,20.5,282.5,101.09,56.92
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,54.21,41.86
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,46.88,35.5
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,41.7,30.79
2016,6,30,18,45,355.0,41.5,4.45,17.5,96.0,33.69,23.34
2016,6,30,19,0,256.0,31.0,4.4,17.0,55.0,25.53,14.84
2016,6,30,19,15,128.0,15.5,4.45,16.0,27.5,12.11,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,136.0,18.0,4.05,11.5,32.5,14.03,0.39
2016,7,1,5,30,272.0,36.0,4.1,12.0,65.0,27.92,18.04
2016,7,1,5,45,366.0,46.0,4.2,12.5,106.5,37.22,27.18
2016,7,1,6,0,460.0,56.0,4.3,13.0,148.0,44.67,34.23
2016,7,1,6,15,522.5,63.5,4.3,13.5,196.0,49.73,38.94
2016,7,1,6,30,585.0,71.0,4.3,14.0,244.0,68.87,43.95
2016,7,1,6,45,629.0,76.5,4.3,14.5,294.0,116.0,68.15
2016,7,1,7,0,673.0,82.0,4.3,15.0,344.0,168.03,106.1
2016,7,1,7,15,705.0,87.0,4.2,15.5,395.0,221.76,151.04
2016,7,1,7,30,737.0,92.0,4.1,16.0,446.0,281.34,202.75
2016,7,1,7,45,761.5,95.5,4.1,16.5,496.0,336.49,251.4
2016,7,1,8,0,786.0,99.0,4.1,17.0,546.0,393.11,300.52
2016,7,1,8,15,804.5,102.0,4.1,17.5,593.0,447.81,347.03
2016,7,1,8,30,823.0,105.0,4.1,18.0,640.0,502.71,392.31
2016,7,1,8,45,838.5,107.0,4.1,18.5,684.0,554.98,434.21
2016,7,1,9,0,854.0,109.0,4.1,19.0,728.0,604.5,472.81
2016,7,1,9,15,865.0,111.5,4.1,19.0,767.5,651.92,509.64
2016,7,1,9,30,876.0,114.0,4.1,19.0,807.0,697.67,544.37
2016,7,1,9,45,885.5,115.0,4.2,19.5,841.0,739.12,574.51
2016,7,1,10,0,895.0,116.0,4.3,20.0,875.0,778.32,602.03
2016,7,1,10,15,901.5,117.5,4.35,20.5,903.0,813.18,624.8
2016,7,1,10,30,908.0,119.0,4.4,21.0,931.0,845.19,645.5
2016,7,1,10,45,913.5,119.5,4.5,21.5,953.0,872.48,663.11
2016,7,1,11,0,919.0,120.0,4.6,22.0,975.0,896.56,678.48
2016,7,1,11,15,922.0,120.5,4.7,22.0,989.0,915.16,691.44
2016,7,1,11,30,925.0,121.0,4.8,22.0,1003.0,930.28,702.11
2016,7,1,11,45,927.0,121.0,4.9,22.0,1010.5,940.53,709.54
2016,7,1,12,0,929.0,121.0,5.0,22.0,1018.0,947.2,714.64
2016,7,1,12,15,929.0,121.0,5.05,22.0,1017.5,948.5,715.81
2016,7,1,12,30,929.0,121.0,5.1,22.0,1017.0,946.21,714.64
2016,7,1,12,45,923.0,123.5,5.2,22.0,1007.5,937.21,709.28
2016,7,1,13,0,917.0,126.0,5.3,22.0,998.0,924.73,701.58
2016,7,1,13,15,684.5,255.0,5.35,22.0,900.5,845.87,644.94
2016,7,1,13,30,452.0,384.0,5.4,22.0,803.0,749.06,570.69
2016,7,1,13,45,677.5,252.5,5.45,22.0,863.5,807.5,619.15
2016,7,1,14,0,903.0,121.0,5.5,22.0,924.0,836.24,643.13
2016,7,1,14,15,896.0,119.5,5.5,21.5,895.0,803.14,621.24
2016,7,1,14,30,889.0,118.0,5.5,21.0,866.0,767.27,597.34
2016,7,1,14,45,881.0,116.0,5.5,21.0,831.5,727.7,567.85
2016,7,1,15,0,873.0,114.0,5.5,21.0,797.0,685.82,536.1
2016,7,1,15,15,861.5,111.5,5.45,20.5,756.5,639.27,500.98
2016,7,1,15,30,850.0,109.0,5.4,20.0,716.0,591.16,463.74
2016,7,1,15,45,608.5,181.5,5.4,20.0,602.0,488.68,382.54
2016,7,1,16,0,367.0,254.0,5.4,20.0,488.0,393.52,307.47
2016,7,1,16,15,575.0,175.5,5.35,19.5,510.0,397.61,308.03
2016,7,1,16,30,783.0,97.0,5.3,19.0,532.0,377.73,285.98
