Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,550.5,136.5,5.25,18.5,428.5,290.98,217.8
2016,7,1,17,0,318.0,176.0,5.2,18.0,325.0,223.86,168.14
2016,7,1,17,15,492.0,127.5,5.15,17.5,327.0,198.6,139.01
2016,7,1,17,30,666.0,79.0,5.1,17.0,329.0,152.57,93.05
2016,7,1,17,45,620.0,73.5,5.05,16.5,279.0,101.43,58.33
2016,7,1,18,0,574.0,68.0,5.0,16.0,229.0,55.49,43.69
2016,7,1,18,15,508.0,60.0,4.85,15.5,181.5,47.21,36.32
2016,7,1,18,30,442.0,52.0,4.7,15.0,134.0,41.64,31.14
2016,7,1,18,45,342.0,41.5,4.55,14.5,93.5,33.65,23.61
2016,7,1,19,0,242.0,31.0,4.4,14.0,53.0,24.1,13.89
2016,7,1,19,15,121.0,15.5,4.3,13.5,26.5,12.1,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,17.0,3.85,11.5,31.5,13.27,0.0
2016,7,2,5,30,277.0,34.0,4.0,12.0,63.0,27.91,17.96
2016,7,2,5,45,371.0,44.0,4.15,12.5,105.0,35.55,25.69
2016,7,2,6,0,465.0,54.0,4.3,13.0,147.0,43.06,32.79
2016,7,2,6,15,252.5,81.5,4.3,13.5,134.0,61.4,49.34
2016,7,2,6,30,40.0,109.0,4.3,14.0,121.0,84.15,65.77
2016,7,2,6,45,47.5,129.5,4.35,14.5,146.0,104.61,81.62
2016,7,2,7,0,55.0,150.0,4.4,15.0,171.0,126.29,98.85
2016,7,2,7,15,122.5,175.0,4.4,15.5,231.0,165.33,128.19
2016,7,2,7,30,190.0,200.0,4.4,16.0,291.0,212.96,165.21
2016,7,2,7,45,486.5,149.0,4.4,16.5,416.5,286.81,218.61
2016,7,2,8,0,783.0,98.0,4.4,17.0,542.0,390.92,299.4
2016,7,2,8,15,801.5,101.0,4.35,17.5,589.5,445.5,345.71
2016,7,2,8,30,820.0,104.0,4.3,18.0,637.0,500.28,390.89
2016,7,2,8,45,833.0,107.5,4.3,18.5,680.0,552.5,432.82
2016,7,2,9,0,846.0,111.0,4.3,19.0,723.0,601.64,471.17
2016,7,2,9,15,857.0,113.0,4.3,19.0,762.5,648.33,507.53
2016,7,2,9,30,868.0,115.0,4.3,19.0,802.0,693.37,541.83
2016,7,2,9,45,871.5,120.0,4.35,19.5,834.0,733.89,571.13
2016,7,2,10,0,875.0,125.0,4.4,20.0,866.0,771.75,597.84
2016,7,2,10,15,881.5,126.5,4.45,20.5,894.0,806.03,620.4
2016,7,2,10,30,888.0,128.0,4.5,21.0,922.0,837.53,640.83
2016,7,2,10,45,891.5,130.0,4.6,21.5,943.0,864.04,657.96
2016,7,2,11,0,895.0,132.0,4.7,22.0,964.0,887.33,672.84
2016,7,2,11,15,898.0,132.5,4.75,22.0,978.5,905.56,685.23
2016,7,2,11,30,901.0,133.0,4.8,22.0,993.0,920.38,695.36
2016,7,2,11,45,901.5,134.5,4.9,22.0,999.5,930.41,702.65
2016,7,2,12,0,902.0,136.0,5.0,22.0,1006.0,936.94,707.65
2016,7,2,12,15,672.0,275.5,5.1,22.0,924.0,879.17,666.0
2016,7,2,12,30,442.0,415.0,5.2,22.0,842.0,795.96,601.85
2016,7,2,12,45,448.5,409.5,5.3,22.0,839.5,793.27,601.11
2016,7,2,13,0,455.0,404.0,5.4,22.0,837.0,788.21,598.3
2016,7,2,13,15,449.5,394.0,5.45,22.0,816.5,766.58,583.35
2016,7,2,13,30,444.0,384.0,5.5,22.0,796.0,743.02,567.01
2016,7,2,13,45,456.5,369.0,5.55,22.0,783.5,728.16,557.22
2016,7,2,14,0,469.0,354.0,5.6,22.0,771.0,710.77,545.43
2016,7,2,14,15,675.0,238.0,5.6,21.5,816.5,752.71,581.91
2016,7,2,14,30,881.0,122.0,5.6,21.0,862.0,765.98,596.94
2016,7,2,14,45,683.0,202.5,5.65,21.0,762.5,676.16,527.03
2016,7,2,15,0,485.0,283.0,5.7,21.0,663.0,583.47,454.85
2016,7,2,15,15,662.0,198.5,5.65,20.5,688.0,599.15,469.41
2016,7,2,15,30,839.0,114.0,5.6,20.0,713.0,592.42,465.28
2016,7,2,15,45,823.0,111.5,5.6,20.0,668.5,540.34,423.08
2016,7,2,16,0,807.0,109.0,5.6,20.0,624.0,487.72,379.52
2016,7,2,16,15,590.0,159.0,5.55,19.5,520.0,394.24,305.42
2016,7,2,16,30,373.0,209.0,5.5,19.0,416.0,313.68,242.55
2016,7,2,16,45,544.5,151.5,5.5,18.5,422.5,299.03,224.7
2016,7,2,17,0,716.0,94.0,5.5,18.0,429.0,263.07,186.4
2016,7,2,17,15,682.5,89.0,5.4,17.5,378.0,207.5,138.45
2016,7,2,17,30,649.0,84.0,5.3,17.0,327.0,155.12,95.91
2016,7,2,17,45,601.5,77.5,5.2,16.5,277.0,103.96,60.94
2016,7,2,18,0,554.0,71.0,5.1,16.0,227.0,58.24,46.12
2016,7,2,18,15,489.0,62.5,4.95,15.5,180.0,49.14,38.02
2016,7,2,18,30,424.0,54.0,4.8,15.0,133.0,43.25,32.55
2016,7,2,18,45,329.0,42.5,4.65,14.5,92.5,34.48,24.33
2016,7,2,19,0,234.0,31.0,4.5,14.0,52.0,24.08,13.84
2016,7,2,19,15,117.0,15.5,4.4,13.5,26.0,12.1,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.5,16.5,3.25,10.5,31.5,13.3,0.0
2016,7,3,5,30,293.0,33.0,3.4,11.0,63.0,27.11,17.3
2016,7,3,5,45,386.5,42.5,3.55,11.5,105.0,34.37,24.75
2016,7,3,6,0,480.0,52.0,3.7,12.0,147.0,41.52,31.54
2016,7,3,6,15,262.0,80.5,3.7,12.5,134.5,58.93,47.32
2016,7,3,6,30,44.0,109.0,3.7,13.0,122.0,84.17,65.99
2016,7,3,6,45,51.5,129.5,3.75,14.0,147.5,104.9,81.85
2016,7,3,7,0,59.0,150.0,3.8,15.0,173.0,126.84,99.09
2016,7,3,7,15,65.5,172.5,3.8,15.5,201.5,151.15,118.7
2016,7,3,7,30,72.0,195.0,3.8,16.0,230.0,176.48,139.13
2016,7,3,7,45,115.0,221.5,3.85,16.5,284.0,219.55,172.94
2016,7,3,8,0,158.0,248.0,3.9,17.0,338.0,266.54,209.94
2016,7,3,8,15,157.0,271.0,3.9,17.5,366.5,296.4,233.62
2016,7,3,8,30,156.0,294.0,3.9,18.0,395.0,326.05,256.66
2016,7,3,8,45,125.0,311.5,3.95,18.5,396.0,334.82,262.95
2016,7,3,9,0,94.0,329.0,4.0,19.0,397.0,334.65,261.93
2016,7,3,9,15,487.0,219.5,4.05,19.0,601.0,512.4,402.89
2016,7,3,9,30,880.0,110.0,4.1,19.0,805.0,697.14,544.98
2016,7,3,9,45,902.0,104.0,4.15,19.5,842.5,741.34,576.39
2016,7,3,10,0,924.0,98.0,4.2,20.0,880.0,784.06,605.81
2016,7,3,10,15,929.5,99.0,4.25,20.5,908.0,818.73,628.4
2016,7,3,10,30,935.0,100.0,4.3,21.0,936.0,850.43,648.75
2016,7,3,10,45,939.0,101.0,4.4,21.5,957.0,877.74,666.08
2016,7,3,11,0,943.0,102.0,4.5,22.0,978.0,901.69,681.32
2016,7,3,11,15,945.5,102.5,4.6,22.0,992.5,920.43,694.35
2016,7,3,11,30,948.0,103.0,4.7,22.0,1007.0,935.57,705.02
2016,7,3,11,45,949.0,103.5,4.8,22.0,1013.5,945.74,712.4
2016,7,3,12,0,950.0,104.0,4.9,22.0,1020.0,952.22,717.37
2016,7,3,12,15,950.0,104.0,4.95,22.0,1019.5,953.65,718.63
2016,7,3,12,30,950.0,104.0,5.0,22.0,1019.0,951.38,717.49
2016,7,3,12,45,934.5,112.5,5.1,22.0,1007.5,939.37,710.09
2016,7,3,13,0,919.0,121.0,5.2,22.0,996.0,923.89,700.37
2016,7,3,13,15,916.0,120.5,5.25,22.0,980.5,907.94,690.04
2016,7,3,13,30,913.0,120.0,5.3,22.0,965.0,888.53,677.31
2016,7,3,13,45,908.0,119.0,5.35,22.0,942.5,863.65,660.74
2016,7,3,14,0,903.0,118.0,5.4,22.0,920.0,835.59,641.89
2016,7,3,14,15,896.5,116.5,5.4,21.5,891.5,802.89,620.61
2016,7,3,14,30,890.0,115.0,5.4,21.0,863.0,767.4,597.12
2016,7,3,14,45,881.0,113.5,5.45,21.0,828.5,727.55,567.74
2016,7,3,15,0,872.0,112.0,5.5,21.0,794.0,685.47,536.02
2016,7,3,15,15,860.5,110.0,5.45,20.5,754.0,639.39,501.27
2016,7,3,15,30,849.0,108.0,5.4,20.0,714.0,591.75,464.39
2016,7,3,15,45,834.5,105.0,5.4,20.0,669.5,541.44,423.69
2016,7,3,16,0,820.0,102.0,5.4,20.0,625.0,488.53,379.94
2016,7,3,16,15,801.0,99.0,5.3,19.5,577.5,433.29,333.76
2016,7,3,16,30,782.0,96.0,5.2,19.0,530.0,378.37,286.59
2016,7,3,16,45,537.0,138.0,5.15,18.5,423.5,289.49,217.1
2016,7,3,17,0,292.0,180.0,5.1,18.0,317.0,221.25,166.99
2016,7,3,17,15,479.5,129.0,5.0,17.5,323.0,198.58,139.58
2016,7,3,17,30,667.0,78.0,4.9,17.0,329.0,153.41,93.64
2016,7,3,17,45,623.0,72.0,4.8,16.5,279.0,101.84,58.21
2016,7,3,18,0,579.0,66.0,4.7,16.0,229.0,55.24,43.47
2016,7,3,18,15,515.0,58.5,4.55,15.5,181.5,46.05,35.29
2016,7,3,18,30,451.0,51.0,4.4,15.0,134.0,40.86,30.45
2016,7,3,18,45,356.5,40.5,4.3,14.5,94.0,32.86,22.92
2016,7,3,19,0,262.0,30.0,4.2,14.0,54.0,24.68,14.29
2016,7,3,19,15,131.0,15.0,4.2,13.5,27.0,12.16,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,31.5,12.48,0.0
2016,7,4,5,30,319.0,31.0,3.7,12.0,63.0,25.45,15.74
2016,7,4,5,45,415.0,39.5,3.85,12.5,105.5,31.97,22.5
2016,7,4,6,0,511.0,48.0,4.0,13.0,148.0,38.43,28.65
2016,7,4,6,15,255.5,52.5,4.0,13.5,102.5,39.02,29.36
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,47.2,34.93
2016,7,4,6,45,0.0,68.5,4.0,14.5,68.5,56.71,42.94
2016,7,4,7,0,0.0,80.0,4.0,15.0,80.0,66.11,50.72
2016,7,4,7,15,15.5,129.5,3.95,15.5,137.0,108.68,85.53
2016,7,4,7,30,31.0,179.0,3.9,16.0,194.0,153.38,121.6
2016,7,4,7,45,39.5,203.0,3.85,16.5,224.5,178.83,141.74
2016,7,4,8,0,48.0,227.0,3.8,17.0,255.0,205.5,162.72
2016,7,4,8,15,87.0,259.5,3.8,17.5,314.5,253.43,200.21
2016,7,4,8,30,126.0,292.0,3.8,18.0,374.0,309.94,244.15
2016,7,4,8,45,116.5,312.0,3.85,18.5,392.0,330.8,259.77
2016,7,4,9,0,107.0,332.0,3.9,19.0,410.0,344.87,269.91
2016,7,4,9,15,507.5,213.0,3.95,19.0,610.5,519.72,408.48
2016,7,4,9,30,908.0,94.0,4.0,19.0,811.0,701.53,548.4
2016,7,4,9,45,905.5,101.5,4.1,19.5,842.5,741.85,576.69
2016,7,4,10,0,903.0,109.0,4.2,20.0,874.0,778.95,602.18
2016,7,4,10,15,909.5,110.5,4.3,20.0,902.0,814.25,626.68
2016,7,4,10,30,916.0,112.0,4.4,20.0,930.0,846.68,649.15
2016,7,4,10,45,919.5,113.5,4.5,20.5,951.0,873.6,666.57
2016,7,4,11,0,923.0,115.0,4.6,21.0,972.0,897.21,681.67
2016,7,4,11,15,925.5,115.5,4.7,21.0,986.5,915.63,694.56
2016,7,4,11,30,928.0,116.0,4.8,21.0,1001.0,930.53,705.12
2016,7,4,11,45,927.5,118.0,4.9,21.5,1007.5,940.54,711.01
2016,7,4,12,0,927.0,120.0,5.0,22.0,1014.0,946.92,714.49
2016,7,4,12,15,927.0,120.0,5.05,22.0,1013.5,948.35,715.75
2016,7,4,12,30,927.0,120.0,5.1,22.0,1013.0,946.18,714.66
2016,7,4,12,45,931.5,115.5,5.2,22.0,1007.0,940.38,711.5
2016,7,4,13,0,936.0,111.0,5.3,22.0,1001.0,930.82,705.84
2016,7,4,13,15,933.0,110.5,5.35,22.0,985.5,914.63,695.3
2016,7,4,13,30,930.0,110.0,5.4,22.0,970.0,894.92,682.36
2016,7,4,13,45,925.5,108.5,5.45,22.0,947.5,869.62,665.49
2016,7,4,14,0,921.0,107.0,5.5,22.0,925.0,841.06,646.27
2016,7,4,14,15,914.5,106.0,5.5,21.5,896.0,808.28,624.94
2016,7,4,14,30,908.0,105.0,5.5,21.0,867.0,772.67,601.37
2016,7,4,14,45,899.0,103.5,5.5,21.0,832.5,732.18,571.71
2016,7,4,15,0,890.0,102.0,5.5,21.0,798.0,689.42,539.3
2016,7,4,15,15,879.0,100.0,5.45,20.5,757.5,642.91,504.23
2016,7,4,15,30,868.0,98.0,5.4,20.0,717.0,594.76,466.95
2016,7,4,15,45,853.5,95.5,5.4,20.0,672.5,542.94,425.06
2016,7,4,16,0,839.0,93.0,5.4,20.0,628.0,490.31,381.43
2016,7,4,16,15,821.0,90.0,5.35,19.5,580.5,434.56,334.81
2016,7,4,16,30,803.0,87.0,5.3,19.0,533.0,378.99,287.0
2016,7,4,16,45,779.0,83.5,5.3,18.5,483.0,321.56,236.79
2016,7,4,17,0,755.0,80.0,5.3,18.0,433.0,265.57,187.21
2016,7,4,17,15,723.0,76.0,5.2,17.5,382.0,209.29,138.34
2016,7,4,17,30,691.0,72.0,5.1,17.0,331.0,155.99,94.73
2016,7,4,17,45,646.5,66.5,5.0,16.5,280.5,99.94,55.6
2016,7,4,18,0,602.0,61.0,4.9,16.0,230.0,52.3,40.87
2016,7,4,18,15,538.5,54.5,4.75,15.5,183.0,43.0,32.59
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,38.49,28.35
2016,7,4,18,45,378.0,38.0,4.45,14.5,95.0,30.79,21.12
2016,7,4,19,0,281.0,28.0,4.3,14.0,54.0,22.96,12.85
2016,7,4,19,15,140.5,14.0,4.2,13.5,27.0,11.31,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,152.0,15.5,3.8,11.5,31.0,12.49,0.0
2016,7,5,5,30,304.0,31.0,3.9,12.0,62.0,25.45,15.65
2016,7,5,5,45,399.0,40.0,4.05,12.5,103.5,32.36,22.83
2016,7,5,6,0,494.0,49.0,4.2,13.0,145.0,39.19,29.31
2016,7,5,6,15,555.5,55.5,4.2,13.5,193.0,43.7,33.54
2016,7,5,6,30,617.0,62.0,4.2,14.0,241.0,61.56,37.95
2016,7,5,6,45,315.5,97.5,4.2,14.5,190.0,101.94,68.85
2016,7,5,7,0,14.0,133.0,4.2,15.0,139.0,108.77,86.03
2016,7,5,7,15,7.0,131.5,4.15,15.0,134.5,108.44,85.82
2016,7,5,7,30,0.0,130.0,4.1,15.0,130.0,106.68,84.35
2016,7,5,7,45,4.0,155.0,4.05,15.5,157.0,128.6,101.95
2016,7,5,8,0,8.0,180.0,4.0,16.0,184.0,151.22,119.9
2016,7,5,8,15,29.0,223.5,4.0,16.5,241.5,199.05,157.94
2016,7,5,8,30,50.0,267.0,4.0,17.0,299.0,248.35,196.66
2016,7,5,8,45,72.5,298.0,4.0,17.5,348.5,290.7,229.44
2016,7,5,9,0,95.0,329.0,4.0,18.0,398.0,335.45,263.72
2016,7,5,9,15,170.0,349.0,4.05,18.0,480.0,412.29,323.54
2016,7,5,9,30,245.0,369.0,4.1,18.0,562.0,496.57,388.1
2016,7,5,9,45,272.5,380.0,4.2,18.5,603.5,538.26,418.67
2016,7,5,10,0,300.0,391.0,4.3,19.0,645.0,580.99,449.85
2016,7,5,10,15,615.0,246.5,4.4,19.0,788.5,720.75,559.18
2016,7,5,10,30,930.0,102.0,4.5,19.0,932.0,849.35,654.87
2016,7,5,10,45,934.0,103.0,4.65,19.5,953.5,876.66,672.37
2016,7,5,11,0,938.0,104.0,4.8,20.0,975.0,900.63,688.14
2016,7,5,11,15,941.0,104.5,4.95,20.0,989.5,919.82,701.97
2016,7,5,11,30,944.0,105.0,5.1,20.0,1004.0,935.45,713.42
2016,7,5,11,45,945.0,106.0,5.25,20.0,1011.5,946.14,721.54
2016,7,5,12,0,946.0,107.0,5.4,20.0,1019.0,953.14,727.2
2016,7,5,12,15,946.5,107.0,5.45,20.0,1019.0,955.1,728.81
2016,7,5,12,30,947.0,107.0,5.5,20.0,1019.0,953.37,727.98
2016,7,5,12,45,940.0,110.5,5.6,20.0,1010.0,944.45,722.53
2016,7,5,13,0,933.0,114.0,5.7,20.0,1001.0,931.95,714.66
2016,7,5,13,15,931.0,113.0,5.7,20.0,986.0,916.25,704.01
2016,7,5,13,30,929.0,112.0,5.7,20.0,971.0,896.99,690.91
2016,7,5,13,45,926.0,110.5,5.75,20.0,950.0,872.97,674.71
2016,7,5,14,0,923.0,109.0,5.8,20.0,929.0,845.61,656.1
2016,7,5,14,15,917.0,108.0,5.8,19.5,900.5,813.17,634.75
2016,7,5,14,30,911.0,107.0,5.8,19.0,872.0,777.84,611.11
2016,7,5,14,45,904.5,104.5,5.8,19.0,838.0,738.07,581.7
2016,7,5,15,0,898.0,102.0,5.8,19.0,804.0,695.83,549.37
2016,7,5,15,15,888.0,100.0,5.75,18.5,764.5,649.59,514.13
2016,7,5,15,30,878.0,98.0,5.7,18.0,725.0,601.6,476.59
2016,7,5,15,45,866.5,95.0,5.7,18.0,681.0,550.4,434.76
2016,7,5,16,0,855.0,92.0,5.7,18.0,637.0,498.08,390.9
2016,7,5,16,15,837.5,89.0,5.65,17.5,589.5,441.67,343.27
2016,7,5,16,30,820.0,86.0,5.6,17.0,542.0,385.36,294.36
2016,7,5,16,45,798.0,82.5,5.6,16.5,491.5,327.57,243.27
2016,7,5,17,0,776.0,79.0,5.6,16.0,441.0,270.96,192.55
2016,7,5,17,15,530.0,107.5,5.5,15.5,342.0,195.25,135.97
2016,7,5,17,30,284.0,136.0,5.4,15.0,243.0,145.43,104.75
2016,7,5,17,45,454.5,98.5,5.35,14.5,239.5,109.11,70.69
2016,7,5,18,0,625.0,61.0,5.3,14.0,236.0,53.31,42.1
2016,7,5,18,15,560.5,54.5,5.15,13.5,187.5,43.16,33.0
2016,7,5,18,30,496.0,48.0,5.0,13.0,139.0,38.61,28.7
2016,7,5,18,45,389.0,39.0,4.9,12.5,97.0,31.72,22.1
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,24.77,14.39
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,12.2,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.0,3.95,11.0,29.5,12.94,0.0
2016,7,6,5,30,280.0,32.0,3.9,11.0,59.0,26.33,16.36
2016,7,6,5,45,377.5,41.0,3.9,11.5,100.5,33.18,23.63
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,39.96,30.11
2016,7,6,6,15,537.0,57.0,3.8,12.5,189.0,44.81,34.67
2016,7,6,6,30,599.0,64.0,3.7,13.0,236.0,62.42,39.26
2016,7,6,6,45,641.5,69.0,3.65,13.5,286.0,109.85,62.99
2016,7,6,7,0,684.0,74.0,3.6,14.0,336.0,161.99,100.94
2016,7,6,7,15,715.0,78.5,3.55,14.5,386.5,218.82,148.61
2016,7,6,7,30,746.0,83.0,3.5,15.0,437.0,275.08,197.9
2016,7,6,7,45,770.5,86.0,3.5,15.5,486.5,330.42,246.97
2016,7,6,8,0,795.0,89.0,3.5,16.0,536.0,387.22,296.46
2016,7,6,8,15,812.5,92.0,3.5,16.0,583.0,442.12,343.97
2016,7,6,8,30,830.0,95.0,3.5,16.0,630.0,497.12,390.26
2016,7,6,8,45,846.0,96.0,3.55,16.5,674.0,548.36,431.77
2016,7,6,9,0,862.0,97.0,3.6,17.0,718.0,599.13,471.65
2016,7,6,9,15,873.0,99.0,3.65,17.5,757.5,646.71,507.96
2016,7,6,9,30,884.0,101.0,3.7,18.0,797.0,692.62,542.06
2016,7,6,9,45,893.5,102.0,3.8,18.5,831.0,734.65,572.68
2016,7,6,10,0,903.0,103.0,3.9,19.0,865.0,774.42,600.17
2016,7,6,10,15,909.0,104.0,4.0,19.0,893.0,809.0,624.2
2016,7,6,10,30,915.0,105.0,4.1,19.0,921.0,840.7,646.12
2016,7,6,10,45,920.5,105.0,4.25,19.5,943.0,868.01,663.9
2016,7,6,11,0,926.0,105.0,4.4,20.0,965.0,892.1,679.44
2016,7,6,11,15,929.0,105.5,4.55,20.0,979.0,911.15,693.16
2016,7,6,11,30,932.0,106.0,4.7,20.0,993.0,926.67,704.56
2016,7,6,11,45,934.0,106.0,4.85,20.0,1000.5,937.27,712.66
2016,7,6,12,0,936.0,106.0,5.0,20.0,1008.0,944.24,718.35
2016,7,6,12,15,936.0,105.5,5.15,20.0,1007.5,945.32,720.06
2016,7,6,12,30,936.0,105.0,5.3,20.0,1007.0,942.74,719.32
2016,7,6,12,45,928.5,108.5,5.45,20.0,997.0,933.48,713.98
2016,7,6,13,0,921.0,112.0,5.6,20.0,987.0,920.7,706.21
2016,7,6,13,15,917.5,111.5,5.7,20.0,971.5,904.34,695.64
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,884.53,682.63
2016,7,6,13,45,909.0,110.0,5.9,20.0,934.0,859.65,665.97
2016,7,6,14,0,904.0,109.0,6.0,20.0,912.0,831.59,646.95
2016,7,6,14,15,687.0,215.0,6.0,19.5,813.5,745.52,583.01
2016,7,6,14,30,470.0,321.0,6.0,19.0,715.0,651.31,509.74
2016,7,6,14,45,469.5,304.5,6.0,19.0,685.0,616.61,484.18
2016,7,6,15,0,469.0,288.0,6.0,19.0,655.0,580.38,456.86
2016,7,6,15,15,661.5,193.0,5.95,18.5,681.0,597.93,473.21
2016,7,6,15,30,854.0,98.0,5.9,18.0,707.0,588.92,467.68
2016,7,6,15,45,603.5,177.5,5.85,18.0,594.5,486.99,385.41
2016,7,6,16,0,353.0,257.0,5.8,18.0,482.0,392.32,309.64
2016,7,6,16,15,574.0,171.0,5.7,17.5,504.0,400.92,313.88
2016,7,6,16,30,795.0,85.0,5.6,17.0,526.0,376.2,287.81
2016,7,6,16,45,774.5,81.0,5.5,16.5,477.5,319.8,237.75
2016,7,6,17,0,754.0,77.0,5.4,16.0,429.0,264.45,188.08
2016,7,6,17,15,723.0,73.0,5.3,15.5,378.5,208.35,138.81
2016,7,6,17,30,692.0,69.0,5.2,15.0,328.0,155.09,94.65
2016,7,6,17,45,651.0,63.5,5.1,14.5,278.5,99.32,55.03
2016,7,6,18,0,610.0,58.0,5.0,14.0,229.0,51.38,33.96
2016,7,6,18,15,547.5,52.0,4.85,13.5,182.0,41.09,31.15
2016,7,6,18,30,485.0,46.0,4.7,13.0,135.0,36.91,27.19
2016,7,6,18,45,389.0,37.0,4.6,12.5,94.5,30.01,20.61
2016,7,6,19,0,293.0,28.0,4.5,12.0,54.0,23.03,12.92
2016,7,6,19,15,146.5,14.0,4.45,11.5,27.0,11.34,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.85,11.5,30.0,11.26,0.0
2016,7,7,5,30,326.0,28.0,3.9,12.0,60.0,22.95,13.37
2016,7,7,5,45,419.0,36.0,4.0,12.5,101.5,29.13,19.95
2016,7,7,6,0,512.0,44.0,4.1,13.0,143.0,35.26,25.8
2016,7,7,6,15,571.5,50.0,4.05,13.5,190.5,39.54,29.82
2016,7,7,6,30,631.0,56.0,4.0,14.0,238.0,60.51,37.15
2016,7,7,6,45,668.0,61.5,3.95,14.5,287.0,109.38,61.37
2016,7,7,7,0,705.0,67.0,3.9,15.0,336.0,162.34,99.96
2016,7,7,7,15,505.0,124.0,3.95,15.0,331.0,207.05,147.23
2016,7,7,7,30,305.0,181.0,4.0,15.0,326.0,230.23,176.03
2016,7,7,7,45,557.5,131.0,4.05,15.5,431.0,297.95,226.51
2016,7,7,8,0,810.0,81.0,4.1,16.0,536.0,385.7,295.78
2016,7,7,8,15,508.5,184.5,4.2,16.0,479.0,385.98,303.22
2016,7,7,8,30,207.0,288.0,4.3,16.0,422.0,346.37,274.77
2016,7,7,8,45,540.5,188.0,4.45,16.5,569.5,467.77,371.31
2016,7,7,9,0,874.0,88.0,4.6,17.0,717.0,598.18,474.31
2016,7,7,9,15,884.5,90.0,4.7,17.0,756.0,646.01,512.12
2016,7,7,9,30,895.0,92.0,4.8,17.0,795.0,692.11,548.21
2016,7,7,9,45,901.5,94.5,4.95,17.5,828.5,733.88,579.5
2016,7,7,10,0,908.0,97.0,5.1,18.0,862.0,773.15,607.25
2016,7,7,10,15,914.0,98.0,5.2,18.0,890.0,807.96,632.1
2016,7,7,10,30,920.0,99.0,5.3,18.0,918.0,839.86,654.8
2016,7,7,10,45,924.5,99.5,5.4,18.5,939.5,866.99,672.76
2016,7,7,11,0,929.0,100.0,5.5,19.0,961.0,890.85,688.34
2016,7,7,11,15,931.5,100.5,5.55,19.0,975.5,909.57,701.35
2016,7,7,11,30,934.0,101.0,5.6,19.0,990.0,924.75,711.95
2016,7,7,11,45,935.5,101.5,5.65,19.0,997.0,935.44,719.47
2016,7,7,12,0,937.0,102.0,5.7,19.0,1004.0,942.49,724.53
2016,7,7,12,15,937.0,102.0,5.7,19.0,1004.0,944.07,725.56
2016,7,7,12,30,937.0,102.0,5.7,19.0,1004.0,941.98,724.14
2016,7,7,12,45,928.5,106.5,5.7,19.0,994.0,932.77,717.81
2016,7,7,13,0,920.0,111.0,5.7,19.0,984.0,920.05,709.11
2016,7,7,13,15,917.0,110.5,5.6,19.0,969.5,904.15,697.69
2016,7,7,13,30,914.0,110.0,5.5,19.0,955.0,884.79,683.89
2016,7,7,13,45,910.5,108.5,5.45,19.0,933.5,860.7,667.06
2016,7,7,14,0,907.0,107.0,5.4,19.0,912.0,833.35,647.92
2016,7,7,14,15,901.0,105.5,5.35,18.5,883.5,800.92,626.3
2016,7,7,14,30,895.0,104.0,5.3,18.0,855.0,765.66,602.46
2016,7,7,14,45,888.0,101.5,5.3,18.0,821.0,726.1,573.37
2016,7,7,15,0,881.0,99.0,5.3,18.0,787.0,684.15,541.3
2016,7,7,15,15,870.5,97.0,5.3,18.0,747.5,638.3,505.55
2016,7,7,15,30,860.0,95.0,5.3,18.0,708.0,590.77,467.67
2016,7,7,15,45,847.5,92.0,5.3,18.0,665.0,539.86,426.22
2016,7,7,16,0,835.0,89.0,5.3,18.0,622.0,487.98,382.89
2016,7,7,16,15,817.5,86.5,5.3,17.5,574.5,432.98,336.59
2016,7,7,16,30,800.0,84.0,5.3,17.0,527.0,378.15,289.07
2016,7,7,16,45,778.5,80.0,5.35,16.5,478.0,321.11,238.75
2016,7,7,17,0,757.0,76.0,5.4,16.0,429.0,265.24,188.74
2016,7,7,17,15,725.5,72.0,5.35,15.5,378.5,208.81,139.17
2016,7,7,17,30,694.0,68.0,5.3,15.0,328.0,155.28,94.72
2016,7,7,17,45,652.5,63.0,5.3,14.5,278.0,99.75,55.18
2016,7,7,18,0,611.0,58.0,5.3,14.0,228.0,52.03,34.1
2016,7,7,18,15,548.0,51.5,5.2,13.5,181.0,40.71,30.81
2016,7,7,18,30,485.0,45.0,5.1,13.0,134.0,36.1,26.46
2016,7,7,18,45,388.5,36.0,5.0,12.5,93.5,29.17,19.86
2016,7,7,19,0,292.0,27.0,4.9,12.0,53.0,22.16,12.14
2016,7,7,19,15,146.0,13.5,4.8,11.5,26.5,10.91,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.0,10.44,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,58.0,21.27,11.87
2016,7,8,5,45,428.0,33.5,4.1,12.5,99.0,27.11,18.15
2016,7,8,6,0,521.0,41.0,4.2,13.0,140.0,32.92,23.69
2016,7,8,6,15,578.5,46.5,4.1,13.5,187.0,40.11,30.32
2016,7,8,6,30,636.0,52.0,4.0,14.0,234.0,57.11,34.28
2016,7,8,6,45,431.0,99.0,3.95,14.5,233.0,112.96,73.7
2016,7,8,7,0,226.0,146.0,3.9,15.0,232.0,147.93,109.28
2016,7,8,7,15,495.5,107.5,3.85,15.5,331.0,194.37,136.96
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,267.68,190.81
2016,7,8,7,45,787.0,71.5,3.75,16.5,478.5,322.76,239.88
2016,7,8,8,0,809.0,74.0,3.7,17.0,527.0,380.5,290.28
2016,7,8,8,15,825.0,76.0,3.65,17.5,573.0,433.92,336.08
2016,7,8,8,30,841.0,78.0,3.6,18.0,619.0,487.22,380.32
2016,7,8,8,45,855.0,79.5,3.6,18.5,662.0,538.58,421.73
2016,7,8,9,0,869.0,81.0,3.6,19.0,705.0,589.09,461.16
2016,7,8,9,15,878.5,82.5,3.65,19.0,743.5,635.63,497.53
2016,7,8,9,30,888.0,84.0,3.7,19.0,782.0,680.39,531.74
2016,7,8,9,45,895.5,85.5,3.75,19.5,815.0,721.72,561.66
2016,7,8,10,0,903.0,87.0,3.8,20.0,848.0,760.66,587.79
2016,7,8,10,15,908.5,88.5,3.85,20.5,875.5,795.45,610.56
2016,7,8,10,30,914.0,90.0,3.9,21.0,903.0,827.34,631.09
2016,7,8,10,45,917.5,91.5,4.0,21.5,924.0,854.5,648.43
2016,7,8,11,0,921.0,93.0,4.1,22.0,945.0,878.37,663.45
2016,7,8,11,15,923.5,93.5,4.2,22.0,959.5,897.02,676.17
2016,7,8,11,30,926.0,94.0,4.3,22.0,974.0,912.16,686.58
2016,7,8,11,45,928.0,94.0,4.45,22.0,981.0,922.81,694.28
2016,7,8,12,0,930.0,94.0,4.6,22.0,988.0,929.86,700.03
2016,7,8,12,15,930.5,94.0,4.7,22.0,988.5,931.91,702.1
2016,7,8,12,30,931.0,94.0,4.8,22.0,989.0,930.31,701.77
2016,7,8,12,45,925.5,96.5,4.9,22.5,980.5,922.04,695.56
2016,7,8,13,0,920.0,99.0,5.0,23.0,972.0,910.21,687.01
2016,7,8,13,15,917.5,98.5,5.1,22.5,957.5,894.74,678.69
2016,7,8,13,30,915.0,98.0,5.2,22.0,943.0,875.78,667.91
2016,7,8,13,45,911.5,97.0,5.35,22.0,922.0,852.11,652.7
2016,7,8,14,0,908.0,96.0,5.5,22.0,901.0,825.18,635.07
2016,7,8,14,15,902.5,94.5,5.55,22.0,873.5,793.09,613.13
2016,7,8,14,30,897.0,93.0,5.6,22.0,846.0,758.14,588.99
2016,7,8,14,45,891.0,91.0,5.65,22.0,812.5,719.66,561.54
2016,7,8,15,0,885.0,89.0,5.7,22.0,779.0,678.72,530.66
2016,7,8,15,15,875.0,87.5,5.7,21.5,740.5,633.47,496.66
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,586.51,460.39
2016,7,8,15,45,853.5,83.0,5.75,21.0,659.0,535.9,419.51
2016,7,8,16,0,842.0,80.0,5.8,21.0,616.0,484.21,376.65
2016,7,8,16,15,825.5,77.5,5.7,20.5,569.5,430.03,331.12
2016,7,8,16,30,809.0,75.0,5.6,20.0,523.0,375.81,284.28
2016,7,8,16,45,789.0,71.5,5.6,20.0,474.5,317.71,232.97
2016,7,8,17,0,769.0,68.0,5.6,20.0,426.0,262.12,183.2
2016,7,8,17,15,739.5,64.5,5.4,19.5,376.0,205.87,134.19
2016,7,8,17,30,710.0,61.0,5.2,19.0,326.0,152.25,90.04
2016,7,8,17,45,670.5,56.5,5.05,18.5,277.0,99.87,53.58
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,51.86,32.82
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,40.18,29.82
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,32.97,23.26
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,26.76,17.41
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,20.51,10.5
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,10.08,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,9.63,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,19.66,10.32
2016,7,9,5,45,453.5,31.0,3.7,14.5,99.0,27.38,18.19
2016,7,9,6,0,543.0,38.0,3.8,15.0,140.0,33.32,23.83
2016,7,9,6,15,599.0,43.0,3.9,15.5,186.5,37.3,27.56
2016,7,9,6,30,655.0,48.0,4.0,16.0,233.0,54.12,31.3
2016,7,9,6,45,692.0,52.0,4.1,16.5,282.0,103.17,54.81
2016,7,9,7,0,729.0,56.0,4.2,17.0,331.0,156.22,93.13
2016,7,9,7,15,756.5,59.0,4.25,17.5,381.0,210.19,138.43
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,269.16,190.15
2016,7,9,7,45,803.5,64.5,4.35,18.5,479.0,323.96,239.08
2016,7,9,8,0,823.0,67.0,4.4,19.0,527.0,379.57,287.92
2016,7,9,8,15,839.0,69.5,4.45,19.5,573.5,434.19,334.8
2016,7,9,8,30,855.0,72.0,4.5,20.0,620.0,488.69,380.17
2016,7,9,8,45,866.5,74.0,4.6,20.5,663.0,539.91,421.79
2016,7,9,9,0,878.0,76.0,4.7,21.0,706.0,590.01,461.34
2016,7,9,9,15,888.0,77.5,4.75,21.0,744.5,637.32,498.51
2016,7,9,9,30,898.0,79.0,4.8,21.0,783.0,682.87,533.55
2016,7,9,9,45,899.5,84.0,4.9,21.5,815.5,723.73,563.43
2016,7,9,10,0,901.0,89.0,5.0,22.0,848.0,761.73,589.27
2016,7,9,10,15,907.0,90.0,5.1,22.0,875.5,796.43,613.68
2016,7,9,10,30,913.0,91.0,5.2,22.0,903.0,828.27,636.0
2016,7,9,10,45,918.5,91.5,5.3,22.0,925.0,856.18,655.52
2016,7,9,11,0,924.0,92.0,5.4,22.0,947.0,880.89,672.81
2016,7,9,11,15,926.5,92.5,5.5,22.0,961.0,899.65,685.99
2016,7,9,11,30,929.0,93.0,5.6,22.0,975.0,914.89,696.79
2016,7,9,11,45,933.0,91.5,5.75,22.0,983.0,926.0,705.1
2016,7,9,12,0,937.0,90.0,5.9,22.0,991.0,933.51,710.99
2016,7,9,12,15,937.0,90.0,6.0,22.0,991.0,935.17,712.62
2016,7,9,12,30,937.0,90.0,6.1,22.0,991.0,933.14,711.78
2016,7,9,12,45,934.5,91.0,6.25,22.0,983.5,926.13,707.79
2016,7,9,13,0,932.0,92.0,6.4,22.0,976.0,915.48,701.3
2016,7,9,13,15,930.0,91.5,6.45,21.5,961.5,900.27,692.51
2016,7,9,13,30,928.0,91.0,6.5,21.0,947.0,881.51,681.19
2016,7,9,13,45,925.5,89.0,6.6,21.0,926.5,857.43,664.9
2016,7,9,14,0,923.0,87.0,6.7,21.0,906.0,829.98,646.14
2016,7,9,14,15,918.5,86.0,6.7,20.5,878.5,798.68,625.34
2016,7,9,14,30,914.0,85.0,6.7,20.0,851.0,764.41,602.17
2016,7,9,14,45,908.5,83.0,6.75,20.0,818.5,725.66,574.28
2016,7,9,15,0,903.0,81.0,6.8,20.0,786.0,684.35,542.46
2016,7,9,15,15,895.5,79.5,6.75,19.5,748.0,639.9,508.29
2016,7,9,15,30,888.0,78.0,6.7,19.0,710.0,593.47,471.65
2016,7,9,15,45,878.0,76.0,6.7,19.0,668.0,543.49,430.43
2016,7,9,16,0,868.0,74.0,6.7,19.0,626.0,492.23,387.09
2016,7,9,16,15,854.5,72.0,6.6,18.5,580.5,438.44,341.13
2016,7,9,16,30,841.0,70.0,6.5,18.0,535.0,384.24,293.51
2016,7,9,16,45,822.0,67.5,6.4,17.5,486.5,327.68,242.98
2016,7,9,17,0,803.0,65.0,6.3,17.0,438.0,271.85,192.46
2016,7,9,17,15,777.0,62.0,6.1,16.5,388.0,212.06,139.52
2016,7,9,17,30,751.0,59.0,5.9,16.0,338.0,157.09,93.38
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.0,102.94,55.19
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,53.25,33.65
2016,7,9,18,15,611.5,46.5,5.35,14.5,189.5,40.47,30.46
2016,7,9,18,30,553.0,41.0,5.1,14.0,141.0,36.14,26.37
2016,7,9,18,45,451.0,33.5,4.85,13.5,98.5,27.34,18.14
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,21.47,11.34
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,10.54,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,10.5,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,21.41,11.73
2016,7,10,5,45,454.0,33.5,3.1,12.5,101.5,27.28,18.26
2016,7,10,6,0,550.0,41.0,3.2,13.0,144.0,36.05,26.46
2016,7,10,6,15,609.5,46.5,3.15,13.5,192.5,40.39,30.56
2016,7,10,6,30,669.0,52.0,3.1,14.0,241.0,57.71,34.53
2016,7,10,6,45,709.5,56.0,3.1,14.5,292.0,108.01,58.67
2016,7,10,7,0,750.0,60.0,3.1,15.0,343.0,162.76,98.26
2016,7,10,7,15,779.0,63.5,3.05,15.5,394.5,218.86,145.41
2016,7,10,7,30,808.0,67.0,3.0,16.0,446.0,277.47,196.93
2016,7,10,7,45,830.0,69.5,2.95,17.0,496.5,337.18,249.24
2016,7,10,8,0,852.0,72.0,2.9,18.0,547.0,395.36,299.18
2016,7,10,8,15,868.5,74.5,2.9,18.5,595.0,451.89,347.06
2016,7,10,8,30,885.0,77.0,2.9,19.0,643.0,508.28,393.22
2016,7,10,8,45,898.5,78.5,2.9,19.5,687.5,561.7,435.62
2016,7,10,9,0,912.0,80.0,2.9,20.0,732.0,614.11,475.82
2016,7,10,9,15,922.0,81.5,2.9,20.5,772.0,663.02,512.17
2016,7,10,9,30,932.0,83.0,2.9,21.0,812.0,710.07,546.08
2016,7,10,9,45,939.0,84.5,2.95,21.5,846.5,752.89,576.2
2016,7,10,10,0,946.0,86.0,3.0,22.0,881.0,793.14,602.31
2016,7,10,10,15,952.0,87.0,3.1,22.0,910.0,829.36,626.85
2016,7,10,10,30,958.0,88.0,3.2,22.0,939.0,862.57,649.24
2016,7,10,10,45,961.5,89.0,3.3,22.5,960.5,890.49,666.71
2016,7,10,11,0,965.0,90.0,3.4,23.0,982.0,914.96,681.81
2016,7,10,11,15,968.0,90.5,3.5,23.0,997.0,934.94,695.24
2016,7,10,11,30,971.0,91.0,3.6,23.0,1012.0,951.24,706.29
2016,7,10,11,45,972.0,91.5,3.7,23.5,1019.5,962.01,712.36
2016,7,10,12,0,973.0,92.0,3.8,24.0,1027.0,968.97,716.0
2016,7,10,12,15,973.5,92.0,3.9,24.0,1027.5,971.18,717.98
2016,7,10,12,30,974.0,92.0,4.0,24.0,1028.0,969.55,717.53
2016,7,10,12,45,967.0,96.0,4.1,24.0,1019.0,961.11,712.63
2016,7,10,13,0,960.0,100.0,4.2,24.0,1010.0,948.97,705.34
2016,7,10,13,15,957.5,99.5,4.25,24.0,995.0,932.96,695.25
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,913.3,682.72
2016,7,10,13,45,952.5,97.5,4.35,24.0,958.5,889.13,667.14
2016,7,10,14,0,950.0,96.0,4.4,24.0,937.0,861.49,649.15
2016,7,10,14,15,944.5,95.0,4.35,24.0,908.5,828.63,627.07
2016,7,10,14,30,939.0,94.0,4.3,24.0,880.0,792.75,602.81
2016,7,10,14,45,932.0,92.0,4.3,24.0,845.5,752.03,574.82
2016,7,10,15,0,925.0,90.0,4.3,24.0,811.0,708.77,543.17
2016,7,10,15,15,915.5,88.5,4.25,23.5,771.0,662.09,509.13
2016,7,10,15,30,906.0,87.0,4.2,23.0,731.0,613.53,472.7
2016,7,10,15,45,893.5,84.5,4.2,23.0,686.5,560.81,431.3
2016,7,10,16,0,881.0,82.0,4.2,23.0,642.0,507.01,387.87
2016,7,10,16,15,864.5,79.5,4.15,22.5,594.0,450.68,341.83
2016,7,10,16,30,848.0,77.0,4.1,22.0,546.0,394.21,294.22
2016,7,10,16,45,826.0,74.0,4.1,22.0,495.0,333.71,241.88
2016,7,10,17,0,804.0,71.0,4.1,22.0,444.0,275.76,190.94
2016,7,10,17,15,773.5,67.5,4.05,21.5,392.0,217.06,140.55
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,161.07,94.92
2016,7,10,17,45,700.5,59.5,3.95,20.5,288.5,106.25,56.96
2016,7,10,18,0,658.0,55.0,3.9,20.0,237.0,56.17,35.08
2016,7,10,18,15,594.5,49.0,3.9,19.0,188.0,39.09,28.67
2016,7,10,18,30,531.0,43.0,3.9,18.0,139.0,34.75,24.7
2016,7,10,18,45,428.0,34.5,3.9,17.0,96.5,28.12,18.5
2016,7,10,19,0,325.0,26.0,3.9,16.0,54.0,21.44,11.02
2016,7,10,19,15,162.5,13.0,3.95,15.5,27.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.0,10.51,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,56.0,21.4,11.45
2016,7,11,5,45,436.0,34.0,2.35,14.5,98.0,27.66,18.4
2016,7,11,6,0,533.0,42.0,2.7,15.0,140.0,33.88,24.31
2016,7,11,6,15,593.0,47.5,2.75,15.5,188.5,41.17,30.99
2016,7,11,6,30,653.0,53.0,2.8,16.0,237.0,58.06,34.82
2016,7,11,6,45,695.0,57.5,2.85,17.0,287.5,107.99,58.64
2016,7,11,7,0,737.0,62.0,2.9,18.0,338.0,162.59,97.54
2016,7,11,7,15,766.0,65.5,2.95,18.5,389.5,218.0,143.57
2016,7,11,7,30,795.0,69.0,3.0,19.0,441.0,275.94,193.93
2016,7,11,7,45,817.0,71.5,3.05,19.5,491.0,334.93,245.57
2016,7,11,8,0,839.0,74.0,3.1,20.0,541.0,392.48,295.23
2016,7,11,8,15,855.0,76.5,3.1,20.5,588.5,448.18,342.16
2016,7,11,8,30,871.0,79.0,3.1,21.0,636.0,503.71,387.41
2016,7,11,8,45,883.5,81.0,3.15,22.0,680.0,556.45,428.37
2016,7,11,9,0,896.0,83.0,3.2,23.0,724.0,608.11,467.03
2016,7,11,9,15,906.0,85.0,3.2,23.0,763.5,656.87,503.98
2016,7,11,9,30,916.0,87.0,3.2,23.0,803.0,703.8,538.68
2016,7,11,9,45,916.5,92.0,3.25,23.5,835.5,744.75,567.36
2016,7,11,10,0,917.0,97.0,3.3,24.0,868.0,782.69,592.04
2016,7,11,10,15,923.0,98.5,3.35,24.0,896.0,818.51,616.01
2016,7,11,10,30,929.0,100.0,3.4,24.0,924.0,851.4,637.86
2016,7,11,10,45,933.5,101.0,3.45,24.5,946.0,879.46,655.09
2016,7,11,11,0,938.0,102.0,3.5,25.0,968.0,904.21,670.02
2016,7,11,11,15,940.5,102.5,3.55,25.0,982.5,923.31,682.48
2016,7,11,11,30,943.0,103.0,3.6,25.0,997.0,938.81,692.64
2016,7,11,11,45,944.5,103.5,3.65,25.5,1004.5,949.78,698.5
2016,7,11,12,0,946.0,104.0,3.7,26.0,1012.0,957.04,702.02
2016,7,11,12,15,946.0,104.0,3.8,26.0,1012.0,958.78,703.67
2016,7,11,12,30,946.0,104.0,3.9,26.0,1012.0,956.79,702.99
2016,7,11,12,45,948.5,101.5,4.05,26.0,1005.5,951.01,700.17
2016,7,11,13,0,951.0,99.0,4.2,26.0,999.0,941.43,694.88
2016,7,11,13,15,948.5,98.5,4.3,26.0,985.0,925.55,685.16
2016,7,11,13,30,946.0,98.0,4.4,26.0,971.0,906.06,673.04
2016,7,11,13,45,942.5,97.0,4.55,26.0,949.5,881.72,657.88
2016,7,11,14,0,939.0,96.0,4.7,26.0,928.0,853.99,640.65
2016,7,11,14,15,934.0,95.0,4.8,25.5,900.0,821.84,621.11
2016,7,11,14,30,929.0,94.0,4.9,25.0,872.0,786.66,599.16
2016,7,11,14,45,922.5,92.5,5.05,25.0,838.0,747.1,572.51
2016,7,11,15,0,916.0,91.0,5.2,25.0,804.0,704.99,542.01
2016,7,11,15,15,906.5,89.0,5.25,24.5,764.5,658.19,507.9
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,609.54,471.35
2016,7,11,15,45,886.0,84.5,5.35,23.5,681.5,558.0,431.42
2016,7,11,16,0,875.0,82.0,5.4,23.0,638.0,505.26,389.19
2016,7,11,16,15,859.0,79.5,5.35,22.5,590.5,449.4,343.0
2016,7,11,16,30,843.0,77.0,5.3,22.0,543.0,393.37,295.26
