Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,823.0,74.0,5.25,21.5,493.0,333.75,243.58
2016,7,11,17,0,803.0,71.0,5.2,21.0,443.0,276.43,192.98
2016,7,11,17,15,773.5,67.0,5.05,20.5,391.0,217.48,141.84
2016,7,11,17,30,744.0,63.0,4.9,20.0,339.0,161.14,95.44
2016,7,11,17,45,704.0,58.5,4.8,19.5,288.0,106.39,57.07
2016,7,11,18,0,664.0,54.0,4.7,19.0,237.0,56.08,34.68
2016,7,11,18,15,601.0,48.0,4.45,18.0,188.0,41.74,31.11
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,33.99,24.13
2016,7,11,18,45,438.5,33.5,4.0,16.5,96.5,27.33,17.85
2016,7,11,19,0,339.0,25.0,3.8,16.0,54.0,20.62,10.25
2016,7,11,19,15,169.5,12.5,3.9,15.5,27.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.0,4.05,11.5,28.0,9.68,0.0
2016,7,12,5,30,357.0,24.0,4.1,12.0,56.0,19.74,10.05
2016,7,12,5,45,452.0,32.0,4.15,12.5,98.0,26.08,17.14
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,35.21,25.67
2016,7,12,6,15,607.0,45.0,4.15,13.5,188.0,39.14,29.42
2016,7,12,6,30,667.0,50.0,4.1,14.0,236.0,55.85,33.08
2016,7,12,6,45,706.0,54.5,4.1,14.5,287.0,106.4,57.49
2016,7,12,7,0,745.0,59.0,4.1,15.0,338.0,161.23,97.34
2016,7,12,7,15,774.5,62.5,4.1,15.5,389.5,217.24,144.58
2016,7,12,7,30,804.0,66.0,4.1,16.0,441.0,278.36,198.37
2016,7,12,7,45,824.5,69.5,4.15,16.5,491.0,335.81,249.76
2016,7,12,8,0,845.0,73.0,4.2,17.0,541.0,394.15,301.06
2016,7,12,8,15,862.0,75.5,4.2,17.5,589.5,450.67,349.56
2016,7,12,8,30,879.0,78.0,4.2,18.0,638.0,507.12,396.47
2016,7,12,8,45,891.5,80.5,4.25,18.5,682.5,560.79,439.88
2016,7,12,9,0,904.0,83.0,4.3,19.0,727.0,613.38,481.11
2016,7,12,9,15,914.5,84.5,4.3,19.0,767.5,662.4,519.29
2016,7,12,9,30,925.0,86.0,4.3,19.0,808.0,709.63,555.2
2016,7,12,9,45,934.5,87.0,4.35,19.5,843.5,753.62,587.02
2016,7,12,10,0,944.0,88.0,4.4,20.0,879.0,795.23,614.87
2016,7,12,10,15,950.0,89.0,4.4,20.0,908.0,831.52,639.57
2016,7,12,10,30,956.0,90.0,4.4,20.0,937.0,864.79,662.01
2016,7,12,10,45,959.5,91.0,4.45,20.5,959.0,892.79,679.71
2016,7,12,11,0,963.0,92.0,4.5,21.0,981.0,917.32,694.96
2016,7,12,11,15,966.0,92.5,4.55,21.0,996.5,937.37,708.52
2016,7,12,11,30,969.0,93.0,4.6,21.0,1012.0,953.74,719.64
2016,7,12,11,45,970.0,94.0,4.7,21.5,1019.5,965.05,726.36
2016,7,12,12,0,971.0,95.0,4.8,22.0,1027.0,972.54,730.58
2016,7,12,12,15,971.5,95.0,4.9,22.0,1027.0,974.81,732.81
2016,7,12,12,30,972.0,95.0,5.0,22.0,1027.0,973.24,732.53
2016,7,12,12,45,963.5,99.5,5.1,22.0,1017.5,963.96,727.08
2016,7,12,13,0,955.0,104.0,5.2,22.0,1008.0,951.0,719.17
2016,7,12,13,15,952.5,103.5,5.25,22.0,993.0,935.09,708.94
2016,7,12,13,30,950.0,103.0,5.3,22.0,978.0,915.53,696.22
2016,7,12,13,45,946.5,102.0,5.4,22.0,956.5,891.11,680.4
2016,7,12,14,0,943.0,101.0,5.5,22.0,935.0,863.28,662.1
2016,7,12,14,15,937.0,99.5,5.5,21.5,906.0,829.76,640.39
2016,7,12,14,30,931.0,98.0,5.5,21.0,877.0,793.25,616.35
2016,7,12,14,45,923.5,96.5,5.55,21.0,842.0,752.89,587.91
2016,7,12,15,0,916.0,95.0,5.6,21.0,807.0,710.03,555.77
2016,7,12,15,15,905.5,93.0,5.55,20.5,767.0,662.56,520.14
2016,7,12,15,30,895.0,91.0,5.5,20.0,727.0,613.31,482.18
2016,7,12,15,45,882.0,88.5,5.45,20.0,682.0,560.74,439.71
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,507.16,395.33
2016,7,12,16,15,852.0,83.5,5.3,19.5,589.0,451.09,348.42
2016,7,12,16,30,835.0,81.0,5.2,19.0,541.0,393.7,299.13
2016,7,12,16,45,812.5,77.5,5.1,19.0,490.0,334.56,246.87
2016,7,12,17,0,790.0,74.0,5.0,19.0,439.0,276.63,195.1
2016,7,12,17,15,759.0,70.0,4.85,18.5,387.0,218.02,144.0
2016,7,12,17,30,728.0,66.0,4.7,18.0,335.0,162.22,97.76
2016,7,12,17,45,685.0,61.0,4.6,17.5,284.0,107.65,59.15
2016,7,12,18,0,642.0,56.0,4.5,17.0,233.0,57.92,36.37
2016,7,12,18,15,577.0,50.0,4.3,16.5,184.0,39.81,29.6
2016,7,12,18,30,512.0,44.0,4.1,16.0,135.0,35.52,25.57
2016,7,12,18,45,409.0,35.0,3.95,15.5,93.5,28.52,18.94
2016,7,12,19,0,306.0,26.0,3.8,15.0,52.0,21.45,10.8
2016,7,12,19,15,153.0,13.0,3.75,14.5,26.0,11.1,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,3.05,11.5,27.0,11.1,0.0
2016,7,13,5,30,329.0,26.0,3.0,12.0,54.0,21.46,11.21
2016,7,13,5,45,429.5,34.5,3.0,13.0,96.0,28.13,18.87
2016,7,13,6,0,530.0,43.0,3.0,14.0,138.0,34.75,25.16
2016,7,13,6,15,592.5,49.0,2.9,14.5,187.0,39.09,29.25
2016,7,13,6,30,655.0,55.0,2.8,15.0,236.0,59.76,36.47
2016,7,13,6,45,698.0,59.0,2.75,15.5,287.5,109.59,60.23
2016,7,13,7,0,741.0,63.0,2.7,16.0,339.0,164.22,99.47
2016,7,13,7,15,771.0,67.0,2.65,16.5,391.0,220.66,146.59
2016,7,13,7,30,801.0,71.0,2.6,17.0,443.0,279.76,198.12
2016,7,13,7,45,823.5,74.0,2.55,18.0,493.5,337.88,248.77
2016,7,13,8,0,846.0,77.0,2.5,19.0,544.0,398.5,300.17
2016,7,13,8,15,863.0,79.5,2.45,19.5,592.5,455.19,347.58
2016,7,13,8,30,880.0,82.0,2.4,20.0,641.0,511.8,393.27
2016,7,13,8,45,893.0,84.0,2.35,21.0,686.0,565.43,434.26
2016,7,13,9,0,906.0,86.0,2.3,22.0,731.0,618.01,472.78
2016,7,13,9,15,916.0,87.5,2.25,22.5,771.0,666.89,508.12
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,713.93,540.96
2016,7,13,9,45,922.5,97.0,2.2,24.0,843.0,755.35,567.88
2016,7,13,10,0,919.0,105.0,2.2,25.0,875.0,793.4,590.59
2016,7,13,10,15,925.5,106.0,2.15,25.5,904.0,829.35,612.06
2016,7,13,10,30,932.0,107.0,2.1,26.0,933.0,862.36,631.27
2016,7,13,10,45,936.5,108.0,2.1,26.5,955.0,890.62,647.58
2016,7,13,11,0,941.0,109.0,2.1,27.0,977.0,915.53,661.63
2016,7,13,11,15,944.0,109.5,2.2,27.0,992.0,935.21,674.6
2016,7,13,11,30,947.0,110.0,2.3,27.0,1007.0,951.29,685.36
2016,7,13,11,45,948.5,110.5,2.45,27.5,1014.5,962.37,692.12
2016,7,13,12,0,950.0,111.0,2.6,28.0,1022.0,969.72,696.56
2016,7,13,12,15,950.0,111.0,2.75,28.0,1022.0,971.53,698.9
2016,7,13,12,30,950.0,111.0,2.9,28.0,1022.0,969.58,698.93
2016,7,13,12,45,951.0,109.0,3.1,28.5,1015.0,962.96,694.98
2016,7,13,13,0,952.0,107.0,3.3,29.0,1008.0,952.55,688.58
2016,7,13,13,15,949.0,106.5,3.45,29.0,993.0,936.25,679.37
2016,7,13,13,30,946.0,106.0,3.6,29.0,978.0,916.33,667.76
2016,7,13,13,45,942.0,105.0,3.75,29.0,955.5,891.59,652.88
2016,7,13,14,0,938.0,104.0,3.9,29.0,933.0,863.46,635.63
2016,7,13,14,15,932.0,102.5,4.0,28.5,904.0,830.07,615.65
2016,7,13,14,30,926.0,101.0,4.1,28.0,875.0,793.7,593.36
2016,7,13,14,45,918.0,99.5,4.25,28.0,840.0,753.13,566.46
2016,7,13,15,0,910.0,98.0,4.4,28.0,805.0,710.12,535.99
2016,7,13,15,15,899.0,96.0,4.45,27.5,765.0,662.54,502.16
2016,7,13,15,30,888.0,94.0,4.5,27.0,725.0,613.24,466.08
2016,7,13,15,45,874.5,91.5,4.6,27.0,680.0,560.67,425.72
2016,7,13,16,0,861.0,89.0,4.7,27.0,635.0,507.14,383.36
2016,7,13,16,15,843.5,86.5,4.75,26.5,586.5,451.18,338.44
2016,7,13,16,30,826.0,84.0,4.8,26.0,538.0,394.1,291.2
2016,7,13,16,45,803.0,80.5,4.9,25.5,487.5,335.2,241.39
2016,7,13,17,0,780.0,77.0,5.0,25.0,437.0,277.58,191.77
2016,7,13,17,15,748.0,73.0,4.95,24.0,385.0,219.24,142.45
2016,7,13,17,30,716.0,69.0,4.9,23.0,333.0,163.84,97.71
2016,7,13,17,45,672.5,63.5,4.9,22.5,281.5,109.41,59.76
2016,7,13,18,0,629.0,58.0,4.9,22.0,230.0,56.05,33.82
2016,7,13,18,15,563.0,51.5,4.75,21.0,181.5,40.94,29.99
2016,7,13,18,30,497.0,45.0,4.6,20.0,133.0,36.31,25.78
2016,7,13,18,45,393.5,35.5,4.45,19.5,91.5,28.92,18.89
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,21.44,10.37
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,3.25,12.5,26.5,10.67,0.0
2016,7,14,5,30,326.0,25.0,3.2,13.0,53.0,20.62,10.25
2016,7,14,5,45,430.5,33.5,3.2,13.5,95.5,27.33,18.09
2016,7,14,6,0,535.0,42.0,3.2,14.0,138.0,34.0,24.47
2016,7,14,6,15,598.0,48.0,3.1,14.5,187.0,41.75,31.6
2016,7,14,6,30,661.0,54.0,3.0,15.0,236.0,59.1,35.82
2016,7,14,6,45,704.0,58.5,2.95,16.0,287.5,109.77,60.03
2016,7,14,7,0,747.0,63.0,2.9,17.0,339.0,165.25,99.71
2016,7,14,7,15,777.0,66.5,2.9,17.5,391.5,221.68,146.73
2016,7,14,7,30,807.0,70.0,2.9,18.0,444.0,280.75,198.2
2016,7,14,7,45,829.5,73.0,2.9,19.0,495.0,341.16,250.66
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,400.29,300.97
2016,7,14,8,15,869.0,78.0,2.85,20.5,594.5,456.91,348.41
2016,7,14,8,30,886.0,80.0,2.8,21.0,643.0,513.44,394.13
2016,7,14,8,45,899.0,82.0,2.75,22.0,688.0,567.43,435.49
2016,7,14,9,0,912.0,84.0,2.7,23.0,733.0,620.35,474.39
2016,7,14,9,15,922.5,86.0,2.65,23.5,773.5,670.36,510.66
2016,7,14,9,30,933.0,88.0,2.6,24.0,814.0,718.55,544.43
2016,7,14,9,45,939.0,90.0,2.6,25.0,848.5,761.45,572.58
2016,7,14,10,0,945.0,92.0,2.6,26.0,883.0,801.7,596.6
2016,7,14,10,15,951.0,93.5,2.6,26.5,912.0,838.63,619.17
2016,7,14,10,30,957.0,95.0,2.6,27.0,941.0,872.52,639.46
2016,7,14,10,45,961.0,96.0,2.6,27.5,963.0,901.07,656.04
2016,7,14,11,0,965.0,97.0,2.6,28.0,985.0,926.16,670.28
2016,7,14,11,15,968.0,97.5,2.75,28.0,1000.5,946.35,683.9
2016,7,14,11,30,971.0,98.0,2.9,28.0,1016.0,962.84,695.23
2016,7,14,11,45,972.0,98.0,3.05,28.5,1023.5,973.3,701.36
2016,7,14,12,0,973.0,98.0,3.2,29.0,1031.0,979.93,705.12
2016,7,14,12,15,973.5,98.5,3.35,29.0,1031.0,982.73,707.9
2016,7,14,12,30,974.0,99.0,3.5,29.0,1031.0,981.68,708.29
2016,7,14,12,45,966.0,103.0,3.7,29.0,1022.0,972.37,703.72
2016,7,14,13,0,958.0,107.0,3.9,29.0,1013.0,959.36,696.75
2016,7,14,13,15,955.0,106.5,4.0,28.5,998.0,942.98,688.37
2016,7,14,13,30,952.0,106.0,4.1,28.0,983.0,922.95,677.55
2016,7,14,13,45,948.0,105.0,4.2,28.0,960.5,898.06,662.08
2016,7,14,14,0,944.0,104.0,4.3,28.0,938.0,869.77,644.26
2016,7,14,14,15,938.0,103.0,4.35,27.5,909.0,836.64,624.06
2016,7,14,14,30,932.0,102.0,4.4,27.0,880.0,800.52,601.58
2016,7,14,14,45,923.5,100.5,4.5,27.0,845.0,759.35,573.92
2016,7,14,15,0,915.0,99.0,4.6,27.0,810.0,715.74,542.91
2016,7,14,15,15,904.5,97.0,4.6,26.5,769.5,668.22,508.86
2016,7,14,15,30,894.0,95.0,4.6,26.0,729.0,618.91,472.49
2016,7,14,15,45,880.5,92.5,4.65,25.5,683.5,566.0,432.42
2016,7,14,16,0,867.0,90.0,4.7,25.0,638.0,512.11,390.21
2016,7,14,16,15,848.5,87.5,4.7,24.5,589.5,455.33,344.26
2016,7,14,16,30,830.0,85.0,4.7,24.0,541.0,397.59,296.13
2016,7,14,16,45,806.0,81.5,4.75,23.5,489.5,338.06,245.47
2016,7,14,17,0,782.0,78.0,4.8,23.0,438.0,279.91,195.08
2016,7,14,17,15,750.0,74.0,4.7,22.0,386.0,221.35,145.2
2016,7,14,17,30,718.0,70.0,4.6,21.0,334.0,165.74,99.92
2016,7,14,17,45,671.5,65.0,4.6,20.5,282.0,107.71,58.73
2016,7,14,18,0,625.0,60.0,4.6,20.0,230.0,58.12,35.52
2016,7,14,18,15,557.0,53.0,4.55,19.0,181.0,42.13,31.3
2016,7,14,18,30,489.0,46.0,4.5,18.0,132.0,37.14,26.72
2016,7,14,18,45,381.0,36.5,4.45,17.0,90.5,29.78,19.82
2016,7,14,19,0,273.0,27.0,4.4,16.0,49.0,22.34,11.0
2016,7,14,19,15,136.5,13.5,4.4,15.5,24.5,11.52,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,3.6,11.5,25.0,11.1,0.0
2016,7,15,5,30,287.0,26.0,3.7,12.0,50.0,21.46,10.66
2016,7,15,5,45,393.5,35.5,3.85,12.5,91.5,28.95,19.54
2016,7,15,6,0,500.0,45.0,4.0,13.0,133.0,36.34,26.63
2016,7,15,6,15,566.0,51.5,4.0,13.5,181.5,40.98,31.03
2016,7,15,6,30,632.0,58.0,4.0,14.0,230.0,58.02,35.42
2016,7,15,6,45,678.0,62.5,4.0,14.5,282.0,111.08,62.53
2016,7,15,7,0,724.0,67.0,4.0,15.0,334.0,165.52,101.87
2016,7,15,7,15,756.0,70.5,3.9,15.5,386.0,221.1,148.54
2016,7,15,7,30,788.0,74.0,3.8,16.0,438.0,279.6,199.92
2016,7,15,7,45,813.0,76.5,3.75,16.5,489.0,337.52,251.34
2016,7,15,8,0,838.0,79.0,3.7,17.0,540.0,398.11,303.99
2016,7,15,8,15,855.5,81.5,3.7,17.5,588.5,454.76,352.34
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,511.4,399.13
2016,7,15,8,45,887.5,86.0,3.7,19.0,682.5,565.65,441.74
2016,7,15,9,0,902.0,88.0,3.7,20.0,728.0,619.0,482.1
2016,7,15,9,15,912.5,89.5,3.75,20.5,768.5,668.18,519.09
2016,7,15,9,30,923.0,91.0,3.8,21.0,809.0,715.55,553.74
2016,7,15,9,45,930.0,93.0,3.85,21.5,844.0,758.85,584.54
2016,7,15,10,0,937.0,95.0,3.9,22.0,879.0,799.59,611.28
2016,7,15,10,15,943.5,96.5,3.95,22.0,908.0,836.71,636.41
2016,7,15,10,30,950.0,98.0,4.0,22.0,937.0,870.85,659.35
2016,7,15,10,45,955.0,98.0,4.1,22.5,959.5,899.17,677.16
2016,7,15,11,0,960.0,98.0,4.2,23.0,982.0,924.11,692.61
2016,7,15,11,15,963.0,99.0,4.25,23.0,997.0,944.72,706.23
2016,7,15,11,30,966.0,100.0,4.3,23.0,1012.0,961.65,717.44
2016,7,15,11,45,968.0,99.5,4.4,23.5,1020.0,972.53,723.52
2016,7,15,12,0,970.0,99.0,4.5,24.0,1028.0,979.61,727.13
2016,7,15,12,15,970.0,99.0,4.55,24.0,1028.0,981.51,728.72
2016,7,15,12,30,970.0,99.0,4.6,24.0,1028.0,979.56,727.88
2016,7,15,12,45,963.0,103.0,4.7,24.0,1019.0,971.19,723.23
2016,7,15,13,0,956.0,107.0,4.8,24.0,1010.0,959.1,716.15
2016,7,15,13,15,953.0,106.0,4.8,24.0,994.5,942.28,705.17
2016,7,15,13,30,950.0,105.0,4.8,24.0,979.0,921.82,691.77
2016,7,15,13,45,946.0,104.0,4.85,24.0,956.5,896.96,675.73
2016,7,15,14,0,942.0,103.0,4.9,24.0,934.0,868.7,657.3
2016,7,15,14,15,935.5,102.0,4.9,24.0,905.0,835.22,634.83
2016,7,15,14,30,929.0,101.0,4.9,24.0,876.0,798.78,610.18
2016,7,15,14,45,919.5,100.0,4.95,24.0,840.5,757.43,581.83
2016,7,15,15,0,910.0,99.0,5.0,24.0,805.0,713.74,549.84
2016,7,15,15,15,678.5,180.0,5.0,23.5,691.5,607.03,469.0
2016,7,15,15,30,447.0,261.0,5.0,23.0,578.0,504.46,390.45
2016,7,15,15,45,438.0,247.0,5.05,23.0,541.5,462.56,358.34
2016,7,15,16,0,429.0,233.0,5.1,23.0,505.0,420.47,325.18
2016,7,15,16,15,384.5,223.0,5.05,22.5,452.5,361.66,279.14
2016,7,15,16,30,340.0,213.0,5.0,22.0,400.0,312.16,239.78
2016,7,15,16,45,488.5,155.5,5.0,21.5,395.0,294.04,220.59
2016,7,15,17,0,637.0,98.0,5.0,21.0,390.0,256.95,183.28
2016,7,15,17,15,479.5,113.0,4.95,20.0,318.0,193.43,134.69
2016,7,15,17,30,322.0,128.0,4.9,19.0,246.0,148.91,104.31
2016,7,15,17,45,289.5,113.0,4.85,18.5,207.0,111.53,76.9
2016,7,15,18,0,257.0,98.0,4.8,18.0,168.0,78.02,56.87
2016,7,15,18,15,225.5,80.0,4.7,17.0,132.0,60.01,47.25
2016,7,15,18,30,194.0,62.0,4.6,16.0,96.0,47.19,35.72
2016,7,15,18,45,142.0,44.5,4.6,15.5,65.5,34.32,23.82
2016,7,15,19,0,90.0,27.0,4.6,15.0,35.0,21.2,9.96
2016,7,15,19,15,45.0,13.5,4.55,14.5,17.5,11.52,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.5,3.9,12.0,23.5,11.52,0.0
2016,7,16,5,30,255.0,27.0,4.0,12.0,47.0,22.35,10.98
2016,7,16,5,45,365.0,36.5,4.15,12.5,88.0,29.76,20.2
2016,7,16,6,0,475.0,46.0,4.3,13.0,129.0,37.1,27.27
2016,7,16,6,15,262.0,73.5,4.2,13.5,121.5,54.32,42.9
2016,7,16,6,30,49.0,101.0,4.1,14.0,114.0,78.26,60.68
2016,7,16,6,45,57.0,121.5,4.1,15.0,140.0,99.43,76.79
2016,7,16,7,0,65.0,142.0,4.1,16.0,166.0,121.88,94.45
2016,7,16,7,15,155.0,162.5,4.0,16.5,231.0,163.33,124.88
2016,7,16,7,30,245.0,183.0,3.9,17.0,296.0,217.12,166.34
2016,7,16,7,45,223.0,209.5,3.85,17.5,321.0,246.67,191.83
2016,7,16,8,0,201.0,236.0,3.8,18.0,346.0,275.24,215.72
2016,7,16,8,15,221.5,256.5,3.8,18.5,388.5,315.03,247.3
2016,7,16,8,30,242.0,277.0,3.8,19.0,431.0,361.5,283.55
2016,7,16,8,45,562.0,185.5,3.8,19.5,574.5,481.46,377.03
2016,7,16,9,0,882.0,94.0,3.8,20.0,718.0,613.64,478.81
2016,7,16,9,15,893.0,95.5,3.85,20.0,758.5,662.34,516.05
2016,7,16,9,30,904.0,97.0,3.9,20.0,799.0,709.32,551.59
2016,7,16,9,45,912.5,99.0,3.95,20.5,834.0,753.01,582.87
2016,7,16,10,0,921.0,101.0,4.0,21.0,869.0,794.32,610.38
2016,7,16,10,15,927.0,102.0,4.1,21.5,898.0,830.12,633.75
2016,7,16,10,30,933.0,103.0,4.2,22.0,927.0,862.97,654.88
2016,7,16,10,45,937.5,104.0,4.35,22.5,949.0,891.42,673.1
2016,7,16,11,0,942.0,105.0,4.5,23.0,971.0,916.53,689.07
2016,7,16,11,15,945.0,105.5,4.6,23.0,986.5,936.38,702.76
2016,7,16,11,30,948.0,106.0,4.7,23.0,1002.0,952.62,714.09
2016,7,16,11,45,950.0,106.5,4.8,23.0,1010.0,964.29,722.43
2016,7,16,12,0,952.0,107.0,4.9,23.0,1018.0,972.21,728.35
2016,7,16,12,15,953.0,107.0,5.0,23.0,1018.5,975.01,730.9
2016,7,16,12,30,954.0,107.0,5.1,23.0,1019.0,974.02,731.0
2016,7,16,12,45,951.5,107.5,5.2,23.0,1011.5,966.55,726.77
2016,7,16,13,0,949.0,108.0,5.3,23.0,1004.0,955.34,720.08
2016,7,16,13,15,947.0,107.5,5.35,23.0,989.5,939.96,710.23
2016,7,16,13,30,945.0,107.0,5.4,23.0,975.0,920.92,697.91
2016,7,16,13,45,943.0,105.0,5.45,23.0,954.0,896.91,682.13
2016,7,16,14,0,941.0,103.0,5.5,23.0,933.0,869.4,663.88
2016,7,16,14,15,935.5,101.5,5.5,22.5,904.5,836.23,642.57
2016,7,16,14,30,930.0,100.0,5.5,22.0,876.0,800.04,618.91
2016,7,16,14,45,924.0,98.0,5.5,22.0,842.0,760.19,591.04
2016,7,16,15,0,918.0,96.0,5.5,22.0,808.0,717.71,559.26
2016,7,16,15,15,908.0,94.0,5.45,21.5,767.5,670.29,523.96
2016,7,16,15,30,898.0,92.0,5.4,21.0,727.0,621.03,486.3
2016,7,16,15,45,886.5,89.5,5.35,21.0,682.5,568.91,444.47
2016,7,16,16,0,875.0,87.0,5.3,21.0,638.0,515.59,400.59
2016,7,16,16,15,631.5,144.5,5.2,20.5,526.0,412.17,319.0
2016,7,16,16,30,388.0,202.0,5.1,20.0,414.0,325.87,251.8
2016,7,16,16,45,592.5,138.0,5.1,20.0,426.5,317.47,238.17
2016,7,16,17,0,797.0,74.0,5.1,20.0,439.0,282.14,199.15
2016,7,16,17,15,765.5,70.5,5.0,19.0,387.0,223.12,148.0
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,166.96,101.47
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,111.53,61.73
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,57.38,34.39
2016,7,16,18,15,578.0,50.5,4.6,16.5,181.5,40.32,30.03
2016,7,16,18,30,511.0,44.0,4.5,16.0,132.0,35.64,25.62
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.0,28.62,18.91
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,21.56,9.93
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,11.1,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,11.5,23.5,10.67,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,20.68,9.35
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,27.35,18.06
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,34.01,24.51
2016,7,17,6,15,579.5,48.0,4.55,13.5,179.5,38.35,28.66
2016,7,17,6,30,645.0,54.0,4.5,14.0,228.0,59.01,35.98
2016,7,17,6,45,687.5,59.0,4.5,14.5,279.0,109.26,60.59
2016,7,17,7,0,730.0,64.0,4.5,15.0,330.0,164.31,100.69
2016,7,17,7,15,761.0,67.5,4.55,15.5,382.0,220.15,147.85
2016,7,17,7,30,792.0,71.0,4.6,16.0,434.0,278.79,199.71
2016,7,17,7,45,499.5,152.5,4.7,16.5,391.0,296.42,226.59
2016,7,17,8,0,207.0,234.0,4.8,17.0,348.0,276.21,217.75
2016,7,17,8,15,541.0,157.5,4.85,17.0,490.0,384.6,302.66
2016,7,17,8,30,875.0,81.0,4.9,17.0,632.0,510.99,403.3
2016,7,17,8,45,889.0,82.5,4.95,17.5,677.0,564.73,447.0
2016,7,17,9,0,903.0,84.0,5.0,18.0,722.0,617.53,488.88
2016,7,17,9,15,912.5,86.0,5.05,18.0,762.0,666.72,527.84
2016,7,17,9,30,922.0,88.0,5.1,18.0,802.0,714.03,564.51
2016,7,17,9,45,923.0,93.0,5.2,18.5,835.0,755.97,595.34
2016,7,17,10,0,924.0,98.0,5.3,19.0,868.0,794.91,621.97
2016,7,17,10,15,930.0,99.5,5.4,19.0,896.5,831.35,647.83
2016,7,17,10,30,936.0,101.0,5.5,19.0,925.0,864.81,671.48
2016,7,17,10,45,938.5,102.5,5.6,19.5,946.5,892.19,689.42
2016,7,17,11,0,941.0,104.0,5.7,20.0,968.0,916.12,704.88
2016,7,17,11,15,943.5,104.5,5.8,20.0,983.0,935.56,718.6
2016,7,17,11,30,946.0,105.0,5.9,20.0,998.0,951.38,729.85
2016,7,17,11,45,947.0,105.5,6.0,20.0,1005.0,962.16,737.67
2016,7,17,12,0,948.0,106.0,6.1,20.0,1012.0,969.19,742.97
2016,7,17,12,15,948.0,106.0,6.15,20.0,1012.0,971.09,744.5
2016,7,17,12,30,948.0,106.0,6.2,20.0,1012.0,969.22,743.52
2016,7,17,12,45,943.0,108.0,6.3,20.0,1003.0,960.92,738.38
2016,7,17,13,0,938.0,110.0,6.4,20.0,994.0,948.95,730.74
2016,7,17,13,15,935.0,109.0,6.4,19.5,979.0,932.38,720.79
2016,7,17,13,30,932.0,108.0,6.4,19.0,964.0,912.22,708.31
2016,7,17,13,45,929.5,106.0,6.45,19.0,942.0,888.06,691.8
2016,7,17,14,0,927.0,104.0,6.5,19.0,920.0,860.47,672.78
2016,7,17,14,15,920.5,102.5,6.5,18.5,891.5,826.9,650.4
2016,7,17,14,30,914.0,101.0,6.5,18.0,863.0,790.42,625.67
2016,7,17,14,45,908.0,98.5,6.5,18.0,828.5,750.63,596.94
2016,7,17,15,0,902.0,96.0,6.5,18.0,794.0,708.28,564.31
2016,7,17,15,15,891.5,94.0,6.45,17.5,754.0,661.17,528.22
2016,7,17,15,30,881.0,92.0,6.4,17.0,714.0,612.31,489.83
2016,7,17,15,45,868.5,89.0,6.4,17.0,669.5,559.94,446.86
2016,7,17,16,0,856.0,86.0,6.4,17.0,625.0,506.53,401.91
2016,7,17,16,15,598.5,149.0,6.35,16.5,511.5,402.61,318.03
2016,7,17,16,30,341.0,212.0,6.3,16.0,398.0,312.93,246.86
2016,7,17,16,45,558.0,143.0,6.25,16.0,413.0,307.83,235.7
2016,7,17,17,0,775.0,74.0,6.2,16.0,428.0,277.14,199.52
2016,7,17,17,15,743.5,70.0,6.1,15.5,376.5,218.9,147.8
2016,7,17,17,30,712.0,66.0,6.0,15.0,325.0,163.55,100.94
2016,7,17,17,45,666.5,61.5,5.9,14.5,274.0,109.73,61.78
2016,7,17,18,0,621.0,57.0,5.8,14.0,223.0,57.32,34.78
2016,7,17,18,15,554.0,50.5,5.6,13.5,175.0,40.2,30.29
2016,7,17,18,30,487.0,44.0,5.4,13.0,127.0,35.56,25.86
2016,7,17,18,45,374.0,34.5,5.25,12.5,86.0,28.14,18.71
2016,7,17,19,0,261.0,25.0,5.1,12.0,45.0,20.65,9.09
2016,7,17,19,15,130.5,12.5,5.05,12.0,22.5,10.67,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,11.5,4.25,11.5,22.5,9.82,0.0
2016,7,18,5,30,288.0,23.0,4.4,12.0,45.0,18.94,7.68
2016,7,18,5,45,397.5,31.5,4.6,12.5,86.0,25.67,16.56
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,32.36,23.03
2016,7,18,6,15,253.5,64.0,4.8,13.5,107.5,47.51,36.81
2016,7,18,6,30,0.0,88.0,4.8,14.0,88.0,69.73,54.1
2016,7,18,6,45,5.0,106.0,4.8,14.5,108.0,85.11,66.89
2016,7,18,7,0,10.0,124.0,4.8,15.0,128.0,101.27,80.04
2016,7,18,7,15,28.0,150.5,4.7,15.0,163.0,127.3,100.92
2016,7,18,7,30,46.0,177.0,4.6,15.0,198.0,156.48,124.43
2016,7,18,7,45,67.0,204.5,4.55,15.5,239.0,189.94,151.16
2016,7,18,8,0,88.0,232.0,4.5,16.0,280.0,226.16,180.0
2016,7,18,8,15,155.5,255.0,4.45,16.5,349.0,285.58,226.89
2016,7,18,8,30,223.0,278.0,4.4,17.0,418.0,349.02,276.71
2016,7,18,8,45,553.0,180.5,4.4,17.5,562.0,473.7,375.22
2016,7,18,9,0,883.0,83.0,4.4,18.0,706.0,605.73,478.63
2016,7,18,9,15,893.0,85.0,4.4,18.0,745.5,654.4,516.36
2016,7,18,9,30,903.0,87.0,4.4,18.0,785.0,701.29,552.21
2016,7,18,9,45,907.5,90.0,4.4,18.5,818.5,743.16,582.25
2016,7,18,10,0,912.0,93.0,4.4,19.0,852.0,782.36,608.31
2016,7,18,10,15,918.0,94.0,4.45,19.0,880.5,817.99,633.05
2016,7,18,10,30,924.0,95.0,4.5,19.0,909.0,850.69,655.62
2016,7,18,10,45,928.5,96.0,4.55,19.5,931.0,879.03,673.76
2016,7,18,11,0,933.0,97.0,4.6,20.0,953.0,904.06,689.52
2016,7,18,11,15,936.0,97.5,4.7,20.0,967.5,923.86,703.38
2016,7,18,11,30,939.0,98.0,4.8,20.0,982.0,940.07,714.86
2016,7,18,11,45,940.5,98.0,4.9,20.5,990.0,950.81,721.23
2016,7,18,12,0,942.0,98.0,5.0,21.0,998.0,957.82,725.15
2016,7,18,12,15,942.5,98.0,5.05,21.0,998.0,960.18,727.04
2016,7,18,12,30,943.0,98.0,5.1,21.0,998.0,958.79,726.48
2016,7,18,12,45,946.0,95.0,5.2,21.0,992.0,953.07,723.38
2016,7,18,13,0,949.0,92.0,5.3,21.0,986.0,943.51,717.72
2016,7,18,13,15,947.0,91.5,5.35,21.0,971.5,928.08,707.71
2016,7,18,13,30,945.0,91.0,5.4,21.0,957.0,908.99,695.2
2016,7,18,13,45,943.0,88.5,5.45,21.0,936.0,884.4,678.83
2016,7,18,14,0,941.0,86.0,5.5,21.0,915.0,856.31,659.95
2016,7,18,14,15,936.0,85.0,5.5,20.5,887.0,823.94,638.93
2016,7,18,14,30,931.0,84.0,5.5,20.0,859.0,788.52,615.52
2016,7,18,14,45,926.0,81.5,5.5,20.0,825.0,748.77,587.54
2016,7,18,15,0,921.0,79.0,5.5,20.0,791.0,706.34,556.0
2016,7,18,15,15,912.0,77.5,5.45,20.0,751.5,659.85,519.97
2016,7,18,15,30,903.0,76.0,5.4,20.0,712.0,611.43,481.66
2016,7,18,15,45,892.5,73.5,5.35,20.0,668.5,559.56,439.75
2016,7,18,16,0,882.0,71.0,5.3,20.0,625.0,506.42,395.7
2016,7,18,16,15,866.0,68.5,5.2,19.5,577.5,449.84,348.35
2016,7,18,16,30,850.0,66.0,5.1,19.0,530.0,393.1,299.44
2016,7,18,16,45,830.5,63.0,5.1,18.5,480.0,334.86,248.2
2016,7,18,17,0,811.0,60.0,5.1,18.0,430.0,277.42,196.73
2016,7,18,17,15,782.5,57.0,5.0,17.5,379.0,219.14,145.14
2016,7,18,17,30,754.0,54.0,4.9,17.0,328.0,160.01,95.25
2016,7,18,17,45,714.0,50.0,4.85,16.5,277.0,104.6,54.98
2016,7,18,18,0,674.0,46.0,4.8,16.0,226.0,53.61,30.31
2016,7,18,18,15,612.0,41.0,4.65,15.5,178.0,35.91,26.24
2016,7,18,18,30,550.0,36.0,4.5,15.0,130.0,31.86,22.38
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,25.37,16.13
2016,7,18,19,0,342.0,21.0,4.2,14.0,47.0,18.88,7.36
2016,7,18,19,15,171.0,10.5,4.15,13.5,23.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.0,23.0,8.96,0.0
2016,7,19,5,30,344.0,21.0,3.5,11.0,46.0,18.91,7.22
2016,7,19,5,45,449.0,28.5,3.65,11.5,88.0,25.4,16.38
2016,7,19,6,0,554.0,36.0,3.8,12.0,130.0,31.9,22.72
2016,7,19,6,15,616.0,41.5,3.8,12.5,178.5,36.39,27.02
2016,7,19,6,30,678.0,47.0,3.8,13.0,227.0,54.3,31.43
2016,7,19,6,45,719.0,50.5,3.8,13.5,278.0,105.24,56.07
2016,7,19,7,0,760.0,54.0,3.8,14.0,329.0,160.72,96.67
2016,7,19,7,15,788.5,57.5,3.75,14.5,380.5,220.68,147.65
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,279.84,200.26
2016,7,19,7,45,837.5,63.5,3.7,15.5,482.0,337.58,252.2
2016,7,19,8,0,858.0,66.0,3.7,16.0,532.0,396.21,303.91
2016,7,19,8,15,873.5,68.5,3.7,16.5,580.0,453.25,352.99
2016,7,19,8,30,889.0,71.0,3.7,17.0,628.0,510.06,400.25
2016,7,19,8,45,899.5,73.5,3.75,17.5,672.0,563.65,443.58
2016,7,19,9,0,910.0,76.0,3.8,18.0,716.0,615.95,484.52
2016,7,19,9,15,919.5,77.5,3.85,18.0,756.0,665.09,522.87
2016,7,19,9,30,929.0,79.0,3.9,18.0,796.0,712.34,558.9
2016,7,19,9,45,931.5,83.0,3.95,18.5,829.5,754.85,588.96
2016,7,19,10,0,934.0,87.0,4.0,19.0,863.0,794.45,615.27
2016,7,19,10,15,939.5,88.0,4.05,19.0,891.5,830.47,639.98
2016,7,19,10,30,945.0,89.0,4.1,19.0,920.0,863.45,662.45
2016,7,19,10,45,947.0,91.0,4.15,19.5,941.5,891.25,679.94
2016,7,19,11,0,949.0,93.0,4.2,20.0,963.0,915.54,694.95
2016,7,19,11,15,951.5,93.5,4.25,20.0,977.5,935.23,708.13
2016,7,19,11,30,954.0,94.0,4.3,20.0,992.0,951.26,718.88
2016,7,19,11,45,955.5,94.0,4.4,20.0,999.5,962.19,726.48
2016,7,19,12,0,957.0,94.0,4.5,20.0,1007.0,969.32,731.97
2016,7,19,12,15,957.0,94.0,4.55,20.0,1007.0,971.28,733.62
2016,7,19,12,30,957.0,94.0,4.6,20.0,1007.0,969.41,732.8
2016,7,19,12,45,950.0,98.0,4.7,20.5,998.0,961.16,726.69
2016,7,19,13,0,943.0,102.0,4.8,21.0,989.0,949.22,718.15
2016,7,19,13,15,940.0,101.5,4.85,21.0,974.5,933.0,707.77
2016,7,19,13,30,937.0,101.0,4.9,21.0,960.0,913.17,694.94
2016,7,19,13,45,936.5,98.0,4.95,21.0,938.5,889.57,679.48
2016,7,19,14,0,936.0,95.0,5.0,21.0,917.0,862.41,661.5
2016,7,19,14,15,930.0,93.5,5.0,21.0,888.5,828.89,638.64
2016,7,19,14,30,924.0,92.0,5.0,21.0,860.0,792.39,613.55
2016,7,19,14,45,919.0,89.5,5.05,21.0,826.0,752.87,586.34
2016,7,19,15,0,914.0,87.0,5.1,21.0,792.0,710.66,555.35
2016,7,19,15,15,903.5,85.0,5.1,20.5,752.0,662.96,520.01
2016,7,19,15,30,893.0,83.0,5.1,20.0,712.0,613.48,482.3
2016,7,19,15,45,882.5,80.0,5.15,20.0,668.0,561.52,440.79
2016,7,19,16,0,872.0,77.0,5.2,20.0,624.0,508.31,397.06
2016,7,19,16,15,855.5,74.5,5.15,19.5,576.0,451.91,350.08
2016,7,19,16,30,839.0,72.0,5.1,19.0,528.0,395.41,301.55
2016,7,19,16,45,820.5,68.0,5.1,19.0,478.5,337.06,249.84
2016,7,19,17,0,802.0,64.0,5.1,19.0,429.0,279.41,197.99
2016,7,19,17,15,772.5,61.0,5.0,18.5,377.5,218.53,144.57
2016,7,19,17,30,743.0,58.0,4.9,18.0,326.0,162.57,97.49
2016,7,19,17,45,704.5,53.0,4.8,17.5,275.5,106.94,56.97
2016,7,19,18,0,666.0,48.0,4.7,17.0,225.0,55.6,31.68
2016,7,19,18,15,602.5,42.5,4.5,16.0,176.5,37.17,27.28
2016,7,19,18,30,539.0,37.0,4.3,15.0,128.0,32.73,23.13
2016,7,19,18,45,437.5,29.0,4.15,14.5,87.0,25.84,16.49
2016,7,19,19,0,336.0,21.0,4.0,14.0,46.0,18.9,6.93
2016,7,19,19,15,168.0,10.5,3.95,13.5,23.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,8.54,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,17.99,5.99
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,24.52,15.48
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,31.03,21.84
2016,7,20,6,15,617.0,40.5,3.6,13.5,176.5,35.56,26.16
2016,7,20,6,30,680.0,46.0,3.6,14.0,225.0,53.75,30.67
2016,7,20,6,45,721.0,49.5,3.6,14.5,276.0,104.88,55.41
2016,7,20,7,0,762.0,53.0,3.6,15.0,327.0,160.55,96.07
2016,7,20,7,15,791.5,56.0,3.55,15.5,379.0,220.44,146.8
2016,7,20,7,30,821.0,59.0,3.5,16.0,431.0,279.65,199.24
2016,7,20,7,45,842.0,61.5,3.5,16.5,481.5,337.84,251.34
2016,7,20,8,0,863.0,64.0,3.5,17.0,532.0,396.97,303.23
2016,7,20,8,15,879.5,66.0,3.45,17.5,580.5,454.31,352.23
2016,7,20,8,30,896.0,68.0,3.4,18.0,629.0,511.52,399.44
2016,7,20,8,45,908.5,70.0,3.35,18.5,673.5,566.12,443.02
2016,7,20,9,0,921.0,72.0,3.3,19.0,718.0,619.62,484.22
2016,7,20,9,15,930.5,73.0,3.3,19.5,758.5,668.83,521.09
2016,7,20,9,30,940.0,74.0,3.3,20.0,799.0,716.12,555.44
2016,7,20,9,45,938.0,81.5,3.3,20.5,832.0,759.31,585.02
2016,7,20,10,0,936.0,89.0,3.3,21.0,865.0,799.19,610.79
2016,7,20,10,15,942.0,90.0,3.35,21.5,894.0,835.73,634.2
2016,7,20,10,30,948.0,91.0,3.4,22.0,923.0,869.25,655.31
2016,7,20,10,45,953.5,91.0,3.45,22.5,945.5,898.21,673.17
2016,7,20,11,0,959.0,91.0,3.5,23.0,968.0,923.8,688.68
2016,7,20,11,15,962.0,91.5,3.55,23.0,983.5,944.16,702.01
2016,7,20,11,30,965.0,92.0,3.6,23.0,999.0,960.83,712.96
2016,7,20,11,45,967.5,91.5,3.7,23.5,1007.0,972.33,719.49
2016,7,20,12,0,970.0,91.0,3.8,24.0,1015.0,980.0,723.57
2016,7,20,12,15,970.5,91.0,3.85,24.0,1015.0,982.46,725.4
2016,7,20,12,30,971.0,91.0,3.9,24.0,1015.0,981.02,724.79
2016,7,20,12,45,970.5,90.0,4.0,24.0,1008.0,973.84,720.78
2016,7,20,13,0,970.0,89.0,4.1,24.0,1001.0,962.77,714.27
2016,7,20,13,15,967.5,88.5,4.2,24.0,986.5,946.57,704.38
2016,7,20,13,30,965.0,88.0,4.3,24.0,972.0,926.64,692.0
2016,7,20,13,45,962.0,87.0,4.4,24.0,950.0,902.16,676.51
2016,7,20,14,0,959.0,86.0,4.5,24.0,928.0,874.16,658.6
2016,7,20,14,15,954.0,85.0,4.6,23.5,899.5,841.18,638.62
2016,7,20,14,30,949.0,84.0,4.7,23.0,871.0,805.09,616.14
2016,7,20,14,45,942.0,82.5,4.8,23.0,836.5,764.13,588.64
2016,7,20,15,0,935.0,81.0,4.9,23.0,802.0,720.58,557.68
2016,7,20,15,15,926.0,79.5,4.95,22.5,762.0,673.37,523.35
2016,7,20,15,30,917.0,78.0,5.0,22.0,722.0,624.19,486.44
2016,7,20,15,45,905.0,76.0,5.05,22.0,677.5,571.17,444.53
2016,7,20,16,0,893.0,74.0,5.1,22.0,633.0,516.98,400.44
2016,7,20,16,15,876.5,71.5,5.1,21.5,584.5,459.42,353.04
2016,7,20,16,30,860.0,69.0,5.1,21.0,536.0,401.72,303.98
2016,7,20,16,45,839.5,66.0,5.1,20.5,485.0,342.39,252.31
2016,7,20,17,0,819.0,63.0,5.1,20.0,434.0,283.94,200.44
2016,7,20,17,15,789.5,60.0,5.0,19.5,382.0,221.99,146.23
2016,7,20,17,30,760.0,57.0,4.9,19.0,330.0,164.93,98.32
2016,7,20,17,45,719.0,52.5,4.85,18.5,278.5,108.39,57.28
2016,7,20,18,0,678.0,48.0,4.8,18.0,227.0,56.42,31.79
2016,7,20,18,15,614.0,42.5,4.65,17.0,178.0,37.27,27.24
2016,7,20,18,30,550.0,37.0,4.5,16.0,129.0,32.82,23.08
2016,7,20,18,45,443.5,29.0,4.4,15.5,87.0,25.9,16.41
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,18.95,6.37
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,8.96,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,18.99,5.94
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,25.47,16.24
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,31.96,22.62
2016,7,21,6,15,615.5,41.5,4.1,13.5,175.5,36.44,26.92
2016,7,21,6,30,679.0,47.0,4.1,14.0,224.0,54.86,31.47
2016,7,21,6,45,721.5,50.5,4.15,14.5,275.5,106.15,56.42
2016,7,21,7,0,764.0,54.0,4.2,15.0,327.0,162.18,97.42
2016,7,21,7,15,792.5,57.5,4.2,15.5,379.0,222.48,148.66
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,282.05,201.61
2016,7,21,7,45,843.0,63.0,4.2,16.5,481.5,340.23,253.85
2016,7,21,8,0,865.0,65.0,4.2,17.0,532.0,399.45,305.99
2016,7,21,8,15,880.5,67.0,4.2,17.5,580.5,456.55,355.11
2016,7,21,8,30,896.0,69.0,4.2,18.0,629.0,513.41,402.41
2016,7,21,8,45,908.5,71.0,4.2,18.5,673.5,568.1,446.5
2016,7,21,9,0,921.0,73.0,4.2,19.0,718.0,621.68,488.27
2016,7,21,9,15,930.0,74.0,4.2,19.5,758.0,670.66,525.33
2016,7,21,9,30,939.0,75.0,4.2,20.0,798.0,717.66,559.86
2016,7,21,9,45,944.0,77.5,4.2,20.5,832.5,761.04,589.91
2016,7,21,10,0,949.0,80.0,4.2,21.0,867.0,801.68,616.57
2016,7,21,10,15,955.0,81.0,4.25,21.0,896.0,838.7,641.8
2016,7,21,10,30,961.0,82.0,4.3,21.0,925.0,872.67,664.78
2016,7,21,10,45,965.5,82.5,4.4,21.5,947.5,901.65,683.15
2016,7,21,11,0,970.0,83.0,4.5,22.0,970.0,927.18,699.26
2016,7,21,11,15,973.0,83.5,4.6,22.0,985.5,947.79,713.5
2016,7,21,11,30,976.0,84.0,4.7,22.0,1001.0,964.67,725.28
2016,7,21,11,45,978.5,84.0,4.85,22.5,1009.0,976.79,732.88
2016,7,21,12,0,981.0,84.0,5.0,23.0,1017.0,985.04,737.94
2016,7,21,12,15,981.5,83.5,5.15,22.5,1017.5,987.05,741.8
2016,7,21,12,30,982.0,83.0,5.3,22.0,1018.0,985.11,743.08
2016,7,21,12,45,974.0,88.5,5.45,22.0,1009.5,977.3,738.92
2016,7,21,13,0,966.0,94.0,5.6,22.0,1001.0,965.68,732.18
2016,7,21,13,15,963.5,93.5,5.65,22.0,986.5,949.53,721.72
