Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,30,961.0,93.0,5.7,22.0,972.0,929.66,708.71
2016,7,21,13,45,960.0,90.5,5.8,22.0,951.0,905.49,692.98
2016,7,21,14,0,959.0,88.0,5.9,22.0,930.0,877.7,674.62
2016,7,21,14,15,954.0,87.0,5.9,21.5,901.5,844.69,653.25
2016,7,21,14,30,949.0,86.0,5.9,21.0,873.0,808.55,629.44
2016,7,21,14,45,945.0,83.0,5.9,21.0,839.0,768.25,601.15
2016,7,21,15,0,941.0,80.0,5.9,21.0,805.0,725.12,569.43
2016,7,21,15,15,932.0,78.5,5.8,20.5,764.5,677.6,533.63
2016,7,21,15,30,923.0,77.0,5.7,20.0,724.0,628.08,495.37
2016,7,21,15,45,913.5,74.0,5.65,20.0,679.5,575.11,452.61
2016,7,21,16,0,904.0,71.0,5.6,20.0,635.0,520.71,407.55
2016,7,21,16,15,888.0,68.5,5.5,19.5,586.5,462.74,359.06
2016,7,21,16,30,872.0,66.0,5.4,19.0,538.0,404.56,308.91
2016,7,21,16,45,853.0,63.0,5.3,19.0,487.0,344.99,255.86
2016,7,21,17,0,834.0,60.0,5.2,19.0,436.0,286.12,202.69
2016,7,21,17,15,804.5,57.0,5.05,18.5,383.5,225.99,149.57
2016,7,21,17,30,775.0,54.0,4.9,18.0,331.0,165.23,98.31
2016,7,21,17,45,734.0,50.0,4.75,17.5,279.0,108.16,56.63
2016,7,21,18,0,693.0,46.0,4.6,17.0,227.0,55.63,30.76
2016,7,21,18,15,629.0,41.0,4.35,16.0,178.0,36.09,26.31
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,32.02,22.47
2016,7,21,18,45,455.5,28.0,3.95,14.5,86.5,25.04,15.71
2016,7,21,19,0,346.0,20.0,3.8,14.0,44.0,18.04,5.22
2016,7,21,19,15,173.0,10.0,3.75,13.5,22.0,8.54,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.65,11.5,21.0,8.54,0.0
2016,7,22,5,30,334.0,20.0,2.8,12.0,42.0,18.06,4.58
2016,7,22,5,45,443.0,28.0,3.0,12.5,84.0,25.04,15.81
2016,7,22,6,0,552.0,36.0,3.2,13.0,126.0,31.99,22.64
2016,7,22,6,15,617.0,41.5,3.15,13.5,175.0,36.48,26.96
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,55.27,31.6
2016,7,22,6,45,725.0,51.0,3.1,15.0,276.0,107.31,57.04
2016,7,22,7,0,768.0,55.0,3.1,16.0,328.0,164.16,98.41
2016,7,22,7,15,798.5,58.5,3.05,16.5,381.0,225.17,149.83
2016,7,22,7,30,829.0,62.0,3.0,17.0,434.0,285.76,203.08
2016,7,22,7,45,851.0,64.5,2.95,17.5,485.5,344.97,255.59
2016,7,22,8,0,873.0,67.0,2.9,18.0,537.0,405.23,307.84
2016,7,22,8,15,889.5,69.0,2.9,18.5,586.0,463.32,357.0
2016,7,22,8,30,906.0,71.0,2.9,19.0,635.0,521.26,404.32
2016,7,22,8,45,918.5,73.0,2.95,20.0,680.5,576.55,447.31
2016,7,22,9,0,931.0,75.0,3.0,21.0,726.0,630.7,487.81
2016,7,22,9,15,941.0,76.5,3.0,21.5,767.0,681.35,525.11
2016,7,22,9,30,951.0,78.0,3.0,22.0,808.0,730.07,559.9
2016,7,22,9,45,951.0,84.0,3.0,22.5,842.0,773.78,589.25
2016,7,22,10,0,951.0,90.0,3.0,23.0,876.0,814.31,614.98
2016,7,22,10,15,956.5,91.0,3.0,23.5,905.0,851.07,637.79
2016,7,22,10,30,962.0,92.0,3.0,24.0,934.0,884.72,658.26
2016,7,22,10,45,966.5,92.5,3.05,24.5,956.5,913.78,675.81
2016,7,22,11,0,971.0,93.0,3.1,25.0,979.0,939.36,691.0
2016,7,22,11,15,974.0,93.5,3.15,25.0,994.5,960.01,704.3
2016,7,22,11,30,977.0,94.0,3.2,25.0,1010.0,976.92,715.23
2016,7,22,11,45,978.0,94.0,3.25,25.5,1017.5,987.7,720.84
2016,7,22,12,0,979.0,94.0,3.3,26.0,1025.0,994.58,724.02
2016,7,22,12,15,979.0,94.0,3.4,26.0,1025.0,996.62,725.97
2016,7,22,12,30,979.0,94.0,3.5,26.0,1025.0,994.73,725.49
2016,7,22,12,45,976.0,95.0,3.6,26.0,1017.0,987.12,721.37
2016,7,22,13,0,973.0,96.0,3.7,26.0,1009.0,975.65,714.81
2016,7,22,13,15,970.5,95.5,3.8,26.0,993.5,959.38,705.14
2016,7,22,13,30,968.0,95.0,3.9,26.0,978.0,939.36,693.0
2016,7,22,13,45,963.0,94.5,4.0,26.0,955.5,913.55,676.96
2016,7,22,14,0,958.0,94.0,4.1,26.0,933.0,884.29,658.53
2016,7,22,14,15,952.5,92.5,4.2,25.5,904.0,850.39,638.05
2016,7,22,14,30,947.0,91.0,4.3,25.0,875.0,813.4,615.14
2016,7,22,14,45,938.5,90.0,4.4,25.0,839.5,771.79,587.5
2016,7,22,15,0,930.0,89.0,4.5,25.0,804.0,727.7,556.51
2016,7,22,15,15,920.0,87.0,4.55,24.5,763.0,679.44,522.08
2016,7,22,15,30,910.0,85.0,4.6,24.0,722.0,629.3,485.15
2016,7,22,15,45,896.5,83.0,4.65,24.0,677.0,575.61,443.42
2016,7,22,16,0,883.0,81.0,4.7,24.0,632.0,520.9,399.63
2016,7,22,16,15,866.0,78.5,4.75,23.5,583.0,463.43,353.09
2016,7,22,16,30,849.0,76.0,4.8,23.0,534.0,405.87,304.88
2016,7,22,16,45,825.0,73.5,4.85,22.5,482.5,344.63,252.5
2016,7,22,17,0,801.0,71.0,4.9,22.0,431.0,285.72,201.01
2016,7,22,17,15,769.5,67.0,4.9,21.0,378.5,225.52,149.16
2016,7,22,17,30,738.0,63.0,4.9,20.0,326.0,168.19,101.61
2016,7,22,17,45,691.0,58.5,4.9,19.5,273.5,112.19,61.12
2016,7,22,18,0,644.0,54.0,4.9,19.0,221.0,61.57,35.99
2016,7,22,18,15,574.0,47.5,4.8,18.0,172.0,38.1,27.82
2016,7,22,18,30,504.0,41.0,4.7,17.0,123.0,33.34,23.39
2016,7,22,18,45,385.5,31.5,4.65,16.5,81.5,25.81,16.14
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,18.22,4.47
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,9.39,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,8.96,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,17.4,3.26
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,24.17,14.91
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,30.93,21.5
2016,7,23,6,15,582.5,44.0,1.9,15.5,169.5,38.49,28.51
2016,7,23,6,30,651.0,50.0,1.8,16.0,218.0,57.36,33.38
2016,7,23,6,45,697.5,54.5,1.75,17.0,270.0,108.34,58.4
2016,7,23,7,0,744.0,59.0,1.7,18.0,322.0,164.61,98.85
2016,7,23,7,15,775.0,62.5,1.7,19.0,374.5,221.73,146.07
2016,7,23,7,30,806.0,66.0,1.7,20.0,427.0,281.65,197.38
2016,7,23,7,45,829.5,69.0,1.75,21.0,478.5,342.78,249.67
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,403.01,299.98
2016,7,23,8,15,870.5,74.0,1.9,22.5,578.5,460.6,347.52
2016,7,23,8,30,888.0,76.0,2.0,23.0,627.0,518.15,393.46
2016,7,23,8,45,901.0,78.0,2.15,24.0,672.5,572.93,435.22
2016,7,23,9,0,914.0,80.0,2.3,25.0,718.0,626.63,474.72
2016,7,23,9,15,924.0,81.5,2.4,25.5,758.5,676.6,511.01
2016,7,23,9,30,934.0,83.0,2.5,26.0,799.0,724.69,544.98
2016,7,23,9,45,941.5,84.5,2.65,27.0,834.5,768.83,573.79
2016,7,23,10,0,949.0,86.0,2.8,28.0,870.0,810.42,599.34
2016,7,23,10,15,954.5,87.0,2.9,28.5,899.0,847.17,622.22
2016,7,23,10,30,960.0,88.0,3.0,29.0,928.0,880.82,642.9
2016,7,23,10,45,963.5,89.5,3.1,29.5,950.0,909.99,660.51
2016,7,23,11,0,967.0,91.0,3.2,30.0,972.0,935.65,675.78
2016,7,23,11,15,970.0,91.5,3.3,30.0,987.5,956.27,689.16
2016,7,23,11,30,973.0,92.0,3.4,30.0,1003.0,973.16,700.23
2016,7,23,11,45,973.0,93.0,3.5,30.0,1010.5,983.97,707.49
2016,7,23,12,0,973.0,94.0,3.6,30.0,1018.0,990.88,712.36
2016,7,23,12,15,973.0,94.0,3.75,30.0,1018.0,992.91,714.55
2016,7,23,12,30,973.0,94.0,3.9,30.0,1018.0,991.02,714.3
2016,7,23,12,45,968.0,96.5,4.05,30.0,1009.5,983.05,710.19
2016,7,23,13,0,963.0,99.0,4.2,30.0,1001.0,971.27,703.67
2016,7,23,13,15,960.5,98.5,4.3,29.5,986.5,955.12,695.45
2016,7,23,13,30,958.0,98.0,4.4,29.0,972.0,935.25,684.76
2016,7,23,13,45,954.5,97.0,4.55,29.0,950.0,910.42,669.58
2016,7,23,14,0,951.0,96.0,4.7,29.0,928.0,882.1,652.21
2016,7,23,14,15,945.5,95.0,4.75,28.5,899.0,848.84,632.14
2016,7,23,14,30,940.0,94.0,4.8,28.0,870.0,812.5,609.7
2016,7,23,14,45,932.0,92.5,4.9,28.0,835.0,770.97,582.37
2016,7,23,15,0,924.0,91.0,5.0,28.0,800.0,726.94,551.62
2016,7,23,15,15,914.0,89.0,5.0,27.5,759.5,678.86,517.27
2016,7,23,15,30,904.0,87.0,5.0,27.0,719.0,628.91,480.54
2016,7,23,15,45,890.5,85.0,5.05,27.0,673.5,575.42,439.25
2016,7,23,16,0,877.0,83.0,5.1,27.0,628.0,520.92,395.96
2016,7,23,16,15,859.5,80.5,5.1,26.0,579.5,463.44,350.44
2016,7,23,16,30,842.0,78.0,5.1,25.0,531.0,405.93,303.18
2016,7,23,16,45,818.0,75.0,5.1,24.5,479.5,344.6,251.04
2016,7,23,17,0,794.0,72.0,5.1,24.0,428.0,285.54,199.76
2016,7,23,17,15,762.0,68.0,5.1,23.0,375.0,225.54,148.45
2016,7,23,17,30,730.0,64.0,5.1,22.0,322.0,168.48,101.44
2016,7,23,17,45,682.5,59.5,5.1,21.5,270.0,112.82,61.4
2016,7,23,18,0,635.0,55.0,5.1,21.0,218.0,59.03,33.48
2016,7,23,18,15,563.5,48.0,5.0,20.0,169.0,38.48,27.89
2016,7,23,18,30,492.0,41.0,4.9,19.0,120.0,33.33,23.14
2016,7,23,18,45,371.5,31.5,4.85,18.5,79.0,25.82,15.91
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,18.25,3.47
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,9.39,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,8.96,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,17.38,2.13
2016,7,24,5,45,359.0,31.0,3.3,13.5,76.0,25.4,15.89
2016,7,24,6,0,478.0,41.0,3.3,14.0,116.0,33.32,23.65
2016,7,24,6,15,550.0,47.5,3.25,14.5,164.5,38.04,28.2
2016,7,24,6,30,622.0,54.0,3.2,15.0,213.0,56.89,33.34
2016,7,24,6,45,670.0,59.0,3.15,16.0,264.5,110.28,61.33
2016,7,24,7,0,718.0,64.0,3.1,17.0,316.0,165.67,101.52
2016,7,24,7,15,751.0,68.0,3.05,17.5,368.5,222.24,148.92
2016,7,24,7,30,784.0,72.0,3.0,18.0,421.0,281.91,200.91
2016,7,24,7,45,809.0,75.0,3.0,19.0,473.0,340.79,252.15
2016,7,24,8,0,834.0,78.0,3.0,20.0,525.0,401.17,303.4
2016,7,24,8,15,852.0,81.0,3.0,20.5,574.0,459.91,352.45
2016,7,24,8,30,870.0,84.0,3.0,21.0,623.0,517.82,399.24
2016,7,24,8,45,884.5,85.5,3.05,22.0,668.5,572.18,441.1
2016,7,24,9,0,899.0,87.0,3.1,23.0,714.0,625.63,480.75
2016,7,24,9,15,910.0,89.0,3.1,23.5,755.0,676.14,517.66
2016,7,24,9,30,921.0,91.0,3.1,24.0,796.0,724.89,552.2
2016,7,24,9,45,929.0,92.5,3.15,24.5,831.0,768.96,582.22
2016,7,24,10,0,937.0,94.0,3.2,25.0,866.0,810.54,608.84
2016,7,24,10,15,943.0,95.5,3.25,25.5,895.5,847.83,632.22
2016,7,24,10,30,949.0,97.0,3.3,26.0,925.0,882.08,653.34
2016,7,24,10,45,953.5,97.5,3.4,26.5,947.5,910.89,670.98
2016,7,24,11,0,958.0,98.0,3.5,27.0,970.0,936.27,686.31
2016,7,24,11,15,961.0,98.5,3.55,27.0,985.5,956.75,699.47
2016,7,24,11,30,964.0,99.0,3.6,27.0,1001.0,973.52,710.28
2016,7,24,11,45,965.0,99.5,3.7,27.5,1008.5,984.69,716.42
2016,7,24,12,0,966.0,100.0,3.8,28.0,1016.0,991.99,720.15
2016,7,24,12,15,966.0,100.0,3.85,28.0,1016.0,994.01,721.68
2016,7,24,12,30,966.0,100.0,3.9,28.0,1016.0,992.14,720.81
2016,7,24,12,45,962.5,101.0,3.95,28.0,1008.0,984.13,716.04
2016,7,24,13,0,959.0,102.0,4.0,28.0,1000.0,972.3,708.9
2016,7,24,13,15,956.0,101.5,4.05,28.0,984.5,955.75,698.73
2016,7,24,13,30,953.0,101.0,4.1,28.0,969.0,935.5,686.17
2016,7,24,13,45,948.5,100.0,4.2,28.0,946.5,909.89,670.3
2016,7,24,14,0,944.0,99.0,4.3,28.0,924.0,880.86,652.07
2016,7,24,14,15,938.0,98.0,4.35,27.5,894.5,847.36,631.71
2016,7,24,14,30,932.0,97.0,4.4,27.0,865.0,810.83,609.04
2016,7,24,14,45,923.5,95.0,4.5,27.0,829.5,768.69,581.13
2016,7,24,15,0,915.0,93.0,4.6,27.0,794.0,724.1,550.1
2016,7,24,15,15,904.5,91.5,4.6,26.5,753.5,676.48,516.15
2016,7,24,15,30,894.0,90.0,4.6,26.0,713.0,627.05,479.85
2016,7,24,15,45,879.5,87.5,4.7,26.0,667.5,572.93,438.35
2016,7,24,16,0,865.0,85.0,4.8,26.0,622.0,517.93,394.86
2016,7,24,16,15,847.0,82.5,4.8,25.0,573.0,460.76,349.56
2016,7,24,16,30,829.0,80.0,4.8,24.0,524.0,402.83,301.99
2016,7,24,16,45,804.0,76.5,4.85,23.5,472.5,342.23,250.44
2016,7,24,17,0,779.0,73.0,4.9,23.0,421.0,283.14,199.14
2016,7,24,17,15,746.0,69.0,4.85,22.0,368.5,223.71,148.2
2016,7,24,17,30,713.0,65.0,4.8,21.0,316.0,167.37,101.65
2016,7,24,17,45,665.0,60.0,4.8,20.5,264.5,112.18,61.71
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,58.94,33.63
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,38.41,27.94
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,33.3,23.19
2016,7,24,18,45,352.5,31.0,4.8,17.0,76.0,25.38,15.58
2016,7,24,19,0,232.0,21.0,4.8,16.0,36.0,17.37,2.01
2016,7,24,19,15,116.0,10.5,4.8,15.5,18.0,8.96,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,8.96,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,17.38,0.82
2016,7,25,5,45,326.0,32.0,3.65,12.5,72.5,26.24,16.57
2016,7,25,6,0,444.0,43.0,3.7,13.0,112.0,34.93,25.14
2016,7,25,6,15,517.5,50.5,3.65,13.5,160.0,40.35,30.35
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,59.67,36.12
2016,7,25,6,45,640.5,64.0,3.6,14.5,259.5,109.1,61.8
2016,7,25,7,0,690.0,70.0,3.6,15.0,311.0,164.26,102.44
2016,7,25,7,15,724.5,74.5,3.6,15.5,363.5,223.11,152.07
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,282.23,203.92
2016,7,25,7,45,783.5,83.0,3.6,17.0,467.0,340.59,255.12
2016,7,25,8,0,808.0,87.0,3.6,18.0,518.0,400.46,306.37
2016,7,25,8,15,827.5,90.0,3.6,18.5,567.0,458.37,355.23
2016,7,25,8,30,847.0,93.0,3.6,19.0,616.0,516.59,402.75
2016,7,25,8,45,859.0,97.0,3.6,19.5,661.0,570.09,445.18
2016,7,25,9,0,871.0,101.0,3.6,20.0,706.0,623.3,485.95
2016,7,25,9,15,882.5,103.0,3.6,20.5,747.0,672.99,522.9
2016,7,25,9,30,894.0,105.0,3.6,21.0,788.0,721.02,557.57
2016,7,25,9,45,901.5,107.5,3.6,22.0,823.0,764.69,586.99
2016,7,25,10,0,909.0,110.0,3.6,23.0,858.0,805.9,612.43
2016,7,25,10,15,915.5,111.5,3.6,23.5,887.5,842.72,635.61
2016,7,25,10,30,922.0,113.0,3.6,24.0,917.0,876.61,656.55
2016,7,25,10,45,924.5,115.5,3.65,24.5,939.0,904.93,673.81
2016,7,25,11,0,927.0,118.0,3.7,25.0,961.0,929.8,688.71
2016,7,25,11,15,930.5,118.5,3.75,25.0,976.5,950.17,701.96
2016,7,25,11,30,934.0,119.0,3.8,25.0,992.0,966.97,712.91
2016,7,25,11,45,935.0,120.0,3.9,25.5,999.5,978.27,719.22
2016,7,25,12,0,936.0,121.0,4.0,26.0,1007.0,985.83,723.15
2016,7,25,12,15,936.0,121.0,4.05,26.0,1007.5,987.79,724.63
2016,7,25,12,30,936.0,121.0,4.1,26.0,1008.0,985.98,723.77
2016,7,25,12,45,938.5,118.0,4.2,26.5,1001.5,979.92,719.08
2016,7,25,13,0,941.0,115.0,4.3,27.0,995.0,970.03,711.98
2016,7,25,13,15,938.0,114.5,4.35,27.0,980.0,953.72,701.83
2016,7,25,13,30,935.0,114.0,4.4,27.0,965.0,933.78,689.34
2016,7,25,13,45,932.0,112.0,4.45,27.0,943.0,908.88,673.53
2016,7,25,14,0,929.0,110.0,4.5,27.0,921.0,880.55,655.37
2016,7,25,14,15,923.0,109.0,4.55,26.5,892.0,847.43,635.16
2016,7,25,14,30,917.0,108.0,4.6,26.0,863.0,811.32,612.79
2016,7,25,14,45,911.0,105.0,4.7,26.0,828.0,770.54,585.88
2016,7,25,15,0,905.0,102.0,4.8,26.0,793.0,727.15,555.24
2016,7,25,15,15,894.0,100.0,4.8,25.5,752.5,679.06,520.76
2016,7,25,15,30,883.0,98.0,4.8,25.0,712.0,629.22,483.98
2016,7,25,15,45,872.5,94.0,4.8,25.0,667.0,576.32,442.91
2016,7,25,16,0,862.0,90.0,4.8,25.0,622.0,522.16,399.67
2016,7,25,16,15,843.0,87.0,4.75,24.5,573.0,464.11,352.83
2016,7,25,16,30,824.0,84.0,4.7,24.0,524.0,405.59,304.16
2016,7,25,16,45,803.5,79.0,4.7,23.5,473.0,345.24,252.79
2016,7,25,17,0,783.0,74.0,4.7,23.0,422.0,285.93,201.23
2016,7,25,17,15,749.5,70.0,4.6,22.0,369.5,226.04,149.94
2016,7,25,17,30,716.0,66.0,4.5,21.0,317.0,169.31,103.07
2016,7,25,17,45,672.0,60.0,4.4,20.5,265.5,113.31,62.28
2016,7,25,18,0,628.0,54.0,4.3,20.0,214.0,58.88,33.19
2016,7,25,18,15,555.5,47.0,4.15,19.0,165.0,37.71,27.32
2016,7,25,18,30,483.0,40.0,4.0,18.0,116.0,32.55,22.52
2016,7,25,18,45,365.5,30.0,3.85,17.5,75.5,24.6,14.81
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,16.55,0.31
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,8.54,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,12.5,16.0,8.54,0.0
2016,7,26,5,30,223.0,20.0,2.4,13.0,32.0,16.56,0.0
2016,7,26,5,45,341.0,30.5,2.6,14.0,71.5,25.02,15.34
2016,7,26,6,0,459.0,41.0,2.8,15.0,111.0,33.35,23.52
2016,7,26,6,15,532.0,48.5,2.65,15.5,159.5,38.85,28.76
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,58.92,34.73
2016,7,26,6,45,653.0,62.0,2.4,17.0,259.5,109.15,60.61
2016,7,26,7,0,701.0,68.0,2.3,18.0,311.0,167.89,103.61
2016,7,26,7,15,735.0,72.0,2.25,18.5,363.5,223.87,150.18
2016,7,26,7,30,769.0,76.0,2.2,19.0,416.0,283.11,201.28
2016,7,26,7,45,793.5,80.0,2.2,20.0,467.5,342.11,252.01
2016,7,26,8,0,818.0,84.0,2.2,21.0,519.0,402.61,302.61
2016,7,26,8,15,836.5,87.0,2.1,22.0,568.0,460.68,349.47
2016,7,26,8,30,855.0,90.0,2.0,23.0,617.0,518.22,393.95
2016,7,26,8,45,869.0,93.0,1.95,24.0,662.5,573.16,434.77
2016,7,26,9,0,883.0,96.0,1.9,25.0,708.0,627.18,473.21
2016,7,26,9,15,894.0,98.0,1.8,25.5,749.0,677.15,507.91
2016,7,26,9,30,905.0,100.0,1.7,26.0,790.0,725.38,540.09
2016,7,26,9,45,913.0,102.0,1.65,27.0,825.0,769.44,567.26
2016,7,26,10,0,921.0,104.0,1.6,28.0,860.0,811.05,590.74
2016,7,26,10,15,927.0,105.0,1.6,28.5,889.5,847.45,612.01
2016,7,26,10,30,933.0,106.0,1.6,29.0,919.0,880.85,631.13
2016,7,26,10,45,938.0,107.0,1.6,30.0,941.5,910.23,646.22
2016,7,26,11,0,943.0,108.0,1.6,31.0,964.0,936.24,659.03
2016,7,26,11,15,946.0,108.5,1.7,31.0,979.5,956.51,672.11
2016,7,26,11,30,949.0,109.0,1.8,31.0,995.0,973.11,683.05
2016,7,26,11,45,951.0,109.0,1.9,31.5,1003.0,984.58,689.53
2016,7,26,12,0,953.0,109.0,2.0,32.0,1011.0,992.26,693.75
2016,7,26,12,15,953.5,109.0,2.15,32.0,1011.0,994.72,696.82
2016,7,26,12,30,954.0,109.0,2.3,32.0,1011.0,993.33,697.56
2016,7,26,12,45,946.5,112.0,2.5,32.0,1001.5,983.54,693.58
2016,7,26,13,0,939.0,115.0,2.7,32.0,992.0,970.06,687.22
2016,7,26,13,15,936.5,114.5,2.85,32.0,977.0,954.19,678.86
2016,7,26,13,30,934.0,114.0,3.0,32.0,962.0,934.67,668.1
2016,7,26,13,45,930.5,112.0,3.15,32.0,940.0,909.33,653.48
2016,7,26,14,0,927.0,110.0,3.3,32.0,918.0,880.57,636.5
2016,7,26,14,15,921.0,108.5,3.4,31.5,888.5,846.98,617.12
2016,7,26,14,30,915.0,107.0,3.5,31.0,859.0,810.42,595.45
2016,7,26,14,45,907.5,104.5,3.6,31.0,824.0,769.01,568.97
2016,7,26,15,0,900.0,102.0,3.7,31.0,789.0,725.12,539.01
2016,7,26,15,15,889.0,100.0,3.75,30.5,748.0,677.17,505.95
2016,7,26,15,30,878.0,98.0,3.8,30.0,707.0,627.48,470.6
2016,7,26,15,45,865.0,95.0,3.9,30.0,662.0,574.29,430.77
2016,7,26,16,0,852.0,92.0,4.0,30.0,617.0,520.9,389.5
2016,7,26,16,15,832.5,89.0,4.05,29.5,568.0,462.35,343.76
2016,7,26,16,30,813.0,86.0,4.1,29.0,519.0,404.09,296.68
2016,7,26,16,45,789.5,81.5,4.15,28.5,467.5,343.72,246.66
2016,7,26,17,0,766.0,77.0,4.2,28.0,416.0,284.73,196.7
2016,7,26,17,15,732.0,72.5,4.15,27.0,363.5,225.17,146.9
2016,7,26,17,30,698.0,68.0,4.1,26.0,311.0,168.86,101.4
2016,7,26,17,45,650.5,62.0,4.1,25.0,259.5,110.28,59.42
2016,7,26,18,0,603.0,56.0,4.1,24.0,208.0,60.12,33.87
2016,7,26,18,15,530.0,48.5,4.05,23.0,159.5,38.83,27.78
2016,7,26,18,30,457.0,41.0,4.0,22.0,111.0,33.34,22.75
2016,7,26,18,45,340.0,30.0,3.95,21.0,71.5,24.59,14.43
2016,7,26,19,0,223.0,19.0,3.9,20.0,32.0,15.67,0.0
2016,7,26,19,15,111.5,9.5,3.85,19.5,16.0,8.11,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.5,12.0,7.26,0.0
2016,7,27,5,30,115.0,17.0,3.1,15.0,24.0,13.24,0.0
2016,7,27,5,45,210.5,32.5,3.1,15.5,59.0,25.11,15.18
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,36.79,26.36
2016,7,27,6,15,376.5,59.5,3.0,16.5,138.0,45.22,34.2
2016,7,27,6,30,447.0,71.0,2.9,17.0,182.0,67.18,43.89
2016,7,27,6,45,500.0,80.0,2.85,17.5,231.0,110.72,67.8
2016,7,27,7,0,553.0,89.0,2.8,18.0,280.0,160.67,104.27
2016,7,27,7,15,590.5,96.0,2.85,19.0,329.5,211.72,146.04
2016,7,27,7,30,628.0,103.0,2.9,20.0,379.0,266.67,192.44
2016,7,27,7,45,659.0,108.0,3.0,21.0,429.0,321.3,238.79
2016,7,27,8,0,690.0,113.0,3.1,22.0,479.0,378.4,286.22
2016,7,27,8,15,712.0,117.5,3.05,22.5,526.0,433.19,331.11
2016,7,27,8,30,734.0,122.0,3.0,23.0,573.0,488.82,375.23
2016,7,27,8,45,753.5,124.5,3.0,23.5,617.5,541.98,416.25
2016,7,27,9,0,773.0,127.0,3.0,24.0,662.0,594.36,455.45
2016,7,27,9,15,786.0,130.0,3.0,24.5,702.0,642.63,490.49
2016,7,27,9,30,799.0,133.0,3.0,25.0,742.0,689.64,523.66
2016,7,27,9,45,790.0,146.0,3.0,26.0,771.0,728.5,548.77
2016,7,27,10,0,781.0,159.0,3.0,27.0,800.0,763.91,570.75
2016,7,27,10,15,789.5,161.5,3.0,27.5,828.5,800.15,594.05
2016,7,27,10,30,798.0,164.0,3.0,28.0,857.0,833.97,614.7
2016,7,27,10,45,808.5,162.5,3.05,28.5,880.5,863.15,632.35
2016,7,27,11,0,819.0,161.0,3.1,29.0,904.0,889.58,648.12
2016,7,27,11,15,823.0,162.5,3.15,29.0,919.0,910.11,661.28
2016,7,27,11,30,827.0,164.0,3.2,29.0,934.0,927.37,672.39
2016,7,27,11,45,834.0,161.0,3.3,29.5,943.0,939.75,679.39
2016,7,27,12,0,841.0,158.0,3.4,30.0,952.0,948.71,684.25
2016,7,27,12,15,841.0,158.0,3.5,30.0,952.5,950.55,685.97
2016,7,27,12,30,841.0,158.0,3.6,30.0,953.0,948.83,685.51
2016,7,27,12,45,855.0,148.0,3.7,30.5,950.5,934.03,675.24
2016,7,27,13,0,869.0,138.0,3.8,31.0,948.0,929.31,671.73
2016,7,27,13,15,866.0,137.0,3.9,30.5,933.0,913.52,663.64
2016,7,27,13,30,863.0,136.0,4.0,30.0,918.0,894.37,653.36
2016,7,27,13,45,862.0,132.5,4.15,30.0,897.5,871.39,639.4
2016,7,27,14,0,861.0,129.0,4.3,30.0,877.0,845.09,623.13
2016,7,27,14,15,854.0,127.0,4.4,29.5,848.5,812.15,603.22
2016,7,27,14,30,847.0,125.0,4.5,29.0,820.0,776.5,581.21
2016,7,27,14,45,842.0,120.5,4.6,29.0,787.0,737.51,555.12
2016,7,27,15,0,837.0,116.0,4.7,29.0,754.0,696.03,525.92
2016,7,27,15,15,824.5,113.5,4.75,28.5,714.0,653.05,495.53
2016,7,27,15,30,812.0,111.0,4.8,28.0,674.0,603.98,459.89
2016,7,27,15,45,801.5,106.0,4.85,27.5,630.5,552.5,421.39
2016,7,27,16,0,791.0,101.0,4.9,27.0,587.0,499.97,380.77
2016,7,27,16,15,770.5,97.5,4.9,26.5,539.5,443.57,335.76
2016,7,27,16,30,750.0,94.0,4.9,26.0,492.0,387.69,289.77
2016,7,27,16,45,729.0,88.0,4.9,25.5,443.0,330.21,241.31
2016,7,27,17,0,708.0,82.0,4.9,25.0,394.0,273.96,192.91
2016,7,27,17,15,672.0,77.0,4.8,24.0,343.0,214.13,142.48
2016,7,27,17,30,636.0,72.0,4.7,23.0,292.0,160.25,98.45
2016,7,27,17,45,592.0,65.0,4.65,22.5,243.0,107.78,60.26
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,60.43,35.2
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,39.39,28.49
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,33.16,22.77
2016,7,27,18,45,294.0,29.5,4.3,19.0,65.0,24.07,14.03
2016,7,27,19,0,186.0,18.0,4.2,18.0,28.0,14.77,0.0
2016,7,27,19,15,93.0,9.0,4.2,17.5,14.0,7.68,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,8.5,3.3,12.5,14.0,7.26,0.0
2016,7,28,5,30,201.0,17.0,3.3,13.0,28.0,13.94,0.0
2016,7,28,5,45,315.5,27.5,3.35,13.5,65.0,22.44,12.98
2016,7,28,6,0,430.0,38.0,3.4,14.0,102.0,30.79,21.31
2016,7,28,6,15,502.0,45.5,3.35,14.5,148.5,36.32,26.61
2016,7,28,6,30,574.0,53.0,3.3,15.0,195.0,56.64,32.94
2016,7,28,6,45,623.0,58.5,3.3,15.5,244.5,104.75,58.31
2016,7,28,7,0,672.0,64.0,3.3,16.0,294.0,161.32,100.45
2016,7,28,7,15,496.5,112.5,3.25,16.5,298.0,203.11,144.29
2016,7,28,7,30,321.0,161.0,3.2,17.0,302.0,225.04,170.79
2016,7,28,7,45,555.5,120.0,3.2,18.0,399.0,298.16,225.91
2016,7,28,8,0,790.0,79.0,3.2,19.0,496.0,389.18,297.07
2016,7,28,8,15,808.5,81.5,3.15,19.5,543.5,445.33,344.11
2016,7,28,8,30,827.0,84.0,3.1,20.0,591.0,501.12,389.41
2016,7,28,8,45,841.0,86.5,3.1,21.0,635.0,554.27,430.47
2016,7,28,9,0,855.0,89.0,3.1,22.0,679.0,606.59,469.36
2016,7,28,9,15,866.0,91.0,3.1,22.5,719.0,655.38,505.26
2016,7,28,9,30,877.0,93.0,3.1,23.0,759.0,702.53,538.92
2016,7,28,9,45,887.0,93.5,3.15,24.0,794.0,745.6,567.34
2016,7,28,10,0,897.0,94.0,3.2,25.0,829.0,786.46,592.57
2016,7,28,10,15,903.0,95.5,3.3,25.5,857.0,822.63,615.65
2016,7,28,10,30,909.0,97.0,3.4,26.0,885.0,855.89,636.59
2016,7,28,10,45,912.5,98.0,3.5,26.5,906.5,883.45,653.57
2016,7,28,11,0,916.0,99.0,3.6,27.0,928.0,907.67,668.27
2016,7,28,11,15,918.5,100.0,3.75,27.0,942.5,927.54,681.72
2016,7,28,11,30,921.0,101.0,3.9,27.0,957.0,943.82,692.88
2016,7,28,11,45,921.0,102.0,4.05,27.5,964.0,954.16,698.81
2016,7,28,12,0,921.0,103.0,4.2,28.0,971.0,960.77,702.37
2016,7,28,12,15,920.5,102.5,4.3,28.0,971.0,961.74,703.45
2016,7,28,12,30,920.0,102.0,4.4,28.0,971.0,958.99,702.19
2016,7,28,12,45,912.0,106.0,4.5,28.0,961.0,949.88,696.81
2016,7,28,13,0,904.0,110.0,4.6,28.0,951.0,937.2,689.16
2016,7,28,13,15,901.0,109.5,4.7,28.0,936.5,921.3,679.69
2016,7,28,13,30,898.0,109.0,4.8,28.0,922.0,901.91,667.87
2016,7,28,13,45,893.0,108.0,4.9,28.0,900.0,876.91,652.21
2016,7,28,14,0,888.0,107.0,5.0,28.0,878.0,848.7,634.28
2016,7,28,14,15,881.5,105.5,5.05,27.5,849.5,815.75,613.91
2016,7,28,14,30,875.0,104.0,5.1,27.0,821.0,779.98,591.33
2016,7,28,14,45,866.5,102.0,5.15,27.0,786.5,739.65,564.05
2016,7,28,15,0,858.0,100.0,5.2,27.0,752.0,697.03,533.5
2016,7,28,15,15,846.5,98.0,5.2,26.5,712.5,650.41,499.84
2016,7,28,15,30,835.0,96.0,5.2,26.0,673.0,602.22,464.06
2016,7,28,15,45,821.0,93.0,5.2,25.5,629.0,550.4,424.49
2016,7,28,16,0,807.0,90.0,5.2,25.0,585.0,498.62,383.66
2016,7,28,16,15,788.0,87.0,5.15,24.5,537.5,442.54,338.17
2016,7,28,16,30,769.0,84.0,5.1,24.0,490.0,386.78,291.57
2016,7,28,16,45,744.0,80.0,5.05,23.5,440.5,328.71,242.03
2016,7,28,17,0,719.0,76.0,5.0,23.0,391.0,272.27,192.96
2016,7,28,17,15,684.5,71.5,4.9,22.0,340.5,215.25,144.14
2016,7,28,17,30,650.0,67.0,4.8,21.0,290.0,158.71,97.4
2016,7,28,17,45,601.5,61.0,4.7,20.5,240.5,105.79,58.67
2016,7,28,18,0,553.0,55.0,4.6,20.0,191.0,58.5,33.66
2016,7,28,18,15,480.5,47.0,4.5,19.0,145.5,37.43,27.02
2016,7,28,18,30,408.0,39.0,4.4,18.0,100.0,31.55,21.56
2016,7,28,18,45,296.0,28.0,4.3,17.5,63.5,22.83,12.98
2016,7,28,19,0,184.0,17.0,4.2,17.0,27.0,13.93,0.0
2016,7,28,19,15,92.0,8.5,4.2,16.5,13.5,7.26,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,8.5,3.3,13.0,11.5,7.26,0.0
2016,7,29,5,30,130.0,17.0,3.3,13.0,23.0,13.27,0.0
2016,7,29,5,45,228.0,30.5,3.35,13.5,57.5,23.67,13.85
2016,7,29,6,0,326.0,44.0,3.4,14.0,92.0,35.58,25.46
2016,7,29,6,15,398.0,54.5,3.4,14.5,136.0,43.26,32.72
2016,7,29,6,30,470.0,65.0,3.4,15.0,180.0,63.85,40.61
2016,7,29,6,45,516.5,73.5,3.4,16.0,227.5,107.98,65.1
2016,7,29,7,0,563.0,82.0,3.4,17.0,275.0,157.68,101.88
2016,7,29,7,15,601.0,88.5,3.35,17.5,324.5,209.12,144.69
2016,7,29,7,30,639.0,95.0,3.3,18.0,374.0,264.51,192.35
2016,7,29,7,45,664.5,101.5,3.25,18.5,422.5,319.35,239.98
2016,7,29,8,0,690.0,108.0,3.2,19.0,471.0,376.07,288.22
2016,7,29,8,15,712.5,112.0,3.2,19.5,518.0,430.72,333.7
2016,7,29,8,30,735.0,116.0,3.2,20.0,565.0,487.01,379.04
2016,7,29,8,45,750.5,120.5,3.2,21.0,608.5,539.27,419.16
2016,7,29,9,0,766.0,125.0,3.2,22.0,652.0,591.09,457.52
2016,7,29,9,15,779.5,128.0,3.2,22.5,692.0,639.49,493.05
2016,7,29,9,30,793.0,131.0,3.2,23.0,732.0,686.7,526.74
2016,7,29,9,45,821.0,123.5,3.25,24.0,771.0,732.97,558.38
2016,7,29,10,0,849.0,116.0,3.3,25.0,810.0,772.09,583.21
2016,7,29,10,15,856.5,117.5,3.4,25.0,838.5,807.93,607.4
2016,7,29,10,30,864.0,119.0,3.5,25.0,867.0,841.1,629.67
2016,7,29,10,45,870.0,119.5,3.6,25.5,889.0,869.19,647.18
2016,7,29,11,0,876.0,120.0,3.7,26.0,911.0,894.21,662.57
2016,7,29,11,15,879.5,120.5,3.8,26.0,926.0,913.76,675.61
2016,7,29,11,30,883.0,121.0,3.9,26.0,941.0,929.92,686.47
2016,7,29,11,45,886.0,120.5,4.0,26.5,949.5,941.21,692.82
2016,7,29,12,0,889.0,120.0,4.1,27.0,958.0,948.96,696.91
2016,7,29,12,15,889.5,120.0,4.2,27.0,958.0,951.27,698.88
2016,7,29,12,30,890.0,120.0,4.3,27.0,958.0,949.97,698.57
2016,7,29,12,45,895.5,115.0,4.4,27.5,953.0,945.01,694.56
2016,7,29,13,0,901.0,110.0,4.5,28.0,948.0,936.29,688.15
2016,7,29,13,15,898.5,109.5,4.55,27.5,933.5,920.84,679.81
2016,7,29,13,30,896.0,109.0,4.6,27.0,919.0,901.88,669.26
2016,7,29,13,45,893.0,107.0,4.7,27.0,897.5,877.64,654.15
2016,7,29,14,0,890.0,105.0,4.8,27.0,876.0,850.09,636.7
2016,7,29,14,15,883.5,104.0,4.85,26.5,847.5,817.49,616.58
2016,7,29,14,30,877.0,103.0,4.9,26.0,819.0,782.07,594.26
2016,7,29,14,45,870.0,100.0,4.95,26.0,785.5,741.74,566.99
2016,7,29,15,0,863.0,97.0,5.0,26.0,752.0,699.0,536.52
2016,7,29,15,15,852.0,95.0,5.0,25.5,712.5,652.41,502.85
2016,7,29,15,30,841.0,93.0,5.0,25.0,673.0,604.2,467.02
2016,7,29,15,45,828.5,90.0,5.0,25.0,629.0,552.85,426.88
2016,7,29,16,0,816.0,87.0,5.0,25.0,585.0,500.54,384.9
2016,7,29,16,15,797.0,84.0,5.0,24.5,537.5,444.69,339.71
2016,7,29,16,30,778.0,81.0,5.0,24.0,490.0,388.38,292.74
2016,7,29,16,45,538.0,123.0,5.0,23.5,392.0,296.5,221.19
2016,7,29,17,0,298.0,165.0,5.0,23.0,294.0,222.91,166.44
2016,7,29,17,15,480.0,114.5,4.9,22.0,292.0,202.5,141.83
2016,7,29,17,30,662.0,64.0,4.8,21.0,290.0,161.29,99.04
2016,7,29,17,45,613.5,58.5,4.7,20.5,240.5,105.25,57.7
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,57.58,32.55
2016,7,29,18,15,492.0,45.5,4.5,19.0,145.0,36.33,26.05
2016,7,29,18,30,419.0,38.0,4.4,18.0,99.0,30.81,20.89
2016,7,29,18,45,302.0,27.5,4.35,17.5,62.5,22.47,12.53
2016,7,29,19,0,185.0,17.0,4.3,17.0,26.0,13.99,0.0
2016,7,29,19,15,92.5,8.5,4.25,16.5,13.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,6.83,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,13.12,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,61.5,22.07,12.37
2016,7,30,6,0,418.0,38.0,3.3,14.0,98.0,30.85,21.3
2016,7,30,6,15,492.5,46.0,3.25,14.5,144.5,36.78,26.98
2016,7,30,6,30,567.0,54.0,3.2,15.0,191.0,58.38,33.98
2016,7,30,6,45,616.5,59.5,3.2,15.5,241.0,106.33,59.7
2016,7,30,7,0,666.0,65.0,3.2,16.0,291.0,162.82,102.0
2016,7,30,7,15,701.0,69.5,3.15,16.5,342.0,217.69,148.39
2016,7,30,7,30,736.0,74.0,3.1,17.0,393.0,275.99,199.41
2016,7,30,7,45,762.0,77.5,3.1,18.0,443.5,333.45,249.56
2016,7,30,8,0,788.0,81.0,3.1,19.0,494.0,392.62,299.89
2016,7,30,8,15,807.5,84.0,3.1,19.5,542.5,449.8,347.79
2016,7,30,8,30,827.0,87.0,3.1,20.0,591.0,506.53,393.78
2016,7,30,8,45,842.0,89.5,3.15,21.0,635.5,560.42,435.42
2016,7,30,9,0,857.0,92.0,3.2,22.0,680.0,613.56,474.99
2016,7,30,9,15,868.5,94.0,3.3,22.5,720.5,662.93,511.6
2016,7,30,9,30,880.0,96.0,3.4,23.0,761.0,710.67,546.09
2016,7,30,9,45,895.0,94.0,3.5,23.5,798.0,755.27,576.85
2016,7,30,10,0,910.0,92.0,3.6,24.0,835.0,797.96,604.84
2016,7,30,10,15,916.5,93.5,3.7,24.5,864.0,835.06,628.66
2016,7,30,10,30,923.0,95.0,3.8,25.0,893.0,869.24,650.31
2016,7,30,10,45,927.0,96.0,3.95,25.5,915.0,897.66,668.18
2016,7,30,11,0,931.0,97.0,4.1,26.0,937.0,922.71,683.74
2016,7,30,11,15,934.0,97.5,4.25,26.0,952.0,942.87,697.4
2016,7,30,11,30,937.0,98.0,4.4,26.0,967.0,959.39,708.72
2016,7,30,11,45,938.0,98.5,4.6,26.0,974.5,970.35,716.81
2016,7,30,12,0,939.0,99.0,4.8,26.0,982.0,977.52,722.96
2016,7,30,12,15,939.5,99.0,4.9,26.0,982.5,979.93,725.25
2016,7,30,12,30,940.0,99.0,5.0,26.0,983.0,978.51,725.09
2016,7,30,12,45,934.5,101.0,5.1,26.0,974.0,969.64,720.02
2016,7,30,13,0,929.0,103.0,5.2,26.0,965.0,957.06,712.52
2016,7,30,13,15,926.5,102.5,5.25,26.0,950.5,941.16,702.5
2016,7,30,13,30,924.0,102.0,5.3,26.0,936.0,921.64,690.05
2016,7,30,13,45,920.0,101.0,5.4,26.0,914.0,896.8,674.25
2016,7,30,14,0,916.0,100.0,5.5,26.0,892.0,868.61,656.05
2016,7,30,14,15,910.0,99.0,5.5,25.5,863.5,835.57,635.13
2016,7,30,14,30,904.0,98.0,5.5,25.0,835.0,799.59,611.93
2016,7,30,14,45,707.0,180.5,5.55,25.0,742.0,708.22,544.53
2016,7,30,15,0,510.0,263.0,5.6,25.0,649.0,611.37,470.51
2016,7,30,15,15,484.0,255.5,5.6,24.5,606.0,562.41,434.98
2016,7,30,15,30,458.0,248.0,5.6,24.0,563.0,514.22,399.14
2016,7,30,15,45,654.0,164.5,5.6,23.5,581.0,527.99,411.02
2016,7,30,16,0,850.0,81.0,5.6,23.0,599.0,513.05,398.77
2016,7,30,16,15,586.0,143.0,5.5,22.5,486.5,403.54,312.47
2016,7,30,16,30,322.0,205.0,5.4,22.0,374.0,307.39,237.78
2016,7,30,16,45,319.0,183.0,5.35,21.5,336.0,266.19,203.81
2016,7,30,17,0,316.0,161.0,5.3,21.0,298.0,225.12,169.18
2016,7,30,17,15,513.5,110.0,5.2,20.0,299.0,206.62,145.14
2016,7,30,17,30,711.0,59.0,5.1,19.0,300.0,164.99,100.78
2016,7,30,17,45,668.5,53.5,5.05,18.5,249.5,109.48,59.46
2016,7,30,18,0,626.0,48.0,5.0,18.0,199.0,58.86,32.68
2016,7,30,18,15,553.5,41.5,4.9,17.0,151.5,36.42,26.34
2016,7,30,18,30,481.0,35.0,4.8,16.0,104.0,28.59,19.12
2016,7,30,18,45,362.5,25.5,4.7,15.5,65.5,20.96,11.24
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,13.23,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,6.83,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.0,7.5,2.25,11.5,13.0,6.4,0.0
2016,7,31,5,30,248.0,15.0,2.4,12.0,26.0,13.49,0.0
2016,7,31,5,45,371.0,24.0,2.6,12.5,64.5,21.47,11.77
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,29.37,20.08
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,34.3,24.89
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,56.88,31.25
2016,7,31,6,45,319.0,74.0,2.7,14.5,150.5,89.15,57.44
2016,7,31,7,0,0.0,103.0,2.7,15.0,103.0,83.81,65.79
2016,7,31,7,15,1.0,120.5,2.65,15.5,121.0,98.73,78.0
2016,7,31,7,30,2.0,138.0,2.6,16.0,139.0,113.89,90.18
2016,7,31,7,45,11.5,163.5,2.6,16.5,169.5,138.67,109.91
2016,7,31,8,0,21.0,189.0,2.6,17.0,200.0,164.81,130.57
2016,7,31,8,15,18.5,199.5,2.6,17.5,210.0,174.33,137.7
2016,7,31,8,30,16.0,210.0,2.6,18.0,220.0,183.49,144.45
2016,7,31,8,45,45.5,256.5,2.6,19.0,287.5,246.26,193.41
2016,7,31,9,0,75.0,303.0,2.6,20.0,355.0,308.63,240.84
2016,7,31,9,15,185.0,321.0,2.65,20.5,458.5,409.7,318.44
2016,7,31,9,30,295.0,339.0,2.7,21.0,562.0,521.79,402.07
2016,7,31,9,45,324.0,350.5,2.8,21.5,606.0,568.35,435.15
2016,7,31,10,0,353.0,362.0,2.9,22.0,650.0,615.99,468.87
