Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,638.5,230.5,2.95,22.5,773.5,754.61,572.18
2016,7,31,10,30,924.0,99.0,3.0,23.0,897.0,875.84,656.04
2016,7,31,10,45,923.0,103.0,3.15,23.5,917.5,902.91,672.33
2016,7,31,11,0,922.0,107.0,3.3,24.0,938.0,926.33,686.91
2016,7,31,11,15,925.5,108.0,3.4,24.0,953.5,947.26,700.88
2016,7,31,11,30,929.0,109.0,3.5,24.0,969.0,964.6,712.53
2016,7,31,11,45,927.0,111.5,3.65,24.5,975.5,974.59,718.34
2016,7,31,12,0,925.0,114.0,3.8,25.0,982.0,980.77,721.73
2016,7,31,12,15,924.5,114.0,3.85,25.0,982.0,982.2,722.89
2016,7,31,12,30,924.0,114.0,3.9,25.0,982.0,979.86,721.7
2016,7,31,12,45,926.0,111.5,4.0,25.5,975.0,973.71,716.99
2016,7,31,13,0,928.0,109.0,4.1,26.0,968.0,963.76,709.86
2016,7,31,13,15,925.0,108.0,4.2,25.5,953.0,946.91,700.99
2016,7,31,13,30,922.0,107.0,4.3,25.0,938.0,926.45,689.7
2016,7,31,13,45,918.5,105.5,4.4,25.0,916.0,901.56,674.0
2016,7,31,14,0,915.0,104.0,4.5,25.0,894.0,873.28,655.92
2016,7,31,14,15,908.0,103.0,4.55,24.5,864.5,839.4,635.09
2016,7,31,14,30,901.0,102.0,4.6,24.0,835.0,802.64,611.99
2016,7,31,14,45,894.5,99.0,4.7,24.0,800.5,761.63,584.63
2016,7,31,15,0,888.0,96.0,4.8,24.0,766.0,718.1,554.11
2016,7,31,15,15,876.5,94.0,4.85,23.5,725.5,669.94,519.46
2016,7,31,15,30,865.0,92.0,4.9,23.0,685.0,620.14,482.51
2016,7,31,15,45,604.0,168.0,5.0,22.5,569.0,504.34,393.21
2016,7,31,16,0,343.0,244.0,5.1,22.0,453.0,393.63,307.24
2016,7,31,16,15,327.0,225.0,5.1,21.5,411.0,348.42,271.85
2016,7,31,16,30,311.0,206.0,5.1,21.0,369.0,304.44,236.51
2016,7,31,16,45,300.0,185.0,5.1,20.5,328.5,261.91,201.56
2016,7,31,17,0,289.0,164.0,5.1,20.0,288.0,220.44,166.88
2016,7,31,17,15,489.5,113.0,5.05,19.0,291.0,204.31,144.78
2016,7,31,17,30,690.0,62.0,5.0,18.0,294.0,164.84,101.99
2016,7,31,17,45,642.5,56.5,4.95,17.5,243.5,110.04,61.16
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,57.51,32.11
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,34.96,25.15
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,29.34,19.82
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,20.91,11.04
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,12.33,0.0
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,6.4,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,6.4,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,12.8,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.0,20.09,10.46
2016,8,1,6,0,463.0,34.0,3.0,13.0,98.0,27.74,18.62
2016,8,1,6,15,537.0,40.5,3.0,13.5,145.0,35.51,25.94
2016,8,1,6,30,611.0,47.0,3.0,14.0,192.0,58.43,32.72
2016,8,1,6,45,312.5,81.5,3.0,14.5,156.5,94.82,62.45
2016,8,1,7,0,14.0,116.0,3.0,15.0,121.0,95.99,75.43
2016,8,1,7,15,39.5,143.5,2.95,15.5,160.0,125.75,99.08
2016,8,1,7,30,65.0,171.0,2.9,16.0,199.0,159.14,125.69
2016,8,1,7,45,442.5,121.0,2.9,16.5,348.5,260.87,200.37
2016,8,1,8,0,820.0,71.0,2.9,17.0,498.0,399.01,307.25
2016,8,1,8,15,838.5,73.5,2.9,17.5,546.5,456.47,355.48
2016,8,1,8,30,857.0,76.0,2.9,18.0,595.0,514.09,402.49
2016,8,1,8,45,873.0,77.5,2.9,19.0,640.5,569.19,445.16
2016,8,1,9,0,889.0,79.0,2.9,20.0,686.0,623.57,485.65
2016,8,1,9,15,900.0,80.5,2.95,20.5,727.0,673.68,522.74
2016,8,1,9,30,911.0,82.0,3.0,21.0,768.0,722.04,557.52
2016,8,1,9,45,913.5,86.5,3.05,21.5,802.0,765.1,586.25
2016,8,1,10,0,916.0,91.0,3.1,22.0,836.0,805.25,612.2
2016,8,1,10,15,922.5,92.5,3.2,22.0,865.0,842.65,637.48
2016,8,1,10,30,929.0,94.0,3.3,22.0,894.0,877.09,660.64
2016,8,1,10,45,934.0,94.5,3.45,22.5,916.5,906.11,679.06
2016,8,1,11,0,939.0,95.0,3.6,23.0,939.0,931.77,695.18
2016,8,1,11,15,942.5,95.5,3.7,23.0,954.5,952.56,709.1
2016,8,1,11,30,946.0,96.0,3.8,23.0,970.0,969.69,720.66
2016,8,1,11,45,947.5,96.0,3.9,23.5,978.0,980.74,726.85
2016,8,1,12,0,949.0,96.0,4.0,24.0,986.0,987.94,730.59
2016,8,1,12,15,949.0,96.0,4.1,24.0,986.0,989.88,732.37
2016,8,1,12,30,949.0,96.0,4.2,24.0,986.0,987.93,731.7
2016,8,1,12,45,944.0,98.5,4.3,24.5,977.5,979.89,725.65
2016,8,1,13,0,939.0,101.0,4.4,25.0,969.0,968.08,717.2
2016,8,1,13,15,936.0,100.5,4.45,24.5,953.5,951.49,708.17
2016,8,1,13,30,933.0,100.0,4.5,24.0,938.0,931.25,696.69
2016,8,1,13,45,929.5,98.0,4.6,24.0,916.0,905.55,680.63
2016,8,1,14,0,926.0,96.0,4.7,24.0,894.0,876.42,662.12
2016,8,1,14,15,920.0,95.0,4.75,24.0,865.0,842.95,640.13
2016,8,1,14,30,914.0,94.0,4.8,24.0,836.0,806.49,615.88
2016,8,1,14,45,907.0,91.5,4.9,24.0,801.0,765.03,588.1
2016,8,1,15,0,900.0,89.0,5.0,24.0,766.0,721.05,557.48
2016,8,1,15,15,889.0,87.5,5.05,23.5,725.5,673.12,522.87
2016,8,1,15,30,878.0,86.0,5.1,23.0,685.0,623.46,485.91
2016,8,1,15,45,865.0,83.0,5.15,22.5,640.5,569.78,444.72
2016,8,1,16,0,852.0,80.0,5.2,22.0,596.0,515.11,401.35
2016,8,1,16,15,833.5,77.5,5.2,21.0,547.5,457.71,354.96
2016,8,1,16,30,815.0,75.0,5.2,20.0,499.0,399.88,306.52
2016,8,1,16,45,791.0,71.5,5.25,19.5,448.0,339.69,254.25
2016,8,1,17,0,767.0,68.0,5.3,19.0,397.0,280.95,202.13
2016,8,1,17,15,733.0,64.0,5.2,18.0,345.0,221.3,149.86
2016,8,1,17,30,699.0,60.0,5.1,17.0,293.0,164.92,102.07
2016,8,1,17,45,648.5,55.0,5.1,16.5,242.0,109.64,60.79
2016,8,1,18,0,598.0,50.0,5.1,16.0,191.0,57.07,31.7
2016,8,1,18,15,521.5,43.0,5.0,15.5,144.0,34.62,24.88
2016,8,1,18,30,445.0,36.0,4.9,15.0,97.0,29.41,19.83
2016,8,1,18,45,314.5,25.5,4.8,14.5,59.5,20.95,10.79
2016,8,1,19,0,184.0,15.0,4.7,14.0,22.0,12.8,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.0,6.4,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,6.4,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,12.8,0.0
2016,8,2,5,45,309.5,25.5,3.5,12.5,59.5,20.95,10.89
2016,8,2,6,0,443.0,36.0,3.7,13.0,97.0,29.41,20.02
2016,8,2,6,15,522.0,43.5,3.7,13.5,144.5,35.04,25.49
2016,8,2,6,30,601.0,51.0,3.7,14.0,192.0,59.06,33.09
2016,8,2,6,45,300.5,67.0,3.7,14.5,137.5,82.86,52.77
2016,8,2,7,0,0.0,83.0,3.7,15.0,83.0,68.22,52.62
2016,8,2,7,15,19.0,122.5,3.65,15.5,131.0,104.32,82.06
2016,8,2,7,30,38.0,162.0,3.6,16.0,179.0,144.6,114.66
2016,8,2,7,45,36.0,180.0,3.55,16.5,197.5,162.63,129.21
2016,8,2,8,0,34.0,198.0,3.5,17.0,216.0,180.5,143.37
2016,8,2,8,15,100.0,234.0,3.45,17.5,293.0,244.4,193.96
2016,8,2,8,30,166.0,270.0,3.4,18.0,370.0,321.82,254.65
2016,8,2,8,45,534.5,176.5,3.4,18.5,534.0,470.91,372.05
2016,8,2,9,0,903.0,83.0,3.4,19.0,698.0,637.65,500.24
2016,8,2,9,15,914.0,84.5,3.45,19.5,739.5,688.49,537.44
2016,8,2,9,30,925.0,86.0,3.5,20.0,781.0,737.54,572.94
2016,8,2,9,45,930.0,89.5,3.55,20.5,816.5,782.06,602.88
2016,8,2,10,0,935.0,93.0,3.6,21.0,852.0,823.83,630.09
2016,8,2,10,15,941.5,94.5,3.65,21.5,881.5,861.91,654.44
2016,8,2,10,30,948.0,96.0,3.7,22.0,911.0,896.95,676.47
2016,8,2,10,45,953.5,96.5,3.75,22.5,934.5,926.93,694.9
2016,8,2,11,0,959.0,97.0,3.8,23.0,958.0,953.49,710.95
2016,8,2,11,15,962.0,97.5,3.85,23.0,973.5,974.21,724.46
2016,8,2,11,30,965.0,98.0,3.9,23.0,989.0,991.17,735.55
2016,8,2,11,45,967.0,98.5,4.0,23.5,997.0,1003.36,742.45
2016,8,2,12,0,969.0,99.0,4.1,24.0,1005.0,1011.63,746.85
2016,8,2,12,15,968.5,99.0,4.1,24.0,1005.0,1013.12,747.72
2016,8,2,12,30,968.0,99.0,4.1,24.0,1005.0,1010.64,746.12
2016,8,2,12,45,958.5,104.0,4.2,24.0,994.5,1000.66,740.28
2016,8,2,13,0,949.0,109.0,4.3,24.0,984.0,986.89,732.03
2016,8,2,13,15,945.5,108.0,4.35,24.0,968.0,969.18,720.91
2016,8,2,13,30,942.0,107.0,4.4,24.0,952.0,947.79,707.37
2016,8,2,13,45,937.0,106.0,4.45,24.0,929.0,921.51,690.52
2016,8,2,14,0,932.0,105.0,4.5,24.0,906.0,891.84,671.36
2016,8,2,14,15,925.0,103.5,4.55,24.0,876.0,856.82,648.52
2016,8,2,14,30,918.0,102.0,4.6,24.0,846.0,818.85,623.44
2016,8,2,14,45,909.0,100.5,4.65,24.0,810.0,776.65,595.13
2016,8,2,15,0,900.0,99.0,4.7,24.0,774.0,732.05,563.87
2016,8,2,15,15,888.0,96.5,4.7,23.5,732.5,682.38,528.14
2016,8,2,15,30,876.0,94.0,4.7,23.0,691.0,631.06,490.14
2016,8,2,15,45,860.0,92.0,4.75,23.0,644.5,576.61,447.83
2016,8,2,16,0,844.0,90.0,4.8,23.0,598.0,522.53,404.51
2016,8,2,16,15,823.5,87.0,4.8,22.5,548.5,463.29,356.59
2016,8,2,16,30,803.0,84.0,4.8,22.0,499.0,404.48,307.45
2016,8,2,16,45,774.5,80.5,4.85,21.5,447.0,343.22,255.16
2016,8,2,17,0,746.0,77.0,4.9,21.0,395.0,283.96,203.48
2016,8,2,17,15,708.5,72.0,4.85,20.0,342.0,223.69,151.54
2016,8,2,17,30,671.0,67.0,4.8,19.0,289.0,164.38,102.03
2016,8,2,17,45,614.5,61.5,4.8,18.5,237.5,109.33,61.35
2016,8,2,18,0,558.0,56.0,4.8,18.0,186.0,60.94,35.31
2016,8,2,18,15,475.0,47.5,4.7,17.0,139.0,38.16,27.79
2016,8,2,18,30,392.0,39.0,4.6,16.0,92.0,31.87,21.8
2016,8,2,18,45,254.5,27.0,4.55,15.5,55.5,22.21,11.35
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,12.8,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,2.25,12.5,9.5,5.97,0.0
2016,8,3,5,30,123.0,14.0,2.4,13.0,19.0,11.95,0.0
2016,8,3,5,45,256.5,26.5,2.6,13.5,55.0,21.76,11.18
2016,8,3,6,0,390.0,39.0,2.8,14.0,91.0,31.86,22.02
2016,8,3,6,15,472.5,47.5,2.65,14.5,138.0,38.15,28.11
2016,8,3,6,30,555.0,56.0,2.5,15.0,185.0,62.32,36.29
2016,8,3,6,45,611.5,61.5,2.35,15.5,236.5,110.69,63.1
2016,8,3,7,0,668.0,67.0,2.2,16.0,288.0,165.72,104.29
2016,8,3,7,15,705.5,72.0,2.15,16.5,340.5,224.94,154.26
2016,8,3,7,30,743.0,77.0,2.1,17.0,393.0,285.15,206.54
2016,8,3,7,45,771.5,80.5,2.05,18.0,445.0,344.33,257.53
2016,8,3,8,0,800.0,84.0,2.0,19.0,497.0,405.51,308.66
2016,8,3,8,15,820.5,87.0,2.0,19.5,546.5,464.22,356.98
2016,8,3,8,30,841.0,90.0,2.0,20.0,596.0,523.37,403.9
2016,8,3,8,45,857.5,92.5,2.0,20.5,642.0,578.03,445.89
2016,8,3,9,0,874.0,95.0,2.0,21.0,688.0,633.19,486.75
2016,8,3,9,15,885.5,97.0,2.1,21.5,729.5,683.63,523.48
2016,8,3,9,30,897.0,99.0,2.2,22.0,771.0,732.39,558.05
2016,8,3,9,45,908.5,99.5,2.3,23.0,807.5,777.76,587.34
2016,8,3,10,0,920.0,100.0,2.4,24.0,844.0,820.93,613.88
2016,8,3,10,15,927.0,101.0,2.5,24.0,874.0,858.47,638.72
2016,8,3,10,30,934.0,102.0,2.6,24.0,904.0,893.05,661.53
2016,8,3,10,45,939.0,102.5,2.75,24.5,927.0,922.27,679.8
2016,8,3,11,0,944.0,103.0,2.9,25.0,950.0,948.07,695.8
2016,8,3,11,15,947.5,104.0,3.1,25.0,965.5,969.47,710.68
2016,8,3,11,30,951.0,105.0,3.3,25.0,981.0,987.16,723.22
2016,8,3,11,45,953.0,105.0,3.55,25.5,989.0,998.72,730.73
2016,8,3,12,0,955.0,105.0,3.8,26.0,997.0,1006.41,735.77
2016,8,3,12,15,955.5,105.0,4.0,26.0,997.0,1008.78,738.5
2016,8,3,12,30,956.0,105.0,4.2,26.0,997.0,1007.24,738.74
2016,8,3,12,45,955.0,104.5,4.45,26.0,990.0,999.89,735.49
2016,8,3,13,0,954.0,104.0,4.7,26.0,983.0,988.64,730.11
2016,8,3,13,15,951.5,103.0,4.85,25.5,967.5,971.71,721.89
2016,8,3,13,30,949.0,102.0,5.0,25.0,952.0,951.02,711.05
2016,8,3,13,45,945.0,101.0,5.2,25.0,929.5,925.38,695.61
2016,8,3,14,0,941.0,100.0,5.4,25.0,907.0,896.26,677.57
2016,8,3,14,15,935.0,99.0,5.5,24.5,878.0,862.19,656.61
2016,8,3,14,30,929.0,98.0,5.6,24.0,849.0,825.06,633.2
2016,8,3,14,45,921.0,96.0,5.7,24.0,813.0,782.62,604.4
2016,8,3,15,0,913.0,94.0,5.8,24.0,777.0,737.68,572.8
2016,8,3,15,15,901.5,92.0,5.8,23.5,735.5,688.17,536.62
2016,8,3,15,30,890.0,90.0,5.8,23.0,694.0,636.94,498.13
2016,8,3,15,45,875.5,87.5,5.8,22.5,648.0,582.09,455.71
2016,8,3,16,0,861.0,85.0,5.8,22.0,602.0,526.36,411.24
2016,8,3,16,15,841.5,82.0,5.7,21.0,552.0,467.57,363.5
2016,8,3,16,30,822.0,79.0,5.6,20.0,502.0,408.11,313.58
2016,8,3,16,45,795.0,75.5,5.6,19.5,450.0,346.23,259.87
2016,8,3,17,0,768.0,72.0,5.6,19.0,398.0,286.15,206.64
2016,8,3,17,15,731.5,68.0,5.45,18.0,344.5,225.63,153.67
2016,8,3,17,30,695.0,64.0,5.3,17.0,291.0,168.69,105.45
2016,8,3,17,45,640.5,58.0,5.2,16.5,239.0,109.2,60.66
2016,8,3,18,0,586.0,52.0,5.1,16.0,187.0,58.8,33.19
2016,8,3,18,15,503.5,44.5,4.95,15.5,139.5,35.89,25.94
2016,8,3,18,30,421.0,37.0,4.8,15.0,92.0,30.33,20.51
2016,8,3,18,45,281.5,25.5,4.7,14.5,55.5,21.02,10.06
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,11.95,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,131.0,14.0,3.8,12.0,18.0,11.95,0.0
2016,8,4,5,45,268.5,25.5,3.95,12.5,54.5,20.97,10.27
2016,8,4,6,0,406.0,37.0,4.1,13.0,91.0,30.25,20.66
2016,8,4,6,15,489.0,45.5,4.1,13.5,138.5,36.62,26.85
2016,8,4,6,30,572.0,54.0,4.1,14.0,186.0,62.04,35.5
2016,8,4,6,45,286.0,59.0,4.1,14.5,125.0,76.1,47.51
2016,8,4,7,0,0.0,64.0,4.1,15.0,64.0,53.03,39.73
2016,8,4,7,15,0.0,78.5,4.1,15.5,78.5,64.98,49.7
2016,8,4,7,30,0.0,93.0,4.1,16.0,93.0,77.0,59.55
2016,8,4,7,45,1.5,126.0,4.1,16.5,126.5,104.84,82.38
2016,8,4,8,0,3.0,159.0,4.1,17.0,160.0,133.2,105.27
2016,8,4,8,15,5.5,173.5,4.15,17.0,176.5,147.07,116.25
2016,8,4,8,30,8.0,188.0,4.2,17.0,193.0,161.27,127.46
2016,8,4,8,45,8.5,197.0,4.3,17.5,202.5,169.97,133.92
2016,8,4,9,0,9.0,206.0,4.4,18.0,212.0,178.71,140.37
2016,8,4,9,15,15.5,239.5,4.5,18.0,251.0,212.54,167.19
2016,8,4,9,30,22.0,273.0,4.6,18.0,290.0,247.24,194.44
2016,8,4,9,45,470.0,186.0,4.75,18.5,565.0,545.65,434.36
2016,8,4,10,0,918.0,99.0,4.9,19.0,840.0,820.38,640.56
2016,8,4,10,15,473.0,216.0,5.0,19.0,598.5,613.71,482.51
2016,8,4,10,30,28.0,333.0,5.1,19.0,357.0,322.13,250.32
2016,8,4,10,45,67.0,385.0,5.2,19.5,444.5,406.34,315.89
2016,8,4,11,0,106.0,437.0,5.3,20.0,532.0,492.91,381.11
2016,8,4,11,15,255.0,414.5,5.35,20.0,648.5,638.24,492.71
2016,8,4,11,30,404.0,392.0,5.4,20.0,765.0,771.39,592.43
2016,8,4,11,45,418.5,381.5,5.45,20.0,770.0,780.92,599.24
2016,8,4,12,0,433.0,371.0,5.5,20.0,775.0,788.31,605.15
2016,8,4,12,15,686.5,238.0,5.5,20.0,878.5,906.1,696.37
2016,8,4,12,30,940.0,105.0,5.5,20.0,982.0,994.24,757.93
2016,8,4,12,45,688.0,243.5,5.55,20.0,883.0,906.23,695.59
2016,8,4,13,0,436.0,382.0,5.6,20.0,784.0,791.68,607.45
2016,8,4,13,15,444.5,372.0,5.6,19.5,775.5,782.26,602.92
2016,8,4,13,30,453.0,362.0,5.6,19.0,767.0,770.39,596.11
2016,8,4,13,45,685.0,233.0,5.7,19.0,827.5,843.46,656.24
2016,8,4,14,0,917.0,104.0,5.8,19.0,888.0,881.64,686.05
2016,8,4,14,15,910.5,102.5,5.8,18.5,859.0,847.31,663.19
2016,8,4,14,30,904.0,101.0,5.8,18.0,830.0,810.05,638.33
2016,8,4,14,45,897.0,98.0,5.85,18.0,795.0,768.22,608.84
2016,8,4,15,0,890.0,95.0,5.9,18.0,760.0,723.89,576.49
2016,8,4,15,15,659.5,175.5,5.85,17.5,653.0,615.1,490.79
2016,8,4,15,30,429.0,256.0,5.8,17.0,546.0,508.33,405.92
2016,8,4,15,45,635.0,170.5,5.8,17.0,567.0,527.94,422.38
2016,8,4,16,0,841.0,85.0,5.8,17.0,588.0,517.13,412.45
2016,8,4,16,15,578.0,142.5,5.7,16.5,475.0,403.58,320.73
2016,8,4,16,30,315.0,200.0,5.6,16.0,362.0,303.14,240.56
2016,8,4,16,45,534.0,135.5,5.55,15.5,375.0,306.05,237.05
2016,8,4,17,0,753.0,71.0,5.5,15.0,388.0,281.59,206.68
2016,8,4,17,15,717.0,66.5,5.4,14.5,336.0,221.55,152.99
2016,8,4,17,30,681.0,62.0,5.3,14.0,284.0,165.07,104.28
2016,8,4,17,45,630.0,56.0,5.2,13.5,233.0,106.82,59.77
2016,8,4,18,0,579.0,50.0,5.1,13.0,182.0,57.16,32.25
2016,8,4,18,15,497.5,42.5,4.95,12.5,135.0,34.27,24.82
2016,8,4,18,30,416.0,35.0,4.8,12.0,88.0,28.65,19.27
2016,8,4,18,45,208.0,26.0,4.7,12.0,52.5,20.26,9.08
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,14.51,0.0
2016,8,4,19,15,0.0,8.5,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,16.0,11.1,0.0
2016,8,5,5,45,246.0,25.5,3.05,12.5,52.0,20.98,9.88
2016,8,5,6,0,382.0,38.0,3.4,13.0,88.0,31.1,21.35
2016,8,5,6,15,466.0,47.0,3.35,13.0,135.0,37.82,27.95
2016,8,5,6,30,550.0,56.0,3.3,13.0,182.0,63.7,37.17
2016,8,5,6,45,275.0,65.5,3.3,13.5,128.5,80.65,51.98
2016,8,5,7,0,0.0,75.0,3.3,14.0,75.0,61.87,47.43
2016,8,5,7,15,0.0,92.0,3.25,14.0,92.0,75.88,59.26
2016,8,5,7,30,0.0,109.0,3.2,14.0,109.0,90.05,71.03
2016,8,5,7,45,0.0,128.0,3.15,14.5,128.0,105.99,83.98
2016,8,5,8,0,0.0,147.0,3.1,15.0,147.0,122.09,96.86
2016,8,5,8,15,2.5,162.5,3.05,15.5,164.0,136.55,108.21
2016,8,5,8,30,5.0,178.0,3.0,16.0,181.0,151.37,119.74
2016,8,5,8,45,6.5,190.0,2.95,16.5,194.5,162.98,128.56
2016,8,5,9,0,8.0,202.0,2.9,17.0,208.0,174.76,137.46
2016,8,5,9,15,9.0,213.0,2.9,17.5,220.0,185.53,145.47
2016,8,5,9,30,10.0,224.0,2.9,18.0,232.0,196.39,153.51
2016,8,5,9,45,16.5,260.5,2.95,18.5,274.0,233.65,182.37
2016,8,5,10,0,23.0,297.0,3.0,19.0,316.0,271.73,211.39
2016,8,5,10,15,26.0,316.0,3.05,19.0,337.5,303.42,235.49
2016,8,5,10,30,29.0,335.0,3.1,19.0,359.0,325.22,251.88
2016,8,5,10,45,51.0,377.0,3.2,19.5,422.0,385.4,297.31
2016,8,5,11,0,73.0,419.0,3.3,20.0,485.0,446.94,342.83
2016,8,5,11,15,183.0,430.0,3.35,20.0,598.0,574.58,439.25
2016,8,5,11,30,293.0,441.0,3.4,20.0,711.0,705.06,534.48
2016,8,5,11,45,613.5,279.5,3.5,20.5,849.0,871.85,658.43
2016,8,5,12,0,934.0,118.0,3.6,21.0,987.0,1003.3,747.97
2016,8,5,12,15,933.5,118.0,3.7,21.0,987.0,1004.64,748.41
2016,8,5,12,30,933.0,118.0,3.8,21.0,987.0,1002.14,747.47
2016,8,5,12,45,932.5,117.0,3.9,21.5,979.0,994.86,742.0
2016,8,5,13,0,932.0,116.0,4.0,22.0,971.0,983.75,734.1
2016,8,5,13,15,928.0,115.5,4.1,22.0,955.0,966.14,723.3
2016,8,5,13,30,924.0,115.0,4.2,22.0,939.0,944.92,710.1
2016,8,5,13,45,916.5,115.0,4.35,22.0,915.0,917.62,692.96
2016,8,5,14,0,909.0,115.0,4.5,22.0,891.0,887.1,673.68
2016,8,5,14,15,901.5,113.5,4.6,21.5,861.0,852.12,652.26
2016,8,5,14,30,894.0,112.0,4.7,21.0,831.0,814.29,628.48
2016,8,5,14,45,881.5,111.5,4.8,21.0,794.0,771.03,599.21
2016,8,5,15,0,869.0,111.0,4.9,21.0,757.0,725.72,566.86
2016,8,5,15,15,855.5,108.5,4.95,20.5,715.0,676.08,530.79
2016,8,5,15,30,842.0,106.0,5.0,20.0,673.0,628.21,494.88
2016,8,5,15,45,821.5,104.5,5.05,20.0,626.0,572.21,450.81
2016,8,5,16,0,801.0,103.0,5.1,20.0,579.0,516.05,405.41
2016,8,5,16,15,778.5,99.0,5.05,19.5,529.5,456.81,356.89
2016,8,5,16,30,756.0,95.0,5.0,19.0,480.0,398.33,307.52
2016,8,5,16,45,721.5,91.5,5.0,18.5,428.0,335.46,253.62
2016,8,5,17,0,687.0,88.0,5.0,18.0,376.0,276.85,202.27
2016,8,5,17,15,645.5,82.5,4.9,17.5,323.5,218.04,151.05
2016,8,5,17,30,604.0,77.0,4.8,17.0,271.0,163.56,105.16
2016,8,5,17,45,540.5,70.0,4.7,16.5,220.5,110.34,65.6
2016,8,5,18,0,477.0,63.0,4.6,16.0,170.0,64.85,40.2
2016,8,5,18,15,389.5,52.0,4.45,15.0,124.5,41.86,31.18
2016,8,5,18,30,302.0,41.0,4.3,14.0,79.0,31.71,21.65
2016,8,5,18,45,178.0,26.0,4.2,13.5,46.0,20.2,8.26
2016,8,5,19,0,54.0,11.0,4.1,13.0,13.0,9.39,0.0
2016,8,5,19,15,27.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.0,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,11.0,14.0,10.24,0.0
2016,8,6,5,45,198.5,26.5,3.3,11.5,48.0,20.62,9.18
2016,8,6,6,0,328.0,41.0,3.6,12.0,82.0,33.65,23.59
2016,8,6,6,15,415.0,51.0,3.6,12.5,128.0,41.04,30.83
2016,8,6,6,30,502.0,61.0,3.6,13.0,174.0,66.91,40.6
2016,8,6,6,45,269.5,90.0,3.6,13.5,153.0,99.57,68.23
2016,8,6,7,0,37.0,119.0,3.6,14.0,132.0,102.46,80.22
2016,8,6,7,15,47.0,142.0,3.6,14.5,160.5,127.08,100.42
2016,8,6,7,30,57.0,165.0,3.6,15.0,189.0,153.25,121.8
2016,8,6,7,45,97.5,192.0,3.6,15.5,239.5,194.74,154.97
2016,8,6,8,0,138.0,219.0,3.6,16.0,290.0,245.65,195.76
2016,8,6,8,15,472.5,160.0,3.6,16.5,436.0,370.28,293.81
2016,8,6,8,30,807.0,101.0,3.6,17.0,582.0,521.49,412.39
2016,8,6,8,45,825.5,103.0,3.65,17.5,628.0,577.29,456.18
2016,8,6,9,0,844.0,105.0,3.7,18.0,674.0,632.72,498.77
2016,8,6,9,15,856.5,107.5,3.75,18.0,715.0,679.92,535.15
2016,8,6,9,30,869.0,110.0,3.8,18.0,756.0,728.83,571.89
2016,8,6,9,45,883.5,109.0,3.9,18.5,793.0,774.11,603.57
2016,8,6,10,0,898.0,108.0,4.0,19.0,830.0,817.45,632.54
2016,8,6,10,15,904.5,109.5,4.1,19.0,859.5,854.46,657.99
2016,8,6,10,30,911.0,111.0,4.2,19.0,889.0,888.53,681.32
2016,8,6,10,45,916.0,112.0,4.35,19.5,911.5,917.7,700.1
2016,8,6,11,0,921.0,113.0,4.5,20.0,934.0,943.53,716.85
2016,8,6,11,15,924.0,113.5,4.55,20.0,949.0,963.58,730.36
2016,8,6,11,30,927.0,114.0,4.6,20.0,964.0,980.0,741.49
2016,8,6,11,45,928.0,114.5,4.7,20.5,971.5,990.82,747.86
2016,8,6,12,0,929.0,115.0,4.8,21.0,979.0,997.84,751.75
2016,8,6,12,15,929.0,115.0,4.85,21.0,978.5,999.62,753.27
2016,8,6,12,30,929.0,115.0,4.9,21.0,978.0,997.56,752.33
2016,8,6,12,45,921.0,119.0,5.0,21.0,968.5,987.99,746.76
2016,8,6,13,0,913.0,123.0,5.1,21.0,959.0,974.73,738.76
2016,8,6,13,15,909.5,122.0,5.15,21.0,943.5,957.33,727.58
2016,8,6,13,30,906.0,121.0,5.2,21.0,928.0,936.36,713.98
2016,8,6,13,45,902.0,119.5,5.3,21.0,905.0,911.01,697.63
2016,8,6,14,0,898.0,118.0,5.4,21.0,882.0,882.33,678.85
2016,8,6,14,15,891.0,116.0,5.45,20.5,852.5,847.52,656.61
2016,8,6,14,30,884.0,114.0,5.5,20.0,823.0,809.87,632.06
2016,8,6,14,45,875.5,111.5,5.55,20.0,787.5,767.97,602.9
2016,8,6,15,0,867.0,109.0,5.6,20.0,752.0,723.73,570.65
2016,8,6,15,15,854.5,106.5,5.6,19.5,711.0,674.74,534.34
2016,8,6,15,30,842.0,104.0,5.6,19.0,670.0,627.4,498.19
2016,8,6,15,45,827.5,100.5,5.7,18.5,624.5,572.76,455.68
2016,8,6,16,0,813.0,97.0,5.8,18.0,579.0,517.39,411.15
2016,8,6,16,15,791.5,93.5,5.75,17.5,529.5,458.39,362.05
2016,8,6,16,30,770.0,90.0,5.7,17.0,480.0,400.0,311.99
2016,8,6,16,45,743.0,85.5,5.7,17.0,429.0,339.75,258.74
2016,8,6,17,0,716.0,81.0,5.7,17.0,378.0,279.29,204.59
2016,8,6,17,15,676.0,75.5,5.6,16.0,325.5,219.07,151.84
2016,8,6,17,30,636.0,70.0,5.5,15.0,273.0,162.97,104.17
2016,8,6,17,45,578.0,63.5,5.4,14.5,222.0,108.7,63.2
2016,8,6,18,0,520.0,57.0,5.3,14.0,171.0,61.41,36.72
2016,8,6,18,15,431.5,47.5,5.2,13.5,125.0,38.31,28.2
2016,8,6,18,30,343.0,38.0,5.1,13.0,79.0,31.22,21.22
2016,8,6,18,45,205.0,24.5,5.0,13.0,45.5,20.23,7.39
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,9.39,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,10.24,0.0
2016,8,7,5,45,266.5,23.5,3.7,11.5,50.5,19.37,7.73
2016,8,7,6,0,414.0,35.0,3.9,12.0,86.0,28.73,19.27
2016,8,7,6,15,500.0,43.0,3.85,12.5,133.5,34.77,25.25
2016,8,7,6,30,586.0,51.0,3.8,13.0,181.0,62.64,34.7
2016,8,7,6,45,641.5,56.5,3.8,13.5,233.5,113.3,64.13
2016,8,7,7,0,697.0,62.0,3.8,14.0,286.0,173.0,110.33
2016,8,7,7,15,734.0,66.0,3.75,14.5,339.0,230.64,160.2
2016,8,7,7,30,771.0,70.0,3.7,15.0,392.0,291.93,214.65
2016,8,7,7,45,798.5,73.5,3.65,15.5,444.5,352.76,268.76
2016,8,7,8,0,826.0,77.0,3.6,16.0,497.0,415.43,323.1
2016,8,7,8,15,846.0,79.5,3.55,16.5,547.0,474.72,373.25
2016,8,7,8,30,866.0,82.0,3.5,17.0,597.0,534.11,421.71
2016,8,7,8,45,882.0,84.0,3.5,17.5,643.5,590.7,466.49
2016,8,7,9,0,898.0,86.0,3.5,18.0,690.0,646.52,509.2
2016,8,7,9,15,909.0,88.0,3.5,18.5,731.5,697.97,547.32
2016,8,7,9,30,920.0,90.0,3.5,19.0,773.0,747.61,583.01
2016,8,7,9,45,925.5,93.0,3.55,19.5,808.0,792.06,612.56
2016,8,7,10,0,931.0,96.0,3.6,20.0,843.0,833.77,639.76
2016,8,7,10,15,937.5,97.5,3.65,20.5,873.0,871.91,664.16
2016,8,7,10,30,944.0,99.0,3.7,21.0,903.0,907.0,686.24
2016,8,7,10,45,949.5,99.5,3.8,21.5,926.0,937.0,704.99
2016,8,7,11,0,955.0,100.0,3.9,22.0,949.0,963.56,721.36
2016,8,7,11,15,958.0,100.5,3.95,22.0,964.5,984.24,734.89
2016,8,7,11,30,961.0,101.0,4.0,22.0,980.0,1001.15,745.98
2016,8,7,11,45,963.5,100.5,4.1,22.5,988.0,1012.75,752.49
2016,8,7,12,0,966.0,100.0,4.2,23.0,996.0,1020.42,756.49
2016,8,7,12,15,966.5,100.0,4.25,23.0,996.5,1022.71,758.21
2016,8,7,12,30,967.0,100.0,4.3,23.0,997.0,1021.0,757.43
2016,8,7,12,45,966.0,99.5,4.4,23.0,989.0,1013.39,753.13
2016,8,7,13,0,965.0,99.0,4.5,23.0,981.0,1001.81,746.32
2016,8,7,13,15,962.5,98.5,4.55,23.0,965.5,984.95,735.91
2016,8,7,13,30,960.0,98.0,4.6,23.0,950.0,964.28,722.99
2016,8,7,13,45,957.0,96.5,4.65,23.0,927.5,938.46,706.57
2016,8,7,14,0,954.0,95.0,4.7,23.0,905.0,909.07,687.65
2016,8,7,14,15,947.5,93.5,4.7,22.5,875.0,873.36,665.24
2016,8,7,14,30,941.0,92.0,4.7,22.0,845.0,834.59,640.46
2016,8,7,14,45,933.0,90.5,4.75,22.0,809.0,791.83,611.6
2016,8,7,15,0,925.0,89.0,4.8,22.0,773.0,746.53,580.37
2016,8,7,15,15,914.0,87.0,4.8,21.5,731.0,696.44,544.09
2016,8,7,15,30,903.0,85.0,4.8,21.0,689.0,644.55,505.39
2016,8,7,15,45,888.0,83.0,4.85,21.0,642.5,588.87,461.81
2016,8,7,16,0,873.0,81.0,4.9,21.0,596.0,532.34,416.25
2016,8,7,16,15,853.5,78.0,4.85,20.5,545.5,472.24,367.04
2016,8,7,16,30,834.0,75.0,4.8,20.0,495.0,412.1,316.2
2016,8,7,16,45,806.0,72.0,4.8,20.0,442.0,349.28,261.44
2016,8,7,17,0,778.0,69.0,4.8,20.0,389.0,288.37,207.33
2016,8,7,17,15,740.5,64.5,4.7,19.0,335.5,226.19,153.23
2016,8,7,17,30,703.0,60.0,4.6,18.0,282.0,167.76,103.89
2016,8,7,17,45,645.5,54.5,4.55,17.5,229.5,110.56,61.21
2016,8,7,18,0,588.0,49.0,4.5,17.0,177.0,57.14,31.33
2016,8,7,18,15,499.0,41.0,4.35,16.0,129.5,33.23,23.44
2016,8,7,18,30,410.0,33.0,4.2,15.0,82.0,27.14,17.47
2016,8,7,18,45,253.0,21.5,4.05,14.5,47.0,17.71,4.67
2016,8,7,19,0,96.0,10.0,3.9,14.0,12.0,8.54,0.0
2016,8,7,19,15,48.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,9.39,0.0
2016,8,8,5,45,251.0,22.5,2.75,12.5,47.5,18.51,6.46
2016,8,8,6,0,396.0,34.0,3.0,13.0,82.0,27.86,18.38
2016,8,8,6,15,482.0,42.0,2.9,13.5,128.5,33.9,24.36
2016,8,8,6,30,568.0,50.0,2.8,14.0,175.0,62.01,34.04
2016,8,8,6,45,620.0,56.0,2.7,14.5,225.5,111.71,63.28
2016,8,8,7,0,672.0,62.0,2.6,15.0,276.0,170.02,108.42
2016,8,8,7,15,709.5,66.5,2.55,15.5,328.5,226.8,157.16
2016,8,8,7,30,747.0,71.0,2.5,16.0,381.0,287.33,210.36
2016,8,8,7,45,773.5,75.0,2.5,17.0,432.5,346.97,262.34
2016,8,8,8,0,800.0,79.0,2.5,18.0,484.0,408.39,314.27
2016,8,8,8,15,820.5,82.0,2.5,18.5,533.5,467.5,363.35
2016,8,8,8,30,841.0,85.0,2.5,19.0,583.0,525.78,410.09
2016,8,8,8,45,856.5,87.5,2.55,19.5,628.5,581.38,453.38
2016,8,8,9,0,872.0,90.0,2.6,20.0,674.0,636.22,494.68
2016,8,8,9,15,884.0,92.0,2.7,20.5,715.5,687.21,532.17
2016,8,8,9,30,896.0,94.0,2.8,21.0,757.0,736.54,567.48
2016,8,8,9,45,909.0,93.5,2.9,21.5,794.0,782.25,597.87
2016,8,8,10,0,922.0,93.0,3.0,22.0,831.0,825.85,626.25
2016,8,8,10,15,928.5,94.0,3.1,22.0,860.5,863.22,651.33
2016,8,8,10,30,935.0,95.0,3.2,22.0,890.0,897.57,674.29
2016,8,8,10,45,939.0,96.5,3.35,22.5,912.5,927.03,692.89
2016,8,8,11,0,943.0,98.0,3.5,23.0,935.0,953.0,709.12
2016,8,8,11,15,946.0,98.5,3.65,23.0,950.5,973.47,723.08
2016,8,8,11,30,949.0,99.0,3.8,23.0,966.0,990.2,734.66
2016,8,8,11,45,950.0,100.0,3.95,23.5,973.5,1001.72,741.44
2016,8,8,12,0,951.0,101.0,4.1,24.0,981.0,1009.34,745.73
2016,8,8,12,15,951.0,101.0,4.25,24.0,981.0,1011.09,747.7
2016,8,8,12,30,951.0,101.0,4.4,24.0,981.0,1008.9,747.17
2016,8,8,12,45,950.0,100.5,4.6,24.0,973.0,1001.34,743.7
2016,8,8,13,0,949.0,100.0,4.8,24.0,965.0,989.88,738.02
2016,8,8,13,15,946.5,99.5,4.9,24.0,950.0,973.19,728.01
2016,8,8,13,30,944.0,99.0,5.0,24.0,935.0,952.74,715.46
2016,8,8,13,45,940.5,97.0,5.15,24.0,912.5,926.28,699.08
2016,8,8,14,0,937.0,95.0,5.3,24.0,890.0,896.32,680.13
2016,8,8,14,15,930.5,94.0,5.35,23.5,860.0,861.54,658.37
2016,8,8,14,30,924.0,93.0,5.4,23.0,830.0,823.75,634.22
2016,8,8,14,45,916.5,91.0,5.5,23.0,794.5,781.4,605.49
2016,8,8,15,0,909.0,89.0,5.6,23.0,759.0,736.53,574.38
2016,8,8,15,15,898.0,87.0,5.6,22.5,717.5,687.04,538.18
2016,8,8,15,30,887.0,85.0,5.6,22.0,676.0,635.8,499.63
2016,8,8,15,45,873.0,82.0,5.65,22.0,630.0,580.4,455.96
2016,8,8,16,0,859.0,79.0,5.7,22.0,584.0,524.1,410.31
2016,8,8,16,15,839.0,76.5,5.6,21.5,534.0,464.91,361.55
2016,8,8,16,30,819.0,74.0,5.5,21.0,484.0,405.8,311.34
2016,8,8,16,45,794.5,70.0,5.45,20.5,432.5,344.02,257.75
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,283.78,204.35
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,222.5,150.79
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,164.96,102.03
2016,8,8,17,45,642.0,52.0,5.1,17.5,223.5,108.19,59.37
2016,8,8,18,0,589.0,46.0,5.0,17.0,172.0,57.76,31.79
2016,8,8,18,15,500.0,38.5,4.9,16.0,125.0,31.23,21.65
2016,8,8,18,30,411.0,31.0,4.8,15.0,78.0,25.48,15.95
2016,8,8,18,45,205.5,15.5,4.7,14.5,39.0,12.46,0.64
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,8.54,0.0
2016,8,9,5,45,255.0,21.5,2.7,12.5,46.5,17.69,5.2
2016,8,9,6,0,404.0,33.0,2.9,13.0,81.0,27.08,17.65
2016,8,9,6,15,490.5,40.5,2.7,13.5,127.5,32.75,23.32
2016,8,9,6,30,577.0,48.0,2.5,14.0,174.0,61.67,33.13
2016,8,9,6,45,626.0,54.5,2.35,14.5,224.5,112.14,63.25
2016,8,9,7,0,675.0,61.0,2.2,15.0,275.0,170.81,108.93
2016,8,9,7,15,713.0,65.5,2.0,15.5,327.5,227.99,157.92
2016,8,9,7,30,751.0,70.0,1.8,16.0,380.0,289.0,211.18
2016,8,9,7,45,778.0,73.5,1.65,17.0,431.5,348.67,262.6
2016,8,9,8,0,805.0,77.0,1.5,18.0,483.0,410.16,313.64
2016,8,9,8,15,825.5,79.5,1.4,18.5,532.0,469.13,361.47
2016,8,9,8,30,846.0,82.0,1.3,19.0,581.0,527.28,406.68
2016,8,9,8,45,864.0,83.0,1.2,19.5,627.5,583.15,448.28
2016,8,9,9,0,882.0,84.0,1.1,20.0,674.0,638.5,487.65
2016,8,9,9,15,893.5,86.0,1.05,20.5,715.0,689.64,522.83
2016,8,9,9,30,905.0,88.0,1.0,21.0,756.0,739.07,555.4
2016,8,9,9,45,915.5,88.5,0.95,22.0,792.0,784.27,581.35
2016,8,9,10,0,926.0,89.0,0.9,23.0,828.0,827.15,605.06
2016,8,9,10,15,932.5,90.0,0.9,23.5,857.5,864.68,626.71
2016,8,9,10,30,939.0,91.0,0.9,24.0,887.0,899.17,646.19
2016,8,9,10,45,943.5,91.5,0.9,24.5,909.5,928.19,662.03
2016,8,9,11,0,948.0,92.0,0.9,25.0,932.0,953.73,675.64
2016,8,9,11,15,951.0,92.5,1.05,25.0,947.5,974.29,690.25
2016,8,9,11,30,954.0,93.0,1.2,25.0,963.0,991.09,702.61
2016,8,9,11,45,955.0,94.0,1.35,25.5,970.0,1002.66,710.39
2016,8,9,12,0,956.0,95.0,1.5,26.0,977.0,1010.29,715.77
2016,8,9,12,15,956.0,95.0,1.75,26.0,977.0,1012.01,720.3
2016,8,9,12,30,956.0,95.0,2.0,26.0,977.0,1009.77,722.16
2016,8,9,12,45,949.0,98.0,2.25,26.5,967.5,999.93,717.61
2016,8,9,13,0,942.0,101.0,2.5,27.0,958.0,986.29,710.44
2016,8,9,13,15,939.5,100.0,2.75,27.0,942.5,969.13,702.2
2016,8,9,13,30,937.0,99.0,3.0,27.0,927.0,948.25,691.29
2016,8,9,13,45,931.0,99.0,3.25,27.0,904.0,921.66,676.35
2016,8,9,14,0,925.0,99.0,3.5,27.0,881.0,891.73,658.88
2016,8,9,14,15,918.5,97.5,3.7,26.5,851.0,856.72,638.64
2016,8,9,14,30,912.0,96.0,3.9,26.0,821.0,818.74,615.94
2016,8,9,14,45,902.0,95.0,4.1,26.0,785.0,775.86,588.16
2016,8,9,15,0,892.0,94.0,4.3,26.0,749.0,730.69,557.96
2016,8,9,15,15,880.0,92.0,4.4,25.5,707.5,681.16,523.09
2016,8,9,15,30,868.0,90.0,4.5,25.0,666.0,630.02,486.02
2016,8,9,15,45,851.0,88.0,4.6,24.5,620.0,574.7,444.58
2016,8,9,16,0,834.0,86.0,4.7,24.0,574.0,520.11,402.15
2016,8,9,16,15,813.5,83.0,4.75,23.5,524.5,460.71,354.43
2016,8,9,16,30,793.0,80.0,4.8,23.0,475.0,401.79,305.43
2016,8,9,16,45,763.0,77.0,4.85,22.5,423.0,340.39,253.16
2016,8,9,17,0,733.0,74.0,4.9,22.0,371.0,281.2,201.63
2016,8,9,17,15,694.0,69.0,4.85,21.0,318.5,220.72,149.57
2016,8,9,17,30,655.0,64.0,4.8,20.0,266.0,161.71,100.26
2016,8,9,17,45,593.0,58.0,4.75,19.5,215.0,106.13,59.12
2016,8,9,18,0,531.0,52.0,4.7,19.0,164.0,58.02,32.8
2016,8,9,18,15,438.5,43.0,4.6,18.0,118.0,34.8,24.5
2016,8,9,18,30,346.0,34.0,4.5,17.0,72.0,28.0,17.78
2016,8,9,18,45,173.0,17.0,4.4,16.5,36.0,13.74,0.0
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,7.68,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,18.08,4.53
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,28.66,18.91
2016,8,10,6,15,421.5,44.5,3.35,13.5,119.5,35.83,26.0
2016,8,10,6,30,511.0,54.0,3.3,14.0,165.0,64.84,37.04
2016,8,10,6,45,564.0,62.0,3.25,14.5,214.5,113.07,66.59
2016,8,10,7,0,617.0,70.0,3.2,15.0,264.0,167.7,109.1
2016,8,10,7,15,658.0,75.5,3.15,15.5,316.0,223.46,156.9
2016,8,10,7,30,699.0,81.0,3.1,16.0,368.0,283.47,209.46
2016,8,10,7,45,727.5,86.0,3.1,17.0,419.0,344.18,262.14
2016,8,10,8,0,756.0,91.0,3.1,18.0,470.0,405.05,313.54
2016,8,10,8,15,778.5,94.5,3.1,18.5,519.5,463.45,362.09
2016,8,10,8,30,801.0,98.0,3.1,19.0,569.0,522.59,409.59
2016,8,10,8,45,817.5,101.0,3.1,19.5,614.5,578.2,452.86
2016,8,10,9,0,834.0,104.0,3.1,20.0,660.0,633.26,494.31
2016,8,10,9,15,847.5,106.5,3.1,20.5,701.5,680.7,529.04
2016,8,10,9,30,861.0,109.0,3.1,21.0,743.0,730.16,564.16
2016,8,10,9,45,876.5,108.0,3.1,21.5,780.0,776.07,594.76
2016,8,10,10,0,892.0,107.0,3.1,22.0,817.0,820.13,623.05
2016,8,10,10,15,899.0,108.5,3.1,22.5,847.0,857.47,646.31
2016,8,10,10,30,906.0,110.0,3.1,23.0,877.0,891.9,667.37
2016,8,10,10,45,911.5,111.0,3.15,23.5,899.5,921.45,685.3
2016,8,10,11,0,917.0,112.0,3.2,24.0,922.0,947.67,700.95
2016,8,10,11,15,920.5,112.5,3.3,24.0,937.5,968.11,714.51
2016,8,10,11,30,924.0,113.0,3.4,24.0,953.0,984.91,725.77
