Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,45,925.5,113.5,3.5,24.5,961.0,996.11,732.02
2016,8,10,12,0,927.0,114.0,3.6,25.0,969.0,1003.5,735.89
2016,8,10,12,15,927.5,114.0,3.7,25.0,969.0,1005.61,737.85
2016,8,10,12,30,928.0,114.0,3.8,25.0,969.0,1003.86,737.43
2016,8,10,12,45,926.5,113.5,3.95,25.0,961.0,995.88,733.31
2016,8,10,13,0,925.0,113.0,4.1,25.0,953.0,984.09,726.76
2016,8,10,13,15,922.0,112.5,4.2,25.0,937.5,967.16,716.53
2016,8,10,13,30,919.0,112.0,4.3,25.0,922.0,946.58,703.89
2016,8,10,13,45,914.0,110.5,4.45,25.0,899.0,919.72,687.23
2016,8,10,14,0,909.0,109.0,4.6,25.0,876.0,889.53,668.43
2016,8,10,14,15,902.0,108.0,4.6,24.5,846.0,854.99,646.94
2016,8,10,14,30,895.0,107.0,4.6,24.0,816.0,817.56,623.21
2016,8,10,14,45,886.0,104.5,4.7,24.0,780.0,774.48,594.53
2016,8,10,15,0,877.0,102.0,4.8,24.0,744.0,729.08,563.21
2016,8,10,15,15,864.5,99.5,4.8,23.5,702.5,679.26,527.37
2016,8,10,15,30,852.0,97.0,4.8,23.0,661.0,627.91,489.35
2016,8,10,15,45,836.5,94.0,4.8,22.5,615.0,575.4,449.2
2016,8,10,16,0,821.0,91.0,4.8,22.0,569.0,519.19,404.96
2016,8,10,16,15,799.5,87.5,4.7,21.5,519.0,459.38,356.3
2016,8,10,16,30,778.0,84.0,4.6,21.0,469.0,400.21,306.63
2016,8,10,16,45,750.5,79.5,4.6,20.5,417.5,338.97,254.16
2016,8,10,17,0,723.0,75.0,4.6,20.0,366.0,279.71,202.22
2016,8,10,17,15,682.5,70.0,4.5,19.5,313.5,217.17,147.93
2016,8,10,17,30,642.0,65.0,4.4,19.0,261.0,160.77,100.4
2016,8,10,17,45,584.0,58.0,4.3,18.5,210.5,105.44,59.11
2016,8,10,18,0,526.0,51.0,4.2,18.0,160.0,57.13,32.26
2016,8,10,18,15,432.5,41.5,4.1,17.0,114.5,33.59,23.52
2016,8,10,18,30,339.0,32.0,4.0,16.0,69.0,26.31,16.3
2016,8,10,18,45,169.5,16.0,3.95,15.5,34.5,12.93,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,17.5,2.65,12.5,35.0,14.07,1.41
2016,8,11,6,0,301.0,35.0,2.9,13.0,70.0,28.64,18.81
2016,8,11,6,15,389.5,46.0,2.9,13.5,114.5,37.03,27.03
2016,8,11,6,30,478.0,57.0,2.9,14.0,159.0,66.86,39.22
2016,8,11,6,45,532.0,66.0,2.9,14.5,208.5,114.13,68.72
2016,8,11,7,0,586.0,75.0,2.9,15.0,258.0,167.99,110.71
2016,8,11,7,15,293.0,102.0,2.9,15.5,193.5,159.59,117.9
2016,8,11,7,30,0.0,129.0,2.9,16.0,129.0,106.53,84.2
2016,8,11,7,45,7.5,151.5,2.95,17.0,155.0,128.32,101.53
2016,8,11,8,0,15.0,174.0,3.0,18.0,181.0,151.2,119.45
2016,8,11,8,15,82.0,217.5,3.0,18.5,264.5,225.55,178.65
2016,8,11,8,30,149.0,261.0,3.0,19.0,348.0,311.41,245.96
2016,8,11,8,45,474.5,190.5,3.05,19.5,499.5,461.75,364.0
2016,8,11,9,0,800.0,120.0,3.1,20.0,651.0,629.58,492.04
2016,8,11,9,15,814.0,123.0,3.15,20.5,692.5,680.75,528.78
2016,8,11,9,30,828.0,126.0,3.2,21.0,734.0,730.64,564.3
2016,8,11,9,45,853.0,121.0,3.3,21.5,774.0,779.36,598.14
2016,8,11,10,0,878.0,116.0,3.4,22.0,814.0,819.83,624.49
2016,8,11,10,15,885.5,117.5,3.45,22.5,844.0,857.15,648.19
2016,8,11,10,30,893.0,119.0,3.5,23.0,874.0,891.64,669.73
2016,8,11,10,45,898.5,120.5,3.6,23.5,897.0,921.33,688.17
2016,8,11,11,0,904.0,122.0,3.7,24.0,920.0,947.75,704.36
2016,8,11,11,15,908.0,123.0,3.75,24.0,935.5,968.88,718.1
2016,8,11,11,30,912.0,124.0,3.8,24.0,951.0,986.44,729.55
2016,8,11,11,45,914.5,124.0,3.85,24.5,959.0,997.95,735.66
2016,8,11,12,0,917.0,124.0,3.9,25.0,967.0,1005.71,739.42
2016,8,11,12,15,917.5,124.0,3.95,25.0,967.0,1007.77,740.98
2016,8,11,12,30,918.0,124.0,4.0,25.0,967.0,1006.0,740.19
2016,8,11,12,45,909.5,127.5,4.1,25.0,957.0,995.21,733.85
2016,8,11,13,0,901.0,131.0,4.2,25.0,947.0,980.77,725.21
2016,8,11,13,15,897.5,130.5,4.25,25.0,931.5,963.67,714.57
2016,8,11,13,30,894.0,130.0,4.3,25.0,916.0,943.03,701.6
2016,8,11,13,45,891.5,127.0,4.35,25.0,893.5,917.45,685.32
2016,8,11,14,0,889.0,124.0,4.4,25.0,871.0,888.49,666.69
2016,8,11,14,15,881.5,122.5,4.45,24.5,841.0,853.56,645.14
2016,8,11,14,30,874.0,121.0,4.5,24.0,811.0,815.83,621.49
2016,8,11,14,45,866.0,117.5,4.55,24.0,775.0,773.23,592.94
2016,8,11,15,0,858.0,114.0,4.6,24.0,739.0,733.61,565.12
2016,8,11,15,15,844.5,111.5,4.6,23.5,697.0,682.95,528.87
2016,8,11,15,30,831.0,109.0,4.6,23.0,655.0,630.91,490.59
2016,8,11,15,45,815.5,105.0,4.65,23.0,609.0,575.19,447.64
2016,8,11,16,0,800.0,101.0,4.7,23.0,563.0,518.88,402.96
2016,8,11,16,15,777.0,97.0,4.7,22.5,513.5,458.83,354.68
2016,8,11,16,30,754.0,93.0,4.7,22.0,464.0,399.62,305.49
2016,8,11,16,45,724.5,87.5,4.7,21.5,412.0,336.34,251.82
2016,8,11,17,0,695.0,82.0,4.7,21.0,360.0,276.64,199.94
2016,8,11,17,15,652.5,76.0,4.6,20.0,307.5,216.19,148.07
2016,8,11,17,30,610.0,70.0,4.5,19.0,255.0,160.27,101.41
2016,8,11,17,45,549.0,62.0,4.4,18.5,204.5,105.66,60.69
2016,8,11,18,0,488.0,54.0,4.3,18.0,154.0,58.52,34.13
2016,8,11,18,15,394.5,43.5,4.15,17.0,109.0,35.24,24.9
2016,8,11,18,30,301.0,33.0,4.0,16.0,64.0,27.2,16.84
2016,8,11,18,45,150.5,16.5,3.9,15.5,32.0,13.4,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,13.69,0.2
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,27.86,18.05
2016,8,12,6,15,400.5,45.0,3.4,13.5,114.0,36.31,26.35
2016,8,12,6,30,491.0,56.0,3.4,14.0,159.0,67.54,39.1
2016,8,12,6,45,552.5,63.5,3.4,14.5,210.0,115.3,68.75
2016,8,12,7,0,614.0,71.0,3.4,15.0,261.0,170.56,111.76
2016,8,12,7,15,655.5,76.5,3.35,15.5,313.0,226.52,159.9
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,286.81,212.78
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,347.86,266.21
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,409.55,318.97
2016,8,12,8,15,783.5,94.0,3.25,17.5,518.5,468.89,368.38
2016,8,12,8,30,806.0,98.0,3.2,18.0,568.0,528.96,416.64
2016,8,12,8,45,824.5,100.0,3.15,19.0,614.5,585.16,459.49
2016,8,12,9,0,843.0,102.0,3.1,20.0,661.0,640.97,500.4
2016,8,12,9,15,855.5,104.5,3.15,20.5,702.5,688.21,535.09
2016,8,12,9,30,868.0,107.0,3.2,21.0,744.0,737.41,570.17
2016,8,12,9,45,880.0,108.0,3.3,21.5,780.0,782.96,600.71
2016,8,12,10,0,892.0,109.0,3.4,22.0,816.0,826.39,629.12
2016,8,12,10,15,899.0,110.5,3.5,22.5,845.5,863.79,653.06
2016,8,12,10,30,906.0,112.0,3.6,23.0,875.0,898.26,674.85
2016,8,12,10,45,911.0,113.0,3.75,23.5,898.0,927.38,693.17
2016,8,12,11,0,916.0,114.0,3.9,24.0,921.0,953.15,709.21
2016,8,12,11,15,919.5,115.0,4.0,24.0,936.0,974.04,723.11
2016,8,12,11,30,923.0,116.0,4.1,24.0,951.0,991.28,734.67
2016,8,12,11,45,925.0,116.0,4.25,24.5,958.5,1002.41,741.12
2016,8,12,12,0,927.0,116.0,4.4,25.0,966.0,1009.72,745.14
2016,8,12,12,15,927.0,116.0,4.5,25.0,966.0,1011.27,746.63
2016,8,12,12,30,927.0,116.0,4.6,25.0,966.0,1008.95,745.88
2016,8,12,12,45,930.5,112.0,4.75,25.0,959.5,1002.19,742.87
2016,8,12,13,0,934.0,108.0,4.9,25.0,953.0,991.48,737.26
2016,8,12,13,15,931.5,107.5,5.0,24.5,937.0,974.72,728.67
2016,8,12,13,30,929.0,107.0,5.1,24.0,921.0,954.25,717.54
2016,8,12,13,45,924.5,105.5,5.2,24.0,898.5,927.42,700.54
2016,8,12,14,0,920.0,104.0,5.3,24.0,876.0,897.18,681.09
2016,8,12,14,15,913.5,102.5,5.3,24.0,846.0,862.04,657.51
2016,8,12,14,30,907.0,101.0,5.3,24.0,816.0,823.94,631.72
2016,8,12,14,45,898.5,99.0,5.3,24.0,780.0,781.07,602.35
2016,8,12,15,0,890.0,97.0,5.3,24.0,744.0,735.8,570.71
2016,8,12,15,15,878.0,95.0,5.2,23.5,702.0,686.02,534.3
2016,8,12,15,30,866.0,93.0,5.1,23.0,660.0,634.64,495.75
2016,8,12,15,45,850.5,90.0,5.0,23.0,613.5,578.96,451.98
2016,8,12,16,0,835.0,87.0,4.9,23.0,567.0,524.07,407.64
2016,8,12,16,15,813.5,84.0,4.8,22.5,517.0,463.82,358.72
2016,8,12,16,30,792.0,81.0,4.7,22.0,467.0,404.16,308.75
2016,8,12,16,45,763.0,76.5,4.6,21.5,415.0,341.41,255.08
2016,8,12,17,0,734.0,72.0,4.5,21.0,363.0,280.82,202.11
2016,8,12,17,15,693.0,67.0,4.3,20.5,310.0,219.57,148.93
2016,8,12,17,30,652.0,62.0,4.1,20.0,257.0,160.19,99.06
2016,8,12,17,45,591.0,55.5,3.95,19.5,206.0,104.27,57.56
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,55.74,30.86
2016,8,12,18,15,433.0,39.5,3.65,18.0,109.5,32.08,22.02
2016,8,12,18,30,336.0,30.0,3.5,17.0,64.0,24.73,14.52
2016,8,12,18,45,168.0,15.0,3.4,16.5,32.0,12.18,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.5,16.5,3.3,12.5,33.5,13.31,0.0
2016,8,13,6,0,315.0,33.0,3.4,13.0,67.0,27.07,17.27
2016,8,13,6,15,406.5,43.0,3.3,13.5,112.0,34.7,24.91
2016,8,13,6,30,498.0,53.0,3.2,14.0,157.0,66.3,37.49
2016,8,13,6,45,559.0,60.0,3.15,15.0,207.5,114.13,67.24
2016,8,13,7,0,620.0,67.0,3.1,16.0,258.0,169.37,110.13
2016,8,13,7,15,661.0,72.5,3.1,16.5,309.5,225.64,158.49
2016,8,13,7,30,702.0,78.0,3.1,17.0,361.0,286.18,211.48
2016,8,13,7,45,733.5,81.5,3.1,18.0,413.0,346.89,263.98
2016,8,13,8,0,765.0,85.0,3.1,19.0,465.0,408.21,315.54
2016,8,13,8,15,787.0,88.5,3.05,19.5,514.0,467.08,364.19
2016,8,13,8,30,809.0,92.0,3.0,20.0,563.0,526.62,411.62
2016,8,13,8,45,827.0,94.5,3.0,21.0,609.0,583.17,454.45
2016,8,13,9,0,845.0,97.0,3.0,22.0,655.0,635.95,493.0
2016,8,13,9,15,857.5,99.0,3.0,22.5,696.0,686.33,529.42
2016,8,13,9,30,870.0,101.0,3.0,23.0,737.0,735.16,563.66
2016,8,13,9,45,886.5,99.0,3.05,24.0,774.5,781.29,592.6
2016,8,13,10,0,903.0,97.0,3.1,25.0,812.0,825.58,619.75
2016,8,13,10,15,910.0,98.5,3.15,25.0,841.5,863.35,644.53
2016,8,13,10,30,917.0,100.0,3.2,25.0,871.0,898.17,667.22
2016,8,13,10,45,922.5,100.5,3.3,25.5,893.5,927.52,685.19
2016,8,13,11,0,928.0,101.0,3.4,26.0,916.0,953.5,700.88
2016,8,13,11,15,931.0,102.0,3.5,26.0,931.0,974.15,714.47
2016,8,13,11,30,934.0,103.0,3.6,26.0,946.0,991.09,725.72
2016,8,13,11,45,936.0,103.0,3.7,26.5,953.5,1002.3,731.89
2016,8,13,12,0,938.0,103.0,3.8,27.0,961.0,1009.64,735.65
2016,8,13,12,15,938.0,103.0,3.95,27.0,961.0,1011.15,737.51
2016,8,13,12,30,938.0,103.0,4.1,27.0,961.0,1008.75,736.93
2016,8,13,12,45,923.5,110.5,4.25,27.5,949.0,996.05,728.22
2016,8,13,13,0,909.0,118.0,4.4,28.0,937.0,979.67,717.2
2016,8,13,13,15,905.5,117.5,4.45,27.5,921.5,962.29,707.88
2016,8,13,13,30,902.0,117.0,4.5,27.0,906.0,941.34,696.15
2016,8,13,13,45,899.0,114.5,4.6,27.0,883.5,915.4,680.01
2016,8,13,14,0,896.0,112.0,4.7,27.0,861.0,886.07,661.69
2016,8,13,14,15,889.0,110.5,4.7,27.0,831.0,851.15,638.76
2016,8,13,14,30,882.0,109.0,4.7,27.0,801.0,813.38,613.74
2016,8,13,14,45,875.0,105.5,4.75,27.0,765.5,771.02,585.57
2016,8,13,15,0,868.0,102.0,4.8,27.0,730.0,726.2,554.89
2016,8,13,15,15,855.0,100.0,4.75,26.5,688.0,676.61,519.44
2016,8,13,15,30,842.0,98.0,4.7,26.0,646.0,628.81,484.26
2016,8,13,15,45,828.0,93.5,4.7,26.0,600.5,572.76,441.3
2016,8,13,16,0,814.0,89.0,4.7,26.0,555.0,515.98,396.55
2016,8,13,16,15,792.0,86.0,4.6,25.5,505.5,456.51,348.94
2016,8,13,16,30,770.0,83.0,4.5,25.0,456.0,397.75,300.38
2016,8,13,16,45,743.0,78.0,4.4,24.5,405.0,336.38,248.53
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,276.98,197.21
2016,8,13,17,15,674.0,68.0,4.15,23.0,301.5,214.39,144.04
2016,8,13,17,30,632.0,63.0,4.0,22.0,249.0,158.07,97.42
2016,8,13,17,45,572.0,55.5,3.9,21.5,199.0,102.56,56.42
2016,8,13,18,0,512.0,48.0,3.8,21.0,149.0,54.37,29.79
2016,8,13,18,15,413.0,38.5,3.75,20.0,104.5,31.24,21.04
2016,8,13,18,30,314.0,29.0,3.7,19.0,60.0,23.89,13.42
2016,8,13,18,45,157.0,14.5,3.7,18.5,30.0,11.79,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.0,3.25,12.5,33.0,12.92,0.0
2016,8,14,6,0,315.0,32.0,3.3,13.0,66.0,26.25,16.47
2016,8,14,6,15,408.5,42.0,3.3,13.5,111.0,33.92,24.2
2016,8,14,6,30,502.0,52.0,3.3,14.0,156.0,66.65,37.3
2016,8,14,6,45,562.0,59.5,3.3,15.0,206.5,115.21,67.91
2016,8,14,7,0,622.0,67.0,3.3,16.0,257.0,171.06,111.55
2016,8,14,7,15,663.5,72.5,3.3,16.5,309.0,227.7,160.33
2016,8,14,7,30,705.0,78.0,3.3,17.0,361.0,288.67,213.76
2016,8,14,7,45,734.5,83.0,3.35,18.0,412.5,350.33,267.15
2016,8,14,8,0,764.0,88.0,3.4,19.0,464.0,412.43,319.45
2016,8,14,8,15,786.0,91.5,3.4,19.5,513.5,471.39,368.29
2016,8,14,8,30,808.0,95.0,3.4,20.0,563.0,531.0,415.99
2016,8,14,8,45,823.5,98.5,3.45,21.0,608.5,587.15,458.76
2016,8,14,9,0,839.0,102.0,3.5,22.0,654.0,642.64,499.49
2016,8,14,9,15,852.0,104.0,3.5,22.5,695.5,689.53,533.61
2016,8,14,9,30,865.0,106.0,3.5,23.0,737.0,738.55,568.22
2016,8,14,9,45,861.5,115.0,3.55,23.5,769.0,779.94,595.26
2016,8,14,10,0,858.0,124.0,3.6,24.0,801.0,818.01,619.61
2016,8,14,10,15,865.5,126.0,3.65,24.5,830.5,855.22,643.13
2016,8,14,10,30,873.0,128.0,3.7,25.0,860.0,889.64,664.52
2016,8,14,10,45,878.0,129.5,3.75,25.5,882.0,918.4,681.94
2016,8,14,11,0,883.0,131.0,3.8,26.0,904.0,943.9,697.13
2016,8,14,11,15,886.0,131.5,3.85,26.0,919.0,963.22,709.6
2016,8,14,11,30,889.0,132.0,3.9,26.0,934.0,978.99,719.82
2016,8,14,11,45,891.5,132.0,3.95,26.5,941.5,990.2,725.71
2016,8,14,12,0,894.0,132.0,4.0,27.0,949.0,997.73,729.29
2016,8,14,12,15,893.5,132.0,4.05,27.0,948.5,998.65,730.09
2016,8,14,12,30,893.0,132.0,4.1,27.0,948.0,995.82,728.6
2016,8,14,12,45,898.5,127.5,4.15,27.0,941.5,990.69,725.73
2016,8,14,13,0,904.0,123.0,4.2,27.0,935.0,981.69,720.42
2016,8,14,13,15,900.0,122.0,4.25,27.0,919.0,963.36,709.02
2016,8,14,13,30,896.0,121.0,4.3,27.0,903.0,941.49,695.34
2016,8,14,13,45,886.5,122.0,4.35,27.0,878.5,913.24,677.38
2016,8,14,14,0,877.0,123.0,4.4,27.0,854.0,881.96,657.33
2016,8,14,14,15,869.0,121.5,4.45,26.5,823.5,846.69,635.7
2016,8,14,14,30,861.0,120.0,4.5,26.0,793.0,808.69,611.9
2016,8,14,14,45,848.0,119.0,4.6,26.0,756.0,771.39,587.54
2016,8,14,15,0,835.0,118.0,4.7,26.0,719.0,724.85,555.08
2016,8,14,15,15,821.0,115.0,4.75,25.5,677.5,674.02,519.16
2016,8,14,15,30,807.0,112.0,4.8,25.0,636.0,621.93,481.22
2016,8,14,15,45,788.0,109.0,4.85,25.0,589.5,566.02,438.31
2016,8,14,16,0,769.0,106.0,4.9,25.0,543.0,509.94,394.04
2016,8,14,16,15,745.0,101.5,4.9,24.0,493.5,449.54,346.52
2016,8,14,16,30,721.0,97.0,4.9,23.0,444.0,390.56,298.38
2016,8,14,16,45,689.0,91.5,4.9,22.5,393.0,329.26,246.51
2016,8,14,17,0,657.0,86.0,4.9,22.0,342.0,270.63,195.83
2016,8,14,17,15,612.0,79.5,4.85,21.0,290.5,211.17,145.17
2016,8,14,17,30,567.0,73.0,4.8,20.0,239.0,156.64,99.95
2016,8,14,17,45,504.5,64.0,4.75,19.5,189.5,103.5,60.41
2016,8,14,18,0,442.0,55.0,4.7,19.0,140.0,58.15,34.51
2016,8,14,18,15,342.5,43.0,4.6,18.0,96.5,34.97,24.37
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,24.11,13.38
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,13.23,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,3.4,11.5,33.5,12.56,0.0
2016,8,15,6,0,350.0,31.0,3.6,12.0,67.0,25.55,15.82
2016,8,15,6,15,447.5,40.5,3.6,12.5,114.0,32.88,23.36
2016,8,15,6,30,545.0,50.0,3.6,13.0,161.0,68.16,37.14
2016,8,15,6,45,272.5,71.0,3.6,13.5,126.5,90.88,60.23
2016,8,15,7,0,0.0,92.0,3.6,14.0,92.0,75.41,58.96
2016,8,15,7,15,0.5,110.5,3.5,14.5,111.0,91.12,72.08
2016,8,15,7,30,1.0,129.0,3.4,15.0,130.0,107.05,85.1
2016,8,15,7,45,15.5,157.0,3.35,16.0,165.0,136.18,108.42
2016,8,15,8,0,30.0,185.0,3.3,17.0,200.0,171.2,136.28
2016,8,15,8,15,38.0,209.5,3.25,17.5,230.5,199.26,158.41
2016,8,15,8,30,46.0,234.0,3.2,18.0,261.0,228.43,181.15
2016,8,15,8,45,86.0,267.0,3.2,18.5,322.0,285.05,225.59
2016,8,15,9,0,126.0,300.0,3.2,19.0,383.0,355.0,279.56
2016,8,15,9,15,520.0,197.0,3.2,19.5,571.0,556.08,437.69
2016,8,15,9,30,914.0,94.0,3.2,20.0,759.0,764.43,593.21
2016,8,15,9,45,927.0,94.0,3.25,20.5,796.0,811.67,623.08
2016,8,15,10,0,940.0,94.0,3.3,21.0,833.0,856.7,652.14
2016,8,15,10,15,946.5,95.0,3.35,21.5,863.0,894.82,676.11
2016,8,15,10,30,953.0,96.0,3.4,22.0,893.0,929.82,697.77
2016,8,15,10,45,958.0,97.0,3.5,22.5,916.0,960.17,716.48
2016,8,15,11,0,963.0,98.0,3.6,23.0,939.0,986.98,732.79
2016,8,15,11,15,966.0,98.5,3.7,23.0,954.5,1007.73,746.52
2016,8,15,11,30,969.0,99.0,3.8,23.0,970.0,1024.62,757.82
2016,8,15,11,45,970.0,99.5,3.95,23.5,977.5,1035.65,764.23
2016,8,15,12,0,971.0,100.0,4.1,24.0,985.0,1042.64,768.09
2016,8,15,12,15,971.0,100.0,4.2,24.0,984.0,1044.11,769.6
2016,8,15,12,30,971.0,100.0,4.3,24.0,983.0,1041.49,768.58
2016,8,15,12,45,962.5,103.5,4.4,24.0,972.5,1030.21,761.93
2016,8,15,13,0,954.0,107.0,4.5,24.0,962.0,1015.04,752.81
2016,8,15,13,15,950.5,106.5,4.55,24.0,946.0,996.81,741.55
2016,8,15,13,30,947.0,106.0,4.6,24.0,930.0,974.81,727.87
2016,8,15,13,45,942.0,105.0,4.7,24.0,906.0,947.33,710.86
2016,8,15,14,0,937.0,104.0,4.8,24.0,882.0,916.39,691.38
2016,8,15,14,15,930.0,102.5,4.8,24.0,851.0,880.01,667.3
2016,8,15,14,30,923.0,101.0,4.8,24.0,820.0,840.63,641.0
2016,8,15,14,45,914.0,99.0,4.85,24.0,783.0,796.45,611.38
2016,8,15,15,0,905.0,97.0,4.9,24.0,746.0,749.86,579.62
2016,8,15,15,15,892.0,94.5,4.9,23.5,703.0,697.93,542.36
2016,8,15,15,30,879.0,92.0,4.9,23.0,660.0,644.46,502.86
2016,8,15,15,45,863.0,89.0,4.9,22.5,613.0,587.51,459.49
2016,8,15,16,0,847.0,86.0,4.9,22.0,566.0,531.5,415.31
2016,8,15,16,15,825.0,83.0,4.8,21.5,515.0,470.04,365.27
2016,8,15,16,30,803.0,80.0,4.7,21.0,464.0,409.22,314.15
2016,8,15,16,45,773.5,75.5,4.65,20.5,411.0,345.35,259.33
2016,8,15,17,0,744.0,71.0,4.6,20.0,358.0,283.7,205.19
2016,8,15,17,15,701.0,66.0,4.5,19.0,304.5,221.12,150.94
2016,8,15,17,30,658.0,61.0,4.4,18.0,251.0,160.79,100.13
2016,8,15,17,45,594.0,54.0,4.3,17.5,199.0,103.56,57.28
2016,8,15,18,0,530.0,47.0,4.2,17.0,147.0,54.16,29.81
2016,8,15,18,15,424.5,37.5,4.05,16.0,101.5,30.62,20.78
2016,8,15,18,30,319.0,28.0,3.9,15.0,56.0,23.23,12.38
2016,8,15,18,45,159.5,14.0,3.75,14.5,28.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,13.0,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,26.32,16.32
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,34.81,25.01
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,69.19,39.58
2016,8,16,6,45,538.5,62.5,3.3,13.5,200.5,117.52,71.1
2016,8,16,7,0,600.0,71.0,3.3,14.0,251.0,173.42,115.5
2016,8,16,7,15,643.5,77.0,3.25,14.5,303.5,229.97,164.51
2016,8,16,7,30,687.0,83.0,3.2,15.0,356.0,291.14,218.3
2016,8,16,7,45,717.5,88.0,3.2,16.0,407.5,350.92,270.34
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,414.07,323.58
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,473.57,372.95
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,533.92,421.33
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,590.78,465.46
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,647.18,507.83
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,699.1,545.82
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,749.58,581.76
2016,8,16,9,45,858.0,120.0,3.35,21.0,767.5,793.31,609.65
2016,8,16,10,0,859.0,127.0,3.4,22.0,801.0,834.13,634.75
2016,8,16,10,15,867.0,128.5,3.45,22.5,831.0,863.3,652.7
2016,8,16,10,30,875.0,130.0,3.5,23.0,861.0,897.76,674.24
2016,8,16,10,45,881.0,131.5,3.6,23.5,883.5,927.46,692.66
2016,8,16,11,0,887.0,133.0,3.7,24.0,906.0,953.94,708.86
2016,8,16,11,15,890.5,133.5,3.75,24.0,921.0,973.76,721.71
2016,8,16,11,30,894.0,134.0,3.8,24.0,936.0,990.03,732.31
2016,8,16,11,45,896.0,134.5,3.9,24.5,943.5,1001.22,738.53
2016,8,16,12,0,898.0,135.0,4.0,25.0,951.0,1008.68,742.4
2016,8,16,12,15,898.0,135.0,4.05,25.0,950.5,1009.99,743.48
2016,8,16,12,30,898.0,135.0,4.1,25.0,950.0,1007.51,742.22
2016,8,16,12,45,890.5,137.5,4.2,25.0,940.0,996.46,735.71
2016,8,16,13,0,883.0,140.0,4.3,25.0,930.0,981.81,726.91
2016,8,16,13,15,879.5,139.0,4.35,25.0,913.5,964.11,715.86
2016,8,16,13,30,876.0,138.0,4.4,25.0,897.0,942.91,702.5
2016,8,16,13,45,871.5,135.5,4.5,25.0,874.0,916.01,685.49
2016,8,16,14,0,867.0,133.0,4.6,25.0,851.0,885.88,666.54
2016,8,16,14,15,858.5,131.0,4.6,24.5,820.5,858.65,650.11
2016,8,16,14,30,850.0,129.0,4.6,24.0,790.0,819.04,624.85
2016,8,16,14,45,841.0,126.0,4.65,24.0,753.5,775.58,595.67
2016,8,16,15,0,832.0,123.0,4.7,24.0,717.0,729.92,563.31
2016,8,16,15,15,817.5,120.0,4.7,23.5,675.0,678.62,526.6
2016,8,16,15,30,803.0,117.0,4.7,23.0,633.0,626.12,487.97
2016,8,16,15,45,786.0,112.5,4.7,23.0,586.5,569.84,444.44
2016,8,16,16,0,769.0,108.0,4.7,23.0,540.0,513.21,399.45
2016,8,16,16,15,744.0,103.5,4.7,22.5,490.0,452.25,350.55
2016,8,16,16,30,719.0,99.0,4.7,22.0,440.0,392.69,301.19
2016,8,16,16,45,687.5,93.0,4.7,21.5,388.5,330.98,248.87
2016,8,16,17,0,656.0,87.0,4.7,21.0,337.0,271.91,197.67
2016,8,16,17,15,609.0,80.0,4.6,20.0,285.0,211.43,146.04
2016,8,16,17,30,562.0,73.0,4.5,19.0,233.0,156.17,100.13
2016,8,16,17,45,496.5,63.5,4.4,18.5,183.0,102.5,60.1
2016,8,16,18,0,431.0,54.0,4.3,18.0,133.0,57.06,33.95
2016,8,16,18,15,327.5,41.5,4.2,17.0,90.0,33.87,23.38
2016,8,16,18,30,224.0,29.0,4.1,16.0,47.0,22.57,11.24
2016,8,16,18,45,112.0,14.5,4.05,15.5,23.5,12.38,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.95,13.0,27.5,12.49,0.0
2016,8,17,6,0,238.0,32.0,3.2,14.0,55.0,24.84,14.77
2016,8,17,6,15,332.0,44.5,3.2,14.5,98.0,35.99,25.79
2016,8,17,6,30,426.0,57.0,3.2,15.0,141.0,70.12,41.17
2016,8,17,6,45,489.5,66.0,3.25,15.5,190.0,116.02,71.32
2016,8,17,7,0,553.0,75.0,3.3,16.0,239.0,169.82,113.73
2016,8,17,7,15,598.0,81.5,3.3,16.5,290.5,224.45,160.59
2016,8,17,7,30,643.0,88.0,3.3,17.0,342.0,283.96,212.36
2016,8,17,7,45,676.0,93.0,3.3,17.5,393.0,342.22,263.02
2016,8,17,8,0,709.0,98.0,3.3,18.0,444.0,403.18,314.69
2016,8,17,8,15,733.5,102.5,3.3,18.5,493.0,461.94,363.23
2016,8,17,8,30,758.0,107.0,3.3,19.0,542.0,521.89,411.1
2016,8,17,8,45,776.5,110.5,3.3,20.0,587.5,577.54,453.35
2016,8,17,9,0,795.0,114.0,3.3,21.0,633.0,632.93,493.88
2016,8,17,9,15,809.5,117.0,3.35,21.5,674.0,684.51,531.44
2016,8,17,9,30,824.0,120.0,3.4,22.0,715.0,734.84,567.11
2016,8,17,9,45,843.0,118.0,3.45,22.5,753.0,782.04,598.86
2016,8,17,10,0,862.0,116.0,3.5,23.0,791.0,820.2,623.28
2016,8,17,10,15,870.0,117.5,3.55,23.5,820.5,857.53,646.93
2016,8,17,10,30,878.0,119.0,3.6,24.0,850.0,892.07,668.45
2016,8,17,10,45,883.0,120.5,3.7,24.5,872.5,920.95,686.28
2016,8,17,11,0,888.0,122.0,3.8,25.0,895.0,946.55,701.88
2016,8,17,11,15,892.0,123.0,3.85,25.0,910.5,967.32,715.36
2016,8,17,11,30,896.0,124.0,3.9,25.0,926.0,984.54,726.57
2016,8,17,11,45,897.5,124.5,4.0,25.5,933.0,995.24,732.43
2016,8,17,12,0,899.0,125.0,4.1,26.0,940.0,1002.19,735.95
2016,8,17,12,15,899.0,125.0,4.15,26.0,939.5,1003.44,736.99
2016,8,17,12,30,899.0,125.0,4.2,26.0,939.0,1000.9,735.68
2016,8,17,12,45,886.0,131.5,4.3,26.5,927.5,988.39,726.74
2016,8,17,13,0,873.0,138.0,4.4,27.0,916.0,972.32,715.59
2016,8,17,13,15,869.0,137.0,4.45,26.5,899.5,954.22,705.7
2016,8,17,13,30,865.0,136.0,4.5,26.0,883.0,932.68,693.5
2016,8,17,13,45,860.0,134.0,4.6,26.0,860.0,905.97,676.8
2016,8,17,14,0,855.0,132.0,4.7,26.0,837.0,876.1,657.98
2016,8,17,14,15,846.5,130.0,4.75,25.5,806.5,849.12,642.01
2016,8,17,14,30,838.0,128.0,4.8,25.0,776.0,809.82,617.19
2016,8,17,14,45,827.5,125.0,4.9,25.0,740.0,765.59,587.61
2016,8,17,15,0,817.0,122.0,5.0,25.0,704.0,719.32,554.92
2016,8,17,15,15,802.0,119.0,5.0,24.5,662.0,668.25,518.28
2016,8,17,15,30,787.0,116.0,5.0,24.0,620.0,616.08,479.79
2016,8,17,15,45,768.5,112.0,5.05,24.0,573.5,560.12,436.57
2016,8,17,16,0,750.0,108.0,5.1,24.0,527.0,503.86,391.9
2016,8,17,16,15,724.5,103.5,5.05,23.0,477.5,443.83,344.29
2016,8,17,16,30,699.0,99.0,5.0,22.0,428.0,385.08,296.04
2016,8,17,16,45,665.0,93.0,5.0,21.5,377.0,323.59,243.86
2016,8,17,17,0,631.0,87.0,5.0,21.0,326.0,265.08,193.17
2016,8,17,17,15,583.0,80.0,4.85,20.0,274.5,205.85,142.6
2016,8,17,17,30,535.0,73.0,4.7,19.0,223.0,152.0,97.89
2016,8,17,17,45,465.5,63.5,4.6,18.5,174.0,99.62,58.95
2016,8,17,18,0,396.0,54.0,4.5,18.0,125.0,56.02,33.74
2016,8,17,18,15,294.0,40.5,4.4,17.0,84.0,31.29,21.09
2016,8,17,18,30,192.0,27.0,4.3,16.0,43.0,20.98,9.35
2016,8,17,18,45,96.0,13.5,4.25,15.5,21.5,11.52,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.0,12.85,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,52.0,25.5,15.19
2016,8,18,6,15,295.5,46.5,3.2,13.5,94.0,35.67,25.58
2016,8,18,6,30,389.0,60.0,3.2,14.0,136.0,69.4,41.52
2016,8,18,6,45,450.0,70.5,3.2,14.5,184.0,116.39,73.56
2016,8,18,7,0,511.0,81.0,3.2,15.0,232.0,168.74,115.13
2016,8,18,7,15,557.0,89.0,3.15,15.5,282.5,222.56,161.23
2016,8,18,7,30,603.0,97.0,3.1,16.0,333.0,281.47,212.3
2016,8,18,7,45,632.0,104.5,3.05,17.0,382.5,338.43,261.26
2016,8,18,8,0,661.0,112.0,3.0,18.0,432.0,397.77,310.7
2016,8,18,8,15,687.0,117.0,2.95,18.5,480.5,455.34,357.83
2016,8,18,8,30,713.0,122.0,2.9,19.0,529.0,514.24,404.42
2016,8,18,8,45,727.0,128.5,2.9,19.5,573.0,568.49,446.08
2016,8,18,9,0,741.0,135.0,2.9,20.0,617.0,622.22,486.03
2016,8,18,9,15,756.5,138.0,2.9,20.5,657.5,672.68,522.49
2016,8,18,9,30,772.0,141.0,2.9,21.0,698.0,719.6,555.49
2016,8,18,9,45,730.0,172.0,2.95,21.5,719.5,753.95,577.65
2016,8,18,10,0,688.0,203.0,3.0,22.0,741.0,779.33,593.1
2016,8,18,10,15,698.5,206.5,3.05,22.5,769.5,816.88,617.98
2016,8,18,10,30,709.0,210.0,3.1,23.0,798.0,852.32,640.92
2016,8,18,10,45,707.5,217.5,3.2,23.5,817.5,878.51,657.35
2016,8,18,11,0,706.0,225.0,3.3,24.0,837.0,901.63,671.62
2016,8,18,11,15,711.0,226.5,3.4,24.0,852.0,921.88,685.29
2016,8,18,11,30,716.0,228.0,3.5,24.0,867.0,939.08,696.92
2016,8,18,11,45,713.5,232.0,3.65,24.5,873.0,948.33,702.29
2016,8,18,12,0,711.0,236.0,3.8,25.0,879.0,954.22,705.54
2016,8,18,12,15,711.0,236.0,3.85,25.0,878.5,955.27,706.46
2016,8,18,12,30,711.0,236.0,3.9,25.0,878.0,952.97,705.29
2016,8,18,12,45,715.5,230.5,4.0,25.5,871.5,946.3,700.23
2016,8,18,13,0,720.0,225.0,4.1,26.0,865.0,936.21,693.01
2016,8,18,13,15,715.0,223.5,4.15,25.5,849.5,917.79,682.7
2016,8,18,13,30,710.0,222.0,4.2,25.0,834.0,896.33,670.3
2016,8,18,13,45,703.0,219.0,4.3,25.0,811.0,868.76,652.31
2016,8,18,14,0,696.0,216.0,4.4,25.0,788.0,838.57,632.33
2016,8,18,14,15,685.5,212.0,4.45,24.5,758.0,802.07,608.63
2016,8,18,14,30,675.0,208.0,4.5,24.0,728.0,763.56,583.29
2016,8,18,14,45,664.0,202.0,4.6,24.0,693.0,721.02,553.69
2016,8,18,15,0,653.0,196.0,4.7,24.0,658.0,677.0,522.38
2016,8,18,15,15,635.0,190.0,4.75,23.5,617.5,627.03,486.72
2016,8,18,15,30,617.0,184.0,4.8,23.0,577.0,576.71,449.86
2016,8,18,15,45,598.5,175.0,4.85,23.0,532.5,523.38,408.91
2016,8,18,16,0,580.0,166.0,4.9,23.0,488.0,465.82,363.77
2016,8,18,16,15,550.5,157.0,4.9,22.0,440.0,408.66,318.95
2016,8,18,16,30,521.0,148.0,4.9,21.0,392.0,353.67,274.47
2016,8,18,16,45,401.0,143.0,4.95,20.5,318.0,273.31,209.96
2016,8,18,17,0,281.0,138.0,5.0,20.0,244.0,202.62,153.64
2016,8,18,17,15,236.0,124.0,4.9,19.0,203.5,160.24,119.02
2016,8,18,17,30,191.0,110.0,4.8,18.0,163.0,123.21,89.47
2016,8,18,17,45,216.5,86.5,4.7,17.5,134.5,91.09,62.15
2016,8,18,18,0,242.0,63.0,4.6,17.0,106.0,56.03,36.73
2016,8,18,18,15,168.0,43.5,4.5,16.5,68.5,33.67,23.06
2016,8,18,18,30,94.0,24.0,4.4,16.0,31.0,18.97,7.04
2016,8,18,18,45,47.0,12.0,4.35,15.5,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,3.1,13.5,20.5,11.99,0.0
2016,8,19,6,0,118.0,30.0,3.3,14.0,41.0,23.56,13.32
2016,8,19,6,15,189.0,49.5,3.3,14.0,80.0,38.17,27.65
2016,8,19,6,30,260.0,69.0,3.3,14.0,119.0,69.97,45.69
2016,8,19,6,45,316.5,85.0,3.35,14.5,164.5,110.57,74.44
2016,8,19,7,0,373.0,101.0,3.4,15.0,210.0,158.37,112.47
2016,8,19,7,15,213.0,126.5,3.35,15.5,191.0,164.09,125.24
2016,8,19,7,30,53.0,152.0,3.3,16.0,172.0,145.1,115.07
2016,8,19,7,45,63.0,175.5,3.25,16.5,203.5,173.45,138.19
2016,8,19,8,0,73.0,199.0,3.2,17.0,235.0,203.18,162.07
2016,8,19,8,15,136.0,224.5,3.15,17.5,299.0,268.25,213.89
2016,8,19,8,30,199.0,250.0,3.1,18.0,363.0,334.85,266.24
2016,8,19,8,45,407.5,217.5,3.1,19.0,473.5,458.87,362.86
2016,8,19,9,0,616.0,185.0,3.1,20.0,584.0,591.36,462.99
2016,8,19,9,15,633.5,190.5,3.15,20.5,624.0,640.47,498.25
2016,8,19,9,30,651.0,196.0,3.2,21.0,664.0,689.08,532.78
2016,8,19,9,45,651.0,207.5,3.25,21.5,695.5,728.97,560.02
2016,8,19,10,0,651.0,219.0,3.3,22.0,727.0,766.52,585.1
2016,8,19,10,15,661.5,223.0,3.4,22.0,755.5,803.48,611.06
2016,8,19,10,30,672.0,227.0,3.5,22.0,784.0,838.42,635.37
2016,8,19,10,45,674.5,233.0,3.6,22.5,804.5,865.83,652.91
2016,8,19,11,0,677.0,239.0,3.7,23.0,825.0,890.46,668.44
2016,8,19,11,15,682.0,241.0,3.8,23.0,839.5,910.73,682.38
2016,8,19,11,30,687.0,243.0,3.9,23.0,854.0,928.04,694.34
2016,8,19,11,45,686.0,246.0,4.05,23.5,860.5,937.44,699.81
2016,8,19,12,0,685.0,249.0,4.2,24.0,867.0,943.59,703.15
2016,8,19,12,15,685.0,249.0,4.3,24.0,866.5,944.56,704.27
2016,8,19,12,30,685.0,249.0,4.4,24.0,866.0,942.26,703.26
2016,8,19,12,45,690.0,243.5,4.55,24.0,859.5,936.25,700.43
2016,8,19,13,0,695.0,238.0,4.7,24.0,853.0,926.9,695.62
2016,8,19,13,15,689.5,236.0,4.75,24.0,837.5,907.77,683.14
2016,8,19,13,30,684.0,234.0,4.8,24.0,822.0,885.72,668.65
2016,8,19,13,45,675.0,231.5,4.9,24.0,798.5,857.29,649.9
2016,8,19,14,0,666.0,229.0,5.0,24.0,775.0,826.43,629.23
2016,8,19,14,15,655.0,225.0,5.05,23.5,745.0,790.25,605.48
2016,8,19,14,30,644.0,221.0,5.1,23.0,715.0,752.19,579.94
2016,8,19,14,45,628.5,216.0,5.15,23.0,679.0,708.14,548.41
2016,8,19,15,0,613.0,211.0,5.2,23.0,643.0,663.04,515.57
2016,8,19,15,15,594.5,204.0,5.2,22.5,602.5,608.69,476.14
2016,8,19,15,30,576.0,197.0,5.2,22.0,562.0,559.12,439.27
2016,8,19,15,45,552.0,189.0,5.2,21.5,517.5,505.64,398.45
2016,8,19,16,0,528.0,181.0,5.2,21.0,473.0,453.18,357.37
2016,8,19,16,15,499.0,170.5,5.15,20.5,425.5,397.49,312.7
2016,8,19,16,30,470.0,160.0,5.1,20.0,378.0,344.04,268.76
2016,8,19,16,45,432.5,147.0,5.1,19.5,329.0,288.01,222.09
2016,8,19,17,0,395.0,134.0,5.1,19.0,280.0,235.87,178.01
2016,8,19,17,15,349.5,118.0,5.0,18.0,232.5,183.61,134.42
2016,8,19,17,30,304.0,102.0,4.9,17.0,185.0,134.91,94.57
2016,8,19,17,45,247.0,82.0,4.8,16.5,140.0,90.58,60.69
2016,8,19,18,0,190.0,62.0,4.7,16.0,95.0,53.84,35.98
2016,8,19,18,15,129.0,40.5,4.6,15.5,59.5,31.38,21.09
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,15.19,3.6
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,8.11,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,17.5,11.52,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,35.0,21.3,11.33
2016,8,20,6,15,155.0,48.5,3.1,13.5,73.0,37.31,26.91
2016,8,20,6,30,217.0,70.0,3.1,14.0,111.0,68.59,45.67
2016,8,20,6,45,269.5,89.0,3.1,14.5,156.0,107.51,73.87
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,153.28,110.41
2016,8,20,7,15,365.5,123.0,3.1,15.5,249.0,203.45,152.51
2016,8,20,7,30,409.0,138.0,3.1,16.0,297.0,256.36,197.29
2016,8,20,7,45,443.0,150.5,3.1,16.5,345.0,308.39,241.31
2016,8,20,8,0,477.0,163.0,3.1,17.0,393.0,363.78,287.2
2016,8,20,8,15,505.0,173.5,3.1,17.5,439.5,417.49,330.76
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,473.22,374.71
2016,8,20,8,45,555.5,192.0,3.15,18.5,529.5,525.07,414.67
2016,8,20,9,0,578.0,200.0,3.2,19.0,573.0,577.68,454.18
