Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,4.5,106.0,3.45,16.5,108.0,89.52,70.12
2016,8,30,7,30,9.0,125.0,3.4,17.0,129.0,107.71,85.01
2016,8,30,7,45,408.5,96.0,3.35,17.5,282.0,259.16,204.22
2016,8,30,8,0,808.0,67.0,3.3,18.0,435.0,443.21,349.62
2016,8,30,8,15,830.5,69.5,3.3,18.5,485.0,503.07,398.5
2016,8,30,8,30,853.0,72.0,3.3,19.0,535.0,564.61,447.38
2016,8,30,8,45,871.0,73.5,3.3,20.0,581.5,622.51,490.9
2016,8,30,9,0,889.0,75.0,3.3,21.0,628.0,679.78,532.3
2016,8,30,9,15,901.0,77.0,3.35,21.5,669.5,732.35,569.28
2016,8,30,9,30,913.0,79.0,3.4,22.0,711.0,783.13,602.98
2016,8,30,9,45,922.0,80.5,3.45,22.5,746.5,828.9,632.64
2016,8,30,10,0,931.0,82.0,3.5,23.0,782.0,872.1,660.16
2016,8,30,10,15,937.5,83.0,3.55,23.0,811.0,909.8,684.94
2016,8,30,10,30,944.0,84.0,3.6,23.0,840.0,944.32,707.49
2016,8,30,10,45,949.5,84.0,3.7,23.5,862.0,973.48,725.3
2016,8,30,11,0,955.0,84.0,3.8,24.0,884.0,999.07,740.71
2016,8,30,11,15,958.0,84.5,3.85,24.0,898.0,1019.07,753.58
2016,8,30,11,30,961.0,85.0,3.9,24.0,912.0,1035.15,763.97
2016,8,30,11,45,963.0,84.5,3.95,24.5,918.5,1045.16,769.01
2016,8,30,12,0,965.0,84.0,4.0,25.0,925.0,1051.09,771.51
2016,8,30,12,15,964.5,84.0,4.1,25.0,923.5,1050.96,772.04
2016,8,30,12,30,964.0,84.0,4.2,25.0,922.0,1046.7,770.01
2016,8,30,12,45,959.0,85.5,4.3,25.0,911.5,1035.54,763.56
2016,8,30,13,0,954.0,87.0,4.4,25.0,901.0,1020.41,754.6
2016,8,30,13,15,950.5,86.5,4.5,25.0,883.5,1000.69,742.65
2016,8,30,13,30,947.0,86.0,4.6,25.0,866.0,977.18,728.38
2016,8,30,13,45,943.0,84.0,4.7,25.0,841.5,947.93,710.31
2016,8,30,14,0,939.0,82.0,4.8,25.0,817.0,915.16,689.71
2016,8,30,14,15,931.0,81.0,4.85,24.5,785.0,876.74,666.01
2016,8,30,14,30,923.0,80.0,4.9,24.0,753.0,835.41,639.96
2016,8,30,14,45,913.5,78.0,4.95,24.0,715.5,789.17,608.78
2016,8,30,15,0,904.0,76.0,5.0,24.0,678.0,740.62,575.55
2016,8,30,15,15,891.0,74.0,5.05,23.5,634.5,687.62,538.72
2016,8,30,15,30,878.0,72.0,5.1,23.0,591.0,633.16,498.36
2016,8,30,15,45,860.5,69.5,5.15,22.5,543.5,574.4,453.35
2016,8,30,16,0,843.0,67.0,5.2,22.0,496.0,515.23,406.4
2016,8,30,16,15,819.0,64.0,5.15,21.5,445.0,452.43,354.76
2016,8,30,16,30,795.0,61.0,5.1,21.0,394.0,391.22,302.63
2016,8,30,16,45,761.0,57.5,5.1,20.5,341.5,326.18,246.1
2016,8,30,17,0,727.0,54.0,5.1,20.0,289.0,264.03,190.78
2016,8,30,17,15,675.5,49.5,5.0,19.0,236.5,200.27,135.01
2016,8,30,17,30,624.0,45.0,4.9,18.0,184.0,142.31,85.96
2016,8,30,17,45,538.0,38.0,4.8,17.5,135.0,85.04,43.88
2016,8,30,18,0,452.0,31.0,4.7,17.0,86.0,36.81,17.39
2016,8,30,18,15,226.0,22.0,4.6,16.5,49.5,18.09,5.01
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.5,9.5,3.7,12.5,18.0,8.11,0.0
2016,8,31,6,0,295.0,19.0,3.9,13.0,36.0,15.74,0.0
2016,8,31,6,15,416.0,28.0,3.95,13.5,79.5,30.98,15.72
2016,8,31,6,30,537.0,37.0,4.0,14.0,123.0,78.86,40.25
2016,8,31,6,45,604.5,43.0,4.05,14.5,174.0,131.74,78.96
2016,8,31,7,0,672.0,49.0,4.1,15.0,225.0,192.91,130.32
2016,8,31,7,15,716.0,53.5,4.1,15.5,278.0,254.12,185.14
2016,8,31,7,30,760.0,58.0,4.1,16.0,331.0,319.9,243.91
2016,8,31,7,45,790.0,61.5,4.1,16.5,383.5,383.29,300.02
2016,8,31,8,0,820.0,65.0,4.1,17.0,436.0,447.6,355.21
2016,8,31,8,15,841.5,67.5,4.1,17.5,486.0,508.83,406.19
2016,8,31,8,30,863.0,70.0,4.1,18.0,536.0,570.44,455.65
2016,8,31,8,45,878.5,72.5,4.15,18.5,582.5,628.39,500.74
2016,8,31,9,0,894.0,75.0,4.2,19.0,629.0,685.44,543.74
2016,8,31,9,15,906.0,76.5,4.25,19.5,670.5,737.73,581.01
2016,8,31,9,30,918.0,78.0,4.3,20.0,712.0,788.19,615.1
2016,8,31,9,45,922.5,82.0,4.35,20.5,746.5,833.22,644.8
2016,8,31,10,0,927.0,86.0,4.4,21.0,781.0,875.33,672.08
2016,8,31,10,15,933.5,87.5,4.45,21.0,810.0,913.4,697.72
2016,8,31,10,30,940.0,89.0,4.5,21.0,839.0,948.31,721.09
2016,8,31,10,45,944.5,90.0,4.6,21.5,861.0,977.47,739.45
2016,8,31,11,0,949.0,91.0,4.7,22.0,883.0,1003.03,755.35
2016,8,31,11,15,952.0,91.5,4.8,22.0,897.0,1022.86,768.94
2016,8,31,11,30,955.0,92.0,4.9,22.0,911.0,1038.8,780.04
2016,8,31,11,45,956.5,92.0,5.0,22.0,917.5,1048.73,787.23
2016,8,31,12,0,958.0,92.0,5.1,22.0,924.0,1054.6,791.84
2016,8,31,12,15,957.5,92.0,5.15,22.0,922.0,1054.38,792.07
2016,8,31,12,30,957.0,92.0,5.2,22.0,920.0,1050.05,789.69
2016,8,31,12,45,949.0,95.0,5.3,22.0,909.0,1037.48,782.24
2016,8,31,13,0,941.0,98.0,5.4,22.0,898.0,1021.02,772.24
2016,8,31,13,15,936.5,97.5,5.45,22.0,880.0,1000.47,759.1
2016,8,31,13,30,932.0,97.0,5.5,22.0,862.0,976.21,743.44
2016,8,31,13,45,927.5,95.0,5.55,22.0,837.0,946.79,724.18
2016,8,31,14,0,923.0,93.0,5.6,22.0,812.0,913.93,702.44
2016,8,31,14,15,914.5,92.0,5.6,22.0,780.0,875.47,676.34
2016,8,31,14,30,906.0,91.0,5.6,22.0,748.0,834.2,648.08
2016,8,31,14,45,897.0,88.0,5.6,22.0,710.0,787.84,615.91
2016,8,31,15,0,888.0,85.0,5.6,22.0,672.0,739.18,581.73
2016,8,31,15,15,873.0,83.0,5.55,21.5,628.0,685.43,542.97
2016,8,31,15,30,858.0,81.0,5.5,21.0,584.0,630.44,501.32
2016,8,31,15,45,841.0,77.5,5.5,21.0,536.5,571.81,454.87
2016,8,31,16,0,824.0,74.0,5.5,21.0,489.0,514.83,408.29
2016,8,31,16,15,798.0,70.5,5.4,20.5,437.5,450.84,355.42
2016,8,31,16,30,772.0,67.0,5.3,20.0,386.0,388.13,301.9
2016,8,31,16,45,738.0,62.5,5.25,19.5,334.0,323.28,245.33
2016,8,31,17,0,704.0,58.0,5.2,19.0,282.0,261.39,190.09
2016,8,31,17,15,649.5,52.5,5.0,18.5,229.5,197.34,133.81
2016,8,31,17,30,595.0,47.0,4.8,18.0,177.0,139.53,84.85
2016,8,31,17,45,506.5,39.5,4.65,17.5,129.0,81.77,42.38
2016,8,31,18,0,418.0,32.0,4.5,17.0,81.0,36.71,17.81
2016,8,31,18,15,209.0,16.0,4.4,16.5,40.5,12.9,0.58
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.5,9.5,3.25,12.5,17.0,8.11,0.0
2016,9,1,6,0,279.0,19.0,3.5,13.0,34.0,15.77,0.0
2016,9,1,6,15,403.0,28.5,3.45,13.5,77.5,30.48,14.69
2016,9,1,6,30,527.0,38.0,3.4,14.0,121.0,80.37,41.58
2016,9,1,6,45,332.5,68.5,3.4,14.5,128.0,112.04,74.43
2016,9,1,7,0,138.0,99.0,3.4,15.0,135.0,115.96,87.31
2016,9,1,7,15,149.5,120.5,3.35,15.5,167.5,148.4,115.27
2016,9,1,7,30,161.0,142.0,3.3,16.0,200.0,182.39,144.25
2016,9,1,7,45,137.5,165.5,3.25,16.5,220.5,205.69,164.4
2016,9,1,8,0,114.0,189.0,3.2,17.0,241.0,226.23,181.36
2016,9,1,8,15,189.5,207.0,3.15,17.5,304.5,289.95,232.53
2016,9,1,8,30,265.0,225.0,3.1,18.0,368.0,370.96,296.48
2016,9,1,8,45,303.0,239.5,3.1,18.5,416.0,424.76,337.9
2016,9,1,9,0,341.0,254.0,3.1,19.0,464.0,481.68,380.97
2016,9,1,9,15,367.5,266.0,3.15,19.0,506.5,530.61,417.94
2016,9,1,9,30,394.0,278.0,3.2,19.0,549.0,580.8,455.33
2016,9,1,9,45,665.5,182.0,3.25,19.5,667.5,743.29,578.13
2016,9,1,10,0,937.0,86.0,3.3,20.0,786.0,886.02,677.26
2016,9,1,10,15,944.0,87.0,3.4,20.0,815.5,924.3,702.07
2016,9,1,10,30,951.0,88.0,3.5,20.0,845.0,959.39,725.47
2016,9,1,10,45,954.5,90.0,3.65,20.5,867.0,988.93,744.01
2016,9,1,11,0,958.0,92.0,3.8,21.0,889.0,1014.77,760.06
2016,9,1,11,15,961.0,92.5,3.95,21.0,903.0,1034.7,773.67
2016,9,1,11,30,964.0,93.0,4.1,21.0,917.0,1050.68,784.79
2016,9,1,11,45,963.0,94.5,4.25,21.5,922.5,1059.74,789.91
2016,9,1,12,0,962.0,96.0,4.4,22.0,928.0,1064.67,792.42
2016,9,1,12,15,961.0,96.0,4.55,21.5,926.0,1063.86,794.6
2016,9,1,12,30,960.0,96.0,4.7,21.0,924.0,1058.93,794.48
2016,9,1,12,45,953.5,98.0,4.85,21.0,913.0,1046.63,787.88
2016,9,1,13,0,947.0,100.0,5.0,21.0,902.0,1030.4,778.65
2016,9,1,13,15,943.5,99.0,5.0,21.0,884.0,1010.06,765.4
2016,9,1,13,30,940.0,98.0,5.0,21.0,866.0,985.95,749.63
2016,9,1,13,45,935.0,96.5,5.0,21.0,841.0,956.29,730.06
2016,9,1,14,0,930.0,95.0,5.0,21.0,816.0,923.19,708.07
2016,9,1,14,15,921.5,93.5,4.95,20.5,783.5,883.86,682.64
2016,9,1,14,30,913.0,92.0,4.9,20.0,751.0,841.69,654.95
2016,9,1,14,45,727.5,150.0,4.9,20.0,657.0,732.33,575.95
2016,9,1,15,0,542.0,208.0,4.9,20.0,563.0,615.04,486.08
2016,9,1,15,15,560.0,185.5,4.9,19.5,531.5,577.33,459.4
2016,9,1,15,30,578.0,163.0,4.9,19.0,500.0,542.17,433.33
2016,9,1,15,45,699.0,120.5,4.9,19.0,494.0,537.79,430.0
2016,9,1,16,0,820.0,78.0,4.9,19.0,488.0,517.15,412.21
2016,9,1,16,15,792.5,74.5,4.8,18.5,436.0,452.53,358.62
2016,9,1,16,30,765.0,71.0,4.7,18.0,384.0,389.39,304.64
2016,9,1,16,45,722.0,67.5,4.65,17.5,330.5,322.7,246.6
2016,9,1,17,0,679.0,64.0,4.6,17.0,277.0,259.0,190.02
2016,9,1,17,15,621.0,57.5,4.45,16.5,224.5,194.48,133.38
2016,9,1,17,30,563.0,51.0,4.3,16.0,172.0,136.71,84.44
2016,9,1,17,45,461.5,42.5,4.2,15.5,123.5,80.33,43.26
2016,9,1,18,0,360.0,34.0,4.1,15.0,75.0,37.01,19.01
2016,9,1,18,15,180.0,17.0,4.0,14.5,37.5,13.79,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.5,9.5,2.2,12.5,14.0,8.11,0.0
2016,9,2,6,0,169.0,19.0,2.4,13.0,28.0,15.65,0.0
2016,9,2,6,15,290.0,31.5,2.4,13.5,68.0,32.03,16.57
2016,9,2,6,30,411.0,44.0,2.4,14.0,108.0,75.7,41.87
2016,9,2,6,45,484.5,52.5,2.4,14.5,156.5,124.32,77.93
2016,9,2,7,0,558.0,61.0,2.4,15.0,205.0,182.16,125.9
2016,9,2,7,15,608.0,67.5,2.25,15.5,256.0,240.46,177.01
2016,9,2,7,30,658.0,74.0,2.1,16.0,307.0,304.25,232.57
2016,9,2,7,45,692.0,79.0,2.0,16.5,358.0,365.27,285.08
2016,9,2,8,0,726.0,84.0,1.9,17.0,409.0,429.33,338.23
2016,9,2,8,15,751.0,87.5,1.85,17.5,458.0,489.12,386.32
2016,9,2,8,30,776.0,91.0,1.8,18.0,507.0,549.88,433.29
2016,9,2,8,45,795.0,94.5,1.8,19.0,552.0,607.52,475.51
2016,9,2,9,0,814.0,98.0,1.8,20.0,597.0,664.84,515.86
2016,9,2,9,15,607.5,186.5,1.85,20.5,573.0,646.5,498.31
2016,9,2,9,30,401.0,275.0,1.9,21.0,549.0,584.77,449.48
2016,9,2,9,45,649.5,182.5,2.0,21.5,653.5,732.98,559.64
2016,9,2,10,0,898.0,90.0,2.1,22.0,758.0,859.76,645.66
2016,9,2,10,15,721.5,184.0,2.2,22.5,734.0,847.14,634.5
2016,9,2,10,30,545.0,278.0,2.3,23.0,710.0,798.1,596.38
2016,9,2,10,45,521.0,296.5,2.4,23.5,718.5,810.06,603.29
2016,9,2,11,0,497.0,315.0,2.5,24.0,727.0,818.52,607.26
2016,9,2,11,15,512.0,318.5,2.6,24.0,749.0,846.72,626.79
2016,9,2,11,30,527.0,322.0,2.7,24.0,771.0,872.85,644.72
2016,9,2,11,45,727.0,210.0,2.85,24.5,834.5,969.47,712.76
2016,9,2,12,0,927.0,98.0,3.0,25.0,898.0,1033.84,753.59
2016,9,2,12,15,927.0,98.0,3.1,25.0,896.5,1033.94,753.93
2016,9,2,12,30,927.0,98.0,3.2,25.0,895.0,1030.04,752.37
2016,9,2,12,45,909.0,107.0,3.35,25.0,881.0,1013.98,743.39
2016,9,2,13,0,891.0,116.0,3.5,25.0,867.0,994.25,732.06
2016,9,2,13,15,887.0,115.0,3.6,25.0,849.5,974.29,720.21
2016,9,2,13,30,883.0,114.0,3.7,25.0,832.0,950.79,705.98
2016,9,2,13,45,879.5,111.0,3.85,25.0,808.0,922.27,688.6
2016,9,2,14,0,876.0,108.0,4.0,25.0,784.0,890.43,668.83
2016,9,2,14,15,867.0,106.5,4.15,24.5,752.5,852.32,645.78
2016,9,2,14,30,858.0,105.0,4.3,24.0,721.0,811.59,620.51
2016,9,2,14,45,848.5,102.0,4.45,24.0,683.5,766.54,590.54
2016,9,2,15,0,839.0,99.0,4.6,24.0,646.0,725.02,562.99
2016,9,2,15,15,823.5,96.0,4.7,23.5,603.0,671.07,524.71
2016,9,2,15,30,808.0,93.0,4.8,23.0,560.0,616.09,484.38
2016,9,2,15,45,789.5,89.0,4.95,22.5,513.5,557.61,440.09
2016,9,2,16,0,771.0,85.0,5.1,22.0,467.0,499.04,394.03
2016,9,2,16,15,742.0,81.0,5.1,21.0,416.5,435.82,343.06
2016,9,2,16,30,713.0,77.0,5.1,20.0,366.0,374.34,291.61
2016,9,2,16,45,674.0,71.5,5.2,19.5,314.0,309.3,235.43
2016,9,2,17,0,635.0,66.0,5.3,19.0,262.0,248.52,181.68
2016,9,2,17,15,574.0,59.5,5.2,18.0,211.0,186.05,127.6
2016,9,2,17,30,513.0,53.0,5.1,17.0,160.0,130.75,81.36
2016,9,2,17,45,415.0,43.5,5.1,16.5,114.0,77.01,42.11
2016,9,2,18,0,317.0,34.0,5.1,16.0,68.0,35.94,18.55
2016,9,2,18,15,158.5,17.0,5.0,15.5,34.0,13.85,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,20.11,0.0
2016,9,3,6,15,195.0,36.0,3.6,12.5,66.0,33.11,18.22
2016,9,3,6,30,390.0,46.0,3.6,13.0,106.0,76.87,43.61
2016,9,3,6,45,461.0,56.5,3.6,13.5,154.0,125.79,80.55
2016,9,3,7,0,532.0,67.0,3.6,14.0,202.0,183.69,129.04
2016,9,3,7,15,584.0,74.5,3.5,14.5,254.0,242.14,180.54
2016,9,3,7,30,636.0,82.0,3.4,15.0,306.0,306.39,236.92
2016,9,3,7,45,667.0,89.0,3.35,15.5,356.5,367.1,289.88
2016,9,3,8,0,698.0,96.0,3.3,16.0,407.0,430.32,343.26
2016,9,3,8,15,725.0,100.5,3.3,16.5,456.5,491.11,393.11
2016,9,3,8,30,752.0,105.0,3.3,17.0,506.0,553.18,442.28
2016,9,3,8,45,770.0,109.5,3.3,17.5,551.0,609.3,485.36
2016,9,3,9,0,788.0,114.0,3.3,18.0,596.0,665.93,527.43
2016,9,3,9,15,803.0,117.5,3.35,18.0,637.0,718.68,566.69
2016,9,3,9,30,818.0,121.0,3.4,18.0,678.0,770.14,603.41
2016,9,3,9,45,856.0,110.0,3.45,18.5,719.5,823.36,639.01
2016,9,3,10,0,894.0,99.0,3.5,19.0,761.0,868.09,668.06
2016,9,3,10,15,901.0,100.0,3.65,19.0,789.5,904.91,693.24
2016,9,3,10,30,908.0,101.0,3.8,19.0,818.0,938.69,716.31
2016,9,3,10,45,911.5,102.5,4.0,19.5,839.0,966.5,734.2
2016,9,3,11,0,915.0,104.0,4.2,20.0,860.0,990.77,749.67
2016,9,3,11,15,918.0,105.0,4.4,20.0,874.0,1010.36,763.46
2016,9,3,11,30,921.0,106.0,4.6,20.0,888.0,1026.17,775.44
2016,9,3,11,45,921.0,106.5,4.8,20.0,893.5,1034.62,782.61
2016,9,3,12,0,921.0,107.0,5.0,20.0,899.0,1039.12,787.23
2016,9,3,12,15,921.0,107.0,5.15,20.0,897.0,1039.13,788.47
2016,9,3,12,30,921.0,107.0,5.3,20.0,895.0,1035.17,787.1
2016,9,3,12,45,907.5,113.0,5.45,20.0,882.0,1020.23,778.24
2016,9,3,13,0,894.0,119.0,5.6,20.0,869.0,1001.63,766.9
2016,9,3,13,15,890.0,118.0,5.65,19.5,851.5,981.51,755.31
2016,9,3,13,30,886.0,117.0,5.7,19.0,834.0,957.84,741.18
2016,9,3,13,45,664.0,209.0,5.8,19.0,737.0,845.35,661.45
2016,9,3,14,0,442.0,301.0,5.9,19.0,640.0,713.66,560.36
2016,9,3,14,15,653.0,204.0,5.85,19.0,681.5,785.39,619.69
2016,9,3,14,30,864.0,107.0,5.8,19.0,723.0,819.23,646.64
2016,9,3,14,45,703.0,155.5,5.75,19.0,639.5,720.69,573.08
2016,9,3,15,0,542.0,204.0,5.7,19.0,556.0,612.47,488.8
2016,9,3,15,15,680.0,149.0,5.6,18.5,559.5,630.37,505.58
2016,9,3,15,30,818.0,94.0,5.5,18.0,563.0,623.78,502.24
2016,9,3,15,45,798.0,90.5,5.45,18.0,515.5,564.32,454.35
2016,9,3,16,0,778.0,87.0,5.4,18.0,468.0,504.9,405.37
2016,9,3,16,15,749.0,83.0,5.35,17.5,417.5,441.15,352.31
2016,9,3,16,30,720.0,79.0,5.3,17.0,367.0,378.73,298.65
2016,9,3,16,45,673.0,74.5,5.25,16.5,314.0,311.93,240.33
2016,9,3,17,0,626.0,70.0,5.2,16.0,261.0,249.79,185.0
2016,9,3,17,15,562.5,63.0,5.05,15.5,209.5,186.73,129.75
2016,9,3,17,30,499.0,56.0,4.9,15.0,158.0,131.22,82.9
2016,9,3,17,45,384.5,46.0,4.8,14.5,110.5,76.47,43.14
2016,9,3,18,0,270.0,36.0,4.7,14.0,63.0,34.81,18.25
2016,9,3,18,15,135.0,18.0,4.6,13.5,31.5,14.05,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,7.68,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,14.28,0.0
2016,9,4,6,15,185.5,36.0,2.35,11.5,60.0,33.58,18.38
2016,9,4,6,30,292.0,54.0,2.4,12.0,98.0,74.07,45.11
2016,9,4,6,45,373.5,66.5,2.45,12.5,146.0,119.98,79.77
2016,9,4,7,0,455.0,79.0,2.5,13.0,194.0,176.21,126.2
2016,9,4,7,15,510.5,89.0,2.35,13.5,245.5,236.34,178.36
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,299.97,233.28
2016,9,4,7,45,614.5,104.0,2.05,14.5,349.5,362.12,286.14
2016,9,4,8,0,663.0,109.0,1.9,15.0,402.0,428.83,341.01
2016,9,4,8,15,692.0,114.0,1.8,15.5,452.0,489.51,389.48
2016,9,4,8,30,721.0,119.0,1.7,16.0,502.0,551.74,437.24
2016,9,4,8,45,751.0,120.5,1.65,16.5,549.5,612.23,482.19
2016,9,4,9,0,781.0,122.0,1.6,17.0,597.0,671.35,524.59
2016,9,4,9,15,797.0,125.0,1.65,17.5,638.5,724.12,561.7
2016,9,4,9,30,813.0,128.0,1.7,18.0,680.0,775.67,596.41
2016,9,4,9,45,854.5,115.5,1.75,18.5,722.5,830.27,631.75
2016,9,4,10,0,896.0,103.0,1.8,19.0,765.0,876.17,660.55
2016,9,4,10,15,903.5,104.5,1.95,19.0,794.0,914.0,686.08
2016,9,4,10,30,911.0,106.0,2.1,19.0,823.0,948.79,709.6
2016,9,4,10,45,915.5,107.5,2.25,19.5,844.5,977.57,727.76
2016,9,4,11,0,920.0,109.0,2.4,20.0,866.0,1002.81,743.61
2016,9,4,11,15,923.5,109.5,2.6,20.5,880.0,1022.39,756.29
2016,9,4,11,30,927.0,110.0,2.8,21.0,894.0,1038.17,766.54
2016,9,4,11,45,927.5,110.5,3.0,21.5,900.0,1047.09,772.36
2016,9,4,12,0,928.0,111.0,3.2,22.0,906.0,1052.03,775.67
2016,9,4,12,15,927.5,111.0,3.3,22.0,903.5,1051.44,776.1
2016,9,4,12,30,927.0,111.0,3.4,22.0,901.0,1046.86,774.07
2016,9,4,12,45,929.5,107.5,3.5,22.0,892.5,1037.6,769.08
2016,9,4,13,0,932.0,104.0,3.6,22.0,884.0,1024.29,761.53
2016,9,4,13,15,928.0,103.5,3.65,22.0,866.0,1003.94,748.99
2016,9,4,13,30,924.0,103.0,3.7,22.0,848.0,979.88,734.04
2016,9,4,13,45,917.0,102.5,3.8,22.0,822.0,949.53,715.13
2016,9,4,14,0,910.0,102.0,3.9,22.0,796.0,915.9,693.88
2016,9,4,14,15,901.0,100.0,3.95,22.0,763.5,875.94,667.8
2016,9,4,14,30,892.0,98.0,4.0,22.0,731.0,833.25,639.58
2016,9,4,14,45,879.5,96.5,4.05,22.0,692.0,785.89,607.73
2016,9,4,15,0,867.0,95.0,4.1,22.0,653.0,736.55,574.06
2016,9,4,15,15,851.5,92.5,4.1,21.5,609.0,687.23,539.08
2016,9,4,15,30,836.0,90.0,4.1,21.0,565.0,631.23,497.68
2016,9,4,15,45,814.0,86.5,4.15,21.0,516.5,569.64,449.95
2016,9,4,16,0,792.0,83.0,4.2,21.0,468.0,508.27,400.9
2016,9,4,16,15,762.5,79.0,4.3,20.0,416.5,443.48,349.09
2016,9,4,16,30,733.0,75.0,4.4,19.0,365.0,380.47,296.64
2016,9,4,16,45,688.0,70.5,4.5,18.5,311.5,313.13,238.63
2016,9,4,17,0,643.0,66.0,4.6,18.0,258.0,250.67,183.52
2016,9,4,17,15,579.5,59.0,4.7,17.0,206.5,186.6,128.08
2016,9,4,17,30,516.0,52.0,4.8,16.0,155.0,130.06,80.77
2016,9,4,17,45,407.5,42.0,4.9,15.5,108.0,74.81,40.62
2016,9,4,18,0,299.0,32.0,5.0,15.0,61.0,33.64,16.57
2016,9,4,18,15,149.5,16.0,5.0,14.5,30.5,13.15,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.5,8.5,1.6,10.5,12.0,7.26,0.0
2016,9,5,6,0,157.0,17.0,1.8,11.0,24.0,14.03,0.0
2016,9,5,6,15,284.5,29.5,1.85,11.5,63.5,32.92,15.82
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,77.71,43.15
2016,9,5,6,45,493.0,50.5,2.0,13.0,152.5,128.15,81.15
2016,9,5,7,0,574.0,59.0,2.1,14.0,202.0,188.77,131.59
2016,9,5,7,15,625.0,65.5,2.0,14.5,254.0,248.76,184.51
2016,9,5,7,30,676.0,72.0,1.9,15.0,306.0,314.34,241.78
2016,9,5,7,45,713.5,76.0,1.85,15.5,358.5,377.51,296.14
2016,9,5,8,0,751.0,80.0,1.8,16.0,411.0,443.22,350.68
2016,9,5,8,15,776.5,84.0,1.8,16.5,461.0,505.33,400.67
2016,9,5,8,30,802.0,88.0,1.8,17.0,511.0,568.42,449.51
2016,9,5,8,45,822.0,90.5,1.85,18.0,557.0,627.08,492.68
2016,9,5,9,0,842.0,93.0,1.9,19.0,603.0,685.4,534.03
2016,9,5,9,15,856.0,95.0,1.95,19.5,644.5,732.48,566.58
2016,9,5,9,30,870.0,97.0,2.0,20.0,686.0,782.91,599.53
2016,9,5,9,45,888.0,95.5,2.1,21.0,723.0,831.08,629.58
2016,9,5,10,0,906.0,94.0,2.2,22.0,760.0,877.4,657.86
2016,9,5,10,15,913.5,95.5,2.3,22.5,789.0,915.51,681.54
2016,9,5,10,30,921.0,97.0,2.4,23.0,818.0,950.54,703.08
2016,9,5,10,45,925.5,98.0,2.5,23.5,839.5,978.99,720.21
2016,9,5,11,0,930.0,99.0,2.6,24.0,861.0,1003.86,735.03
2016,9,5,11,15,933.0,100.0,2.7,24.0,875.5,1023.58,748.01
2016,9,5,11,30,936.0,101.0,2.8,24.0,890.0,1039.45,758.64
2016,9,5,11,45,936.0,102.0,2.9,24.5,895.5,1048.4,763.46
2016,9,5,12,0,936.0,103.0,3.0,25.0,901.0,1053.32,765.85
2016,9,5,12,15,935.5,103.0,3.1,25.0,899.0,1052.65,766.28
2016,9,5,12,30,935.0,103.0,3.2,25.0,897.0,1047.94,764.26
2016,9,5,12,45,919.0,110.5,3.35,25.5,883.0,1031.84,753.88
2016,9,5,13,0,903.0,118.0,3.5,26.0,869.0,1012.05,741.18
2016,9,5,13,15,898.5,117.0,3.65,25.5,851.0,991.08,730.59
2016,9,5,13,30,894.0,116.0,3.8,25.0,833.0,966.55,717.51
2016,9,5,13,45,886.0,115.0,3.95,25.0,807.0,935.4,698.43
2016,9,5,14,0,878.0,114.0,4.1,25.0,781.0,901.14,677.08
2016,9,5,14,15,868.5,112.0,4.2,24.5,748.5,861.7,652.95
2016,9,5,14,30,859.0,110.0,4.3,24.0,716.0,827.37,632.08
2016,9,5,14,45,846.0,107.5,4.45,24.0,677.0,778.93,599.81
2016,9,5,15,0,833.0,105.0,4.6,24.0,638.0,728.66,565.93
2016,9,5,15,15,816.0,102.0,4.6,23.5,594.0,673.6,526.48
2016,9,5,15,30,799.0,99.0,4.6,23.0,550.0,617.68,485.2
2016,9,5,15,45,778.5,94.5,4.7,23.0,502.5,557.66,438.92
2016,9,5,16,0,758.0,90.0,4.8,23.0,455.0,497.8,391.27
2016,9,5,16,15,727.0,85.5,4.75,22.0,404.0,433.57,339.8
2016,9,5,16,30,696.0,81.0,4.7,21.0,353.0,371.16,287.91
2016,9,5,16,45,656.0,74.5,4.7,20.5,301.0,306.1,232.02
2016,9,5,17,0,616.0,68.0,4.7,20.0,249.0,244.96,178.3
2016,9,5,17,15,551.5,60.0,4.55,19.0,198.0,181.37,123.78
2016,9,5,17,30,487.0,52.0,4.4,18.0,147.0,125.54,77.54
2016,9,5,17,45,385.0,41.0,4.3,17.5,101.5,71.86,38.65
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,31.45,14.54
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,12.8,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,84.0,7.5,1.3,11.5,11.5,6.4,0.0
2016,9,6,6,0,168.0,15.0,1.4,12.0,23.0,12.3,0.0
2016,9,6,6,15,298.5,27.0,1.45,12.5,62.5,32.03,14.23
2016,9,6,6,30,429.0,39.0,1.5,13.0,102.0,77.87,42.19
2016,9,6,6,45,508.0,47.5,1.6,14.0,151.0,129.24,81.04
2016,9,6,7,0,587.0,56.0,1.7,15.0,200.0,190.53,132.06
2016,9,6,7,15,637.5,62.0,1.6,15.5,252.0,250.78,185.03
2016,9,6,7,30,688.0,68.0,1.5,16.0,304.0,316.54,242.11
2016,9,6,7,45,723.5,72.0,1.4,17.0,356.0,379.67,295.34
2016,9,6,8,0,759.0,76.0,1.3,18.0,408.0,445.04,348.06
2016,9,6,8,15,784.5,79.5,1.3,19.0,458.0,507.08,396.37
2016,9,6,8,30,810.0,83.0,1.3,20.0,508.0,570.08,443.28
2016,9,6,8,45,828.0,86.0,1.35,21.0,554.0,628.37,485.18
2016,9,6,9,0,846.0,89.0,1.4,22.0,600.0,681.32,521.88
2016,9,6,9,15,860.0,91.5,1.55,22.5,641.5,733.97,558.14
2016,9,6,9,30,874.0,94.0,1.7,23.0,683.0,785.08,591.72
2016,9,6,9,45,881.0,97.5,1.9,24.0,717.5,829.7,619.75
2016,9,6,10,0,888.0,101.0,2.1,25.0,752.0,871.69,645.68
2016,9,6,10,15,896.0,102.5,2.15,25.5,781.0,909.62,668.53
2016,9,6,10,30,904.0,104.0,2.2,26.0,810.0,944.57,689.25
2016,9,6,10,45,909.5,105.0,2.25,27.0,831.5,973.47,704.55
2016,9,6,11,0,915.0,106.0,2.3,28.0,853.0,998.91,717.57
2016,9,6,11,15,918.5,106.5,2.3,28.0,867.0,1018.27,729.05
2016,9,6,11,30,922.0,107.0,2.3,28.0,881.0,1033.84,738.27
2016,9,6,11,45,923.0,107.5,2.35,28.0,887.0,1043.05,744.2
2016,9,6,12,0,924.0,108.0,2.4,28.0,893.0,1048.3,747.84
2016,9,6,12,15,924.0,108.0,2.55,28.0,891.0,1048.04,749.24
2016,9,6,12,30,924.0,108.0,2.7,28.0,889.0,1043.78,748.23
2016,9,6,12,45,916.5,110.0,2.85,28.5,877.0,1030.25,739.9
2016,9,6,13,0,909.0,112.0,3.0,29.0,865.0,1012.96,729.25
2016,9,6,13,15,905.0,111.0,3.15,28.5,847.5,992.26,719.28
2016,9,6,13,30,901.0,110.0,3.3,28.0,830.0,967.95,706.83
2016,9,6,13,45,895.5,108.5,3.45,28.0,804.5,938.27,689.29
2016,9,6,14,0,890.0,107.0,3.6,28.0,779.0,905.32,669.4
2016,9,6,14,15,881.0,105.0,3.65,27.5,746.5,865.8,645.57
2016,9,6,14,30,872.0,103.0,3.7,27.0,714.0,823.61,619.61
2016,9,6,14,45,860.5,100.5,3.8,27.0,675.5,776.56,588.86
2016,9,6,15,0,849.0,98.0,3.9,27.0,637.0,733.29,560.36
2016,9,6,15,15,832.5,95.0,3.85,26.5,593.0,677.8,521.39
2016,9,6,15,30,816.0,92.0,3.8,26.0,549.0,621.37,480.43
2016,9,6,15,45,795.5,88.0,3.75,26.0,501.0,560.96,434.35
2016,9,6,16,0,775.0,84.0,3.7,26.0,453.0,500.68,387.0
2016,9,6,16,15,744.5,79.5,3.6,25.5,402.0,435.73,335.26
2016,9,6,16,30,714.0,75.0,3.5,25.0,351.0,372.72,283.33
2016,9,6,16,45,672.5,69.5,3.4,24.5,298.5,306.77,227.78
2016,9,6,17,0,631.0,64.0,3.3,24.0,246.0,245.22,174.7
2016,9,6,17,15,566.0,56.5,3.1,23.0,195.0,181.1,120.7
2016,9,6,17,30,501.0,49.0,2.9,22.0,144.0,124.77,74.87
2016,9,6,17,45,397.5,38.0,2.7,21.0,98.5,70.12,36.1
2016,9,6,18,0,294.0,27.0,2.5,20.0,53.0,28.85,11.76
2016,9,6,18,15,147.0,13.5,2.65,19.5,26.5,11.52,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,11.95,0.0
2016,9,7,6,15,285.0,27.0,1.5,16.5,60.0,32.58,13.98
2016,9,7,6,30,414.0,40.0,1.8,17.0,99.0,78.62,42.49
2016,9,7,6,45,493.0,49.0,2.1,18.0,148.0,129.72,80.86
2016,9,7,7,0,572.0,58.0,2.4,19.0,197.0,190.77,131.17
2016,9,7,7,15,623.0,64.5,2.45,19.5,249.0,250.89,183.55
2016,9,7,7,30,674.0,71.0,2.5,20.0,301.0,316.62,240.3
2016,9,7,7,45,710.0,76.0,2.65,21.0,353.0,379.84,293.77
2016,9,7,8,0,746.0,81.0,2.8,22.0,405.0,446.09,347.83
2016,9,7,8,15,771.5,85.0,2.75,22.5,454.5,508.06,397.08
2016,9,7,8,30,797.0,89.0,2.7,23.0,504.0,571.0,445.21
2016,9,7,8,45,816.0,92.0,2.65,24.0,550.0,629.37,487.3
2016,9,7,9,0,835.0,95.0,2.6,25.0,596.0,687.31,527.4
2016,9,7,9,15,849.0,97.5,2.5,25.5,637.0,740.3,562.78
2016,9,7,9,30,863.0,100.0,2.4,26.0,678.0,785.03,590.28
2016,9,7,9,45,874.0,101.5,2.35,27.0,713.5,830.37,616.77
2016,9,7,10,0,885.0,103.0,2.3,28.0,749.0,873.39,641.05
2016,9,7,10,15,892.5,104.5,2.2,28.5,777.5,910.74,661.96
2016,9,7,10,30,900.0,106.0,2.1,29.0,806.0,945.09,680.55
2016,9,7,10,45,905.5,107.0,2.05,29.5,827.5,973.84,695.82
2016,9,7,11,0,911.0,108.0,2.0,30.0,849.0,999.14,708.8
2016,9,7,11,15,914.0,108.5,1.9,30.0,862.5,1017.87,718.45
2016,9,7,11,30,917.0,109.0,1.8,30.0,876.0,1032.82,725.77
2016,9,7,11,45,918.5,109.0,1.75,30.5,882.0,1041.88,728.75
2016,9,7,12,0,920.0,109.0,1.7,31.0,888.0,1047.0,729.46
2016,9,7,12,15,920.0,109.0,1.7,31.0,886.0,1046.65,729.2
2016,9,7,12,30,920.0,109.0,1.7,31.0,884.0,1042.31,726.71
2016,9,7,12,45,896.0,120.5,1.7,31.5,867.5,1022.32,713.4
2016,9,7,13,0,872.0,132.0,1.7,32.0,851.0,998.75,698.16
2016,9,7,13,15,867.0,131.0,1.75,32.0,833.0,977.62,686.58
2016,9,7,13,30,862.0,130.0,1.8,32.0,815.0,964.66,680.04
2016,9,7,13,45,853.5,129.0,1.9,32.0,789.0,932.95,662.23
2016,9,7,14,0,845.0,128.0,2.0,32.0,763.0,898.21,642.42
2016,9,7,14,15,834.5,125.5,2.15,31.5,730.5,857.4,620.06
2016,9,7,14,30,824.0,123.0,2.3,31.0,698.0,814.15,595.49
2016,9,7,14,45,809.0,121.0,2.45,31.0,659.0,765.76,565.64
2016,9,7,15,0,794.0,119.0,2.6,31.0,620.0,715.8,533.3
2016,9,7,15,15,775.0,115.5,2.75,30.5,575.5,660.34,496.32
2016,9,7,15,30,756.0,112.0,2.9,30.0,531.0,605.99,458.68
2016,9,7,15,45,729.0,107.5,3.05,29.5,483.0,543.81,413.9
2016,9,7,16,0,702.0,103.0,3.2,29.0,435.0,482.63,368.14
2016,9,7,16,15,667.5,97.5,3.25,28.0,384.0,418.34,318.79
2016,9,7,16,30,633.0,92.0,3.3,27.0,333.0,356.65,269.56
2016,9,7,16,45,583.5,85.0,3.35,26.5,281.0,291.37,215.74
2016,9,7,17,0,534.0,78.0,3.4,26.0,229.0,231.28,165.15
2016,9,7,17,15,463.0,68.0,3.4,25.0,179.5,169.43,114.28
2016,9,7,17,30,392.0,58.0,3.4,24.0,130.0,114.05,70.21
2016,9,7,17,45,286.5,43.5,3.45,23.0,87.0,63.67,34.66
2016,9,7,18,0,181.0,29.0,3.5,22.0,44.0,26.87,10.69
2016,9,7,18,15,90.5,14.5,3.5,21.0,22.0,12.38,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,11.1,0.0
2016,9,8,6,15,190.5,29.5,3.05,14.5,52.0,31.29,14.28
2016,9,8,6,30,303.0,46.0,3.2,15.0,88.0,72.37,41.99
2016,9,8,6,45,386.5,58.0,3.35,15.5,135.5,119.5,77.89
2016,9,8,7,0,470.0,70.0,3.5,16.0,183.0,180.24,128.19
2016,9,8,7,15,235.0,85.5,3.5,16.5,142.0,150.29,114.42
2016,9,8,7,30,0.0,101.0,3.5,17.0,101.0,84.85,66.11
2016,9,8,7,45,9.0,128.0,3.5,17.5,132.0,112.16,88.57
2016,9,8,8,0,18.0,155.0,3.5,18.0,163.0,140.83,111.82
2016,9,8,8,15,24.5,177.0,3.5,18.5,189.0,164.92,131.02
2016,9,8,8,30,31.0,199.0,3.5,19.0,215.0,198.01,157.24
2016,9,8,8,45,89.5,235.0,3.5,19.5,287.0,272.07,216.47
2016,9,8,9,0,148.0,271.0,3.5,20.0,359.0,364.12,288.33
2016,9,8,9,15,471.0,198.5,3.55,20.5,507.5,563.92,445.49
2016,9,8,9,30,794.0,126.0,3.6,21.0,656.0,767.73,597.35
2016,9,8,9,45,806.0,129.0,3.65,21.5,691.0,813.72,626.52
2016,9,8,10,0,818.0,132.0,3.7,22.0,726.0,857.65,654.92
2016,9,8,10,15,827.0,134.0,3.8,22.0,754.5,895.56,680.41
2016,9,8,10,30,836.0,136.0,3.9,22.0,783.0,930.73,703.96
2016,9,8,10,45,843.0,136.5,4.0,22.5,804.5,959.47,721.71
2016,9,8,11,0,850.0,137.0,4.1,23.0,826.0,984.96,737.26
2016,9,8,11,15,854.0,138.0,4.15,23.0,840.0,1004.64,750.08
2016,9,8,11,30,858.0,139.0,4.2,23.0,854.0,1020.69,760.59
2016,9,8,11,45,861.0,138.5,4.3,23.5,860.0,1030.41,765.83
2016,9,8,12,0,864.0,138.0,4.4,24.0,866.0,1022.37,759.37
2016,9,8,12,15,863.5,138.0,4.5,24.0,863.5,1021.44,759.41
2016,9,8,12,30,863.0,138.0,4.6,24.0,861.0,1030.56,766.52
2016,9,8,12,45,858.0,138.5,4.7,24.0,850.0,1017.99,759.23
2016,9,8,13,0,853.0,139.0,4.8,24.0,839.0,1001.73,749.64
2016,9,8,13,15,656.5,222.0,4.85,24.0,754.0,891.38,674.82
2016,9,8,13,30,460.0,305.0,4.9,24.0,669.0,768.77,584.95
2016,9,8,13,45,451.0,298.0,5.0,24.0,645.5,739.44,565.55
2016,9,8,14,0,442.0,291.0,5.1,24.0,622.0,708.57,544.33
2016,9,8,14,15,442.0,277.5,5.1,23.5,596.0,677.69,523.83
2016,9,8,14,30,442.0,264.0,5.1,23.0,570.0,645.08,501.73
2016,9,8,14,45,428.5,255.5,5.1,23.0,538.5,605.26,472.65
2016,9,8,15,0,415.0,247.0,5.1,23.0,507.0,565.01,442.87
2016,9,8,15,15,582.5,178.5,5.1,22.5,515.5,589.34,465.27
2016,9,8,15,30,750.0,110.0,5.1,22.0,524.0,600.44,476.1
2016,9,8,15,45,728.5,104.5,5.1,21.5,476.5,540.65,429.76
2016,9,8,16,0,707.0,99.0,5.1,21.0,429.0,481.32,382.54
2016,9,8,16,15,673.0,93.5,5.0,20.5,378.5,416.99,329.72
2016,9,8,16,30,639.0,88.0,4.9,20.0,328.0,355.2,277.44
2016,9,8,16,45,595.5,80.0,4.85,19.5,277.0,290.68,221.88
2016,9,8,17,0,552.0,72.0,4.8,19.0,226.0,230.66,169.17
2016,9,8,17,15,482.5,62.5,4.6,18.5,176.5,168.53,115.88
2016,9,8,17,30,413.0,53.0,4.4,18.0,127.0,114.95,71.71
2016,9,8,17,45,310.0,39.5,4.25,17.5,84.5,63.88,34.66
2016,9,8,18,0,207.0,26.0,4.1,17.0,42.0,24.82,8.27
2016,9,8,18,15,103.5,13.0,4.0,16.5,21.0,11.1,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,102.0,13.0,2.3,12.0,17.0,11.1,0.0
2016,9,9,6,15,231.5,27.5,2.35,12.5,54.0,32.98,14.29
2016,9,9,6,30,361.0,42.0,2.4,13.0,91.0,77.62,44.12
2016,9,9,6,45,446.5,51.5,2.45,13.5,139.0,127.27,82.33
2016,9,9,7,0,532.0,61.0,2.5,14.0,187.0,187.78,133.05
2016,9,9,7,15,269.0,88.0,2.45,14.5,152.0,168.9,129.76
2016,9,9,7,30,6.0,115.0,2.4,15.0,117.0,99.42,78.73
2016,9,9,7,45,45.5,146.0,2.35,16.0,165.0,148.76,119.17
2016,9,9,8,0,85.0,177.0,2.3,17.0,213.0,199.71,160.27
2016,9,9,8,15,187.5,193.5,2.25,17.5,286.5,283.57,227.78
2016,9,9,8,30,290.0,210.0,2.2,18.0,360.0,381.15,304.61
2016,9,9,8,45,339.0,221.0,2.2,18.5,411.0,440.49,349.93
2016,9,9,9,0,388.0,232.0,2.2,19.0,462.0,503.9,397.5
2016,9,9,9,15,618.5,167.0,2.2,19.5,564.5,649.53,507.44
2016,9,9,9,30,849.0,102.0,2.2,20.0,667.0,787.5,605.52
