Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,15,828.0,92.5,1.9,25.5,589.0,744.54,563.26
2016,9,19,9,30,843.0,95.0,1.9,26.0,629.0,795.6,595.27
2016,9,19,9,45,853.0,97.5,1.9,27.0,663.0,832.66,616.08
2016,9,19,10,0,863.0,100.0,1.9,28.0,697.0,874.64,639.87
2016,9,19,10,15,871.0,101.5,1.95,28.5,724.5,911.12,661.4
2016,9,19,10,30,879.0,103.0,2.0,29.0,752.0,944.65,680.91
2016,9,19,10,45,886.5,103.5,2.05,29.5,773.0,973.48,697.32
2016,9,19,11,0,894.0,104.0,2.1,30.0,794.0,998.96,711.61
2016,9,19,11,15,897.5,104.5,2.2,30.0,806.5,1016.98,723.27
2016,9,19,11,30,901.0,105.0,2.3,30.0,819.0,1031.25,732.77
2016,9,19,11,45,904.0,104.5,2.45,30.5,824.5,1040.1,738.08
2016,9,19,12,0,907.0,104.0,2.6,31.0,830.0,1045.05,741.07
2016,9,19,12,15,906.5,103.5,2.7,31.0,827.0,1042.51,740.48
2016,9,19,12,30,906.0,103.0,2.8,31.0,824.0,1036.04,737.59
2016,9,19,12,45,898.5,105.5,2.95,31.5,811.0,1021.98,728.97
2016,9,19,13,0,891.0,108.0,3.1,32.0,798.0,1004.23,718.08
2016,9,19,13,15,886.0,107.0,3.25,31.5,779.0,981.56,706.9
2016,9,19,13,30,881.0,106.0,3.4,31.0,760.0,955.41,693.35
2016,9,19,13,45,876.0,103.0,3.55,31.0,734.5,923.75,674.61
2016,9,19,14,0,871.0,100.0,3.7,31.0,709.0,888.91,653.56
2016,9,19,14,15,860.5,98.5,3.8,30.5,675.5,848.03,629.2
2016,9,19,14,30,850.0,97.0,3.9,30.0,642.0,812.29,607.99
2016,9,19,14,45,839.5,93.0,4.05,30.0,603.5,763.27,576.15
2016,9,19,15,0,829.0,89.0,4.2,30.0,565.0,712.34,542.44
2016,9,19,15,15,809.5,86.0,4.25,29.5,520.5,654.78,502.51
2016,9,19,15,30,790.0,83.0,4.3,29.0,476.0,596.73,460.49
2016,9,19,15,45,768.0,78.5,4.35,28.5,428.5,535.47,414.62
2016,9,19,16,0,746.0,74.0,4.4,28.0,381.0,474.68,367.39
2016,9,19,16,15,709.0,69.5,4.35,27.0,330.0,407.84,314.32
2016,9,19,16,30,672.0,65.0,4.3,26.0,279.0,344.19,261.77
2016,9,19,16,45,621.5,58.0,4.25,25.5,228.5,276.39,204.14
2016,9,19,17,0,571.0,51.0,4.2,25.0,178.0,214.04,150.06
2016,9,19,17,15,482.5,42.5,4.05,24.0,130.0,148.2,95.35
2016,9,19,17,30,394.0,34.0,3.9,23.0,82.0,93.46,51.79
2016,9,19,17,45,245.0,21.5,3.8,22.0,46.5,40.57,9.82
2016,9,19,18,0,96.0,9.0,3.7,21.0,11.0,8.73,0.0
2016,9,19,18,15,48.0,4.5,3.7,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,13.5,34.0,26.79,0.0
2016,9,20,6,30,336.0,33.0,3.9,14.0,68.0,79.14,43.65
2016,9,20,6,45,441.5,42.0,4.1,14.5,116.0,132.73,86.86
2016,9,20,7,0,547.0,51.0,4.3,15.0,164.0,199.74,143.75
2016,9,20,7,15,606.5,57.5,4.25,15.5,215.0,262.5,200.02
2016,9,20,7,30,666.0,64.0,4.2,16.0,266.0,331.88,261.27
2016,9,20,7,45,709.0,67.5,4.2,16.5,317.5,396.6,317.71
2016,9,20,8,0,752.0,71.0,4.2,17.0,369.0,465.3,375.54
2016,9,20,8,15,778.5,74.5,4.15,17.5,418.0,528.0,426.7
2016,9,20,8,30,805.0,78.0,4.1,18.0,467.0,591.67,476.8
2016,9,20,8,45,827.0,80.0,4.1,18.5,512.5,651.3,522.27
2016,9,20,9,0,849.0,82.0,4.1,19.0,558.0,705.12,561.62
2016,9,20,9,15,863.0,84.0,4.1,19.5,598.5,757.1,597.06
2016,9,20,9,30,877.0,86.0,4.1,20.0,639.0,807.45,630.68
2016,9,20,9,45,886.5,88.0,4.15,20.5,673.0,852.1,659.92
2016,9,20,10,0,896.0,90.0,4.2,21.0,707.0,894.23,687.05
2016,9,20,10,15,903.5,91.5,4.2,21.5,734.0,931.22,710.07
2016,9,20,10,30,911.0,93.0,4.2,22.0,761.0,965.12,730.78
2016,9,20,10,45,916.5,93.0,4.25,22.5,781.5,992.13,746.97
2016,9,20,11,0,922.0,93.0,4.3,23.0,802.0,1015.6,760.77
2016,9,20,11,15,925.0,94.0,4.35,23.0,814.5,1034.02,772.74
2016,9,20,11,30,928.0,95.0,4.4,23.0,827.0,1048.57,782.26
2016,9,20,11,45,928.5,95.0,4.5,23.5,831.0,1055.53,785.55
2016,9,20,12,0,929.0,95.0,4.6,24.0,835.0,1058.47,786.76
2016,9,20,12,15,721.5,187.5,4.65,24.0,760.5,968.97,727.0
2016,9,20,12,30,514.0,280.0,4.7,24.0,686.0,844.96,639.2
2016,9,20,12,45,511.0,276.5,4.8,24.0,675.5,832.1,631.81
2016,9,20,13,0,508.0,273.0,4.9,24.0,665.0,816.8,622.03
2016,9,20,13,15,499.5,271.5,4.95,24.0,649.0,795.92,607.88
2016,9,20,13,30,491.0,270.0,5.0,24.0,633.0,773.02,592.27
2016,9,20,13,45,511.5,251.5,5.1,24.0,617.5,757.36,582.94
2016,9,20,14,0,532.0,233.0,5.2,24.0,602.0,738.32,571.03
2016,9,20,14,15,477.5,241.0,5.25,23.5,560.0,679.43,528.87
2016,9,20,14,30,423.0,249.0,5.3,23.0,518.0,622.11,487.25
2016,9,20,14,45,498.0,206.0,5.35,23.0,504.0,616.07,485.51
2016,9,20,15,0,573.0,163.0,5.4,23.0,490.0,601.07,476.4
2016,9,20,15,15,544.5,157.0,5.35,22.5,447.5,545.83,434.83
2016,9,20,15,30,516.0,151.0,5.3,22.0,405.0,491.79,393.37
2016,9,20,15,45,627.0,113.0,5.3,21.5,390.0,492.45,394.6
2016,9,20,16,0,738.0,75.0,5.3,21.0,375.0,471.45,377.06
2016,9,20,16,15,699.5,70.0,5.2,20.5,324.0,403.82,320.54
2016,9,20,16,30,661.0,65.0,5.1,20.0,273.0,339.71,265.3
2016,9,20,16,45,603.5,59.0,5.05,19.5,222.0,271.28,205.61
2016,9,20,17,0,546.0,53.0,5.0,19.0,171.0,209.13,150.49
2016,9,20,17,15,454.5,44.0,4.9,18.0,124.0,143.76,95.01
2016,9,20,17,30,363.0,35.0,4.8,17.0,77.0,89.92,51.18
2016,9,20,17,45,181.5,17.5,4.75,16.5,38.5,31.8,4.0
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,4.7,12.5,32.5,26.55,0.0
2016,9,21,6,30,313.0,33.0,4.9,13.0,65.0,77.25,42.91
2016,9,21,6,45,420.5,42.5,5.1,13.5,112.0,130.48,86.24
2016,9,21,7,0,528.0,52.0,5.3,14.0,159.0,197.4,143.31
2016,9,21,7,15,589.5,58.5,5.35,14.0,210.0,259.78,200.0
2016,9,21,7,30,651.0,65.0,5.4,14.0,261.0,329.03,262.35
2016,9,21,7,45,337.5,105.5,5.5,14.5,208.5,267.35,218.12
2016,9,21,8,0,24.0,146.0,5.6,15.0,156.0,138.83,111.94
2016,9,21,8,15,184.0,165.0,5.6,15.5,252.5,264.19,217.14
2016,9,21,8,30,344.0,184.0,5.6,16.0,349.0,403.09,331.09
2016,9,21,8,45,214.5,214.0,5.7,16.5,320.0,354.8,289.77
2016,9,21,9,0,85.0,244.0,5.8,17.0,291.0,291.43,235.47
2016,9,21,9,15,479.5,166.0,5.85,17.0,463.5,557.05,454.54
2016,9,21,9,30,874.0,88.0,5.9,17.0,636.0,809.08,649.4
2016,9,21,9,45,678.0,167.5,6.0,17.5,606.5,777.21,622.15
2016,9,21,10,0,482.0,247.0,6.1,18.0,577.0,706.24,562.84
2016,9,21,10,15,699.5,170.0,6.1,18.0,670.0,848.84,672.89
2016,9,21,10,30,917.0,93.0,6.1,18.0,763.0,972.3,761.16
2016,9,21,10,45,924.5,93.5,6.15,18.0,784.5,1001.85,781.1
2016,9,21,11,0,932.0,94.0,6.2,18.0,806.0,1027.92,799.09
2016,9,21,11,15,936.0,94.5,6.15,18.0,819.5,1046.84,811.45
2016,9,21,11,30,940.0,95.0,6.1,18.0,833.0,1061.88,821.19
2016,9,21,11,45,752.5,181.5,6.05,18.0,774.5,994.34,772.71
2016,9,21,12,0,565.0,268.0,6.0,18.0,716.0,889.86,695.27
2016,9,21,12,15,568.0,265.5,6.05,18.0,714.0,889.07,695.64
2016,9,21,12,30,571.0,263.0,6.1,18.0,712.0,885.45,693.53
2016,9,21,12,45,566.5,262.5,6.15,18.5,702.5,873.62,684.04
2016,9,21,13,0,562.0,262.0,6.2,19.0,693.0,859.16,672.74
2016,9,21,13,15,571.0,249.0,6.25,19.0,677.5,842.07,661.49
2016,9,21,13,30,580.0,236.0,6.3,19.0,662.0,822.01,648.03
2016,9,21,13,45,510.0,251.5,6.4,19.0,616.0,756.61,598.96
2016,9,21,14,0,440.0,267.0,6.5,19.0,570.0,692.35,550.19
2016,9,21,14,15,438.0,254.0,6.5,18.5,543.5,659.53,527.34
2016,9,21,14,30,436.0,241.0,6.5,18.0,517.0,625.17,502.85
2016,9,21,14,45,436.0,224.5,6.55,18.0,486.0,587.47,474.65
2016,9,21,15,0,436.0,208.0,6.6,18.0,455.0,548.33,444.87
2016,9,21,15,15,641.0,142.5,6.55,17.5,472.0,602.88,491.73
2016,9,21,15,30,846.0,77.0,6.5,17.0,489.0,624.88,511.41
2016,9,21,15,45,823.5,73.0,6.45,17.0,439.5,560.85,458.65
2016,9,21,16,0,801.0,69.0,6.4,17.0,390.0,497.22,404.95
2016,9,21,16,15,763.5,64.5,6.25,16.5,337.5,426.98,344.92
2016,9,21,16,30,726.0,60.0,6.1,16.0,285.0,359.61,285.43
2016,9,21,16,45,670.5,54.0,6.0,16.0,232.0,287.99,220.93
2016,9,21,17,0,615.0,48.0,5.9,16.0,179.0,222.28,160.92
2016,9,21,17,15,518.5,40.0,5.7,15.5,129.0,152.85,100.71
2016,9,21,17,30,422.0,32.0,5.5,15.0,79.0,95.3,52.91
2016,9,21,17,45,211.0,16.0,5.35,14.5,39.5,32.32,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,11.5,31.5,26.71,0.0
2016,9,22,6,30,318.0,32.0,3.3,12.0,63.0,78.05,43.08
2016,9,22,6,45,422.0,41.5,3.6,12.5,110.0,131.12,86.92
2016,9,22,7,0,526.0,51.0,3.9,13.0,157.0,197.45,143.75
2016,9,22,7,15,588.5,58.0,3.85,13.5,208.0,260.63,200.59
2016,9,22,7,30,651.0,65.0,3.8,14.0,259.0,330.84,262.77
2016,9,22,7,45,698.5,68.5,3.8,14.5,311.5,396.61,320.25
2016,9,22,8,0,746.0,72.0,3.8,15.0,364.0,467.14,379.76
2016,9,22,8,15,775.0,76.0,3.7,15.5,413.5,531.52,432.27
2016,9,22,8,30,804.0,80.0,3.6,16.0,463.0,597.15,483.79
2016,9,22,8,45,609.0,143.5,3.5,16.5,449.5,578.69,466.54
2016,9,22,9,0,414.0,207.0,3.4,17.0,436.0,529.26,424.7
2016,9,22,9,15,648.5,147.0,3.4,17.5,536.5,675.33,538.35
2016,9,22,9,30,883.0,87.0,3.4,18.0,637.0,816.97,640.05
2016,9,22,9,45,729.5,149.5,3.4,18.5,620.5,803.32,626.64
2016,9,22,10,0,576.0,212.0,3.4,19.0,604.0,753.87,587.16
2016,9,22,10,15,569.0,226.0,3.4,19.0,626.0,782.4,606.96
2016,9,22,10,30,562.0,240.0,3.4,19.0,648.0,808.17,624.08
2016,9,22,10,45,752.5,164.5,3.45,19.5,727.0,934.15,712.41
2016,9,22,11,0,943.0,89.0,3.5,20.0,806.0,1034.43,777.77
2016,9,22,11,15,731.0,186.0,3.5,20.0,747.5,964.47,729.06
2016,9,22,11,30,519.0,283.0,3.5,20.0,689.0,854.41,649.94
2016,9,22,11,45,528.0,278.0,3.55,20.5,692.5,862.39,655.49
2016,9,22,12,0,537.0,273.0,3.6,21.0,696.0,867.75,658.41
2016,9,22,12,15,537.5,271.0,3.55,21.0,693.0,864.95,656.27
2016,9,22,12,30,538.0,269.0,3.5,21.0,690.0,859.46,652.42
2016,9,22,12,45,738.0,180.5,3.45,21.0,748.5,966.62,728.82
2016,9,22,13,0,938.0,92.0,3.4,21.0,807.0,1034.66,773.84
2016,9,22,13,15,933.0,91.0,3.35,21.0,787.0,1010.82,757.59
2016,9,22,13,30,928.0,90.0,3.3,21.0,767.0,983.32,739.77
2016,9,22,13,45,919.5,89.5,3.25,21.5,739.5,949.69,716.46
2016,9,22,14,0,911.0,89.0,3.2,22.0,712.0,912.93,691.09
2016,9,22,14,15,900.5,87.0,3.2,21.5,677.5,869.88,664.26
2016,9,22,14,30,890.0,85.0,3.2,21.0,643.0,824.3,635.3
2016,9,22,14,45,874.0,83.5,3.2,21.0,602.5,772.78,600.48
2016,9,22,15,0,858.0,82.0,3.2,21.0,562.0,719.72,564.07
2016,9,22,15,15,838.0,79.5,3.3,20.5,516.5,666.66,527.13
2016,9,22,15,30,818.0,77.0,3.4,20.0,471.0,607.33,483.25
2016,9,22,15,45,786.0,74.5,3.55,20.0,421.0,540.99,431.61
2016,9,22,16,0,754.0,72.0,3.7,20.0,371.0,476.12,379.28
2016,9,22,16,15,714.0,67.5,3.75,19.5,319.5,407.39,322.63
2016,9,22,16,30,674.0,63.0,3.8,19.0,268.0,342.41,267.01
2016,9,22,16,45,608.0,57.5,3.9,18.5,216.0,270.92,205.11
2016,9,22,17,0,542.0,52.0,4.0,18.0,164.0,206.74,148.54
2016,9,22,17,15,442.0,42.5,4.1,17.0,116.5,139.51,91.82
2016,9,22,17,30,342.0,33.0,4.2,16.0,69.0,84.96,47.18
2016,9,22,17,45,171.0,16.5,4.3,15.0,34.5,29.59,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,187.5,13.5,1.45,10.5,31.5,26.78,0.0
2016,9,23,6,30,375.0,27.0,1.7,11.0,63.0,82.13,43.61
2016,9,23,6,45,472.0,35.5,2.0,12.0,109.5,136.52,89.38
2016,9,23,7,0,569.0,44.0,2.3,13.0,156.0,203.27,146.88
2016,9,23,7,15,627.0,49.5,2.4,13.5,206.5,265.87,203.48
2016,9,23,7,30,685.0,55.0,2.5,14.0,257.0,335.0,264.82
2016,9,23,7,45,722.5,59.5,2.6,15.0,307.5,399.76,320.79
2016,9,23,8,0,760.0,64.0,2.7,16.0,358.0,467.52,377.04
2016,9,23,8,15,786.0,67.0,2.8,16.5,406.5,529.74,427.66
2016,9,23,8,30,812.0,70.0,2.9,17.0,455.0,592.85,477.22
2016,9,23,8,45,831.5,72.5,3.05,18.0,499.5,646.74,517.59
2016,9,23,9,0,851.0,75.0,3.2,19.0,544.0,704.27,558.16
2016,9,23,9,15,865.0,77.0,3.2,19.5,583.5,756.19,593.09
2016,9,23,9,30,879.0,79.0,3.2,20.0,623.0,806.48,626.22
2016,9,23,9,45,889.5,80.0,3.25,20.5,657.0,850.73,654.83
2016,9,23,10,0,900.0,81.0,3.3,21.0,691.0,892.51,681.4
2016,9,23,10,15,907.0,82.0,3.3,21.5,717.5,928.39,703.31
2016,9,23,10,30,914.0,83.0,3.3,22.0,744.0,961.13,722.92
2016,9,23,10,45,919.0,84.0,3.35,22.5,764.0,988.61,739.25
2016,9,23,11,0,924.0,85.0,3.4,23.0,784.0,1012.52,753.21
2016,9,23,11,15,926.5,85.5,3.45,23.0,795.5,1029.64,764.21
2016,9,23,11,30,929.0,86.0,3.5,23.0,807.0,1042.88,772.82
2016,9,23,11,45,928.0,87.0,3.55,23.5,810.5,1049.19,775.51
2016,9,23,12,0,927.0,88.0,3.6,24.0,814.0,1051.46,775.74
2016,9,23,12,15,925.5,87.5,3.65,24.0,810.0,1047.47,773.55
2016,9,23,12,30,924.0,87.0,3.7,24.0,806.0,1039.48,768.92
2016,9,23,12,45,918.0,88.0,3.75,24.0,793.0,1024.76,759.98
2016,9,23,13,0,912.0,89.0,3.8,24.0,780.0,1006.27,748.67
2016,9,23,13,15,907.0,88.5,3.8,23.5,760.5,983.4,735.61
2016,9,23,13,30,902.0,88.0,3.8,23.0,741.0,956.99,720.16
2016,9,23,13,45,893.5,87.0,3.8,23.0,714.0,923.42,698.41
2016,9,23,14,0,885.0,86.0,3.8,23.0,687.0,886.83,674.53
2016,9,23,14,15,611.0,173.5,3.85,22.5,579.0,731.56,566.75
2016,9,23,14,30,337.0,261.0,3.9,22.0,471.0,551.93,431.68
2016,9,23,14,45,588.5,169.0,3.95,22.0,507.0,655.02,514.83
2016,9,23,15,0,840.0,77.0,4.0,22.0,543.0,701.1,552.29
2016,9,23,15,15,821.0,74.5,4.05,21.5,498.5,649.46,515.19
2016,9,23,15,30,802.0,72.0,4.1,21.0,454.0,591.66,471.82
2016,9,23,15,45,773.5,69.5,4.15,21.0,406.0,528.24,421.77
2016,9,23,16,0,745.0,67.0,4.2,21.0,358.0,465.97,370.99
2016,9,23,16,15,706.0,62.5,4.25,20.5,307.5,398.3,315.01
2016,9,23,16,30,667.0,58.0,4.3,20.0,257.0,333.81,259.68
2016,9,23,16,45,608.5,52.0,4.35,19.5,206.5,265.2,199.86
2016,9,23,17,0,550.0,46.0,4.4,19.0,156.0,202.73,144.41
2016,9,23,17,15,452.0,37.5,4.5,18.0,110.0,136.6,88.5
2016,9,23,17,30,354.0,29.0,4.6,17.0,64.0,82.91,44.1
2016,9,23,17,45,177.0,14.5,4.75,16.5,32.0,27.92,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,199.0,12.5,1.95,13.5,31.0,24.59,0.0
2016,9,24,6,30,398.0,25.0,2.3,14.0,62.0,84.23,43.15
2016,9,24,6,45,496.5,32.5,2.65,15.0,109.0,139.66,89.98
2016,9,24,7,0,595.0,40.0,3.0,16.0,156.0,207.5,148.16
2016,9,24,7,15,653.0,45.5,3.05,16.5,207.0,271.92,206.1
2016,9,24,7,30,711.0,51.0,3.1,17.0,258.0,342.66,268.47
2016,9,24,7,45,749.0,54.5,3.2,17.5,309.5,408.06,325.32
2016,9,24,8,0,787.0,58.0,3.3,18.0,361.0,476.46,382.6
2016,9,24,8,15,813.5,61.0,3.35,18.5,410.0,536.95,431.79
2016,9,24,8,30,840.0,64.0,3.4,19.0,459.0,601.1,481.95
2016,9,24,8,45,859.5,66.0,3.45,20.0,504.5,659.92,525.41
2016,9,24,9,0,879.0,68.0,3.5,21.0,550.0,718.18,565.35
2016,9,24,9,15,893.0,69.5,3.55,21.5,590.0,770.73,600.68
2016,9,24,9,30,907.0,71.0,3.6,22.0,630.0,821.55,634.19
2016,9,24,9,45,920.5,71.0,3.65,23.0,665.0,868.17,662.96
2016,9,24,10,0,934.0,71.0,3.7,24.0,700.0,912.43,689.6
2016,9,24,10,15,941.5,72.0,3.7,24.5,727.5,949.75,712.2
2016,9,24,10,30,949.0,73.0,3.7,25.0,755.0,983.82,732.44
2016,9,24,10,45,954.0,73.5,3.7,25.5,775.5,1011.45,748.27
2016,9,24,11,0,959.0,74.0,3.7,26.0,796.0,1035.37,761.64
2016,9,24,11,15,962.5,74.5,3.65,26.5,808.5,1053.93,771.17
2016,9,24,11,30,966.0,75.0,3.6,27.0,821.0,1068.49,778.15
2016,9,24,11,45,967.0,75.0,3.6,27.5,825.5,1075.82,780.98
2016,9,24,12,0,968.0,75.0,3.6,28.0,830.0,1078.96,781.31
2016,9,24,12,15,967.5,75.0,3.55,28.0,826.0,1076.39,779.31
2016,9,24,12,30,967.0,75.0,3.5,28.0,822.0,1069.62,774.82
2016,9,24,12,45,955.0,80.0,3.5,28.0,808.5,1053.07,764.59
2016,9,24,13,0,943.0,85.0,3.5,28.0,795.0,1032.68,752.07
2016,9,24,13,15,938.0,84.0,3.45,28.0,775.0,1008.55,736.84
2016,9,24,13,30,933.0,83.0,3.4,28.0,755.0,980.76,719.3
2016,9,24,13,45,925.5,82.0,3.4,28.5,727.5,947.18,696.91
2016,9,24,14,0,918.0,81.0,3.4,29.0,700.0,910.41,672.43
2016,9,24,14,15,907.5,79.5,3.35,28.5,666.0,867.53,646.08
2016,9,24,14,30,897.0,78.0,3.3,28.0,632.0,822.12,617.7
2016,9,24,14,45,883.0,76.0,3.25,28.0,591.5,771.17,583.89
2016,9,24,15,0,869.0,74.0,3.2,28.0,551.0,718.51,548.47
2016,9,24,15,15,849.5,71.5,3.15,27.5,505.5,660.18,508.59
2016,9,24,15,30,830.0,69.0,3.1,27.0,460.0,605.49,468.67
2016,9,24,15,45,802.5,66.0,3.05,27.0,411.0,540.59,419.03
2016,9,24,16,0,775.0,63.0,3.0,27.0,362.0,476.7,368.55
2016,9,24,16,15,736.0,59.0,2.6,26.0,310.5,407.89,313.35
2016,9,24,16,30,697.0,55.0,2.2,25.0,259.0,342.19,258.67
2016,9,24,16,45,636.0,49.5,1.85,24.0,207.5,271.18,198.74
2016,9,24,17,0,575.0,44.0,1.5,23.0,156.0,206.8,143.31
2016,9,24,17,15,473.0,35.5,1.55,22.0,109.0,138.76,87.32
2016,9,24,17,30,371.0,27.0,1.6,21.0,62.0,83.31,41.84
2016,9,24,17,45,185.5,13.5,1.65,20.0,31.0,24.7,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,2.3,14.5,30.5,25.14,0.0
2016,9,25,6,30,400.0,25.0,2.6,15.0,61.0,85.6,43.2
2016,9,25,6,45,503.5,33.0,2.95,16.0,109.0,142.9,91.97
2016,9,25,7,0,607.0,41.0,3.3,17.0,157.0,213.26,152.07
2016,9,25,7,15,665.5,46.0,3.15,17.5,208.5,278.26,210.35
2016,9,25,7,30,724.0,51.0,3.0,18.0,260.0,349.54,272.86
2016,9,25,7,45,762.0,55.0,2.85,19.0,312.0,416.34,329.56
2016,9,25,8,0,800.0,59.0,2.7,20.0,364.0,486.11,386.07
2016,9,25,8,15,826.0,62.0,2.6,20.5,413.5,546.99,434.32
2016,9,25,8,30,852.0,65.0,2.5,21.0,463.0,611.51,483.2
2016,9,25,8,45,870.0,67.5,2.4,22.0,508.5,670.5,524.99
2016,9,25,9,0,888.0,70.0,2.3,23.0,554.0,728.73,562.84
2016,9,25,9,15,901.5,71.5,2.3,24.0,594.0,781.27,595.55
2016,9,25,9,30,915.0,73.0,2.3,25.0,634.0,831.99,626.23
2016,9,25,9,45,928.0,73.0,2.35,26.0,668.5,878.45,653.74
2016,9,25,10,0,941.0,73.0,2.4,27.0,703.0,922.47,679.15
2016,9,25,10,15,947.5,74.0,2.4,27.5,730.5,959.02,700.19
2016,9,25,10,30,954.0,75.0,2.4,28.0,758.0,992.23,718.93
2016,9,25,10,45,957.0,76.5,2.45,29.0,777.5,1019.14,732.58
2016,9,25,11,0,960.0,78.0,2.5,30.0,797.0,1042.23,743.79
2016,9,25,11,15,962.5,78.5,2.45,30.5,809.0,1059.73,751.94
2016,9,25,11,30,965.0,79.0,2.4,31.0,821.0,1073.18,757.66
2016,9,25,11,45,964.5,79.5,2.35,31.5,824.5,1079.47,759.06
2016,9,25,12,0,964.0,80.0,2.3,32.0,828.0,1081.57,758.09
2016,9,25,12,15,963.0,80.0,2.15,32.0,823.5,1078.4,754.36
2016,9,25,12,30,962.0,80.0,2.0,32.0,819.0,1071.06,748.21
2016,9,25,12,45,955.0,81.5,1.95,32.5,806.0,1055.36,736.92
2016,9,25,13,0,948.0,83.0,1.9,33.0,793.0,1035.76,723.5
2016,9,25,13,15,943.0,82.5,1.8,33.0,773.0,1012.02,708.53
2016,9,25,13,30,938.0,82.0,1.7,33.0,753.0,984.6,691.4
2016,9,25,13,45,927.0,82.0,1.6,33.5,724.5,948.76,667.74
2016,9,25,14,0,916.0,82.0,1.5,34.0,696.0,909.93,642.34
2016,9,25,14,15,905.5,80.5,1.45,33.5,661.5,867.05,617.54
2016,9,25,14,30,895.0,79.0,1.4,33.0,627.0,821.64,590.82
2016,9,25,14,45,877.0,78.0,1.4,33.0,586.0,768.79,558.19
2016,9,25,15,0,859.0,77.0,1.4,33.0,545.0,714.59,524.13
2016,9,25,15,15,839.0,74.5,1.4,32.5,499.5,661.34,489.93
2016,9,25,15,30,819.0,72.0,1.4,32.0,454.0,601.9,449.17
2016,9,25,15,45,787.5,69.5,1.45,32.0,404.0,535.79,401.5
2016,9,25,16,0,756.0,67.0,1.5,32.0,354.0,471.13,353.02
2016,9,25,16,15,715.0,62.0,1.35,31.0,302.5,401.34,299.52
2016,9,25,16,30,674.0,57.0,1.2,30.0,251.0,334.98,246.52
2016,9,25,16,45,608.5,51.0,1.05,29.0,200.0,263.82,188.58
2016,9,25,17,0,543.0,45.0,0.9,28.0,149.0,199.55,135.11
2016,9,25,17,15,438.0,36.0,0.95,27.0,102.5,132.09,81.23
2016,9,25,17,30,333.0,27.0,1.0,26.0,56.0,77.9,37.06
2016,9,25,17,45,166.5,13.5,1.1,25.0,28.0,23.28,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.0,14.5,1.3,16.5,25.5,21.95,0.0
2016,9,26,6,30,256.0,29.0,1.4,17.0,51.0,70.67,36.56
2016,9,26,6,45,359.5,41.0,1.5,18.0,95.5,122.84,80.49
2016,9,26,7,0,463.0,53.0,1.6,19.0,140.0,188.34,134.79
2016,9,26,7,15,529.5,61.5,1.5,19.5,190.0,251.02,188.9
2016,9,26,7,30,596.0,70.0,1.4,20.0,240.0,321.29,248.27
2016,9,26,7,45,641.0,76.5,1.3,21.0,291.0,386.86,301.89
2016,9,26,8,0,686.0,83.0,1.2,22.0,342.0,456.51,356.21
2016,9,26,8,15,717.5,88.0,1.05,23.0,391.0,520.48,403.42
2016,9,26,8,30,749.0,93.0,0.9,24.0,440.0,586.12,449.23
2016,9,26,8,45,771.5,97.0,0.75,25.0,485.0,643.59,486.75
2016,9,26,9,0,794.0,101.0,0.6,26.0,530.0,703.03,523.41
2016,9,26,9,15,811.5,104.0,0.65,27.0,570.5,757.11,556.03
2016,9,26,9,30,829.0,107.0,0.7,28.0,611.0,809.94,587.0
2016,9,26,9,45,841.0,109.5,0.8,29.0,645.5,855.99,613.8
2016,9,26,10,0,853.0,112.0,0.9,30.0,680.0,899.77,638.81
2016,9,26,10,15,862.5,113.5,0.95,30.5,708.0,937.62,660.27
2016,9,26,10,30,872.0,115.0,1.0,31.0,736.0,972.54,679.82
2016,9,26,10,45,878.5,116.0,1.05,31.5,756.0,989.19,688.22
2016,9,26,11,0,885.0,117.0,1.1,32.0,776.0,1013.57,701.57
2016,9,26,11,15,888.5,118.0,1.25,32.0,788.5,1031.42,714.14
2016,9,26,11,30,892.0,119.0,1.4,32.0,801.0,1045.56,724.6
2016,9,26,11,45,894.5,119.0,1.55,32.5,805.5,1053.78,730.09
2016,9,26,12,0,897.0,119.0,1.7,33.0,810.0,1058.13,733.33
2016,9,26,12,15,896.0,118.5,1.9,33.0,806.0,1054.47,733.94
2016,9,26,12,30,895.0,118.0,2.1,33.0,802.0,1046.92,732.16
2016,9,26,12,45,916.5,105.5,2.3,33.5,796.5,1044.77,732.15
2016,9,26,13,0,938.0,93.0,2.5,34.0,791.0,1037.85,729.08
2016,9,26,13,15,933.0,92.0,2.7,33.5,770.5,1013.63,718.16
2016,9,26,13,30,928.0,91.0,2.9,33.0,750.0,985.79,704.78
2016,9,26,13,45,921.0,89.0,3.1,33.0,722.5,951.49,685.51
2016,9,26,14,0,914.0,87.0,3.3,33.0,695.0,913.99,663.81
2016,9,26,14,15,903.5,85.5,3.4,32.5,660.5,871.11,638.86
2016,9,26,14,30,893.0,84.0,3.5,32.0,626.0,825.7,611.74
2016,9,26,14,45,879.5,81.5,3.6,32.0,585.5,774.6,578.96
2016,9,26,15,0,866.0,79.0,3.7,32.0,545.0,721.76,544.4
2016,9,26,15,15,845.5,76.0,3.7,31.5,499.5,667.28,507.5
2016,9,26,15,30,825.0,73.0,3.7,31.0,454.0,606.57,463.92
2016,9,26,15,45,797.5,69.5,3.7,30.5,404.5,541.24,415.36
2016,9,26,16,0,770.0,66.0,3.7,30.0,355.0,476.94,365.72
2016,9,26,16,15,729.0,61.0,3.3,29.0,303.0,406.34,309.56
2016,9,26,16,30,688.0,56.0,2.9,28.0,251.0,339.14,254.1
2016,9,26,16,45,626.0,50.0,2.55,27.0,199.5,267.81,194.28
2016,9,26,17,0,564.0,44.0,2.2,26.0,148.0,203.95,139.63
2016,9,26,17,15,458.0,34.5,2.15,25.0,101.0,134.55,83.01
2016,9,26,17,30,352.0,25.0,2.1,24.0,54.0,77.96,34.86
2016,9,26,17,45,176.0,12.5,2.05,23.0,27.0,23.03,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,141.5,13.5,1.4,16.5,25.5,22.44,0.0
2016,9,27,6,30,283.0,27.0,1.5,17.0,51.0,73.22,36.41
2016,9,27,6,45,379.0,39.0,1.65,18.0,95.0,126.12,82.31
2016,9,27,7,0,475.0,51.0,1.8,19.0,139.0,191.01,136.7
2016,9,27,7,15,541.0,59.0,1.8,19.5,189.0,253.85,191.3
2016,9,27,7,30,607.0,67.0,1.8,20.0,239.0,324.18,251.23
2016,9,27,7,45,645.5,74.5,1.8,20.5,288.5,388.48,305.17
2016,9,27,8,0,684.0,82.0,1.8,21.0,338.0,456.13,359.72
2016,9,27,8,15,715.5,86.5,1.7,22.0,386.5,519.44,407.8
2016,9,27,8,30,747.0,91.0,1.6,23.0,435.0,584.4,454.84
2016,9,27,8,45,768.5,95.5,1.5,24.0,479.5,641.63,494.14
2016,9,27,9,0,790.0,100.0,1.4,25.0,524.0,700.71,532.88
2016,9,27,9,15,806.5,103.0,1.4,25.5,564.0,753.79,566.38
2016,9,27,9,30,823.0,106.0,1.4,26.0,604.0,805.55,598.28
2016,9,27,9,45,865.0,96.0,1.4,27.0,645.5,854.21,626.24
2016,9,27,10,0,907.0,86.0,1.4,28.0,687.0,910.38,658.37
2016,9,27,10,15,914.5,87.5,1.4,28.5,714.5,947.22,678.75
2016,9,27,10,30,922.0,89.0,1.4,29.0,742.0,980.91,697.13
2016,9,27,10,45,922.5,92.0,1.45,29.5,760.5,1006.2,710.96
2016,9,27,11,0,923.0,95.0,1.5,30.0,779.0,1027.68,722.54
2016,9,27,11,15,926.0,95.5,1.6,30.0,791.0,1044.95,733.88
2016,9,27,11,30,929.0,96.0,1.7,30.0,803.0,1058.34,742.99
2016,9,27,11,45,926.5,98.0,1.8,30.5,806.0,1063.88,745.97
2016,9,27,12,0,924.0,100.0,1.9,31.0,809.0,1065.37,746.65
2016,9,27,12,15,923.0,99.5,1.95,31.0,804.5,1061.54,745.05
2016,9,27,12,30,922.0,99.0,2.0,31.0,800.0,1053.71,741.19
2016,9,27,12,45,927.0,94.5,2.15,31.0,789.5,1043.38,737.15
2016,9,27,13,0,932.0,90.0,2.3,31.0,779.0,1028.92,730.53
2016,9,27,13,15,926.5,89.0,2.4,31.0,758.5,1004.26,716.92
2016,9,27,13,30,921.0,88.0,2.5,31.0,738.0,976.02,701.03
2016,9,27,13,45,909.0,88.5,2.6,31.0,709.5,940.13,680.07
2016,9,27,14,0,897.0,89.0,2.7,31.0,681.0,901.38,657.03
2016,9,27,14,15,886.0,87.0,2.75,30.5,646.5,858.04,631.53
2016,9,27,14,30,875.0,85.0,2.8,30.0,612.0,812.27,603.97
2016,9,27,14,45,859.5,82.5,2.9,30.0,571.5,760.34,570.72
2016,9,27,15,0,844.0,80.0,3.0,30.0,531.0,712.78,539.91
2016,9,27,15,15,823.0,77.0,3.1,29.5,485.5,653.18,499.53
2016,9,27,15,30,802.0,74.0,3.2,29.0,440.0,593.26,456.68
2016,9,27,15,45,775.0,70.0,3.3,29.0,391.5,528.85,407.97
2016,9,27,16,0,748.0,66.0,3.4,29.0,343.0,465.49,358.27
2016,9,27,16,15,706.0,61.0,3.4,28.0,291.5,395.72,303.04
2016,9,27,16,30,664.0,56.0,3.4,27.0,240.0,329.5,248.41
2016,9,27,16,45,602.5,49.5,3.4,26.0,190.0,259.97,189.79
2016,9,27,17,0,541.0,43.0,3.4,25.0,140.0,196.71,135.37
2016,9,27,17,15,432.5,33.5,3.55,23.5,94.5,128.39,79.44
2016,9,27,17,30,324.0,24.0,3.7,22.0,49.0,72.59,29.98
2016,9,27,17,45,162.0,12.0,3.9,21.0,24.5,21.58,0.0
2016,9,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.5,2.8,13.0,23.5,21.83,0.0
2016,9,28,6,30,259.0,27.0,2.9,13.0,47.0,70.27,34.64
2016,9,28,6,45,367.0,38.0,3.05,13.5,91.0,123.8,82.37
2016,9,28,7,0,475.0,49.0,3.2,14.0,135.0,190.42,139.31
2016,9,28,7,15,542.0,56.5,3.2,14.5,184.5,253.13,195.34
2016,9,28,7,30,609.0,64.0,3.2,15.0,234.0,323.45,257.14
2016,9,28,7,45,657.0,69.0,3.25,16.0,285.0,389.53,313.82
2016,9,28,8,0,705.0,74.0,3.3,17.0,336.0,459.96,371.96
2016,9,28,8,15,735.5,78.0,3.25,17.5,384.0,521.82,421.94
2016,9,28,8,30,766.0,82.0,3.2,18.0,432.0,586.38,472.13
2016,9,28,8,45,789.0,85.0,3.2,18.5,477.0,645.81,516.87
2016,9,28,9,0,812.0,88.0,3.2,19.0,522.0,705.14,559.53
2016,9,28,9,15,828.5,90.5,3.2,19.5,562.0,758.44,595.48
2016,9,28,9,30,845.0,93.0,3.2,20.0,602.0,810.36,629.78
2016,9,28,9,45,857.5,95.0,3.2,21.0,636.0,856.62,658.22
2016,9,28,10,0,870.0,97.0,3.2,22.0,670.0,891.44,678.22
2016,9,28,10,15,878.5,98.5,3.25,22.0,697.0,928.0,702.24
2016,9,28,10,30,887.0,100.0,3.3,22.0,724.0,961.59,724.14
2016,9,28,10,45,889.5,102.5,3.4,22.5,743.0,987.32,739.68
2016,9,28,11,0,892.0,105.0,3.5,23.0,762.0,1009.48,752.9
2016,9,28,11,15,895.5,105.5,3.6,23.0,774.0,1026.71,764.39
2016,9,28,11,30,899.0,106.0,3.7,23.0,786.0,1040.2,773.57
2016,9,28,11,45,898.5,107.5,3.85,23.5,789.5,1046.91,777.26
2016,9,28,12,0,898.0,109.0,4.0,24.0,793.0,1049.71,778.53
2016,9,28,12,15,896.5,108.5,4.1,24.0,788.5,1045.35,776.39
2016,9,28,12,30,895.0,108.0,4.2,24.0,784.0,1037.12,771.84
2016,9,28,12,45,893.0,107.0,4.35,24.0,772.0,1023.99,764.46
2016,9,28,13,0,891.0,106.0,4.5,24.0,760.0,1007.1,754.55
2016,9,28,13,15,885.0,105.0,4.6,24.0,739.5,982.67,739.72
2016,9,28,13,30,879.0,104.0,4.7,24.0,719.0,954.84,722.55
2016,9,28,13,45,870.5,102.0,4.8,24.0,691.5,920.38,700.68
2016,9,28,14,0,862.0,100.0,4.9,24.0,664.0,892.21,683.06
2016,9,28,14,15,849.5,98.0,4.95,23.5,630.0,848.02,654.9
2016,9,28,14,30,837.0,96.0,5.0,23.0,596.0,801.62,624.77
2016,9,28,14,45,823.0,92.5,5.1,22.5,556.0,750.42,590.81
2016,9,28,15,0,809.0,89.0,5.2,22.0,516.0,697.71,554.98
2016,9,28,15,15,786.0,85.5,5.2,21.5,471.0,637.73,510.69
2016,9,28,15,30,763.0,82.0,5.2,21.0,426.0,577.73,464.75
2016,9,28,15,45,735.5,77.0,5.2,20.5,378.0,513.9,414.32
2016,9,28,16,0,708.0,72.0,5.2,20.0,330.0,452.46,363.98
2016,9,28,16,15,663.0,66.5,5.1,19.0,279.5,382.93,305.98
2016,9,28,16,30,618.0,61.0,5.0,18.0,229.0,317.46,249.37
2016,9,28,16,45,550.0,53.5,4.95,17.5,179.5,246.86,187.24
2016,9,28,17,0,482.0,46.0,4.9,17.0,130.0,184.04,131.3
2016,9,28,17,15,366.5,35.5,4.85,16.0,86.5,117.1,75.01
2016,9,28,17,30,251.0,25.0,4.8,15.0,43.0,63.03,23.82
2016,9,28,17,45,125.5,12.5,4.8,14.5,21.5,19.43,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,22.1,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,70.55,33.71
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,125.48,84.11
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,193.79,142.98
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,257.63,200.63
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,329.17,264.17
2016,9,29,7,45,667.5,68.0,3.8,13.5,285.5,394.92,321.84
2016,9,29,8,0,713.0,73.0,3.8,14.0,336.0,463.41,379.91
2016,9,29,8,15,743.5,77.0,3.8,14.5,384.0,526.97,432.13
2016,9,29,8,30,774.0,81.0,3.8,15.0,432.0,591.94,483.63
2016,9,29,8,45,798.0,83.5,3.8,15.5,477.0,651.87,529.57
2016,9,29,9,0,822.0,86.0,3.8,16.0,522.0,711.75,573.28
2016,9,29,9,15,837.5,88.5,3.85,16.5,561.5,764.65,609.84
2016,9,29,9,30,853.0,91.0,3.9,17.0,601.0,816.07,644.72
