Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,870.5,90.5,3.95,18.0,636.0,855.57,669.23
2016,9,29,10,0,888.0,90.0,4.0,19.0,671.0,900.83,697.52
2016,9,29,10,15,895.5,91.0,4.05,19.0,697.5,936.37,721.26
2016,9,29,10,30,903.0,92.0,4.1,19.0,724.0,968.82,742.85
2016,9,29,10,45,909.5,92.5,4.15,19.5,743.5,996.45,759.67
2016,9,29,11,0,916.0,93.0,4.2,20.0,763.0,1020.59,774.11
2016,9,29,11,15,918.5,93.5,4.25,20.0,774.5,1037.08,784.91
2016,9,29,11,30,921.0,94.0,4.3,20.0,786.0,1049.71,793.27
2016,9,29,11,45,922.5,93.5,4.4,20.5,789.5,1056.24,796.48
2016,9,29,12,0,924.0,93.0,4.5,21.0,793.0,1058.78,797.33
2016,9,29,12,15,922.5,93.0,4.55,21.0,788.5,1054.83,795.25
2016,9,29,12,30,921.0,93.0,4.6,21.0,784.0,1046.91,790.67
2016,9,29,12,45,917.5,92.0,4.7,21.0,771.5,1031.89,781.88
2016,9,29,13,0,914.0,91.0,4.8,21.0,759.0,1013.06,770.58
2016,9,29,13,15,908.5,90.0,4.85,21.0,738.5,988.59,755.0
2016,9,29,13,30,903.0,89.0,4.9,21.0,718.0,960.62,737.01
2016,9,29,13,45,895.0,87.5,4.95,21.0,690.5,926.45,714.63
2016,9,29,14,0,887.0,86.0,5.0,21.0,663.0,889.26,689.99
2016,9,29,14,15,875.5,84.5,5.05,20.5,628.5,846.3,662.3
2016,9,29,14,30,864.0,83.0,5.1,20.0,594.0,801.01,632.5
2016,9,29,14,45,848.0,80.5,5.15,20.0,554.0,749.07,596.08
2016,9,29,15,0,832.0,78.0,5.2,20.0,514.0,701.6,562.49
2016,9,29,15,15,810.5,75.5,5.2,19.5,469.0,642.77,519.13
2016,9,29,15,30,789.0,73.0,5.2,19.0,424.0,583.7,473.47
2016,9,29,15,45,758.5,69.0,5.2,18.5,375.5,518.0,421.04
2016,9,29,16,0,728.0,65.0,5.2,18.0,327.0,453.77,367.97
2016,9,29,16,15,683.5,60.5,5.15,17.5,276.5,384.57,309.03
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,320.12,252.18
2016,9,29,16,45,569.0,49.0,5.05,16.5,176.5,248.25,188.52
2016,9,29,17,0,499.0,42.0,5.0,16.0,127.0,184.43,131.33
2016,9,29,17,15,381.5,32.0,4.9,15.0,83.5,116.7,73.89
2016,9,29,17,30,264.0,22.0,4.8,14.0,40.0,61.51,17.92
2016,9,29,17,45,132.0,11.0,4.7,13.5,20.0,18.58,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,12.5,3.8,10.5,22.5,22.02,0.0
2016,9,30,6,30,269.0,25.0,4.0,11.0,45.0,70.85,31.71
2016,9,30,6,45,383.0,35.5,4.2,11.5,89.0,127.03,84.84
2016,9,30,7,0,497.0,46.0,4.4,12.0,133.0,196.2,144.79
2016,9,30,7,15,564.5,53.0,4.45,12.5,182.5,260.08,202.84
2016,9,30,7,30,632.0,60.0,4.5,13.0,232.0,331.57,266.79
2016,9,30,7,45,678.0,64.5,4.55,13.5,282.5,397.55,325.12
2016,9,30,8,0,724.0,69.0,4.6,14.0,333.0,466.5,384.1
2016,9,30,8,15,754.0,73.0,4.6,14.5,381.0,530.3,436.95
2016,9,30,8,30,784.0,77.0,4.6,15.0,429.0,595.44,489.05
2016,9,30,8,45,807.0,79.5,4.7,15.5,474.0,655.09,535.6
2016,9,30,9,0,830.0,82.0,4.8,16.0,519.0,714.57,579.71
2016,9,30,9,15,845.5,84.0,4.85,16.0,558.5,767.15,617.8
2016,9,30,9,30,861.0,86.0,4.9,16.0,598.0,810.63,648.72
2016,9,30,9,45,874.0,87.0,4.95,16.5,632.0,855.92,679.46
2016,9,30,10,0,887.0,88.0,5.0,17.0,666.0,898.93,708.17
2016,9,30,10,15,895.0,89.5,5.05,17.0,693.0,935.4,733.34
2016,9,30,10,30,903.0,91.0,5.1,17.0,720.0,968.8,756.29
2016,9,30,10,45,908.0,92.5,5.2,17.5,739.0,996.05,773.78
2016,9,30,11,0,913.0,94.0,5.3,18.0,758.0,1019.74,788.81
2016,9,30,11,15,916.0,94.5,5.35,18.0,770.0,1036.6,800.31
2016,9,30,11,30,919.0,95.0,5.4,18.0,782.0,1049.63,809.3
2016,9,30,11,45,920.5,95.0,5.5,18.5,786.0,1056.64,813.09
2016,9,30,12,0,922.0,95.0,5.6,19.0,790.0,1059.67,814.28
2016,9,30,12,15,920.5,95.0,5.65,18.5,785.5,1055.64,813.54
2016,9,30,12,30,919.0,95.0,5.7,18.0,781.0,1047.64,810.21
2016,9,30,12,45,913.5,95.5,5.8,18.0,767.5,1032.29,800.62
2016,9,30,13,0,908.0,96.0,5.9,18.0,754.0,1013.2,788.48
2016,9,30,13,15,902.5,95.0,5.9,18.0,734.0,988.77,771.95
2016,9,30,13,30,897.0,94.0,5.9,18.0,714.0,960.87,753.0
2016,9,30,13,45,889.0,92.0,5.95,18.0,686.0,926.22,729.46
2016,9,30,14,0,881.0,90.0,6.0,18.0,658.0,888.58,703.64
2016,9,30,14,15,869.0,88.0,5.95,17.5,624.0,844.77,673.92
2016,9,30,14,30,857.0,86.0,5.9,17.0,590.0,798.7,642.19
2016,9,30,14,45,842.5,83.0,5.85,17.0,550.0,754.27,610.13
2016,9,30,15,0,828.0,80.0,5.8,17.0,510.0,700.9,570.88
2016,9,30,15,15,806.0,77.0,5.7,16.5,465.0,641.29,525.66
2016,9,30,15,30,784.0,74.0,5.6,16.0,420.0,581.53,478.35
2016,9,30,15,45,754.5,70.0,5.5,16.0,371.5,516.61,424.66
2016,9,30,16,0,725.0,66.0,5.4,16.0,323.0,453.07,370.55
2016,9,30,16,15,680.0,61.0,5.2,15.5,272.5,383.27,310.36
2016,9,30,16,30,635.0,56.0,5.0,15.0,222.0,318.43,252.56
2016,9,30,16,45,565.0,49.0,4.85,15.0,172.5,246.84,188.21
2016,9,30,17,0,495.0,42.0,4.7,15.0,123.0,183.27,130.64
2016,9,30,17,15,374.0,31.5,4.45,14.5,80.0,114.7,72.07
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,58.57,10.18
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,17.76,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,145.0,12.0,2.05,9.5,22.0,22.83,0.0
2016,10,1,6,30,290.0,24.0,2.4,10.0,44.0,73.57,30.59
2016,10,1,6,45,409.0,33.5,2.75,11.0,89.0,131.81,87.67
2016,10,1,7,0,528.0,43.0,3.1,12.0,134.0,203.18,149.36
2016,10,1,7,15,596.5,49.5,3.2,12.5,184.5,268.8,208.88
2016,10,1,7,30,665.0,56.0,3.3,13.0,235.0,341.17,273.39
2016,10,1,7,45,711.0,60.5,3.45,14.0,286.5,409.13,332.48
2016,10,1,8,0,757.0,65.0,3.6,15.0,338.0,480.99,392.57
2016,10,1,8,15,787.0,68.5,3.55,15.5,387.5,545.98,445.48
2016,10,1,8,30,817.0,72.0,3.5,16.0,437.0,612.24,497.38
2016,10,1,8,45,839.5,74.0,3.5,16.5,482.5,672.51,543.09
2016,10,1,9,0,862.0,76.0,3.5,17.0,528.0,726.43,581.11
2016,10,1,9,15,877.5,78.0,3.45,17.5,568.0,779.63,617.01
2016,10,1,9,30,893.0,80.0,3.4,18.0,608.0,831.23,651.01
2016,10,1,9,45,909.0,80.0,3.35,18.5,643.0,879.04,681.64
2016,10,1,10,0,925.0,80.0,3.3,19.0,678.0,924.67,710.24
2016,10,1,10,15,933.0,81.0,3.25,19.0,705.5,961.64,733.82
2016,10,1,10,30,941.0,82.0,3.2,19.0,733.0,995.39,755.12
2016,10,1,10,45,946.0,83.0,3.15,19.5,752.5,1022.84,770.59
2016,10,1,11,0,951.0,84.0,3.1,20.0,772.0,1046.59,783.55
2016,10,1,11,15,954.0,84.5,3.1,20.0,784.0,1063.91,794.25
2016,10,1,11,30,957.0,85.0,3.1,20.0,796.0,1077.24,802.48
2016,10,1,11,45,957.5,85.5,3.1,20.5,800.0,1083.95,805.0
2016,10,1,12,0,958.0,86.0,3.1,21.0,804.0,1086.51,805.01
2016,10,1,12,15,957.0,86.0,3.15,21.0,799.0,1082.81,803.15
2016,10,1,12,30,956.0,86.0,3.2,21.0,794.0,1074.98,798.79
2016,10,1,12,45,951.5,86.0,3.3,21.0,781.0,1059.57,790.02
2016,10,1,13,0,947.0,86.0,3.4,21.0,768.0,1040.23,778.76
2016,10,1,13,15,941.5,85.0,3.5,21.0,747.5,1014.96,763.56
2016,10,1,13,30,936.0,84.0,3.6,21.0,727.0,986.07,745.88
2016,10,1,13,45,927.0,83.5,3.7,21.0,698.5,951.1,723.95
2016,10,1,14,0,918.0,83.0,3.8,21.0,670.0,913.05,699.71
2016,10,1,14,15,906.5,81.5,3.85,21.0,635.0,868.89,670.65
2016,10,1,14,30,895.0,80.0,3.9,21.0,600.0,822.3,639.56
2016,10,1,14,45,878.0,78.0,4.0,21.0,559.0,768.78,603.22
2016,10,1,15,0,861.0,76.0,4.1,21.0,518.0,713.89,565.22
2016,10,1,15,15,839.0,73.0,4.2,20.5,472.0,658.56,525.9
2016,10,1,15,30,817.0,70.0,4.3,20.0,426.0,597.14,479.51
2016,10,1,15,45,784.5,67.0,4.4,19.5,376.0,529.93,426.98
2016,10,1,16,0,752.0,64.0,4.5,19.0,326.0,464.32,373.6
2016,10,1,16,15,705.5,59.0,4.45,18.5,274.5,392.31,312.86
2016,10,1,16,30,659.0,54.0,4.4,18.0,223.0,324.38,253.51
2016,10,1,16,45,584.0,47.5,4.4,17.5,172.0,251.3,189.15
2016,10,1,17,0,509.0,41.0,4.4,17.0,121.0,185.82,130.86
2016,10,1,17,15,378.0,30.5,4.4,16.0,77.5,114.51,70.54
2016,10,1,17,30,247.0,20.0,4.4,15.0,34.0,56.32,0.16
2016,10,1,17,45,123.5,10.0,4.4,14.5,17.0,17.12,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,11.5,2.45,10.5,20.5,21.72,0.0
2016,10,2,6,30,267.0,23.0,2.8,11.0,41.0,69.6,25.97
2016,10,2,6,45,380.5,33.5,3.15,11.5,84.5,126.76,84.29
2016,10,2,7,0,494.0,44.0,3.5,12.0,128.0,195.98,144.53
2016,10,2,7,15,563.5,51.0,3.65,12.5,177.0,260.51,203.03
2016,10,2,7,30,633.0,58.0,3.8,13.0,226.0,332.9,267.56
2016,10,2,7,45,674.5,63.0,4.0,13.5,275.5,397.43,324.64
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,464.32,381.98
2016,10,2,8,15,746.5,72.0,4.3,14.5,372.5,527.95,434.75
2016,10,2,8,30,777.0,76.0,4.4,15.0,420.0,592.98,486.92
2016,10,2,8,45,525.0,147.5,4.5,15.5,390.5,534.12,437.43
2016,10,2,9,0,273.0,219.0,4.6,16.0,361.0,438.26,357.1
2016,10,2,9,15,181.5,240.5,4.65,16.0,338.0,388.59,315.88
2016,10,2,9,30,90.0,262.0,4.7,16.0,315.0,328.98,265.73
2016,10,2,9,45,175.0,276.5,4.8,16.5,386.5,437.03,352.52
2016,10,2,10,0,260.0,291.0,4.9,17.0,458.0,553.04,442.67
2016,10,2,10,15,216.5,309.0,4.95,17.0,452.5,522.96,417.67
2016,10,2,10,30,173.0,327.0,5.0,17.0,447.0,507.84,404.32
2016,10,2,10,45,273.5,318.0,5.05,17.0,513.0,619.88,492.13
2016,10,2,11,0,374.0,309.0,5.1,17.0,579.0,715.13,565.44
2016,10,2,11,15,211.0,314.5,5.15,17.0,467.0,542.25,430.87
2016,10,2,11,30,48.0,320.0,5.2,17.0,355.0,363.98,288.16
2016,10,2,11,45,185.5,329.0,5.3,17.0,467.0,536.06,426.42
2016,10,2,12,0,323.0,338.0,5.4,17.0,579.0,708.73,559.62
2016,10,2,12,15,161.5,206.0,5.45,17.0,326.5,395.7,318.11
2016,10,2,12,30,0.0,74.0,5.5,17.0,74.0,61.63,45.16
2016,10,2,12,45,84.0,209.5,5.6,17.5,270.0,299.71,240.83
2016,10,2,13,0,168.0,345.0,5.7,18.0,466.0,529.71,420.6
2016,10,2,13,15,214.0,329.5,5.75,18.0,478.5,553.05,439.79
2016,10,2,13,30,260.0,314.0,5.8,18.0,491.0,593.05,471.98
2016,10,2,13,45,571.5,202.5,5.85,18.0,571.5,765.93,611.79
2016,10,2,14,0,883.0,91.0,5.9,18.0,652.0,891.45,706.54
2016,10,2,14,15,870.5,89.5,5.95,17.5,617.5,847.62,676.51
2016,10,2,14,30,858.0,88.0,6.0,17.0,583.0,809.1,650.9
2016,10,2,14,45,840.0,85.5,6.05,17.0,542.0,755.0,611.86
2016,10,2,15,0,822.0,83.0,6.1,17.0,501.0,699.7,571.37
2016,10,2,15,15,798.0,80.0,6.05,16.5,455.5,638.94,525.0
2016,10,2,15,30,774.0,77.0,6.0,16.0,410.0,578.23,476.84
2016,10,2,15,45,738.5,73.5,6.0,16.0,360.5,510.92,421.11
2016,10,2,16,0,703.0,70.0,6.0,16.0,311.0,447.12,366.61
2016,10,2,16,15,653.5,64.5,5.8,15.5,260.5,375.93,305.03
2016,10,2,16,30,604.0,59.0,5.6,15.0,210.0,309.36,245.68
2016,10,2,16,45,526.5,51.0,5.45,14.5,161.0,236.18,180.42
2016,10,2,17,0,449.0,43.0,5.3,14.0,112.0,172.01,122.82
2016,10,2,17,15,316.0,31.5,4.95,13.5,70.5,103.22,63.79
2016,10,2,17,30,183.0,20.0,4.6,13.0,29.0,47.31,0.0
2016,10,2,17,45,91.5,10.0,4.25,13.0,14.5,14.9,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,2.5,11.0,1.35,10.5,11.0,9.62,0.0
2016,10,3,6,30,5.0,22.0,1.6,11.0,22.0,19.4,4.04
2016,10,3,6,45,38.0,41.0,1.9,11.5,47.0,46.46,31.25
2016,10,3,7,0,71.0,60.0,2.2,12.0,72.0,80.5,60.55
2016,10,3,7,15,85.0,81.0,2.15,12.0,100.5,110.89,87.57
2016,10,3,7,30,99.0,102.0,2.1,12.0,129.0,143.07,115.91
2016,10,3,7,45,108.0,123.0,2.05,12.5,157.5,174.65,143.07
2016,10,3,8,0,117.0,144.0,2.0,13.0,186.0,207.3,170.46
2016,10,3,8,15,119.0,165.5,2.0,13.5,213.0,237.44,195.06
2016,10,3,8,30,121.0,187.0,2.0,14.0,240.0,267.75,219.19
2016,10,3,8,45,60.5,123.0,2.05,14.5,149.5,153.36,124.44
2016,10,3,9,0,0.0,59.0,2.1,15.0,59.0,48.91,35.71
2016,10,3,9,15,30.0,154.0,2.1,15.0,172.0,165.52,133.34
2016,10,3,9,30,60.0,249.0,2.1,15.0,285.0,290.85,234.19
2016,10,3,9,45,30.0,147.5,2.1,15.5,165.5,161.08,128.48
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,38.16,26.25
2016,10,3,10,15,4.5,130.0,2.1,16.0,133.5,114.25,89.24
2016,10,3,10,30,9.0,214.0,2.1,16.0,221.0,196.52,155.54
2016,10,3,10,45,6.0,195.0,2.15,16.0,200.0,175.55,138.27
2016,10,3,11,0,3.0,176.0,2.2,16.0,179.0,154.85,121.45
2016,10,3,11,15,6.5,200.5,2.25,16.0,206.0,181.22,142.74
2016,10,3,11,30,10.0,225.0,2.3,16.0,233.0,208.03,164.13
2016,10,3,11,45,39.5,281.5,2.35,16.5,311.0,313.99,248.01
2016,10,3,12,0,69.0,338.0,2.4,17.0,389.0,406.51,318.91
2016,10,3,12,15,39.5,280.0,2.4,17.0,309.5,312.33,245.56
2016,10,3,12,30,10.0,222.0,2.4,17.0,230.0,205.17,160.97
2016,10,3,12,45,7.5,208.0,2.4,17.0,214.0,189.31,148.64
2016,10,3,13,0,5.0,194.0,2.4,17.0,198.0,173.63,136.18
2016,10,3,13,15,5.0,192.0,2.4,17.0,196.0,171.78,134.88
2016,10,3,13,30,5.0,190.0,2.4,17.0,194.0,169.96,133.59
2016,10,3,13,45,2.5,155.0,2.4,17.0,157.0,135.13,105.62
2016,10,3,14,0,0.0,120.0,2.4,17.0,120.0,101.23,78.15
2016,10,3,14,15,0.5,143.0,2.35,16.5,143.5,122.61,96.05
2016,10,3,14,30,1.0,166.0,2.3,16.0,167.0,144.75,114.55
2016,10,3,14,45,0.5,105.5,2.3,16.0,106.0,88.99,68.89
2016,10,3,15,0,0.0,45.0,2.3,16.0,45.0,37.25,25.84
2016,10,3,15,15,0.0,86.5,2.2,16.0,86.5,72.07,55.26
2016,10,3,15,30,0.0,128.0,2.1,16.0,128.0,110.63,87.61
2016,10,3,15,45,0.0,112.5,2.05,16.0,112.5,96.83,76.27
2016,10,3,16,0,0.0,97.0,2.0,16.0,97.0,83.12,64.93
2016,10,3,16,15,285.5,77.5,1.75,15.5,148.0,220.35,178.29
2016,10,3,16,30,571.0,58.0,1.5,15.0,199.0,295.47,231.83
2016,10,3,16,45,492.5,50.0,1.25,15.0,151.5,224.06,168.61
2016,10,3,17,0,414.0,42.0,1.0,15.0,104.0,161.85,113.79
2016,10,3,17,15,282.5,30.0,0.9,14.5,64.5,95.28,57.23
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,40.06,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,17.75,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,53.62,13.65
2016,10,4,6,45,274.5,38.0,1.8,11.5,74.5,108.2,72.57
2016,10,4,7,0,389.0,52.0,2.0,12.0,115.0,175.95,130.67
2016,10,4,7,15,465.0,61.5,2.05,12.5,163.0,239.42,186.91
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,311.6,249.93
2016,10,4,7,45,274.5,96.5,2.2,13.5,168.0,233.15,190.6
2016,10,4,8,0,8.0,122.0,2.3,14.0,125.0,111.11,88.91
2016,10,4,8,15,18.5,144.0,2.25,14.0,152.0,137.85,111.49
2016,10,4,8,30,29.0,166.0,2.2,14.0,179.0,175.79,142.88
2016,10,4,8,45,114.5,195.0,2.15,14.5,253.0,278.38,227.52
2016,10,4,9,0,200.0,224.0,2.1,15.0,327.0,378.06,307.12
2016,10,4,9,15,515.5,161.0,2.05,15.5,453.0,596.02,479.07
2016,10,4,9,30,831.0,98.0,2.0,16.0,579.0,812.87,635.55
2016,10,4,9,45,609.5,178.0,1.95,16.5,542.0,747.01,582.88
2016,10,4,10,0,388.0,258.0,1.9,17.0,505.0,632.8,494.3
2016,10,4,10,15,373.0,274.5,1.9,17.0,519.5,650.02,506.56
2016,10,4,10,30,358.0,291.0,1.9,17.0,534.0,664.96,516.0
2016,10,4,10,45,361.0,299.0,1.95,17.5,550.0,685.69,529.52
2016,10,4,11,0,364.0,307.0,2.0,18.0,566.0,704.97,541.89
2016,10,4,11,15,641.5,202.5,2.05,18.5,667.5,904.46,685.67
2016,10,4,11,30,919.0,98.0,2.1,19.0,769.0,1055.82,782.83
2016,10,4,11,45,925.5,95.5,2.2,19.5,774.0,1064.7,786.41
2016,10,4,12,0,932.0,93.0,2.3,20.0,779.0,1069.6,789.2
2016,10,4,12,15,930.5,93.0,2.4,20.0,774.0,1065.22,787.64
2016,10,4,12,30,929.0,93.0,2.5,20.0,769.0,1056.84,783.67
2016,10,4,12,45,926.0,92.0,2.6,20.0,756.0,1041.83,775.47
2016,10,4,13,0,923.0,91.0,2.7,20.0,743.0,1022.98,764.83
2016,10,4,13,15,917.0,90.0,2.85,20.0,722.0,997.5,750.22
2016,10,4,13,30,911.0,89.0,3.0,20.0,701.0,968.53,733.14
2016,10,4,13,45,902.5,87.5,3.15,20.0,673.0,933.36,711.63
2016,10,4,14,0,894.0,86.0,3.3,20.0,645.0,895.21,687.76
2016,10,4,14,15,881.5,84.5,3.35,20.0,610.0,850.91,658.62
2016,10,4,14,30,869.0,83.0,3.4,20.0,575.0,804.37,627.54
2016,10,4,14,45,852.5,80.5,3.5,20.0,534.5,758.35,596.62
2016,10,4,15,0,836.0,78.0,3.6,20.0,494.0,703.57,558.66
2016,10,4,15,15,812.5,75.0,3.65,19.5,448.5,642.5,514.57
2016,10,4,15,30,789.0,72.0,3.7,19.0,403.0,581.42,468.22
2016,10,4,15,45,753.5,68.5,3.75,19.0,353.5,513.4,413.89
2016,10,4,16,0,718.0,65.0,3.8,19.0,304.0,447.4,359.34
2016,10,4,16,15,667.5,59.5,3.7,18.5,253.0,375.04,298.4
2016,10,4,16,30,617.0,54.0,3.6,18.0,202.0,308.78,240.5
2016,10,4,16,45,529.5,47.0,3.5,17.5,152.5,232.83,174.33
2016,10,4,17,0,442.0,40.0,3.4,17.0,103.0,167.11,116.61
2016,10,4,17,15,298.5,28.5,3.45,16.0,63.0,97.05,56.29
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,34.65,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,10.5,1.85,9.5,17.5,20.45,0.0
2016,10,5,6,30,239.0,21.0,2.1,10.0,35.0,64.46,11.33
2016,10,5,6,45,376.5,31.0,2.4,10.5,79.0,126.63,83.68
2016,10,5,7,0,514.0,41.0,2.7,11.0,123.0,202.46,149.59
2016,10,5,7,15,587.5,48.0,2.9,11.5,173.5,269.84,210.81
2016,10,5,7,30,661.0,55.0,3.1,12.0,224.0,344.2,277.26
2016,10,5,7,45,712.5,58.5,3.35,13.0,276.0,413.63,337.91
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,487.47,400.0
2016,10,5,8,15,795.0,65.5,3.75,14.5,377.0,553.34,454.25
2016,10,5,8,30,826.0,69.0,3.9,15.0,426.0,620.55,507.71
2016,10,5,8,45,851.0,70.5,4.05,16.0,472.0,682.2,554.26
2016,10,5,9,0,876.0,72.0,4.2,17.0,518.0,737.58,592.61
2016,10,5,9,15,891.5,74.0,4.1,17.5,558.0,791.14,628.9
2016,10,5,9,30,907.0,76.0,4.0,18.0,598.0,843.07,663.18
2016,10,5,9,45,919.5,77.5,3.95,18.5,632.5,889.87,693.36
2016,10,5,10,0,932.0,79.0,3.9,19.0,667.0,934.2,721.34
2016,10,5,10,15,939.5,80.0,3.85,19.0,694.0,970.59,744.84
2016,10,5,10,30,947.0,81.0,3.8,19.0,721.0,1003.72,765.99
2016,10,5,10,45,953.5,81.0,3.8,19.5,740.5,1031.23,782.11
2016,10,5,11,0,960.0,81.0,3.8,20.0,760.0,1055.08,795.75
2016,10,5,11,15,963.0,81.5,3.75,20.0,771.5,1072.18,806.08
2016,10,5,11,30,966.0,82.0,3.7,20.0,783.0,1085.25,813.87
2016,10,5,11,45,967.0,81.5,3.7,20.5,786.0,1090.99,815.79
2016,10,5,12,0,968.0,81.0,3.7,21.0,789.0,1092.56,815.16
2016,10,5,12,15,966.5,81.0,3.7,21.0,784.0,1087.99,812.25
2016,10,5,12,30,965.0,81.0,3.7,21.0,779.0,1079.28,806.81
2016,10,5,12,45,953.0,84.5,3.7,21.0,763.5,1060.14,794.61
2016,10,5,13,0,941.0,88.0,3.7,21.0,748.0,1037.26,780.08
2016,10,5,13,15,934.5,87.0,3.65,21.0,726.5,1010.87,762.91
2016,10,5,13,30,928.0,86.0,3.6,21.0,705.0,980.95,743.41
2016,10,5,13,45,918.0,85.0,3.6,21.0,676.0,944.48,719.78
2016,10,5,14,0,908.0,84.0,3.6,21.0,647.0,905.05,694.0
2016,10,5,14,15,895.0,82.5,3.55,21.0,611.5,859.79,663.66
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,812.29,631.49
2016,10,5,14,45,863.0,79.0,3.5,21.0,534.0,764.37,598.88
2016,10,5,15,0,844.0,77.0,3.5,21.0,492.0,707.89,559.51
2016,10,5,15,15,819.0,74.0,3.45,20.5,446.0,645.44,514.37
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,583.11,467.08
2016,10,5,15,45,757.5,67.5,3.35,20.0,350.0,514.28,412.26
2016,10,5,16,0,721.0,64.0,3.3,20.0,300.0,447.57,357.33
2016,10,5,16,15,669.0,58.5,2.95,19.0,249.0,374.4,296.37
2016,10,5,16,30,617.0,53.0,2.6,18.0,198.0,307.57,238.54
2016,10,5,16,45,532.0,45.5,2.3,17.5,149.0,231.99,172.75
2016,10,5,17,0,447.0,38.0,2.0,17.0,100.0,166.4,115.13
2016,10,5,17,15,298.5,26.5,2.0,16.0,60.0,94.74,52.47
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,32.25,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,2.1,10.5,16.5,20.15,0.0
2016,10,6,6,30,236.0,20.0,2.4,11.0,33.0,63.36,4.34
2016,10,6,6,45,371.0,30.0,2.75,11.5,76.0,125.43,82.18
2016,10,6,7,0,506.0,40.0,3.1,12.0,119.0,200.38,147.61
2016,10,6,7,15,579.0,46.5,3.2,12.5,168.5,266.59,207.75
2016,10,6,7,30,652.0,53.0,3.3,13.0,218.0,339.78,273.07
2016,10,6,7,45,700.5,57.0,3.45,13.5,268.5,407.74,332.93
2016,10,6,8,0,749.0,61.0,3.6,14.0,319.0,479.84,394.18
2016,10,6,8,15,780.0,64.5,3.55,14.5,367.5,544.84,447.38
2016,10,6,8,30,811.0,68.0,3.5,15.0,416.0,611.21,499.63
2016,10,6,8,45,834.0,70.5,3.45,16.0,461.0,671.85,544.62
2016,10,6,9,0,857.0,73.0,3.4,17.0,506.0,726.03,581.2
2016,10,6,9,15,872.5,75.0,3.35,17.5,545.0,778.69,616.72
2016,10,6,9,30,888.0,77.0,3.3,18.0,584.0,829.77,650.33
2016,10,6,9,45,904.5,76.5,3.3,19.0,618.5,876.85,679.47
2016,10,6,10,0,921.0,76.0,3.3,20.0,653.0,921.78,706.54
2016,10,6,10,15,928.5,77.0,3.25,20.5,679.5,957.75,728.02
2016,10,6,10,30,936.0,78.0,3.2,21.0,706.0,990.51,747.14
2016,10,6,10,45,941.5,78.5,3.15,21.5,725.5,1017.31,762.11
2016,10,6,11,0,947.0,79.0,3.1,22.0,745.0,1040.46,774.62
2016,10,6,11,15,950.0,79.5,3.0,22.0,756.0,1057.29,784.04
2016,10,6,11,30,953.0,80.0,2.9,22.0,767.0,1070.16,790.95
2016,10,6,11,45,954.5,79.5,2.85,22.5,770.5,1076.25,792.54
2016,10,6,12,0,956.0,79.0,2.8,23.0,774.0,1078.22,791.67
2016,10,6,12,15,955.0,79.0,2.8,23.0,769.0,1074.13,789.12
2016,10,6,12,30,954.0,79.0,2.8,23.0,764.0,1065.93,784.14
2016,10,6,12,45,949.0,79.5,2.8,23.5,750.5,1050.28,773.0
2016,10,6,13,0,944.0,80.0,2.8,24.0,737.0,1030.76,759.55
2016,10,6,13,15,938.5,79.0,2.75,24.0,716.0,1005.21,743.3
2016,10,6,13,30,933.0,78.0,2.7,24.0,695.0,976.08,724.79
2016,10,6,13,45,924.0,77.0,2.7,24.0,666.5,940.34,702.34
2016,10,6,14,0,915.0,76.0,2.7,24.0,638.0,901.57,677.76
2016,10,6,14,15,903.0,74.5,2.65,24.0,603.0,856.89,648.57
2016,10,6,14,30,891.0,73.0,2.6,24.0,568.0,809.87,617.54
2016,10,6,14,45,873.5,71.0,2.6,24.0,527.0,756.02,581.64
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,700.9,544.23
2016,10,6,15,15,833.0,66.5,2.5,23.5,440.5,645.72,505.46
2016,10,6,15,30,810.0,64.0,2.4,23.0,395.0,584.63,459.9
2016,10,6,15,45,776.0,60.5,2.35,22.5,345.5,516.5,407.58
2016,10,6,16,0,742.0,57.0,2.3,22.0,296.0,450.24,354.66
2016,10,6,16,15,692.5,52.5,2.0,21.0,245.5,378.25,295.34
2016,10,6,16,30,643.0,48.0,1.7,20.0,195.0,310.73,237.54
2016,10,6,16,45,559.5,41.0,1.4,19.5,146.0,234.65,171.91
2016,10,6,17,0,476.0,34.0,1.1,19.0,97.0,169.85,115.17
2016,10,6,17,15,327.0,23.5,1.15,18.0,58.0,96.59,49.47
2016,10,6,17,30,178.0,13.0,1.2,17.0,19.0,34.14,0.0
2016,10,6,17,45,89.0,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,0.85,12.5,15.5,19.71,0.0
2016,10,7,6,30,239.0,18.0,0.9,13.0,31.0,62.29,0.0
2016,10,7,6,45,367.5,28.0,1.0,13.5,72.5,123.65,79.56
2016,10,7,7,0,496.0,38.0,1.1,14.0,114.0,196.61,142.89
2016,10,7,7,15,568.5,45.0,1.25,14.5,163.0,262.55,201.65
2016,10,7,7,30,641.0,52.0,1.4,15.0,212.0,335.47,265.35
2016,10,7,7,45,688.5,56.5,1.55,15.5,261.5,402.85,323.31
2016,10,7,8,0,736.0,61.0,1.7,16.0,311.0,474.29,382.5
2016,10,7,8,15,518.0,113.5,1.85,16.5,302.0,441.42,357.47
2016,10,7,8,30,300.0,166.0,2.0,17.0,293.0,374.51,303.56
2016,10,7,8,45,572.0,119.0,2.2,18.0,394.0,549.12,441.9
2016,10,7,9,0,844.0,72.0,2.4,19.0,495.0,716.46,566.09
2016,10,7,9,15,860.0,74.5,2.5,19.5,534.5,769.46,600.97
2016,10,7,9,30,876.0,77.0,2.6,20.0,574.0,820.96,635.13
2016,10,7,9,45,708.0,139.0,2.75,21.0,555.5,793.78,612.77
2016,10,7,10,0,540.0,201.0,2.9,22.0,537.0,728.23,562.22
2016,10,7,10,15,515.5,220.0,2.85,22.5,552.0,744.24,571.26
2016,10,7,10,30,491.0,239.0,2.8,23.0,567.0,756.62,577.03
2016,10,7,10,45,474.0,253.5,2.8,24.0,577.5,768.07,581.53
2016,10,7,11,0,457.0,268.0,2.8,25.0,588.0,776.59,583.99
2016,10,7,11,15,422.0,286.5,2.7,25.0,585.5,768.38,576.24
2016,10,7,11,30,387.0,305.0,2.6,25.0,583.0,738.33,554.02
2016,10,7,11,45,450.0,281.0,2.55,25.5,605.5,798.83,595.71
2016,10,7,12,0,513.0,257.0,2.5,26.0,628.0,838.03,622.01
2016,10,7,12,15,517.5,252.0,2.4,26.0,624.0,835.25,619.37
2016,10,7,12,30,522.0,247.0,2.3,26.0,620.0,829.87,615.42
2016,10,7,12,45,487.0,257.0,2.25,26.5,600.0,798.66,592.26
2016,10,7,13,0,452.0,267.0,2.2,27.0,580.0,765.79,568.23
2016,10,7,13,15,491.5,243.0,2.15,27.0,574.0,767.6,571.15
2016,10,7,13,30,531.0,219.0,2.1,27.0,568.0,765.16,570.91
2016,10,7,13,45,510.5,216.5,2.05,27.5,540.0,727.07,543.73
2016,10,7,14,0,490.0,214.0,2.0,28.0,512.0,688.04,516.06
2016,10,7,14,15,514.0,192.5,1.9,27.5,490.0,665.57,502.58
2016,10,7,14,30,538.0,171.0,1.8,27.0,468.0,639.33,486.04
2016,10,7,14,45,526.0,161.0,1.75,27.0,433.5,594.46,454.52
2016,10,7,15,0,514.0,151.0,1.7,27.0,399.0,548.98,422.08
2016,10,7,15,15,479.0,141.0,1.5,26.5,354.5,487.87,377.36
2016,10,7,15,30,444.0,131.0,1.3,26.0,310.0,429.0,333.33
2016,10,7,15,45,407.0,122.0,1.1,25.5,270.0,372.69,290.07
2016,10,7,16,0,370.0,113.0,0.9,25.0,230.0,319.56,248.12
2016,10,7,16,15,336.0,96.5,0.9,24.0,189.0,263.66,203.88
2016,10,7,16,30,302.0,80.0,0.9,23.0,148.0,211.4,160.99
2016,10,7,16,45,248.0,62.5,0.9,22.5,109.0,155.67,114.4
2016,10,7,17,0,194.0,45.0,0.9,22.0,70.0,106.7,73.0
2016,10,7,17,15,97.0,28.0,0.95,21.0,40.5,50.93,23.52
2016,10,7,17,30,0.0,11.0,1.0,20.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.05,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,13.5,13.0,15.16,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,45.71,0.0
2016,10,8,6,45,268.5,32.0,0.3,14.5,65.5,105.77,68.09
2016,10,8,7,0,400.0,45.0,0.3,15.0,105.0,176.6,128.18
2016,10,8,7,15,480.5,54.0,0.45,15.5,153.0,242.02,184.81
2016,10,8,7,30,561.0,63.0,0.6,16.0,201.0,316.71,248.37
2016,10,8,7,45,613.0,69.0,0.8,16.5,250.0,383.46,304.8
2016,10,8,8,0,665.0,75.0,1.0,17.0,299.0,455.01,363.28
2016,10,8,8,15,700.5,80.0,1.1,18.0,347.0,520.08,413.66
2016,10,8,8,30,736.0,85.0,1.2,19.0,395.0,587.22,463.63
2016,10,8,8,45,761.0,88.5,1.35,20.0,439.0,644.34,504.96
2016,10,8,9,0,786.0,92.0,1.5,21.0,483.0,704.15,546.09
2016,10,8,9,15,804.5,95.0,1.55,22.0,522.5,758.05,580.24
2016,10,8,9,30,823.0,98.0,1.6,23.0,562.0,810.76,612.79
2016,10,8,9,45,869.0,87.5,1.7,24.0,602.5,861.2,643.63
2016,10,8,10,0,915.0,77.0,1.8,25.0,643.0,919.4,679.02
2016,10,8,10,15,923.0,78.0,1.75,25.5,669.5,955.49,698.85
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,988.42,716.57
2016,10,8,10,45,935.5,80.5,1.7,26.5,715.0,1015.18,730.91
2016,10,8,11,0,940.0,82.0,1.7,27.0,734.0,1038.26,742.96
2016,10,8,11,15,943.0,82.5,1.6,27.5,745.0,1054.84,749.48
2016,10,8,11,30,946.0,83.0,1.5,28.0,756.0,1067.48,753.58
2016,10,8,11,45,756.0,160.5,1.4,28.5,700.0,988.51,701.42
2016,10,8,12,0,566.0,238.0,1.3,29.0,644.0,871.89,624.75
2016,10,8,12,15,545.5,242.5,1.2,29.0,631.5,853.85,612.85
2016,10,8,12,30,525.0,247.0,1.1,29.0,619.0,833.34,598.3
2016,10,8,12,45,530.5,238.0,1.05,29.5,608.0,821.9,589.96
2016,10,8,13,0,536.0,229.0,1.0,30.0,597.0,807.8,579.89
2016,10,8,13,15,730.5,155.0,0.95,30.0,640.0,910.34,646.73
2016,10,8,13,30,925.0,81.0,0.9,30.0,683.0,971.93,683.5
2016,10,8,13,45,915.5,80.0,0.85,30.0,655.0,935.87,660.55
2016,10,8,14,0,906.0,79.0,0.8,30.0,627.0,896.86,637.01
2016,10,8,14,15,894.0,77.0,0.8,29.5,592.0,851.83,611.59
2016,10,8,14,30,882.0,75.0,0.8,29.0,557.0,804.52,584.27
2016,10,8,14,45,864.0,73.0,0.85,29.0,516.0,750.64,551.6
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,701.48,521.34
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,639.66,480.19
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,577.9,436.78
2016,10,8,15,45,763.5,61.5,0.8,28.0,334.0,510.13,386.9
2016,10,8,16,0,729.0,58.0,0.8,28.0,285.0,444.3,336.41
2016,10,8,16,15,677.0,52.5,0.85,26.5,235.0,370.88,280.19
2016,10,8,16,30,625.0,47.0,0.9,25.0,185.0,302.32,224.79
2016,10,8,16,45,539.5,40.0,0.95,24.0,136.5,228.37,163.36
2016,10,8,17,0,454.0,33.0,1.0,23.0,88.0,163.15,107.68
2016,10,8,17,15,298.0,21.5,1.05,22.0,50.5,87.52,35.06
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,26.88,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.2,13.5,13.5,18.61,0.0
2016,10,9,6,30,216.0,17.0,1.2,14.0,27.0,58.04,0.0
2016,10,9,6,45,347.5,27.5,1.2,14.5,67.5,120.53,76.09
2016,10,9,7,0,479.0,38.0,1.2,15.0,108.0,193.95,140.55
2016,10,9,7,15,555.0,45.5,1.2,15.5,157.0,260.82,199.69
2016,10,9,7,30,631.0,53.0,1.2,16.0,206.0,336.38,264.85
2016,10,9,7,45,678.5,58.0,1.2,16.5,255.5,402.19,320.74
2016,10,9,8,0,726.0,63.0,1.2,17.0,305.0,473.71,378.81
2016,10,9,8,15,758.5,67.0,1.0,18.0,353.0,538.92,427.58
2016,10,9,8,30,791.0,71.0,0.8,19.0,401.0,605.68,474.38
2016,10,9,8,45,813.5,74.0,0.65,20.0,445.5,665.51,513.78
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,725.08,549.0
2016,10,9,9,15,852.5,79.5,0.4,21.5,529.0,778.75,580.24
2016,10,9,9,30,869.0,82.0,0.3,22.0,568.0,823.08,604.36
2016,10,9,9,45,884.0,82.5,0.25,23.0,602.0,869.15,628.75
2016,10,9,10,0,899.0,83.0,0.2,24.0,636.0,913.05,651.06
2016,10,9,10,15,907.5,84.5,0.3,24.5,662.5,949.65,672.61
2016,10,9,10,30,916.0,86.0,0.4,25.0,689.0,983.17,692.45
2016,10,9,10,45,920.0,87.5,0.5,26.0,707.5,1009.03,706.35
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,1031.25,718.2
2016,10,9,11,15,927.0,89.5,0.7,27.0,737.0,1047.53,729.43
