Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,930.0,90.0,0.8,27.0,748.0,1059.94,738.56
2016,10,9,11,45,929.0,91.0,0.95,27.5,750.5,1064.92,743.03
2016,10,9,12,0,928.0,92.0,1.1,28.0,753.0,1065.89,745.16
2016,10,9,12,15,926.5,91.5,1.25,28.0,747.5,1060.57,744.95
2016,10,9,12,30,925.0,91.0,1.4,28.0,742.0,1051.28,742.32
2016,10,9,12,45,916.5,92.5,1.55,28.5,727.5,1033.45,732.89
2016,10,9,13,0,908.0,94.0,1.7,29.0,713.0,1011.98,721.12
2016,10,9,13,15,901.5,93.0,1.85,28.5,692.0,986.04,709.21
2016,10,9,13,30,895.0,92.0,2.0,28.0,671.0,956.71,694.83
2016,10,9,13,45,882.0,91.5,2.2,28.0,641.5,918.84,673.65
2016,10,9,14,0,869.0,91.0,2.4,28.0,612.0,887.38,656.21
2016,10,9,14,15,855.0,89.0,2.5,27.5,577.0,841.26,628.87
2016,10,9,14,30,841.0,87.0,2.6,27.0,542.0,793.1,599.58
2016,10,9,14,45,820.0,85.0,2.75,27.0,501.0,737.84,563.71
2016,10,9,15,0,799.0,83.0,2.9,27.0,460.0,681.72,526.33
2016,10,9,15,15,772.5,79.0,2.95,26.5,414.5,619.19,482.07
2016,10,9,15,30,746.0,75.0,3.0,26.0,369.0,557.09,436.27
2016,10,9,15,45,707.0,70.5,3.15,25.5,320.5,490.26,385.24
2016,10,9,16,0,668.0,66.0,3.3,25.0,272.0,424.06,332.59
2016,10,9,16,15,612.0,60.0,3.25,24.0,222.5,351.73,273.5
2016,10,9,16,30,556.0,54.0,3.2,23.0,173.0,284.89,216.76
2016,10,9,16,45,465.5,44.5,3.15,22.0,126.0,209.4,152.65
2016,10,9,17,0,375.0,35.0,3.1,21.0,79.0,144.79,96.7
2016,10,9,17,15,187.5,17.5,3.25,20.0,39.5,61.55,18.86
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,1.55,11.5,7.5,6.4,0.0
2016,10,10,6,30,0.0,15.0,1.8,12.0,15.0,12.5,0.0
2016,10,10,6,45,54.0,33.5,2.05,12.5,41.5,48.67,30.37
2016,10,10,7,0,108.0,52.0,2.3,13.0,68.0,91.85,68.23
2016,10,10,7,15,133.0,73.0,2.35,13.0,100.0,123.71,96.93
2016,10,10,7,30,158.0,94.0,2.4,13.0,132.0,163.8,132.43
2016,10,10,7,45,182.0,111.5,2.5,13.5,165.0,211.04,173.13
2016,10,10,8,0,206.0,129.0,2.6,14.0,198.0,253.5,209.08
2016,10,10,8,15,466.5,107.5,2.6,14.0,292.5,407.78,337.36
2016,10,10,8,30,727.0,86.0,2.6,14.0,387.0,585.03,479.04
2016,10,10,8,45,511.0,143.0,2.65,14.5,366.0,528.7,431.49
2016,10,10,9,0,295.0,200.0,2.7,15.0,345.0,441.6,359.52
2016,10,10,9,15,556.5,149.0,2.65,15.5,449.0,620.98,501.71
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,808.55,637.78
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,857.99,668.73
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,905.77,699.18
2016,10,10,10,15,680.5,163.0,2.6,17.5,590.0,845.86,654.47
2016,10,10,10,30,496.0,232.0,2.6,18.0,557.0,756.19,586.68
2016,10,10,10,45,697.0,165.0,2.6,19.0,635.0,899.63,687.73
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,1016.53,762.02
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.5,1032.89,771.12
2016,10,10,11,30,905.0,99.0,2.6,20.0,736.0,1045.5,778.89
2016,10,10,11,45,906.0,99.0,2.65,20.5,739.0,1051.14,781.31
2016,10,10,12,0,907.0,99.0,2.7,21.0,742.0,1052.87,781.39
2016,10,10,12,15,906.0,99.0,2.75,21.0,737.0,1048.66,779.26
2016,10,10,12,30,905.0,99.0,2.8,21.0,732.0,1040.56,774.78
2016,10,10,12,45,705.0,169.0,2.9,21.5,656.5,929.7,700.61
2016,10,10,13,0,505.0,239.0,3.0,22.0,581.0,788.95,601.81
2016,10,10,13,15,688.0,170.0,3.05,22.0,620.5,886.28,674.19
2016,10,10,13,30,871.0,101.0,3.1,22.0,660.0,955.08,721.7
2016,10,10,13,45,856.0,101.5,3.2,22.0,631.0,916.6,696.65
2016,10,10,14,0,841.0,102.0,3.3,22.0,602.0,875.58,670.48
2016,10,10,14,15,826.5,99.5,3.4,21.5,567.0,829.32,641.48
2016,10,10,14,30,812.0,97.0,3.5,21.0,532.0,781.12,610.51
2016,10,10,14,45,785.5,96.0,3.6,20.5,490.5,723.82,572.16
2016,10,10,15,0,759.0,95.0,3.7,20.0,449.0,669.57,534.62
2016,10,10,15,15,730.0,90.5,3.85,19.5,403.5,606.42,488.0
2016,10,10,15,30,701.0,86.0,4.0,19.0,358.0,544.11,440.31
2016,10,10,15,45,653.0,82.0,4.15,18.5,309.0,472.95,383.77
2016,10,10,16,0,605.0,78.0,4.3,18.0,260.0,405.37,328.13
2016,10,10,16,15,544.0,70.0,4.35,17.0,211.5,332.03,266.42
2016,10,10,16,30,483.0,62.0,4.4,16.0,163.0,264.84,207.9
2016,10,10,16,45,384.0,50.5,4.45,15.5,117.0,188.93,141.82
2016,10,10,17,0,285.0,39.0,4.5,15.0,71.0,124.64,85.21
2016,10,10,17,15,142.5,19.5,4.45,14.5,35.5,52.93,9.89
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,6.83,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,33.8,0.0
2016,10,11,6,45,247.5,30.0,1.65,11.5,59.0,101.21,63.52
2016,10,11,7,0,376.0,44.0,1.8,12.0,97.0,171.16,126.39
2016,10,11,7,15,458.5,53.5,1.95,12.5,144.0,236.67,184.72
2016,10,11,7,30,541.0,63.0,2.1,13.0,191.0,311.68,250.47
2016,10,11,7,45,379.5,97.5,2.25,13.5,197.0,300.64,245.99
2016,10,11,8,0,218.0,132.0,2.4,14.0,203.0,264.17,217.48
2016,10,11,8,15,236.5,148.0,2.4,14.0,236.0,304.85,251.74
2016,10,11,8,30,255.0,164.0,2.4,14.0,269.0,347.16,286.32
2016,10,11,8,45,236.5,186.5,2.45,14.5,292.0,372.51,305.45
2016,10,11,9,0,218.0,209.0,2.5,15.0,315.0,381.0,310.97
2016,10,11,9,15,278.5,217.0,2.55,15.5,363.5,462.17,374.56
2016,10,11,9,30,339.0,225.0,2.6,16.0,412.0,533.07,428.62
2016,10,11,9,45,611.5,155.5,2.7,16.5,517.0,731.93,581.19
2016,10,11,10,0,884.0,86.0,2.8,17.0,622.0,904.66,701.39
2016,10,11,10,15,892.5,87.5,2.8,17.0,648.0,940.66,723.64
2016,10,11,10,30,901.0,89.0,2.8,17.0,674.0,973.64,744.94
2016,10,11,10,45,907.5,89.5,2.85,17.5,693.0,1000.27,760.91
2016,10,11,11,0,914.0,90.0,2.9,18.0,712.0,1023.41,774.58
2016,10,11,11,15,917.5,90.5,2.9,18.0,723.0,1039.91,784.88
2016,10,11,11,30,921.0,91.0,2.9,18.0,734.0,1052.59,792.82
2016,10,11,11,45,921.0,91.5,2.9,18.5,737.0,1057.81,794.46
2016,10,11,12,0,921.0,92.0,2.9,19.0,740.0,1059.07,793.71
2016,10,11,12,15,919.5,92.0,2.85,19.0,734.5,1054.23,790.14
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,1045.47,784.19
2016,10,11,12,45,698.5,170.5,2.8,19.0,650.0,925.03,703.51
2016,10,11,13,0,479.0,249.0,2.8,19.0,571.0,774.57,596.85
2016,10,11,13,15,479.5,240.0,2.85,19.0,553.5,754.09,584.48
2016,10,11,13,30,480.0,231.0,2.9,19.0,536.0,731.44,569.45
2016,10,11,13,45,502.5,211.5,2.95,19.0,519.0,715.33,559.72
2016,10,11,14,0,525.0,192.0,3.0,19.0,502.0,695.72,547.28
2016,10,11,14,15,485.5,191.0,3.1,18.5,464.5,640.74,508.28
2016,10,11,14,30,446.0,190.0,3.2,18.0,427.0,586.79,469.34
2016,10,11,14,45,468.0,168.5,3.35,18.0,400.5,559.16,450.24
2016,10,11,15,0,490.0,147.0,3.5,18.0,374.0,528.03,427.67
2016,10,11,15,15,485.5,131.5,3.65,17.5,337.0,482.37,393.32
2016,10,11,15,30,481.0,116.0,3.8,17.0,300.0,435.9,357.17
2016,10,11,15,45,438.5,108.0,3.95,17.0,259.0,375.88,307.87
2016,10,11,16,0,396.0,100.0,4.1,17.0,218.0,319.61,260.37
2016,10,11,16,15,447.5,78.5,4.1,16.0,188.5,294.49,237.43
2016,10,11,16,30,499.0,57.0,4.1,15.0,159.0,266.03,209.12
2016,10,11,16,45,401.5,46.5,4.2,14.5,113.5,190.79,143.08
2016,10,11,17,0,304.0,36.0,4.3,14.0,68.0,127.31,86.14
2016,10,11,17,15,152.0,18.0,4.25,13.5,34.0,54.19,0.73
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,31.11,0.0
2016,10,12,6,45,243.5,29.0,1.55,10.5,57.0,99.83,61.52
2016,10,12,7,0,380.0,43.0,1.7,11.0,95.0,172.23,127.43
2016,10,12,7,15,463.5,52.5,1.7,11.5,142.0,238.42,186.52
2016,10,12,7,30,547.0,62.0,1.7,12.0,189.0,314.22,252.88
2016,10,12,7,45,606.5,67.5,1.7,12.5,238.5,383.39,312.58
2016,10,12,8,0,666.0,73.0,1.7,13.0,288.0,458.11,374.63
2016,10,12,8,15,333.0,97.5,1.65,13.5,205.0,319.42,263.69
2016,10,12,8,30,0.0,122.0,1.6,14.0,122.0,106.05,84.06
2016,10,12,8,45,13.5,153.0,1.6,14.5,160.0,144.79,116.61
2016,10,12,9,0,27.0,184.0,1.6,15.0,198.0,185.33,149.59
2016,10,12,9,15,57.5,212.5,1.65,15.0,243.5,253.35,204.92
2016,10,12,9,30,88.0,241.0,1.7,15.0,289.0,311.65,251.42
2016,10,12,9,45,471.5,170.5,1.8,15.5,452.0,619.76,495.78
2016,10,12,10,0,855.0,100.0,1.9,16.0,615.0,905.35,697.88
2016,10,12,10,15,864.0,101.5,2.1,16.0,640.5,941.57,720.49
2016,10,12,10,30,873.0,103.0,2.3,16.0,666.0,974.82,743.87
2016,10,12,10,45,666.5,180.0,2.5,16.5,617.5,887.28,683.15
2016,10,12,11,0,460.0,257.0,2.7,17.0,569.0,771.16,597.97
2016,10,12,11,15,426.0,274.0,2.9,17.0,566.5,762.36,592.32
2016,10,12,11,30,392.0,291.0,3.1,17.0,564.0,731.19,570.08
2016,10,12,11,45,455.0,268.0,3.3,17.5,585.5,792.77,615.74
2016,10,12,12,0,518.0,245.0,3.5,18.0,607.0,832.44,645.2
2016,10,12,12,15,468.0,264.0,3.5,18.0,589.0,800.09,620.49
2016,10,12,12,30,418.0,283.0,3.5,18.0,571.0,745.71,580.84
2016,10,12,12,45,455.5,261.5,3.55,18.0,570.0,773.94,602.91
2016,10,12,13,0,493.0,240.0,3.6,18.0,569.0,778.86,608.18
2016,10,12,13,15,682.5,168.5,3.6,18.0,608.5,879.47,683.68
2016,10,12,13,30,872.0,97.0,3.6,18.0,648.0,950.97,734.07
2016,10,12,13,45,591.5,173.5,3.65,18.5,540.0,762.37,599.1
2016,10,12,14,0,311.0,250.0,3.7,19.0,432.0,554.91,439.97
2016,10,12,14,15,329.5,230.0,3.85,18.5,412.5,535.89,429.02
2016,10,12,14,30,348.0,210.0,4.0,18.0,393.0,514.44,414.93
2016,10,12,14,45,256.5,203.5,4.15,18.0,332.5,422.59,342.46
2016,10,12,15,0,165.0,197.0,4.3,18.0,272.0,324.42,263.75
2016,10,12,15,15,144.0,177.0,4.25,17.5,237.5,280.87,229.26
2016,10,12,15,30,123.0,157.0,4.2,17.0,203.0,239.29,195.59
2016,10,12,15,45,386.5,110.0,4.2,17.0,227.5,349.34,287.13
2016,10,12,16,0,650.0,63.0,4.2,17.0,252.0,411.38,334.51
2016,10,12,16,15,590.0,56.5,3.85,16.0,203.5,337.98,271.29
2016,10,12,16,30,530.0,50.0,3.5,15.0,155.0,270.64,211.8
2016,10,12,16,45,434.0,40.5,3.2,14.5,110.0,195.3,145.38
2016,10,12,17,0,338.0,31.0,2.9,14.0,65.0,131.65,87.16
2016,10,12,17,15,169.0,15.5,2.9,13.5,32.5,54.44,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,13.66,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,74.81,44.83
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,141.52,104.8
2016,10,13,7,15,332.5,57.0,2.55,11.5,119.5,193.8,152.46
2016,10,13,7,30,381.0,72.0,2.8,12.0,159.0,251.86,204.49
2016,10,13,7,45,418.0,84.5,3.05,12.5,200.5,307.03,253.27
2016,10,13,8,0,455.0,97.0,3.3,13.0,242.0,365.87,303.77
2016,10,13,8,15,475.5,109.0,3.3,13.5,281.5,417.65,346.79
2016,10,13,8,30,496.0,121.0,3.3,14.0,321.0,470.59,389.35
2016,10,13,8,45,486.0,139.5,3.35,14.5,353.5,510.33,419.87
2016,10,13,9,0,476.0,158.0,3.4,15.0,386.0,547.71,447.68
2016,10,13,9,15,403.5,190.5,3.35,15.5,394.5,548.46,445.04
2016,10,13,9,30,331.0,223.0,3.3,16.0,403.0,525.96,424.69
2016,10,13,9,45,243.5,249.5,3.25,16.5,386.5,493.35,395.96
2016,10,13,10,0,156.0,276.0,3.2,17.0,370.0,435.29,347.67
2016,10,13,10,15,193.0,286.5,3.2,17.5,407.0,486.03,386.65
2016,10,13,10,30,230.0,297.0,3.2,18.0,444.0,538.19,425.57
2016,10,13,10,45,286.0,295.0,3.2,18.5,483.5,616.22,483.36
2016,10,13,11,0,342.0,293.0,3.2,19.0,523.0,675.02,526.08
2016,10,13,11,15,310.0,305.5,3.25,19.0,516.0,662.24,515.25
2016,10,13,11,30,278.0,318.0,3.3,19.0,509.0,647.32,503.34
2016,10,13,11,45,282.5,316.0,3.35,19.5,511.0,651.14,505.5
2016,10,13,12,0,287.0,314.0,3.4,20.0,513.0,653.62,506.64
2016,10,13,12,15,350.5,298.0,3.5,20.0,539.5,698.53,541.57
2016,10,13,12,30,414.0,282.0,3.6,20.0,566.0,741.07,574.32
2016,10,13,12,45,412.5,275.5,3.75,20.0,553.5,726.67,564.66
2016,10,13,13,0,411.0,269.0,3.9,20.0,541.0,710.49,554.05
2016,10,13,13,15,404.5,261.0,3.95,20.0,522.0,686.09,537.0
2016,10,13,13,30,398.0,253.0,4.0,20.0,503.0,660.32,518.9
2016,10,13,13,45,366.5,247.5,4.05,20.0,469.5,613.53,484.46
2016,10,13,14,0,335.0,242.0,4.1,20.0,436.0,567.28,450.09
2016,10,13,14,15,373.0,218.0,4.1,19.5,422.0,559.14,446.78
2016,10,13,14,30,411.0,194.0,4.1,19.0,408.0,563.43,452.23
2016,10,13,14,45,421.0,175.0,4.15,19.0,379.5,530.9,428.25
2016,10,13,15,0,431.0,156.0,4.2,19.0,351.0,496.14,402.18
2016,10,13,15,15,420.5,140.0,4.2,18.5,314.0,448.89,365.94
2016,10,13,15,30,410.0,124.0,4.2,18.0,277.0,401.62,328.7
2016,10,13,15,45,387.0,109.5,4.2,18.0,238.5,349.25,285.49
2016,10,13,16,0,364.0,95.0,4.2,18.0,200.0,298.69,242.61
2016,10,13,16,15,330.0,79.5,4.0,17.5,161.0,244.32,195.83
2016,10,13,16,30,296.0,64.0,3.8,17.0,122.0,193.62,151.09
2016,10,13,16,45,238.0,48.0,3.6,16.5,86.0,138.77,102.93
2016,10,13,17,0,180.0,32.0,3.4,16.0,50.0,91.28,59.11
2016,10,13,17,15,90.0,16.0,3.05,15.5,25.0,38.08,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,6.5,4.3,14.5,6.5,5.33,0.0
2016,10,14,7,0,0.0,11.0,4.4,15.0,11.0,9.03,1.81
2016,10,14,7,15,0.0,17.5,4.5,15.0,17.5,14.4,6.53
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,19.77,11.24
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,25.15,15.92
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,30.55,20.55
2016,10,14,8,15,0.0,43.0,4.9,15.0,43.0,35.53,24.78
2016,10,14,8,30,0.0,49.0,5.0,15.0,49.0,40.53,28.97
2016,10,14,8,45,0.0,33.5,5.1,15.5,33.5,27.67,17.91
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,14.86,6.95
2016,10,14,9,15,0.0,33.5,5.2,16.0,33.5,27.7,17.78
2016,10,14,9,30,0.0,49.0,5.2,16.0,49.0,40.59,28.56
2016,10,14,9,45,0.0,92.5,5.25,16.5,92.5,77.03,58.81
2016,10,14,10,0,0.0,136.0,5.3,17.0,136.0,116.31,90.95
2016,10,14,10,15,0.0,110.5,5.2,17.0,110.5,92.94,71.55
2016,10,14,10,30,0.0,85.0,5.1,17.0,85.0,70.71,53.13
2016,10,14,10,45,0.0,80.0,5.1,17.5,80.0,66.55,49.53
2016,10,14,11,0,0.0,75.0,5.1,18.0,75.0,62.38,45.96
2016,10,14,11,15,0.0,62.0,5.0,18.0,62.0,51.53,36.99
2016,10,14,11,30,0.0,49.0,4.9,18.0,49.0,40.7,28.05
2016,10,14,11,45,1.5,113.0,4.8,18.0,114.5,96.6,73.99
2016,10,14,12,0,3.0,177.0,4.7,18.0,180.0,156.9,122.91
2016,10,14,12,15,1.5,160.0,4.6,18.0,161.5,139.42,108.68
2016,10,14,12,30,0.0,143.0,4.5,18.0,143.0,122.21,94.71
2016,10,14,12,45,1.5,161.5,4.4,18.0,163.0,140.91,110.02
2016,10,14,13,0,3.0,180.0,4.3,18.0,183.0,159.99,125.57
2016,10,14,13,15,1.5,141.5,4.2,18.0,143.0,122.48,95.22
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,86.24,65.7
2016,10,14,13,45,8.0,155.0,4.05,18.0,159.5,141.29,111.19
2016,10,14,14,0,16.0,207.0,4.0,18.0,216.0,199.42,158.64
2016,10,14,14,15,8.0,164.0,3.85,17.5,168.5,150.31,119.01
2016,10,14,14,30,0.0,121.0,3.7,17.0,121.0,103.21,80.54
2016,10,14,14,45,0.0,92.5,3.55,17.0,92.5,77.4,59.36
2016,10,14,15,0,0.0,64.0,3.4,17.0,64.0,53.04,39.14
2016,10,14,15,15,0.0,52.5,3.25,17.0,52.5,43.45,31.18
2016,10,14,15,30,0.0,41.0,3.1,17.0,41.0,33.87,23.16
2016,10,14,15,45,0.0,35.0,3.0,17.0,35.0,28.89,18.97
2016,10,14,16,0,0.0,29.0,2.9,17.0,29.0,23.91,14.73
2016,10,14,16,15,0.0,23.0,2.6,16.5,23.0,18.94,10.48
2016,10,14,16,30,0.0,17.0,2.3,16.0,17.0,13.98,6.18
2016,10,14,16,45,0.0,12.0,2.0,15.5,12.0,9.86,2.55
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,5.74,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,2.99,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,26.64,0.0
2016,10,15,6,45,237.5,24.5,1.5,12.5,50.0,94.09,50.98
2016,10,15,7,0,382.0,37.0,1.7,13.0,85.0,169.61,123.6
2016,10,15,7,15,467.5,45.5,2.0,13.5,130.5,235.52,182.71
2016,10,15,7,30,553.0,54.0,2.3,14.0,176.0,311.32,249.42
2016,10,15,7,45,606.5,59.5,2.6,14.5,223.5,377.65,307.63
2016,10,15,8,0,660.0,65.0,2.9,15.0,271.0,448.92,368.15
2016,10,15,8,15,330.0,82.5,3.35,15.5,185.5,302.58,250.79
2016,10,15,8,30,0.0,100.0,3.8,16.0,100.0,85.37,66.51
2016,10,15,8,45,0.0,121.0,4.25,16.5,121.0,104.62,82.47
2016,10,15,9,0,0.0,142.0,4.7,17.0,142.0,124.1,98.24
2016,10,15,9,15,7.5,166.5,4.95,17.5,170.5,153.2,121.97
2016,10,15,9,30,15.0,191.0,5.2,18.0,199.0,183.22,146.19
2016,10,15,9,45,194.0,215.5,5.5,18.5,329.5,395.45,321.35
2016,10,15,10,0,373.0,240.0,5.8,19.0,460.0,609.05,489.84
2016,10,15,10,15,370.0,252.5,5.95,19.0,478.5,632.17,506.23
2016,10,15,10,30,367.0,265.0,6.1,19.0,497.0,653.7,522.06
2016,10,15,10,45,298.5,288.0,6.3,19.0,480.0,621.93,495.73
2016,10,15,11,0,230.0,311.0,6.5,19.0,463.0,564.94,450.38
2016,10,15,11,15,244.5,314.0,6.65,19.0,478.0,586.0,467.09
2016,10,15,11,30,259.0,317.0,6.8,19.0,493.0,628.44,499.51
2016,10,15,11,45,155.5,307.5,6.95,19.0,413.5,491.09,391.41
2016,10,15,12,0,52.0,298.0,7.1,19.0,334.0,352.63,280.07
2016,10,15,12,15,28.5,245.5,7.2,19.0,265.5,269.38,213.77
2016,10,15,12,30,5.0,193.0,7.3,19.0,197.0,174.42,136.92
2016,10,15,12,45,4.5,189.5,7.4,19.0,193.0,170.63,134.02
2016,10,15,13,0,4.0,186.0,7.5,19.0,189.0,166.89,131.11
2016,10,15,13,15,16.0,213.5,7.55,19.0,223.5,205.58,163.02
2016,10,15,13,30,28.0,241.0,7.6,19.0,258.0,244.86,195.28
2016,10,15,13,45,26.5,229.5,7.7,19.0,245.5,231.78,184.98
2016,10,15,14,0,25.0,218.0,7.8,19.0,233.0,218.85,174.83
2016,10,15,14,15,12.5,169.5,7.75,18.5,177.0,159.67,126.86
2016,10,15,14,30,0.0,121.0,7.7,18.0,121.0,103.31,80.5
2016,10,15,14,45,0.0,110.5,7.7,18.0,110.5,93.95,72.96
2016,10,15,15,0,0.0,100.0,7.7,18.0,100.0,84.66,65.42
2016,10,15,15,15,0.0,91.5,7.45,17.5,91.5,77.29,59.55
2016,10,15,15,30,0.0,83.0,7.2,17.0,83.0,69.98,53.65
2016,10,15,15,45,0.0,70.5,6.95,17.0,70.5,59.02,44.47
2016,10,15,16,0,0.0,58.0,6.7,17.0,58.0,48.13,35.23
2016,10,15,16,15,0.0,46.0,6.5,16.5,46.0,38.05,26.64
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,28.08,18.01
2016,10,15,16,45,0.0,23.0,6.1,16.0,23.0,18.96,10.0
2016,10,15,17,0,0.0,12.0,5.9,16.0,12.0,9.87,1.57
2016,10,15,17,15,0.0,6.0,5.8,16.0,6.0,5.12,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,7.0,2.05,13.0,7.0,0.0,0.0
2016,10,16,6,30,0.0,14.0,2.3,13.0,14.0,11.95,0.0
2016,10,16,6,45,192.0,24.5,2.6,13.5,48.0,81.62,40.99
2016,10,16,7,0,384.0,35.0,2.9,14.0,82.0,169.03,122.56
2016,10,16,7,15,469.5,43.0,2.95,14.0,127.0,234.47,181.86
2016,10,16,7,30,555.0,51.0,3.0,14.0,172.0,309.82,248.82
2016,10,16,7,45,605.5,57.0,3.05,14.5,218.5,375.27,306.39
2016,10,16,8,0,656.0,63.0,3.1,15.0,265.0,445.37,365.82
2016,10,16,8,15,691.5,67.0,3.2,15.0,310.0,506.25,416.9
2016,10,16,8,30,727.0,71.0,3.3,15.0,355.0,571.28,469.67
2016,10,16,8,45,363.5,52.5,3.45,15.5,194.5,332.27,277.36
2016,10,16,9,0,0.0,34.0,3.6,16.0,34.0,28.1,18.11
2016,10,16,9,15,0.0,53.5,3.75,16.0,53.5,44.32,31.81
2016,10,16,9,30,0.0,73.0,3.9,16.0,73.0,60.59,45.36
2016,10,16,9,45,0.0,86.0,4.1,16.5,86.0,71.48,54.22
2016,10,16,10,0,0.0,99.0,4.3,17.0,99.0,82.77,63.33
2016,10,16,10,15,0.0,89.5,4.45,17.0,89.5,74.45,56.34
2016,10,16,10,30,0.0,80.0,4.6,17.0,80.0,66.52,49.71
2016,10,16,10,45,0.0,47.0,4.85,17.5,47.0,39.0,26.79
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,11.59,3.98
2016,10,16,11,15,0.0,39.5,5.25,18.0,39.5,32.78,21.54
2016,10,16,11,30,0.0,65.0,5.4,18.0,65.0,54.03,39.07
2016,10,16,11,45,0.0,94.0,5.6,18.0,94.0,78.3,58.99
2016,10,16,12,0,0.0,123.0,5.8,18.0,123.0,104.07,80.06
2016,10,16,12,15,8.5,181.0,5.9,18.0,187.0,166.56,131.24
2016,10,16,12,30,17.0,239.0,6.0,18.0,251.0,232.16,184.35
2016,10,16,12,45,23.0,247.5,6.1,18.0,263.0,246.86,196.43
2016,10,16,13,0,29.0,256.0,6.2,18.0,275.0,281.88,224.77
2016,10,16,13,15,14.5,202.0,6.35,18.0,211.5,192.99,153.18
2016,10,16,13,30,0.0,148.0,6.5,18.0,148.0,127.43,99.55
2016,10,16,13,45,0.0,140.0,6.7,18.0,140.0,120.17,93.83
2016,10,16,14,0,0.0,132.0,6.9,18.0,132.0,112.98,88.11
2016,10,16,14,15,9.0,159.0,7.0,18.0,163.5,146.69,116.39
2016,10,16,14,30,18.0,186.0,7.1,18.0,195.0,181.45,145.46
2016,10,16,14,45,9.0,127.0,7.25,18.0,131.5,116.42,91.9
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,56.37,41.78
2016,10,16,15,15,133.5,103.0,7.2,17.5,151.0,192.98,159.25
2016,10,16,15,30,267.0,138.0,7.0,17.0,234.0,318.67,264.4
2016,10,16,15,45,248.0,120.5,6.8,16.5,200.0,274.17,226.78
2016,10,16,16,0,229.0,103.0,6.6,16.0,166.0,231.45,190.04
2016,10,16,16,15,203.5,84.5,6.25,15.5,132.0,186.67,150.78
2016,10,16,16,30,178.0,66.0,5.9,15.0,98.0,144.78,113.36
2016,10,16,16,45,132.0,47.5,5.55,15.0,67.0,99.46,73.12
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,58.53,33.16
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,20.53,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,15.14,0.0
2016,10,17,6,45,167.5,26.5,1.85,12.5,45.0,78.13,36.18
2016,10,17,7,0,303.0,42.0,2.0,13.0,78.0,150.86,109.88
2016,10,17,7,15,397.0,52.0,2.1,13.0,122.5,217.52,169.37
2016,10,17,7,30,491.0,62.0,2.2,13.0,167.0,294.77,237.25
2016,10,17,7,45,557.0,68.0,2.3,13.5,215.0,364.68,298.01
2016,10,17,8,0,623.0,74.0,2.4,14.0,263.0,440.85,362.05
2016,10,17,8,15,662.5,78.5,2.4,14.5,309.0,505.37,414.59
2016,10,17,8,30,702.0,83.0,2.4,15.0,355.0,572.33,467.14
2016,10,17,8,45,736.5,85.0,2.4,15.5,399.0,634.88,514.55
2016,10,17,9,0,771.0,87.0,2.4,16.0,443.0,695.3,557.75
2016,10,17,9,15,790.5,89.5,2.35,16.0,481.0,748.23,594.49
2016,10,17,9,30,810.0,92.0,2.3,16.0,519.0,800.06,629.75
2016,10,17,9,45,826.0,93.0,2.25,16.5,551.5,845.68,658.73
2016,10,17,10,0,842.0,94.0,2.2,17.0,584.0,889.29,685.79
2016,10,17,10,15,639.0,167.5,2.2,17.0,549.0,815.99,633.01
2016,10,17,10,30,436.0,241.0,2.2,17.0,514.0,712.97,555.48
2016,10,17,10,45,401.5,259.0,2.2,17.5,515.5,690.11,537.75
2016,10,17,11,0,367.0,277.0,2.2,18.0,517.0,684.16,531.08
2016,10,17,11,15,362.5,283.0,2.25,18.0,523.0,691.77,536.36
2016,10,17,11,30,358.0,289.0,2.3,18.0,529.0,697.66,540.36
2016,10,17,11,45,332.5,296.5,2.35,18.0,520.0,682.23,528.64
2016,10,17,12,0,307.0,304.0,2.4,18.0,511.0,665.13,515.88
2016,10,17,12,15,595.5,200.0,2.5,18.0,597.5,868.02,668.48
2016,10,17,12,30,884.0,96.0,2.6,18.0,684.0,1015.47,768.51
2016,10,17,12,45,882.5,94.0,2.75,18.5,671.0,1000.6,757.52
2016,10,17,13,0,881.0,92.0,2.9,19.0,658.0,982.08,745.75
2016,10,17,13,15,873.5,91.0,2.95,18.5,637.0,955.46,730.41
2016,10,17,13,30,866.0,90.0,3.0,18.0,616.0,925.65,712.83
2016,10,17,13,45,857.0,87.5,3.15,18.0,588.0,899.24,696.88
2016,10,17,14,0,848.0,85.0,3.3,18.0,560.0,859.94,671.55
2016,10,17,14,15,833.0,83.0,3.35,18.0,525.5,813.71,640.36
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,765.63,607.4
2016,10,17,14,45,798.5,78.0,3.45,18.0,451.0,711.41,569.34
2016,10,17,15,0,779.0,75.0,3.5,18.0,411.0,656.33,529.9
2016,10,17,15,15,749.5,71.5,3.45,17.5,367.0,593.58,482.48
2016,10,17,15,30,720.0,68.0,3.4,17.0,323.0,531.63,433.84
2016,10,17,15,45,678.0,63.0,3.4,17.0,275.5,464.59,378.71
2016,10,17,16,0,636.0,58.0,3.4,17.0,228.0,398.41,322.47
2016,10,17,16,15,569.5,52.0,3.05,16.0,181.0,323.89,258.56
2016,10,17,16,30,503.0,46.0,2.7,15.0,134.0,256.18,198.6
2016,10,17,16,45,392.5,36.0,2.4,14.5,91.0,177.84,129.75
2016,10,17,17,0,282.0,26.0,2.1,14.0,48.0,110.58,60.08
2016,10,17,17,15,141.0,13.0,2.1,13.5,24.0,37.83,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.5,17.5,1.5,10.5,40.0,76.71,30.76
2016,10,18,7,0,393.0,35.0,1.6,11.0,80.0,173.21,125.94
2016,10,18,7,15,484.0,43.0,1.85,11.5,126.0,241.44,188.12
2016,10,18,7,30,575.0,51.0,2.1,12.0,172.0,320.14,257.83
2016,10,18,7,45,636.0,55.5,2.35,13.0,220.5,390.16,318.96
2016,10,18,8,0,697.0,60.0,2.6,14.0,269.0,463.74,380.97
2016,10,18,8,15,733.0,63.5,2.75,14.5,315.5,528.66,434.48
2016,10,18,8,30,769.0,67.0,2.9,15.0,362.0,595.44,487.62
2016,10,18,8,45,797.5,69.0,3.1,15.5,406.0,656.69,534.77
2016,10,18,9,0,826.0,71.0,3.3,16.0,450.0,718.21,579.21
2016,10,18,9,15,844.0,73.5,3.3,16.0,488.0,771.98,617.27
2016,10,18,9,30,862.0,76.0,3.3,16.0,526.0,816.43,647.97
2016,10,18,9,45,877.0,76.5,3.35,16.5,559.0,861.55,677.86
2016,10,18,10,0,892.0,77.0,3.4,17.0,592.0,904.51,705.82
2016,10,18,10,15,900.5,78.5,3.35,17.0,617.5,940.24,729.09
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,972.93,750.14
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,999.2,765.65
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,1021.98,778.79
2016,10,18,11,15,925.5,81.0,3.3,18.0,690.0,1037.5,788.57
2016,10,18,11,30,929.0,81.0,3.3,18.0,700.0,1049.19,795.96
2016,10,18,11,45,932.5,80.0,3.3,18.5,703.0,1055.75,798.57
2016,10,18,12,0,936.0,79.0,3.3,19.0,706.0,1058.34,798.72
2016,10,18,12,15,934.5,79.0,3.3,19.0,700.5,1053.1,795.34
2016,10,18,12,30,933.0,79.0,3.3,19.0,695.0,1043.9,789.56
2016,10,18,12,45,927.5,78.5,3.3,19.5,681.0,1026.21,776.74
2016,10,18,13,0,922.0,78.0,3.3,20.0,667.0,1004.82,761.65
2016,10,18,13,15,915.0,77.5,3.3,20.0,645.5,978.43,744.73
2016,10,18,13,30,908.0,77.0,3.3,20.0,624.0,948.68,725.56
2016,10,18,13,45,897.0,75.5,3.3,20.0,595.0,910.92,700.81
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,870.44,674.02
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,824.56,644.38
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,776.74,612.85
2016,10,18,14,45,833.5,69.5,3.35,19.0,455.0,727.19,578.57
2016,10,18,15,0,810.0,68.0,3.4,19.0,414.0,669.67,537.65
2016,10,18,15,15,781.5,65.0,3.2,18.5,369.0,606.82,490.39
2016,10,18,15,30,753.0,62.0,3.0,18.0,324.0,544.61,441.46
2016,10,18,15,45,707.0,58.0,2.8,18.0,276.0,472.63,382.45
2016,10,18,16,0,661.0,54.0,2.6,18.0,228.0,403.96,324.3
2016,10,18,16,15,595.5,48.0,2.3,17.0,180.0,330.72,261.77
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,262.12,201.32
2016,10,18,16,45,417.0,33.0,1.7,15.5,89.0,182.62,131.55
2016,10,18,17,0,304.0,24.0,1.4,15.0,46.0,113.46,55.43
2016,10,18,17,15,152.0,12.0,1.45,14.5,23.0,39.08,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,15.0,2.55,9.5,40.0,80.77,26.7
2016,10,19,7,0,451.0,30.0,2.8,10.0,80.0,183.88,133.27
2016,10,19,7,15,536.5,36.5,2.85,10.5,126.0,252.28,197.26
2016,10,19,7,30,622.0,43.0,2.9,11.0,172.0,330.1,267.33
2016,10,19,7,45,674.5,48.0,2.95,12.0,220.0,399.22,328.37
2016,10,19,8,0,727.0,53.0,3.0,13.0,268.0,472.94,390.74
2016,10,19,8,15,611.0,82.5,3.15,13.5,284.0,480.57,398.09
2016,10,19,8,30,495.0,112.0,3.3,14.0,300.0,464.68,385.23
2016,10,19,8,45,592.0,102.5,3.45,15.0,353.0,555.33,457.26
2016,10,19,9,0,689.0,93.0,3.6,16.0,406.0,645.91,526.38
2016,10,19,9,15,782.5,80.5,3.65,16.5,464.0,732.49,589.06
2016,10,19,9,30,876.0,68.0,3.7,17.0,522.0,818.6,649.66
2016,10,19,9,45,887.5,69.5,3.8,17.5,554.0,862.33,678.56
2016,10,19,10,0,899.0,71.0,3.9,18.0,586.0,903.64,705.71
2016,10,19,10,15,907.0,72.0,3.9,18.5,611.0,938.42,727.44
2016,10,19,10,30,915.0,73.0,3.9,19.0,636.0,970.11,746.87
2016,10,19,10,45,918.0,75.0,3.9,19.5,653.5,994.9,761.46
