Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,921.0,77.0,3.9,20.0,671.0,1016.06,773.59
2016,10,19,11,15,923.5,77.5,3.85,20.0,681.0,1031.11,782.79
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,1042.34,789.56
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,1045.72,790.05
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,1045.15,788.11
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,1039.92,784.39
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,1030.8,778.27
2016,10,19,12,45,913.5,80.0,3.7,21.5,669.0,1013.88,765.93
2016,10,19,13,0,908.0,80.0,3.7,22.0,655.0,993.31,751.34
2016,10,19,13,15,901.5,79.0,3.7,22.0,634.0,967.05,734.44
2016,10,19,13,30,895.0,78.0,3.7,22.0,613.0,937.48,715.32
2016,10,19,13,45,887.0,76.0,3.7,22.0,585.0,902.18,692.19
2016,10,19,14,0,879.0,74.0,3.7,22.0,557.0,864.01,666.95
2016,10,19,14,15,865.0,72.0,3.65,22.0,522.5,818.2,635.82
2016,10,19,14,30,851.0,70.0,3.6,22.0,488.0,770.43,603.0
2016,10,19,14,45,831.0,67.5,3.6,22.0,448.0,722.56,569.87
2016,10,19,15,0,811.0,65.0,3.6,22.0,408.0,666.47,530.05
2016,10,19,15,15,783.0,62.0,3.2,21.5,363.5,603.99,482.93
2016,10,19,15,30,755.0,59.0,2.8,21.0,319.0,542.13,434.14
2016,10,19,15,45,713.5,55.0,2.4,20.5,271.5,472.64,377.91
2016,10,19,16,0,672.0,51.0,2.0,20.0,224.0,406.01,322.09
2016,10,19,16,15,606.5,45.0,1.85,19.0,176.5,330.0,258.28
2016,10,19,16,30,541.0,39.0,1.7,18.0,129.0,260.52,197.76
2016,10,19,16,45,430.0,30.5,1.55,17.0,86.0,184.21,130.92
2016,10,19,17,0,319.0,22.0,1.4,16.0,43.0,114.57,47.85
2016,10,19,17,15,159.5,11.0,1.45,15.5,21.5,39.68,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.85,10.5,39.0,79.45,18.81
2016,10,20,7,0,440.0,30.0,2.0,11.0,78.0,184.15,132.31
2016,10,20,7,15,529.5,37.5,2.1,11.5,124.5,251.3,195.19
2016,10,20,7,30,619.0,45.0,2.2,12.0,171.0,331.61,266.69
2016,10,20,7,45,675.0,50.0,2.3,13.0,220.0,402.41,328.57
2016,10,20,8,0,731.0,55.0,2.4,14.0,269.0,478.14,391.99
2016,10,20,8,15,766.5,58.5,2.4,14.5,316.0,544.35,445.94
2016,10,20,8,30,802.0,62.0,2.4,15.0,363.0,612.33,499.11
2016,10,20,8,45,827.5,64.5,2.4,16.0,406.5,673.46,543.43
2016,10,20,9,0,853.0,67.0,2.4,17.0,450.0,727.91,579.86
2016,10,20,9,15,870.0,69.0,2.4,17.5,488.5,780.59,615.14
2016,10,20,9,30,887.0,71.0,2.4,18.0,527.0,831.81,648.62
2016,10,20,9,45,901.5,71.5,2.45,18.5,560.0,877.22,677.81
2016,10,20,10,0,916.0,72.0,2.5,19.0,593.0,920.37,705.08
2016,10,20,10,15,924.0,73.0,2.5,19.5,618.0,955.57,726.17
2016,10,20,10,30,932.0,74.0,2.5,20.0,643.0,987.62,745.02
2016,10,20,10,45,937.0,75.0,2.55,21.0,661.0,1013.41,758.65
2016,10,20,11,0,942.0,76.0,2.6,22.0,679.0,1035.57,769.89
2016,10,20,11,15,944.5,76.5,2.65,22.0,689.0,1050.84,779.68
2016,10,20,11,30,947.0,77.0,2.7,22.0,699.0,1062.2,787.12
2016,10,20,11,45,947.5,77.0,2.75,22.5,701.0,1066.92,788.9
2016,10,20,12,0,948.0,77.0,2.8,23.0,703.0,1067.61,788.29
2016,10,20,12,15,946.0,76.5,2.85,23.0,697.0,1061.11,784.72
2016,10,20,12,30,944.0,76.0,2.9,23.0,691.0,1050.63,778.76
2016,10,20,12,45,938.0,76.5,2.95,23.5,677.0,1033.51,767.1
2016,10,20,13,0,932.0,77.0,3.0,24.0,663.0,1012.66,753.14
2016,10,20,13,15,925.0,76.0,2.95,24.0,641.5,985.41,735.64
2016,10,20,13,30,918.0,75.0,2.9,24.0,620.0,954.79,715.97
2016,10,20,13,45,908.5,73.5,2.9,24.5,591.5,918.09,691.23
2016,10,20,14,0,899.0,72.0,2.9,25.0,563.0,878.55,664.52
2016,10,20,14,15,885.0,70.5,2.8,24.5,527.5,832.65,635.12
2016,10,20,14,30,871.0,69.0,2.7,24.0,492.0,784.74,603.93
2016,10,20,14,45,851.0,66.5,2.6,24.0,451.5,729.35,565.77
2016,10,20,15,0,831.0,64.0,2.5,24.0,411.0,679.08,530.75
2016,10,20,15,15,803.0,61.0,2.1,23.5,365.5,615.67,483.56
2016,10,20,15,30,775.0,58.0,1.7,23.0,320.0,552.83,434.59
2016,10,20,15,45,733.0,53.5,1.35,22.5,272.0,481.49,377.87
2016,10,20,16,0,691.0,49.0,1.0,22.0,224.0,413.05,321.49
2016,10,20,16,15,624.5,43.5,0.95,21.0,176.0,336.15,258.55
2016,10,20,16,30,558.0,38.0,0.9,20.0,128.0,265.82,198.5
2016,10,20,16,45,440.0,29.5,0.9,19.5,84.5,183.56,127.56
2016,10,20,17,0,322.0,21.0,0.9,19.0,41.0,113.59,36.33
2016,10,20,17,15,161.0,10.5,0.95,18.5,20.5,39.57,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,0.9,12.5,36.5,76.1,8.58
2016,10,21,7,0,418.0,29.0,0.9,13.0,73.0,177.05,125.02
2016,10,21,7,15,508.0,36.5,0.9,13.5,118.0,242.98,186.06
2016,10,21,7,30,598.0,44.0,0.9,14.0,163.0,322.2,254.97
2016,10,21,7,45,652.5,49.0,0.95,14.5,210.5,391.0,314.2
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,464.6,374.93
2016,10,21,8,15,742.0,57.5,0.9,15.5,304.0,529.14,425.3
2016,10,21,8,30,777.0,61.0,0.8,16.0,350.0,595.46,474.43
2016,10,21,8,45,802.5,63.5,0.7,17.0,392.5,655.28,514.83
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,715.13,551.87
2016,10,21,9,15,845.0,68.5,0.65,18.5,473.0,760.63,580.89
2016,10,21,9,30,862.0,71.0,0.7,19.0,511.0,811.41,613.13
2016,10,21,9,45,872.5,73.0,0.75,20.0,542.5,854.25,638.23
2016,10,21,10,0,883.0,75.0,0.8,21.0,574.0,894.66,661.39
2016,10,21,10,15,892.0,76.5,0.85,21.5,599.0,930.38,682.5
2016,10,21,10,30,901.0,78.0,0.9,22.0,624.0,963.14,701.62
2016,10,21,10,45,905.5,79.0,1.0,22.5,641.5,987.72,716.49
2016,10,21,11,0,910.0,80.0,1.1,23.0,659.0,1008.79,729.27
2016,10,21,11,15,913.0,80.5,1.15,23.0,669.0,1024.1,739.03
2016,10,21,11,30,916.0,81.0,1.2,23.0,679.0,1035.64,746.64
2016,10,21,11,45,915.5,81.5,1.3,23.5,681.0,1039.79,749.3
2016,10,21,12,0,915.0,82.0,1.4,24.0,683.0,1040.04,749.7
2016,10,21,12,15,913.5,82.0,1.45,24.0,677.0,1034.77,747.4
2016,10,21,12,30,912.0,82.0,1.5,24.0,671.0,1025.66,742.87
2016,10,21,12,45,904.5,82.5,1.6,24.0,657.0,1007.41,733.43
2016,10,21,13,0,897.0,83.0,1.7,24.0,643.0,985.63,721.77
2016,10,21,13,15,890.0,82.0,1.75,24.0,621.5,959.1,706.31
2016,10,21,13,30,883.0,81.0,1.8,24.0,600.0,929.33,688.7
2016,10,21,13,45,871.5,79.5,1.9,24.0,571.5,891.85,666.36
2016,10,21,14,0,860.0,78.0,2.0,24.0,543.0,851.78,641.95
2016,10,21,14,15,845.0,76.0,2.05,23.5,508.5,813.95,619.43
2016,10,21,14,30,830.0,74.0,2.1,23.0,474.0,765.55,588.99
2016,10,21,14,45,808.0,71.5,2.2,23.0,434.0,709.72,551.82
2016,10,21,15,0,786.0,69.0,2.3,23.0,394.0,653.25,513.23
2016,10,21,15,15,756.0,66.0,2.05,22.5,349.5,590.65,466.64
2016,10,21,15,30,726.0,63.0,1.8,22.0,305.0,528.88,418.82
2016,10,21,15,45,681.0,58.0,1.6,21.5,258.0,457.85,362.55
2016,10,21,16,0,636.0,53.0,1.4,21.0,211.0,390.12,306.88
2016,10,21,16,15,566.0,46.5,1.4,20.0,164.5,316.35,245.67
2016,10,21,16,30,496.0,40.0,1.4,19.0,118.0,247.45,186.36
2016,10,21,16,45,374.5,30.5,1.4,18.0,77.0,167.16,116.58
2016,10,21,17,0,253.0,21.0,1.4,17.0,36.0,95.42,18.45
2016,10,21,17,15,126.5,10.5,1.55,16.5,18.0,33.06,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.0,18.0,1.5,10.5,24.5,38.36,0.0
2016,10,22,7,0,130.0,36.0,1.6,11.0,49.0,87.56,61.55
2016,10,22,7,15,164.0,54.5,1.7,11.5,80.5,128.33,99.7
2016,10,22,7,30,198.0,73.0,1.8,12.0,112.0,173.02,139.67
2016,10,22,7,45,221.0,91.0,1.95,12.5,145.5,215.58,177.32
2016,10,22,8,0,244.0,109.0,2.1,13.0,179.0,260.56,216.08
2016,10,22,8,15,261.0,125.5,2.0,13.5,211.5,302.39,250.94
2016,10,22,8,30,278.0,142.0,1.9,14.0,244.0,345.6,285.83
2016,10,22,8,45,282.0,160.0,1.85,14.5,274.5,382.65,314.63
2016,10,22,9,0,286.0,178.0,1.8,15.0,305.0,419.45,342.43
2016,10,22,9,15,391.0,173.0,1.8,15.5,362.5,525.52,424.82
2016,10,22,9,30,496.0,168.0,1.8,16.0,420.0,624.39,498.82
2016,10,22,9,45,680.5,128.5,1.85,16.5,497.0,767.86,602.85
2016,10,22,10,0,865.0,89.0,1.9,17.0,574.0,905.28,695.71
2016,10,22,10,15,756.0,124.0,1.9,17.0,561.5,877.12,673.67
2016,10,22,10,30,647.0,159.0,1.9,17.0,549.0,833.56,642.84
2016,10,22,10,45,607.0,179.0,1.95,17.5,553.0,831.02,640.06
2016,10,22,11,0,567.0,199.0,2.0,18.0,557.0,816.97,628.7
2016,10,22,11,15,551.5,208.0,2.0,18.0,561.0,819.67,629.86
2016,10,22,11,30,536.0,217.0,2.0,18.0,565.0,819.48,628.93
2016,10,22,11,45,722.0,156.0,2.05,18.0,626.0,951.41,720.86
2016,10,22,12,0,908.0,95.0,2.1,18.0,687.0,1048.57,784.61
2016,10,22,12,15,906.5,95.0,2.15,18.0,681.0,1043.29,780.82
2016,10,22,12,30,905.0,95.0,2.2,18.0,675.0,1034.19,775.86
2016,10,22,12,45,901.0,94.0,2.3,18.0,661.5,1017.64,766.71
2016,10,22,13,0,897.0,93.0,2.4,18.0,648.0,997.47,755.22
2016,10,22,13,15,756.5,127.5,2.45,18.0,584.5,902.71,692.21
2016,10,22,13,30,616.0,162.0,2.5,18.0,521.0,791.21,616.24
2016,10,22,13,45,584.5,162.5,2.55,18.0,490.0,743.64,584.35
2016,10,22,14,0,553.0,163.0,2.6,18.0,459.0,688.66,545.38
2016,10,22,14,15,545.5,153.5,2.65,17.5,430.0,650.29,519.4
2016,10,22,14,30,538.0,144.0,2.7,17.0,401.0,610.6,491.65
2016,10,22,14,45,317.0,158.0,2.75,17.0,306.0,420.07,342.36
2016,10,22,15,0,96.0,172.0,2.8,17.0,211.0,240.0,195.19
2016,10,22,15,15,89.5,153.5,2.7,16.5,187.0,212.2,173.33
2016,10,22,15,30,83.0,135.0,2.6,16.0,163.0,185.08,151.16
2016,10,22,15,45,76.5,115.0,2.55,16.0,137.5,156.86,127.37
2016,10,22,16,0,70.0,95.0,2.5,16.0,112.0,129.37,103.74
2016,10,22,16,15,57.5,75.0,2.4,15.0,87.0,99.99,78.45
2016,10,22,16,30,45.0,55.0,2.3,14.0,62.0,71.96,53.95
2016,10,22,16,45,22.5,36.5,2.2,13.5,40.0,43.92,28.93
2016,10,22,17,0,0.0,18.0,2.1,13.0,18.0,15.33,0.0
2016,10,22,17,15,0.0,9.0,2.15,12.5,9.0,7.68,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,190.5,15.0,1.25,9.5,33.5,71.94,0.0
2016,10,23,7,0,381.0,30.0,1.3,10.0,67.0,167.88,118.03
2016,10,23,7,15,478.0,38.0,1.5,10.5,112.0,237.47,184.32
2016,10,23,7,30,575.0,46.0,1.7,11.0,157.0,318.37,256.24
2016,10,23,7,45,632.5,52.0,1.9,12.0,204.5,385.55,315.47
2016,10,23,8,0,690.0,58.0,2.1,13.0,252.0,460.89,379.06
2016,10,23,8,15,728.0,62.0,2.1,13.5,298.5,527.02,433.15
2016,10,23,8,30,766.0,66.0,2.1,14.0,345.0,595.21,486.69
2016,10,23,8,45,791.0,69.5,2.1,14.5,387.5,655.38,531.74
2016,10,23,9,0,816.0,73.0,2.1,15.0,430.0,715.55,573.8
2016,10,23,9,15,834.5,75.5,2.1,15.5,468.0,769.01,609.85
2016,10,23,9,30,853.0,78.0,2.1,16.0,506.0,821.19,644.21
2016,10,23,9,45,870.0,78.0,2.15,16.5,538.5,858.62,667.99
2016,10,23,10,0,887.0,78.0,2.2,17.0,571.0,902.18,695.89
2016,10,23,10,15,896.0,79.5,2.3,17.0,596.5,937.9,719.88
2016,10,23,10,30,905.0,81.0,2.4,17.0,622.0,970.63,741.86
2016,10,23,10,45,912.0,81.5,2.5,17.5,640.0,997.0,758.15
2016,10,23,11,0,919.0,82.0,2.6,18.0,658.0,1019.92,772.19
2016,10,23,11,15,922.0,82.5,2.7,18.0,668.0,1035.25,782.72
2016,10,23,11,30,925.0,83.0,2.8,18.0,678.0,1046.78,790.94
2016,10,23,11,45,925.5,83.0,2.9,18.5,680.0,1051.28,793.15
2016,10,23,12,0,926.0,83.0,3.0,19.0,682.0,1051.86,792.95
2016,10,23,12,15,924.0,82.5,3.05,19.0,676.0,1045.37,789.25
2016,10,23,12,30,922.0,82.0,3.1,19.0,670.0,1035.0,783.16
2016,10,23,12,45,911.0,84.0,3.2,19.5,654.5,1015.0,769.69
2016,10,23,13,0,900.0,86.0,3.3,20.0,639.0,991.53,753.99
2016,10,23,13,15,892.0,85.0,3.35,20.0,617.0,963.98,736.58
2016,10,23,13,30,884.0,84.0,3.4,20.0,595.0,933.24,716.95
2016,10,23,13,45,873.0,82.0,3.45,20.0,566.5,895.58,692.39
2016,10,23,14,0,862.0,80.0,3.5,20.0,538.0,864.11,672.04
2016,10,23,14,15,845.5,77.5,3.6,19.5,502.5,815.64,640.74
2016,10,23,14,30,829.0,75.0,3.7,19.0,467.0,765.44,607.58
2016,10,23,14,45,805.5,72.5,3.85,19.0,426.5,708.57,567.74
2016,10,23,15,0,782.0,70.0,4.0,19.0,386.0,651.2,526.56
2016,10,23,15,15,750.0,66.5,4.1,18.5,341.0,586.94,478.01
2016,10,23,15,30,718.0,63.0,4.2,18.0,296.0,523.74,428.06
2016,10,23,15,45,666.5,58.5,4.3,17.5,249.0,450.18,367.99
2016,10,23,16,0,615.0,54.0,4.4,17.0,202.0,383.54,311.14
2016,10,23,16,15,541.0,47.0,4.3,16.0,155.5,306.27,244.2
2016,10,23,16,30,467.0,40.0,4.2,15.0,109.0,236.82,182.09
2016,10,23,16,45,233.5,34.5,4.15,14.5,69.0,126.35,87.83
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,29.56,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,11.5,12.5,10.31,0.0
2016,10,24,7,0,0.0,25.0,1.8,12.0,25.0,20.93,10.76
2016,10,24,7,15,0.0,43.5,2.2,12.5,43.5,38.36,26.6
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,55.49,41.64
2016,10,24,7,45,3.0,80.0,3.0,13.5,81.0,73.43,57.22
2016,10,24,8,0,6.0,98.0,3.4,14.0,100.0,91.74,72.9
2016,10,24,8,15,11.0,115.0,3.7,14.0,119.0,110.56,88.98
2016,10,24,8,30,16.0,132.0,4.0,14.0,138.0,130.01,105.41
2016,10,24,8,45,10.5,140.0,4.35,14.5,144.0,133.2,107.59
2016,10,24,9,0,5.0,148.0,4.7,15.0,150.0,136.13,109.45
2016,10,24,9,15,87.0,184.5,4.7,15.0,227.5,252.09,207.59
2016,10,24,9,30,169.0,221.0,4.7,15.0,305.0,381.02,313.42
2016,10,24,9,45,193.5,234.0,4.7,15.0,336.0,422.74,346.45
2016,10,24,10,0,218.0,247.0,4.7,15.0,367.0,465.65,380.32
2016,10,24,10,15,320.5,238.5,4.65,15.0,424.0,575.84,468.08
2016,10,24,10,30,423.0,230.0,4.6,15.0,481.0,691.42,557.29
2016,10,24,10,45,265.0,259.0,4.6,15.5,418.0,561.44,452.32
2016,10,24,11,0,107.0,288.0,4.6,16.0,355.0,401.86,323.05
2016,10,24,11,15,121.5,295.0,4.6,16.0,372.0,447.05,358.9
2016,10,24,11,30,136.0,302.0,4.6,16.0,389.0,471.02,377.63
2016,10,24,11,45,136.0,303.0,4.6,16.5,390.0,472.74,378.08
2016,10,24,12,0,136.0,304.0,4.6,17.0,391.0,473.96,378.28
2016,10,24,12,15,151.0,301.5,4.6,17.0,397.5,485.6,387.87
2016,10,24,12,30,166.0,299.0,4.6,17.0,404.0,496.5,396.9
2016,10,24,12,45,97.5,269.5,4.7,17.5,330.5,370.36,296.81
2016,10,24,13,0,29.0,240.0,4.8,18.0,257.0,268.27,213.7
2016,10,24,13,15,22.0,222.5,4.9,18.0,235.5,223.39,178.06
2016,10,24,13,30,15.0,205.0,5.0,18.0,214.0,199.04,158.5
2016,10,24,13,45,82.5,221.0,5.1,18.0,265.0,295.06,238.64
2016,10,24,14,0,150.0,237.0,5.2,18.0,316.0,388.97,315.48
2016,10,24,14,15,75.0,126.5,5.15,17.5,166.0,194.19,157.98
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,13.2,5.5
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,22.29,13.24
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,31.39,21.0
2016,10,24,15,15,0.0,33.0,4.75,16.5,33.0,27.24,17.56
2016,10,24,15,30,0.0,28.0,4.5,16.0,28.0,23.09,14.09
2016,10,24,15,45,0.0,23.5,4.25,16.0,23.5,19.36,10.9
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,15.63,7.68
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,11.92,4.45
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,8.21,1.19
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,4.92,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.64,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.85,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.0,5.0,4.1,0.0
2016,10,25,7,0,0.0,10.0,2.0,13.0,10.0,8.21,0.66
2016,10,25,7,15,0.0,18.0,2.25,13.5,18.0,14.81,6.76
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,21.43,12.6
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,28.47,18.75
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,35.53,24.82
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,42.6,30.87
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,49.69,36.87
2016,10,25,8,45,2.0,103.0,3.5,15.5,104.0,90.1,70.89
2016,10,25,9,0,4.0,146.0,3.7,16.0,148.0,133.63,106.91
2016,10,25,9,15,2.0,127.5,3.75,16.0,128.5,112.45,88.97
2016,10,25,9,30,0.0,109.0,3.8,16.0,109.0,92.61,72.22
2016,10,25,9,45,0.0,118.5,3.9,16.5,118.5,101.16,79.03
2016,10,25,10,0,0.0,128.0,4.0,17.0,128.0,109.78,85.82
2016,10,25,10,15,63.0,199.5,4.0,17.0,237.0,254.1,205.49
2016,10,25,10,30,126.0,271.0,4.0,17.0,346.0,418.11,336.01
2016,10,25,10,45,63.0,152.0,4.05,17.5,189.5,204.67,164.71
2016,10,25,11,0,0.0,33.0,4.1,18.0,33.0,27.34,17.09
2016,10,25,11,15,0.0,48.5,4.05,18.0,48.5,40.24,27.81
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,53.16,38.48
2016,10,25,11,45,10.5,151.5,4.0,18.5,158.5,141.55,111.09
2016,10,25,12,0,21.0,239.0,4.0,19.0,253.0,239.19,189.23
2016,10,25,12,15,25.0,243.5,3.95,19.0,260.0,247.99,196.18
2016,10,25,12,30,29.0,248.0,3.9,19.0,267.0,277.91,219.96
2016,10,25,12,45,15.5,211.0,3.85,19.0,221.5,205.12,161.86
2016,10,25,13,0,2.0,174.0,3.8,19.0,176.0,155.07,121.39
2016,10,25,13,15,1.0,168.5,3.7,19.0,170.0,149.03,116.68
2016,10,25,13,30,0.0,163.0,3.6,19.0,164.0,143.12,112.02
2016,10,25,13,45,0.0,155.5,3.55,19.0,156.0,136.28,106.66
2016,10,25,14,0,0.0,148.0,3.5,19.0,148.0,129.52,101.38
2016,10,25,14,15,0.0,138.0,3.4,19.0,138.0,120.41,94.15
2016,10,25,14,30,0.0,128.0,3.3,19.0,128.0,111.39,86.98
2016,10,25,14,45,0.0,116.5,3.2,19.0,116.5,100.99,78.62
2016,10,25,15,0,0.0,105.0,3.1,19.0,105.0,90.68,70.28
2016,10,25,15,15,0.0,92.5,2.75,18.5,92.5,79.48,61.23
2016,10,25,15,30,0.0,80.0,2.4,18.0,80.0,68.36,52.12
2016,10,25,15,45,0.0,67.0,2.1,18.0,67.0,56.82,42.41
2016,10,25,16,0,0.0,54.0,1.8,18.0,54.0,45.34,32.62
2016,10,25,16,15,0.0,41.0,1.65,17.5,41.0,33.92,22.82
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,23.12,13.45
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,14.42,5.24
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,5.97,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,2.99,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,0.95,11.5,29.5,57.59,0.0
2016,10,26,7,0,371.0,26.0,0.9,12.0,59.0,162.45,107.48
2016,10,26,7,15,471.0,34.0,0.95,12.5,102.0,232.23,177.34
2016,10,26,7,30,571.0,42.0,1.0,13.0,145.0,310.96,246.7
2016,10,26,7,45,631.0,47.0,1.1,13.5,192.0,380.86,307.71
2016,10,26,8,0,691.0,52.0,1.2,14.0,239.0,456.11,370.83
2016,10,26,8,15,728.5,55.5,1.3,14.5,284.0,521.05,423.67
2016,10,26,8,30,766.0,59.0,1.4,15.0,329.0,588.01,476.09
2016,10,26,8,45,792.5,61.5,1.55,16.0,371.0,647.67,519.93
2016,10,26,9,0,819.0,64.0,1.7,17.0,413.0,707.47,561.26
2016,10,26,9,15,837.5,66.5,1.85,17.5,450.0,753.35,592.68
2016,10,26,9,30,856.0,69.0,2.0,18.0,487.0,804.73,627.64
2016,10,26,9,45,871.5,69.5,2.2,18.5,519.0,849.45,657.8
2016,10,26,10,0,887.0,70.0,2.4,19.0,551.0,892.09,686.28
2016,10,26,10,15,895.5,71.0,2.45,19.0,575.5,926.53,708.9
2016,10,26,10,30,904.0,72.0,2.5,19.0,600.0,957.98,729.5
2016,10,26,10,45,908.0,73.5,2.65,19.5,617.5,982.51,744.98
2016,10,26,11,0,912.0,75.0,2.8,20.0,635.0,1003.52,758.18
2016,10,26,11,15,915.5,75.5,2.85,20.0,645.0,1019.13,768.4
2016,10,26,11,30,919.0,76.0,2.9,20.0,655.0,1031.0,776.31
2016,10,26,11,45,918.0,77.5,3.0,20.5,657.0,1035.76,778.64
2016,10,26,12,0,917.0,79.0,3.1,21.0,659.0,1036.64,778.59
2016,10,26,12,15,916.5,78.5,3.15,21.0,654.0,1031.63,775.86
2016,10,26,12,30,916.0,78.0,3.2,21.0,649.0,1022.78,770.76
2016,10,26,12,45,909.0,79.0,3.3,21.5,635.5,1005.59,759.14
2016,10,26,13,0,902.0,80.0,3.4,22.0,622.0,984.86,745.28
2016,10,26,13,15,895.5,79.0,3.45,21.5,601.0,958.72,730.26
2016,10,26,13,30,889.0,78.0,3.5,21.0,580.0,929.33,712.93
2016,10,26,13,45,877.5,77.0,3.6,21.0,552.0,892.38,689.13
2016,10,26,14,0,866.0,76.0,3.7,21.0,524.0,852.85,663.29
2016,10,26,14,15,850.0,74.0,3.75,20.5,489.0,814.12,638.66
2016,10,26,14,30,834.0,72.0,3.8,20.0,454.0,764.9,605.91
2016,10,26,14,45,811.5,69.5,3.9,20.0,414.0,708.73,566.4
2016,10,26,15,0,789.0,67.0,4.0,20.0,374.0,651.96,525.55
2016,10,26,15,15,756.5,63.5,3.95,19.5,330.0,587.23,476.4
2016,10,26,15,30,724.0,60.0,3.9,19.0,286.0,523.61,425.91
2016,10,26,15,45,676.0,55.0,3.9,18.5,239.0,451.31,366.71
2016,10,26,16,0,628.0,50.0,3.9,18.0,192.0,382.61,308.15
2016,10,26,16,15,549.5,43.5,3.75,17.0,146.0,306.43,242.11
2016,10,26,16,30,471.0,37.0,3.6,16.0,100.0,235.64,178.76
2016,10,26,16,45,235.5,30.0,3.5,15.5,61.5,122.73,79.24
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,19.63,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,1.2,12.5,6.0,5.12,0.0
2016,10,27,7,0,0.0,12.0,1.2,13.0,12.0,9.87,1.59
2016,10,27,7,15,0.0,22.5,1.45,13.5,22.5,18.55,9.82
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,27.25,17.51
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,35.97,25.12
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,44.71,32.64
2016,10,27,8,15,0.0,64.5,2.35,15.0,64.5,53.69,40.33
2016,10,27,8,30,0.0,75.0,2.4,15.0,75.0,62.89,48.1
2016,10,27,8,45,0.0,84.5,2.5,15.5,84.5,71.21,54.93
2016,10,27,9,0,0.0,94.0,2.6,16.0,94.0,79.59,61.72
2016,10,27,9,15,0.0,79.0,2.6,16.5,79.0,65.57,49.71
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,53.06,39.03
2016,10,27,9,45,0.0,82.5,2.65,17.5,82.5,68.52,51.75
2016,10,27,10,0,0.0,101.0,2.7,18.0,101.0,84.85,65.02
2016,10,27,10,15,0.0,115.5,2.55,18.0,115.5,98.01,75.69
2016,10,27,10,30,0.0,130.0,2.4,18.0,130.0,111.34,86.45
2016,10,27,10,45,3.0,160.0,2.3,18.0,162.0,142.68,111.9
2016,10,27,11,0,6.0,190.0,2.2,18.0,194.0,175.0,137.86
2016,10,27,11,15,6.5,192.5,2.4,17.5,197.0,177.82,140.29
2016,10,27,11,30,7.0,195.0,2.6,17.0,200.0,180.71,142.89
2016,10,27,11,45,9.5,203.0,2.8,17.0,209.5,191.22,151.47
2016,10,27,12,0,12.0,211.0,3.0,17.0,219.0,201.87,160.15
2016,10,27,12,15,11.5,209.5,3.15,16.5,217.0,199.9,158.91
2016,10,27,12,30,11.0,208.0,3.3,16.0,215.0,197.99,157.77
2016,10,27,12,45,5.5,171.5,3.5,16.0,175.0,156.18,123.82
2016,10,27,13,0,0.0,135.0,3.7,16.0,135.0,115.88,90.77
2016,10,27,13,15,0.0,128.5,3.45,16.0,128.5,109.95,86.03
2016,10,27,13,30,0.0,122.0,3.2,16.0,122.0,104.06,81.3
2016,10,27,13,45,7.0,153.0,2.95,16.0,156.5,140.46,111.74
2016,10,27,14,0,14.0,184.0,2.7,16.0,191.0,178.63,143.34
2016,10,27,14,15,15.0,175.0,2.55,16.0,182.5,170.92,137.25
2016,10,27,14,30,16.0,166.0,2.4,16.0,174.0,163.27,131.28
2016,10,27,14,45,8.0,122.5,2.3,16.0,126.5,113.27,89.98
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,66.1,50.46
2016,10,27,15,15,0.0,69.0,2.0,16.0,69.0,57.32,43.19
2016,10,27,15,30,0.0,59.0,1.8,16.0,59.0,48.86,36.06
2016,10,27,15,45,0.0,49.0,1.6,16.0,49.0,40.53,28.96
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,32.22,21.78
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,23.92,14.57
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,15.65,7.31
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,9.46,1.12
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,6.4,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,12.36,3.09
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,22.71,13.23
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,33.2,22.56
2016,10,28,7,45,0.0,53.5,0.6,14.0,53.5,45.2,33.07
2016,10,28,8,0,0.0,67.0,0.6,14.0,67.0,57.21,43.48
2016,10,28,8,15,0.0,81.0,0.7,14.0,81.0,69.77,54.19
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,82.41,64.82
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,94.13,74.4
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,105.95,83.93
2016,10,28,9,15,0.0,82.0,1.2,15.0,82.0,68.19,52.18
2016,10,28,9,30,0.0,43.0,1.4,15.0,43.0,35.58,24.61
2016,10,28,9,45,0.0,49.5,1.6,15.5,49.5,40.99,29.08
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,46.42,33.5
2016,10,28,10,15,0.0,66.5,1.9,16.0,66.5,55.18,40.76
2016,10,28,10,30,0.0,77.0,2.0,16.0,77.0,63.97,48.01
2016,10,28,10,45,0.0,95.0,2.15,16.5,95.0,79.23,60.47
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,95.44,73.61
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,97.22,75.0
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,99.02,76.44
2016,10,28,11,45,0.0,109.0,2.6,17.5,109.0,91.73,70.31
2016,10,28,12,0,0.0,101.0,2.7,18.0,101.0,84.53,64.29
2016,10,28,12,15,0.0,100.0,2.75,18.0,100.0,83.64,63.58
2016,10,28,12,30,0.0,99.0,2.8,18.0,99.0,82.76,62.89
2016,10,28,12,45,16.5,168.0,2.85,18.0,178.0,163.76,129.67
2016,10,28,13,0,33.0,237.0,2.9,18.0,257.0,271.01,215.83
2016,10,28,13,15,28.5,224.5,2.95,18.0,241.0,252.28,200.8
2016,10,28,13,30,24.0,212.0,3.0,18.0,225.0,216.16,172.2
2016,10,28,13,45,17.0,194.5,3.1,18.0,204.0,191.89,152.81
2016,10,28,14,0,10.0,177.0,3.2,18.0,183.0,168.22,133.72
2016,10,28,14,15,5.0,120.5,3.25,17.5,123.5,107.99,84.71
2016,10,28,14,30,0.0,64.0,3.3,17.0,64.0,53.04,39.11
2016,10,28,14,45,370.5,67.5,3.4,17.0,209.0,379.62,316.8
2016,10,28,15,0,741.0,71.0,3.5,17.0,354.0,622.76,509.83
2016,10,28,15,15,707.0,67.0,3.4,16.5,311.0,558.78,458.22
2016,10,28,15,30,673.0,63.0,3.3,16.0,268.0,499.29,410.16
2016,10,28,15,45,626.0,57.5,3.25,16.0,223.0,429.82,351.83
2016,10,28,16,0,579.0,52.0,3.2,16.0,178.0,364.11,294.64
2016,10,28,16,15,497.0,44.5,2.9,15.5,133.5,285.18,225.67
2016,10,28,16,30,415.0,37.0,2.6,15.0,89.0,215.04,162.39
2016,10,28,16,45,281.5,25.0,2.35,14.5,53.5,131.47,78.03
2016,10,28,17,0,148.0,13.0,2.1,14.0,18.0,48.33,0.0
2016,10,28,17,15,74.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,116.5,13.5,1.2,12.5,22.5,41.01,0.0
2016,10,29,7,0,233.0,27.0,1.3,13.0,45.0,118.09,69.3
2016,10,29,7,15,341.0,38.0,1.6,13.5,85.5,188.95,143.47
2016,10,29,7,30,449.0,49.0,1.9,14.0,126.0,269.8,214.62
2016,10,29,7,45,523.5,55.0,2.2,14.5,171.0,341.04,277.27
2016,10,29,8,0,598.0,61.0,2.5,15.0,216.0,419.47,344.25
2016,10,29,8,15,335.5,99.0,2.7,15.0,189.0,332.9,275.54
2016,10,29,8,30,73.0,137.0,2.9,15.0,162.0,186.02,152.49
2016,10,29,8,45,49.5,147.0,3.1,15.5,165.0,181.82,148.51
2016,10,29,9,0,26.0,157.0,3.3,16.0,168.0,163.15,132.0
2016,10,29,9,15,415.5,118.5,3.45,16.0,316.0,485.26,401.41
2016,10,29,9,30,805.0,80.0,3.6,16.0,464.0,784.26,630.13
2016,10,29,9,45,575.5,147.5,3.8,16.5,431.5,690.78,556.71
2016,10,29,10,0,346.0,215.0,4.0,17.0,399.0,563.91,454.81
2016,10,29,10,15,300.0,235.0,4.1,17.0,399.5,555.34,447.1
2016,10,29,10,30,254.0,255.0,4.2,17.0,400.0,543.27,436.05
2016,10,29,10,45,256.5,263.0,4.3,17.5,413.0,560.72,448.42
2016,10,29,11,0,259.0,271.0,4.4,18.0,426.0,577.24,459.91
2016,10,29,11,15,260.0,275.5,4.4,18.0,433.0,587.05,466.94
2016,10,29,11,30,261.0,280.0,4.4,18.0,440.0,595.76,473.23
