Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,263.5,280.0,4.4,18.5,442.5,599.44,475.03
2016,10,29,12,0,266.0,280.0,4.4,19.0,445.0,601.95,476.06
2016,10,29,12,15,584.5,180.0,4.35,19.0,537.5,834.68,655.54
2016,10,29,12,30,903.0,80.0,4.3,19.0,630.0,1010.97,778.82
2016,10,29,12,45,900.5,78.5,4.25,19.0,617.0,995.24,766.77
2016,10,29,13,0,898.0,77.0,4.2,19.0,604.0,975.91,753.83
2016,10,29,13,15,890.5,76.0,4.1,19.0,583.0,948.95,735.4
2016,10,29,13,30,883.0,75.0,4.0,19.0,562.0,918.83,714.83
2016,10,29,13,45,873.0,73.0,3.9,19.0,534.0,882.23,689.65
2016,10,29,14,0,863.0,71.0,3.8,19.0,506.0,842.99,662.53
2016,10,29,14,15,846.5,69.0,3.7,19.0,471.5,796.0,629.58
2016,10,29,14,30,830.0,67.0,3.6,19.0,437.0,754.76,600.57
2016,10,29,14,45,806.5,65.0,3.5,19.0,397.5,698.86,560.22
2016,10,29,15,0,783.0,63.0,3.4,19.0,358.0,642.48,518.86
2016,10,29,15,15,749.5,59.5,3.1,18.5,314.0,577.64,468.81
2016,10,29,15,30,716.0,56.0,2.8,18.0,270.0,514.04,417.63
2016,10,29,15,45,664.0,51.5,2.5,17.5,224.0,440.82,357.11
2016,10,29,16,0,612.0,47.0,2.2,17.0,178.0,371.61,297.82
2016,10,29,16,15,530.0,40.0,2.0,16.0,133.0,294.59,231.31
2016,10,29,16,30,448.0,33.0,1.8,15.0,88.0,223.49,167.47
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,133.27,73.87
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,47.28,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.5,14.0,2.75,12.5,21.0,35.17,0.0
2016,10,30,7,0,183.0,28.0,3.0,13.0,42.0,102.67,56.16
2016,10,30,7,15,293.0,40.0,3.3,13.0,81.0,171.89,130.7
2016,10,30,7,30,403.0,52.0,3.6,13.0,120.0,252.84,202.76
2016,10,30,7,45,360.0,72.0,3.95,13.5,146.5,276.28,226.9
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,296.27,246.17
2016,10,30,8,15,360.0,101.5,4.45,14.0,210.0,350.83,293.54
2016,10,30,8,30,403.0,111.0,4.6,14.0,247.0,409.14,342.94
2016,10,30,8,45,201.5,62.0,4.85,14.5,130.0,227.76,191.72
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,10.71,3.49
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,8.24,1.38
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,6.6,0.0
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,7.43,0.62
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,10.74,3.41
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,14.05,6.18
2016,10,30,10,45,412.0,61.5,6.3,16.5,307.0,494.94,410.85
2016,10,30,11,0,824.0,106.0,6.4,17.0,597.0,965.18,769.47
2016,10,30,11,15,455.5,192.5,6.45,17.0,464.5,706.79,571.34
2016,10,30,11,30,87.0,279.0,6.5,17.0,332.0,376.47,303.31
2016,10,30,11,45,43.5,153.5,6.6,17.0,180.0,189.62,152.74
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,23.19,13.71
2016,10,30,12,15,0.0,27.5,6.7,17.0,27.5,22.77,13.39
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,22.35,13.05
2016,10,30,12,45,3.0,107.5,6.7,17.0,109.5,93.45,72.32
2016,10,30,13,0,6.0,188.0,6.7,17.0,192.0,174.04,138.73
2016,10,30,13,15,3.0,105.5,6.6,17.0,107.5,91.66,70.93
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,19.02,10.32
2016,10,30,13,45,85.0,122.5,6.4,17.0,165.0,204.71,168.02
2016,10,30,14,0,170.0,222.0,6.3,17.0,307.0,392.12,321.82
2016,10,30,14,15,163.0,208.5,6.1,16.5,285.5,365.2,300.51
2016,10,30,14,30,156.0,195.0,5.9,16.0,264.0,338.51,279.6
2016,10,30,14,45,151.5,177.5,5.75,16.0,239.5,309.08,255.82
2016,10,30,15,0,147.0,160.0,5.6,16.0,215.0,279.84,231.89
2016,10,30,15,15,139.5,140.5,5.25,15.5,187.5,246.43,204.4
2016,10,30,15,30,132.0,121.0,4.9,15.0,160.0,213.62,176.88
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,295.82,245.18
2016,10,30,16,0,510.0,59.0,4.2,15.0,166.0,338.06,275.76
2016,10,30,16,15,418.0,50.0,3.8,14.5,122.5,256.79,204.14
2016,10,30,16,30,326.0,41.0,3.4,14.0,79.0,185.27,139.64
2016,10,30,16,45,188.0,26.5,3.05,14.0,46.5,101.59,51.27
2016,10,30,17,0,50.0,12.0,2.7,14.0,14.0,22.87,0.0
2016,10,30,17,15,25.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,13.0,1.05,9.5,21.0,39.48,0.0
2016,10,31,7,0,223.0,26.0,1.0,10.0,42.0,112.47,56.84
2016,10,31,7,15,340.5,37.0,1.25,10.5,82.5,188.26,143.25
2016,10,31,7,30,458.0,48.0,1.5,11.0,123.0,273.16,218.72
2016,10,31,7,45,537.0,53.5,1.75,12.0,168.5,346.59,283.21
2016,10,31,8,0,616.0,59.0,2.0,13.0,214.0,427.53,351.99
2016,10,31,8,15,660.5,64.0,2.05,13.0,258.5,494.31,408.16
2016,10,31,8,30,705.0,69.0,2.1,13.0,303.0,564.09,464.82
2016,10,31,8,45,523.0,110.5,2.2,13.5,296.5,513.24,423.12
2016,10,31,9,0,341.0,152.0,2.3,14.0,290.0,434.57,358.49
2016,10,31,9,15,259.0,178.5,2.3,14.0,289.0,415.97,342.04
2016,10,31,9,30,177.0,205.0,2.3,14.0,288.0,373.11,305.75
2016,10,31,9,45,91.0,188.0,2.35,14.5,230.5,266.3,217.65
2016,10,31,10,0,5.0,171.0,2.4,15.0,173.0,157.64,125.92
2016,10,31,10,15,72.5,214.5,2.4,15.0,255.0,283.12,230.12
2016,10,31,10,30,140.0,258.0,2.4,15.0,337.0,419.94,338.88
2016,10,31,10,45,284.5,243.5,2.4,15.0,410.0,565.33,453.32
2016,10,31,11,0,429.0,229.0,2.4,15.0,483.0,715.77,566.79
2016,10,31,11,15,426.5,234.0,2.45,15.0,489.5,725.0,572.05
2016,10,31,11,30,424.0,239.0,2.5,15.0,496.0,732.13,577.06
2016,10,31,11,45,325.0,260.5,2.6,15.5,458.0,638.91,505.78
2016,10,31,12,0,226.0,282.0,2.7,16.0,420.0,542.98,431.58
2016,10,31,12,15,272.0,271.5,2.8,16.0,436.0,597.53,474.64
2016,10,31,12,30,318.0,261.0,2.9,16.0,452.0,628.26,499.18
2016,10,31,12,45,318.0,254.5,3.0,16.5,441.5,616.29,489.91
2016,10,31,13,0,318.0,248.0,3.1,17.0,431.0,603.0,479.97
2016,10,31,13,15,314.5,239.5,3.2,17.0,415.5,582.74,465.64
2016,10,31,13,30,311.0,231.0,3.3,17.0,400.0,561.43,450.45
2016,10,31,13,45,167.5,209.5,3.4,17.0,300.0,379.6,307.56
2016,10,31,14,0,24.0,188.0,3.5,17.0,200.0,193.0,154.79
2016,10,31,14,15,46.0,185.0,3.5,16.5,206.0,224.35,182.05
2016,10,31,14,30,68.0,182.0,3.5,16.0,212.0,238.73,195.04
2016,10,31,14,45,34.0,115.5,3.55,16.0,130.5,135.11,109.16
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,40.52,28.87
2016,10,31,15,15,0.0,42.5,3.45,15.5,42.5,35.11,24.41
2016,10,31,15,30,0.0,36.0,3.3,15.0,36.0,29.71,19.85
2016,10,31,15,45,0.0,29.5,3.15,15.0,29.5,24.32,15.19
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,18.94,10.49
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,13.98,6.14
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,9.04,1.73
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,4.92,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.85,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.0,1.35,10.5,20.0,39.46,0.0
2016,11,1,7,0,229.0,24.0,1.4,11.0,40.0,112.02,49.26
2016,11,1,7,15,349.5,34.5,1.6,11.5,80.0,189.55,143.07
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,275.6,219.82
2016,11,1,7,45,544.5,51.5,2.05,12.5,165.5,348.28,284.35
2016,11,1,8,0,619.0,58.0,2.3,13.0,211.0,428.2,353.12
2016,11,1,8,15,665.0,62.5,2.25,13.0,256.0,495.36,409.64
2016,11,1,8,30,711.0,67.0,2.2,13.0,301.0,562.21,464.0
2016,11,1,8,45,744.0,70.0,2.15,13.5,343.0,624.37,511.68
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,687.31,556.51
2016,11,1,9,15,799.0,75.5,2.05,14.0,422.0,741.39,594.5
2016,11,1,9,30,821.0,78.0,2.0,14.0,459.0,794.57,631.03
2016,11,1,9,45,838.0,79.5,2.0,14.5,491.0,840.96,661.22
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,885.42,689.56
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,921.68,712.57
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,944.71,726.37
2016,11,1,10,45,883.5,84.5,1.85,15.5,590.5,970.55,740.81
2016,11,1,11,0,891.0,85.0,1.8,16.0,608.0,993.13,752.91
2016,11,1,11,15,894.5,85.5,1.75,16.0,617.5,1008.3,761.51
2016,11,1,11,30,898.0,86.0,1.7,16.0,627.0,1019.85,767.87
2016,11,1,11,45,898.0,86.5,1.7,16.5,629.0,1024.17,768.96
2016,11,1,12,0,898.0,87.0,1.7,17.0,631.0,1024.73,767.84
2016,11,1,12,15,896.0,86.5,1.7,17.0,625.0,1018.28,763.78
2016,11,1,12,30,894.0,86.0,1.7,17.0,619.0,1008.12,757.52
2016,11,1,12,45,888.5,85.0,1.75,17.0,605.0,990.24,747.05
2016,11,1,13,0,883.0,84.0,1.8,17.0,591.0,968.9,734.4
2016,11,1,13,15,875.0,83.0,1.75,17.0,569.5,941.86,716.66
2016,11,1,13,30,867.0,82.0,1.7,17.0,548.0,921.66,703.66
2016,11,1,13,45,853.0,80.5,1.65,17.0,519.5,882.14,677.41
2016,11,1,14,0,839.0,79.0,1.6,17.0,491.0,840.25,649.54
2016,11,1,14,15,821.0,77.0,1.55,17.0,456.5,792.33,617.17
2016,11,1,14,30,803.0,75.0,1.5,17.0,422.0,742.86,583.31
2016,11,1,14,45,775.0,72.5,1.5,17.0,382.0,684.12,542.56
2016,11,1,15,0,747.0,70.0,1.5,17.0,342.0,625.33,500.81
2016,11,1,15,15,710.0,66.0,1.4,16.5,298.5,559.3,450.68
2016,11,1,15,30,673.0,62.0,1.3,16.0,255.0,498.48,402.61
2016,11,1,15,45,616.5,56.5,1.2,15.5,209.5,424.06,342.13
2016,11,1,16,0,560.0,51.0,1.1,15.0,164.0,354.38,283.24
2016,11,1,16,15,468.5,42.5,1.1,14.5,120.0,271.52,212.47
2016,11,1,16,30,377.0,34.0,1.1,14.0,76.0,198.69,146.83
2016,11,1,16,45,188.5,17.0,1.15,13.5,38.0,91.23,32.64
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,41.74,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,117.19,42.73
2016,11,2,7,15,372.5,32.5,0.85,8.5,78.5,196.48,148.54
2016,11,2,7,30,492.0,43.0,1.0,9.0,119.0,283.28,226.83
2016,11,2,7,45,561.0,49.5,1.2,9.5,164.5,354.34,290.34
2016,11,2,8,0,630.0,56.0,1.4,10.0,210.0,432.03,357.43
2016,11,2,8,15,674.5,61.0,1.55,10.5,255.0,499.35,413.95
2016,11,2,8,30,719.0,66.0,1.7,11.0,300.0,566.23,468.27
2016,11,2,8,45,751.0,69.0,1.9,12.0,342.0,628.0,515.98
2016,11,2,9,0,783.0,72.0,2.1,13.0,384.0,690.44,561.01
2016,11,2,9,15,804.5,75.0,2.15,13.5,421.0,744.91,599.05
2016,11,2,9,30,826.0,78.0,2.2,14.0,458.0,798.43,635.63
2016,11,2,9,45,851.5,76.0,2.3,14.5,491.0,847.88,669.0
2016,11,2,10,0,877.0,74.0,2.4,15.0,524.0,886.5,694.29
2016,11,2,10,15,887.0,75.5,2.35,15.5,549.0,922.33,716.09
2016,11,2,10,30,897.0,77.0,2.3,16.0,574.0,955.3,735.63
2016,11,2,10,45,903.5,77.5,2.25,16.5,591.0,980.56,749.72
2016,11,2,11,0,910.0,78.0,2.2,17.0,608.0,1002.45,761.53
2016,11,2,11,15,913.0,78.5,2.0,17.0,618.0,1017.34,768.22
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,1028.53,772.32
2016,11,2,11,45,916.5,79.0,1.65,17.5,629.5,1032.79,771.09
2016,11,2,12,0,917.0,79.0,1.5,18.0,631.0,1033.23,767.45
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.0,1027.34,761.22
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,1017.67,752.68
2016,11,2,12,45,909.5,78.0,1.05,18.5,605.5,1001.53,738.67
2016,11,2,13,0,906.0,77.0,0.9,19.0,592.0,981.79,722.54
2016,11,2,13,15,898.0,75.5,0.75,19.0,570.5,953.68,702.5
2016,11,2,13,30,890.0,74.0,0.6,19.0,549.0,922.42,680.58
2016,11,2,13,45,878.0,73.0,0.45,19.0,521.0,885.27,654.92
2016,11,2,14,0,866.0,72.0,0.3,19.0,493.0,845.62,627.78
2016,11,2,14,15,849.0,69.5,0.35,19.0,458.5,805.74,604.15
2016,11,2,14,30,832.0,67.0,0.4,19.0,424.0,755.54,572.99
2016,11,2,14,45,806.5,64.5,0.5,19.0,384.0,697.67,536.54
2016,11,2,15,0,781.0,62.0,0.6,19.0,344.0,639.5,498.52
2016,11,2,15,15,746.0,58.5,0.65,18.5,300.0,574.02,452.31
2016,11,2,15,30,711.0,55.0,0.7,18.0,256.0,509.91,404.34
2016,11,2,15,45,655.5,50.0,0.75,17.5,210.0,434.69,345.39
2016,11,2,16,0,600.0,45.0,0.8,17.0,164.0,363.86,287.08
2016,11,2,16,15,512.5,37.5,0.9,16.0,120.0,285.25,220.89
2016,11,2,16,30,425.0,30.0,1.0,15.0,76.0,212.92,155.37
2016,11,2,16,45,212.5,15.0,1.1,14.5,38.0,95.8,24.91
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.45,7.5,18.5,43.18,0.0
2016,11,3,7,0,267.0,21.0,1.5,8.0,37.0,119.99,31.18
2016,11,3,7,15,388.0,30.5,1.75,8.5,77.5,200.52,150.98
2016,11,3,7,30,509.0,40.0,2.0,9.0,118.0,287.64,231.22
2016,11,3,7,45,580.0,46.5,2.3,10.0,163.5,360.37,296.62
2016,11,3,8,0,651.0,53.0,2.6,11.0,209.0,436.52,362.92
2016,11,3,8,15,695.0,57.5,2.55,11.5,254.0,504.23,420.0
2016,11,3,8,30,739.0,62.0,2.5,12.0,299.0,574.61,476.83
2016,11,3,8,45,770.0,65.0,2.5,13.0,341.0,636.43,523.66
2016,11,3,9,0,801.0,68.0,2.5,14.0,383.0,698.81,567.63
2016,11,3,9,15,821.5,70.5,2.5,14.5,420.0,752.5,604.86
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,805.12,640.48
2016,11,3,9,45,860.5,73.5,2.55,15.5,489.0,852.08,671.67
2016,11,3,10,0,879.0,74.0,2.6,16.0,521.0,887.88,694.54
2016,11,3,10,15,888.5,75.5,2.5,16.5,546.0,923.26,715.67
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,955.76,734.43
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,981.65,748.42
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,1004.17,760.04
2016,11,3,11,15,914.5,79.5,2.1,18.0,615.5,1019.55,768.3
2016,11,3,11,30,918.0,80.0,2.0,18.0,625.0,1031.25,774.2
2016,11,3,11,45,917.5,80.0,1.9,18.5,626.5,1034.51,773.2
2016,11,3,12,0,917.0,80.0,1.8,19.0,628.0,1033.95,769.91
2016,11,3,12,15,915.0,80.0,1.75,19.0,622.0,1028.07,765.53
2016,11,3,12,30,913.0,80.0,1.7,19.0,616.0,1018.41,758.91
2016,11,3,12,45,906.0,79.5,1.65,19.5,601.5,999.5,745.03
2016,11,3,13,0,899.0,79.0,1.6,20.0,587.0,977.12,729.13
2016,11,3,13,15,891.0,78.0,1.55,20.0,566.0,949.83,711.53
2016,11,3,13,30,883.0,77.0,1.5,20.0,545.0,919.42,691.93
2016,11,3,13,45,869.0,76.0,1.45,20.0,516.0,880.74,666.75
2016,11,3,14,0,855.0,75.0,1.4,20.0,487.0,848.41,645.82
2016,11,3,14,15,837.5,73.0,1.35,20.0,452.5,800.49,613.93
2016,11,3,14,30,820.0,71.0,1.3,20.0,418.0,750.97,580.62
2016,11,3,14,45,793.0,68.5,1.3,20.0,378.0,692.46,540.81
2016,11,3,15,0,766.0,66.0,1.3,20.0,338.0,633.79,499.91
2016,11,3,15,15,729.5,62.0,1.15,19.5,294.5,567.4,450.1
2016,11,3,15,30,693.0,58.0,1.0,19.0,251.0,502.54,399.45
2016,11,3,15,45,635.5,52.5,0.9,18.5,205.5,430.03,341.23
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,359.12,282.13
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,275.82,212.07
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,202.66,145.6
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,91.22,12.13
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,37.59,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,105.27,12.0
2016,11,4,7,15,348.0,31.5,0.95,10.5,72.5,186.67,137.97
2016,11,4,7,30,473.0,42.0,1.1,11.0,112.0,274.26,217.58
2016,11,4,7,45,546.5,49.0,1.3,11.5,157.5,346.91,282.16
2016,11,4,8,0,620.0,56.0,1.5,12.0,203.0,426.74,350.73
2016,11,4,8,15,666.5,61.0,1.45,12.5,247.5,494.64,406.7
2016,11,4,8,30,713.0,66.0,1.4,13.0,292.0,562.02,459.95
2016,11,4,8,45,744.0,70.0,1.4,13.5,333.5,623.88,506.92
2016,11,4,9,0,775.0,74.0,1.4,14.0,375.0,686.36,550.97
2016,11,4,9,15,797.0,76.5,1.35,14.5,412.5,740.25,586.93
2016,11,4,9,30,819.0,79.0,1.3,15.0,450.0,793.22,621.21
2016,11,4,9,45,834.5,81.5,1.3,16.0,481.0,839.37,649.25
2016,11,4,10,0,850.0,84.0,1.3,17.0,512.0,883.52,675.31
2016,11,4,10,15,860.5,85.5,1.25,17.5,536.5,919.57,695.92
2016,11,4,10,30,871.0,87.0,1.2,18.0,561.0,952.82,714.4
2016,11,4,10,45,878.0,87.5,1.15,18.5,578.5,978.41,727.64
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,989.48,731.48
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,1004.54,740.5
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,1016.01,747.29
2016,11,4,11,45,893.5,89.0,1.1,19.5,617.5,1021.19,748.84
2016,11,4,12,0,895.0,89.0,1.1,20.0,619.0,1022.65,748.28
2016,11,4,12,15,892.5,88.5,1.15,20.0,613.0,1015.74,745.01
2016,11,4,12,30,890.0,88.0,1.2,20.0,607.0,1005.17,739.62
2016,11,4,12,45,887.5,86.0,1.25,20.5,593.5,989.1,729.44
2016,11,4,13,0,885.0,84.0,1.3,21.0,580.0,969.5,717.12
2016,11,4,13,15,876.0,83.0,1.3,21.0,558.5,951.96,706.78
2016,11,4,13,30,867.0,82.0,1.3,21.0,537.0,920.56,687.35
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.0,881.89,663.83
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,840.77,638.35
2016,11,4,14,15,824.0,75.5,1.4,21.0,446.5,792.29,606.77
2016,11,4,14,30,806.0,73.0,1.4,21.0,412.0,742.29,573.62
2016,11,4,14,45,781.0,70.0,1.4,21.0,372.5,685.27,534.75
2016,11,4,15,0,756.0,67.0,1.4,21.0,333.0,627.94,494.7
2016,11,4,15,15,718.5,63.0,1.25,20.5,289.5,561.4,444.68
2016,11,4,15,30,681.0,59.0,1.1,20.0,246.0,496.48,393.98
2016,11,4,15,45,624.5,53.0,0.95,19.5,201.0,424.89,336.2
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,354.5,277.36
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,271.15,207.81
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,198.07,141.02
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,88.81,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,37.05,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,103.46,0.0
2016,11,5,7,15,347.0,29.5,1.25,10.5,69.5,184.52,135.04
2016,11,5,7,30,469.0,40.0,1.4,11.0,108.0,270.54,214.67
2016,11,5,7,45,536.0,48.0,1.55,12.0,152.0,340.71,277.03
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,417.49,342.59
2016,11,5,8,15,649.0,61.0,1.65,13.5,240.0,484.14,397.82
2016,11,5,8,30,695.0,66.0,1.6,14.0,284.0,553.95,453.13
2016,11,5,8,45,723.5,70.5,1.6,14.5,324.5,609.89,495.97
2016,11,5,9,0,752.0,75.0,1.6,15.0,365.0,670.13,538.86
2016,11,5,9,15,773.5,78.0,1.6,15.5,401.0,723.24,575.16
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,775.48,609.95
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.0,821.96,639.89
2016,11,5,10,0,833.0,83.0,1.6,17.0,499.0,866.69,668.09
2016,11,5,10,15,708.5,120.0,1.55,17.0,486.0,827.1,638.51
2016,11,5,10,30,584.0,157.0,1.5,17.0,473.0,769.82,597.44
2016,11,5,10,45,725.5,122.0,1.45,17.5,527.0,879.46,671.57
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,981.21,735.62
2016,11,5,11,15,721.5,132.5,1.45,18.0,548.5,910.37,687.46
2016,11,5,11,30,576.0,178.0,1.5,18.0,516.0,814.28,623.23
2016,11,5,11,45,726.0,132.0,1.55,18.5,559.0,923.79,698.11
2016,11,5,12,0,876.0,86.0,1.6,19.0,602.0,999.26,746.12
2016,11,5,12,15,718.5,133.5,1.7,19.0,553.5,914.83,690.67
2016,11,5,12,30,561.0,181.0,1.8,19.0,505.0,797.76,612.84
2016,11,5,12,45,707.0,133.5,1.95,19.0,532.5,887.64,678.14
2016,11,5,13,0,853.0,86.0,2.1,19.0,560.0,951.59,722.95
2016,11,5,13,15,843.5,84.5,2.15,19.0,539.0,922.86,704.12
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,891.19,684.17
2016,11,5,13,45,734.5,100.0,2.3,19.0,468.0,804.37,625.7
2016,11,5,14,0,635.0,117.0,2.4,19.0,418.0,714.94,563.98
2016,11,5,14,15,570.0,122.5,2.45,18.5,378.0,643.16,514.14
2016,11,5,14,30,505.0,128.0,2.5,18.0,338.0,567.53,458.4
2016,11,5,14,45,484.0,119.5,2.55,18.0,305.0,519.75,422.39
2016,11,5,15,0,463.0,111.0,2.6,18.0,272.0,472.39,385.58
2016,11,5,15,15,442.0,98.5,2.4,17.5,236.0,421.08,344.82
2016,11,5,15,30,421.0,86.0,2.2,17.0,200.0,370.81,303.66
2016,11,5,15,45,383.0,73.0,2.05,16.5,162.5,312.03,254.3
2016,11,5,16,0,345.0,60.0,1.9,16.0,125.0,256.77,206.39
2016,11,5,16,15,283.0,46.0,1.85,15.5,89.5,193.83,151.22
2016,11,5,16,30,221.0,32.0,1.8,15.0,54.0,138.14,98.23
2016,11,5,16,45,110.5,16.0,1.75,14.5,27.0,61.62,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,10.72,0.0
2016,11,6,7,15,4.5,30.5,1.05,13.0,31.5,29.46,17.39
2016,11,6,7,30,9.0,48.0,1.2,13.0,50.0,48.48,34.96
2016,11,6,7,45,19.5,66.5,1.35,13.5,71.0,77.74,60.39
2016,11,6,8,0,30.0,85.0,1.5,14.0,92.0,103.44,82.69
2016,11,6,8,15,37.0,102.5,1.65,14.0,113.0,126.87,102.96
2016,11,6,8,30,44.0,120.0,1.8,14.0,134.0,151.12,123.63
2016,11,6,8,45,48.0,136.5,1.95,14.5,154.0,172.81,141.55
2016,11,6,9,0,52.0,153.0,2.1,15.0,174.0,195.0,159.58
2016,11,6,9,15,58.5,169.5,2.15,15.0,194.5,219.62,179.67
2016,11,6,9,30,65.0,186.0,2.2,15.0,215.0,244.86,200.04
2016,11,6,9,45,117.5,203.5,2.25,15.5,260.5,328.55,267.94
2016,11,6,10,0,170.0,221.0,2.3,16.0,306.0,399.37,323.94
2016,11,6,10,15,86.5,196.0,2.35,16.0,239.5,277.02,224.58
2016,11,6,10,30,3.0,171.0,2.4,16.0,173.0,155.99,123.85
2016,11,6,10,45,142.5,209.5,2.45,16.5,290.5,368.62,298.89
2016,11,6,11,0,282.0,248.0,2.5,17.0,408.0,575.51,458.55
2016,11,6,11,15,381.0,229.5,2.5,17.0,449.0,654.46,518.37
2016,11,6,11,30,480.0,211.0,2.5,17.0,490.0,756.71,593.99
2016,11,6,11,45,335.0,241.0,2.5,17.5,436.0,627.21,494.4
2016,11,6,12,0,190.0,271.0,2.5,18.0,382.0,496.74,392.95
2016,11,6,12,15,182.5,268.5,2.5,18.0,374.5,485.48,385.08
2016,11,6,12,30,175.0,266.0,2.5,18.0,367.0,473.72,376.18
2016,11,6,12,45,499.5,178.5,2.55,18.5,456.5,727.04,572.98
2016,11,6,13,0,824.0,91.0,2.6,19.0,546.0,929.58,714.61
2016,11,6,13,15,643.0,137.5,2.55,19.0,484.5,803.65,624.99
2016,11,6,13,30,462.0,184.0,2.5,19.0,423.0,665.7,524.86
2016,11,6,13,45,455.0,174.0,2.45,19.0,399.0,633.77,502.83
2016,11,6,14,0,448.0,164.0,2.4,19.0,375.0,600.51,478.77
2016,11,6,14,15,335.0,168.0,2.3,18.5,319.5,477.71,385.18
2016,11,6,14,30,222.0,172.0,2.2,18.0,264.0,381.89,309.72
2016,11,6,14,45,214.5,156.5,2.15,18.0,238.0,348.81,284.19
2016,11,6,15,0,207.0,141.0,2.1,18.0,212.0,315.94,258.04
2016,11,6,15,15,197.0,123.0,1.85,17.5,183.5,278.64,227.96
2016,11,6,15,30,187.0,105.0,1.6,17.0,155.0,242.01,197.69
2016,11,6,15,45,169.5,86.5,1.35,16.5,125.5,201.42,163.32
2016,11,6,16,0,152.0,68.0,1.1,16.0,96.0,162.47,129.54
2016,11,6,16,15,120.0,50.5,1.05,15.5,68.5,120.35,92.62
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,81.65,55.91
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,36.18,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,14.93,0.0
2016,11,7,7,15,65.0,33.0,0.85,12.0,42.0,66.3,44.77
2016,11,7,7,30,130.0,49.0,1.0,12.0,67.0,122.97,96.12
2016,11,7,7,45,153.0,67.0,1.15,12.5,96.0,162.03,131.14
2016,11,7,8,0,176.0,85.0,1.3,13.0,125.0,203.41,167.42
2016,11,7,8,15,190.0,102.5,1.3,13.5,154.0,241.0,199.53
2016,11,7,8,30,204.0,120.0,1.3,14.0,183.0,279.79,231.65
2016,11,7,8,45,212.5,137.0,1.3,15.0,210.0,315.16,259.54
2016,11,7,9,0,221.0,154.0,1.3,16.0,237.0,350.91,286.85
2016,11,7,9,15,280.5,162.0,1.3,16.5,278.5,415.67,337.74
2016,11,7,9,30,340.0,170.0,1.3,17.0,320.0,484.57,390.24
2016,11,7,9,45,379.0,175.5,1.35,17.5,353.5,536.3,428.44
2016,11,7,10,0,418.0,181.0,1.4,18.0,387.0,608.91,480.84
2016,11,7,10,15,409.5,193.5,1.4,18.5,403.5,628.37,492.43
2016,11,7,10,30,401.0,206.0,1.4,19.0,420.0,625.83,489.0
2016,11,7,10,45,452.0,199.5,1.45,19.5,448.0,696.71,539.41
2016,11,7,11,0,503.0,193.0,1.5,20.0,476.0,747.37,574.43
2016,11,7,11,15,503.0,196.5,1.5,20.0,483.5,758.28,581.08
2016,11,7,11,30,503.0,200.0,1.5,20.0,491.0,766.92,586.65
2016,11,7,11,45,651.0,153.0,1.5,20.5,530.5,872.29,658.65
2016,11,7,12,0,799.0,106.0,1.5,21.0,570.0,957.48,712.78
2016,11,7,12,15,796.5,105.5,1.55,21.0,564.0,950.94,708.3
2016,11,7,12,30,794.0,105.0,1.6,21.0,558.0,941.01,702.85
2016,11,7,12,45,643.0,148.0,1.65,21.0,509.5,841.13,636.98
2016,11,7,13,0,492.0,191.0,1.7,21.0,461.0,725.43,557.5
2016,11,7,13,15,472.0,187.5,1.7,21.0,438.5,691.56,534.88
2016,11,7,13,30,452.0,184.0,1.7,21.0,416.0,656.59,510.46
2016,11,7,13,45,449.5,173.5,1.7,21.0,393.5,628.4,491.18
2016,11,7,14,0,447.0,163.0,1.7,21.0,371.0,598.63,470.45
2016,11,7,14,15,436.0,153.0,1.65,21.0,344.0,561.01,443.21
2016,11,7,14,30,425.0,143.0,1.6,21.0,317.0,522.73,415.09
2016,11,7,14,45,414.5,129.5,1.6,21.0,285.5,480.37,383.64
2016,11,7,15,0,404.0,116.0,1.6,21.0,254.0,437.71,351.19
2016,11,7,15,15,384.0,102.5,1.4,20.5,219.5,388.83,312.85
2016,11,7,15,30,364.0,89.0,1.2,20.0,185.0,341.04,274.28
2016,11,7,15,45,330.5,75.0,1.0,19.5,149.5,286.67,229.23
2016,11,7,16,0,297.0,61.0,0.8,19.0,114.0,235.44,185.47
2016,11,7,16,15,238.0,46.0,0.8,18.5,81.0,175.47,134.02
2016,11,7,16,30,179.0,31.0,0.8,18.0,48.0,122.45,83.07
2016,11,7,16,45,89.5,15.5,0.85,17.5,24.0,54.01,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,19.63,0.0
2016,11,8,7,15,215.0,30.5,1.25,11.5,59.0,135.61,93.77
2016,11,8,7,30,430.0,38.0,1.5,12.0,95.0,251.65,197.98
2016,11,8,7,45,506.0,45.0,1.8,13.0,137.5,322.65,261.33
2016,11,8,8,0,582.0,52.0,2.1,14.0,180.0,401.21,328.98
2016,11,8,8,15,629.5,57.0,2.05,14.5,223.0,467.32,384.42
2016,11,8,8,30,677.0,62.0,2.0,15.0,266.0,536.81,440.24
2016,11,8,8,45,710.5,65.5,1.95,15.5,306.0,594.16,484.59
2016,11,8,9,0,744.0,69.0,1.9,16.0,346.0,656.09,528.97
2016,11,8,9,15,766.5,71.5,1.8,16.5,382.0,708.77,564.66
2016,11,8,9,30,789.0,74.0,1.7,17.0,418.0,760.69,598.71
2016,11,8,9,45,812.5,73.5,1.65,17.5,449.5,808.61,629.38
2016,11,8,10,0,836.0,73.0,1.6,18.0,481.0,855.07,658.33
2016,11,8,10,15,846.5,74.5,1.55,18.5,505.0,880.77,672.5
2016,11,8,10,30,857.0,76.0,1.5,19.0,529.0,913.05,691.16
2016,11,8,10,45,862.5,77.5,1.5,19.5,545.5,937.68,705.1
2016,11,8,11,0,868.0,79.0,1.5,20.0,562.0,959.1,716.97
2016,11,8,11,15,871.5,79.5,1.5,20.0,571.5,973.93,725.94
2016,11,8,11,30,875.0,80.0,1.5,20.0,581.0,985.27,732.84
2016,11,8,11,45,875.0,80.5,1.55,20.5,583.0,989.54,734.68
2016,11,8,12,0,875.0,81.0,1.6,21.0,585.0,990.21,734.4
2016,11,8,12,15,873.0,80.5,1.6,21.0,579.5,983.97,730.49
2016,11,8,12,30,871.0,80.0,1.6,21.0,574.0,974.17,724.5
2016,11,8,12,45,867.0,79.0,1.65,21.5,561.0,958.26,713.99
2016,11,8,13,0,863.0,78.0,1.7,22.0,548.0,938.97,701.41
2016,11,8,13,15,855.0,77.0,1.7,22.0,527.5,912.66,684.93
2016,11,8,13,30,847.0,76.0,1.7,22.0,507.0,893.15,673.1
2016,11,8,13,45,833.5,74.5,1.7,22.0,480.0,855.08,648.59
2016,11,8,14,0,820.0,73.0,1.7,22.0,453.0,814.71,622.45
2016,11,8,14,15,802.5,70.5,1.65,22.0,419.5,767.74,590.88
2016,11,8,14,30,785.0,68.0,1.6,22.0,386.0,719.3,557.87
2016,11,8,14,45,759.0,65.5,1.6,22.0,348.0,663.38,519.24
2016,11,8,15,0,733.0,63.0,1.6,22.0,310.0,607.31,479.55
