Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,15,695.0,59.0,1.4,21.5,268.0,541.89,429.7
2016,11,8,15,30,657.0,55.0,1.2,21.0,226.0,478.2,379.3
2016,11,8,15,45,598.0,49.5,1.0,20.5,182.5,407.38,321.52
2016,11,8,16,0,539.0,44.0,0.8,20.0,139.0,338.12,263.14
2016,11,8,16,15,443.0,35.5,0.85,19.0,98.0,255.04,193.47
2016,11,8,16,30,347.0,27.0,0.9,18.0,57.0,182.75,122.23
2016,11,8,16,45,173.5,13.5,0.95,17.5,28.5,66.24,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.0,11.0,10.0,6.4,0.0
2016,11,9,7,0,131.0,15.0,1.0,11.0,20.0,53.99,0.0
2016,11,9,7,15,252.5,28.0,1.25,11.5,54.5,146.94,98.9
2016,11,9,7,30,374.0,41.0,1.5,12.0,89.0,230.18,180.63
2016,11,9,7,45,452.5,49.5,1.75,13.0,131.5,301.24,243.92
2016,11,9,8,0,531.0,58.0,2.0,14.0,174.0,380.14,311.68
2016,11,9,8,15,581.5,64.5,2.0,14.0,216.5,447.42,368.9
2016,11,9,8,30,632.0,71.0,2.0,14.0,259.0,518.44,427.13
2016,11,9,8,45,669.0,75.0,2.05,14.5,299.5,580.38,475.76
2016,11,9,9,0,706.0,79.0,2.1,15.0,340.0,643.75,523.04
2016,11,9,9,15,730.5,82.5,2.2,15.5,376.0,697.75,561.61
2016,11,9,9,30,755.0,86.0,2.3,16.0,412.0,746.54,595.6
2016,11,9,9,45,785.0,84.5,2.4,17.0,444.5,798.1,629.85
2016,11,9,10,0,815.0,83.0,2.5,18.0,477.0,848.53,662.55
2016,11,9,10,15,826.5,84.5,2.45,18.5,501.0,884.38,684.52
2016,11,9,10,30,838.0,86.0,2.4,19.0,525.0,917.62,704.49
2016,11,9,10,45,846.0,87.0,2.4,19.5,542.5,944.05,720.08
2016,11,9,11,0,854.0,88.0,2.4,20.0,560.0,967.35,733.56
2016,11,9,11,15,858.0,88.5,2.35,20.0,569.5,982.77,742.66
2016,11,9,11,30,862.0,89.0,2.3,20.0,579.0,994.69,749.58
2016,11,9,11,45,863.0,89.0,2.25,20.5,581.0,999.38,750.41
2016,11,9,12,0,864.0,89.0,2.2,21.0,583.0,1000.43,749.04
2016,11,9,12,15,861.5,88.5,2.1,21.0,577.0,993.68,743.57
2016,11,9,12,30,859.0,88.0,2.0,21.0,571.0,983.34,735.94
2016,11,9,12,45,861.5,84.5,1.95,21.5,559.0,970.49,726.04
2016,11,9,13,0,864.0,81.0,1.9,22.0,547.0,954.01,713.94
2016,11,9,13,15,855.0,79.5,1.75,22.0,526.5,925.75,694.31
2016,11,9,13,30,846.0,78.0,1.6,22.0,506.0,894.52,672.84
2016,11,9,13,45,831.5,76.5,1.5,22.0,478.0,855.63,646.81
2016,11,9,14,0,817.0,75.0,1.4,22.0,450.0,814.5,619.17
2016,11,9,14,15,798.0,73.0,1.3,22.0,416.5,767.06,586.95
2016,11,9,14,30,779.0,71.0,1.2,22.0,383.0,718.25,553.41
2016,11,9,14,45,751.0,68.0,1.15,22.0,344.5,660.49,513.44
2016,11,9,15,0,723.0,65.0,1.1,22.0,306.0,602.76,472.61
2016,11,9,15,15,684.0,60.5,1.0,21.5,264.0,536.58,423.06
2016,11,9,15,30,645.0,56.0,0.9,21.0,222.0,476.1,375.8
2016,11,9,15,45,585.0,50.0,0.8,20.5,179.0,401.26,315.75
2016,11,9,16,0,525.0,44.0,0.7,20.0,136.0,331.63,257.65
2016,11,9,16,15,427.0,35.5,0.75,19.5,95.0,248.49,187.6
2016,11,9,16,30,329.0,27.0,0.8,19.0,54.0,175.33,114.11
2016,11,9,16,45,164.5,13.5,0.9,18.5,27.0,63.51,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,11.5,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,10.24,0.0
2016,11,10,7,15,48.5,29.0,1.2,12.5,35.0,55.02,33.06
2016,11,10,7,30,97.0,46.0,1.4,13.0,58.0,106.45,81.71
2016,11,10,7,45,120.5,64.5,1.6,13.5,85.5,135.48,108.43
2016,11,10,8,0,144.0,83.0,1.8,14.0,113.0,174.88,143.11
2016,11,10,8,15,158.5,101.0,1.8,14.5,141.5,210.55,173.85
2016,11,10,8,30,173.0,119.0,1.8,15.0,170.0,247.52,204.87
2016,11,10,8,45,186.5,134.5,1.8,15.5,196.5,281.73,232.86
2016,11,10,9,0,200.0,150.0,1.8,16.0,223.0,316.97,260.99
2016,11,10,9,15,260.5,159.0,1.75,16.0,264.0,397.32,325.44
2016,11,10,9,30,321.0,168.0,1.7,16.0,305.0,467.26,380.15
2016,11,10,9,45,388.5,168.0,1.65,16.5,346.0,554.09,445.45
2016,11,10,10,0,456.0,168.0,1.6,17.0,387.0,627.5,498.93
2016,11,10,10,15,483.0,171.0,1.5,17.5,413.0,669.57,527.14
2016,11,10,10,30,510.0,174.0,1.4,18.0,439.0,711.1,554.5
2016,11,10,10,45,679.5,130.0,1.35,18.5,495.5,842.68,644.41
2016,11,10,11,0,849.0,86.0,1.3,19.0,552.0,959.27,718.42
2016,11,10,11,15,603.0,160.0,1.15,19.0,494.0,822.2,622.5
2016,11,10,11,30,357.0,234.0,1.0,19.0,436.0,640.04,491.28
2016,11,10,11,45,354.5,236.0,0.9,19.5,437.0,641.53,492.18
2016,11,10,12,0,352.0,238.0,0.8,20.0,438.0,641.54,490.06
2016,11,10,12,15,280.5,246.5,0.75,20.0,405.0,579.49,443.97
2016,11,10,12,30,209.0,255.0,0.7,20.0,372.0,495.78,382.56
2016,11,10,12,45,104.5,172.0,0.7,20.5,230.5,289.98,227.81
2016,11,10,13,0,0.0,89.0,0.7,21.0,89.0,74.03,54.92
2016,11,10,13,15,146.0,150.0,0.65,21.0,223.5,299.68,239.57
2016,11,10,13,30,292.0,211.0,0.6,21.0,358.0,523.68,407.25
2016,11,10,13,45,540.5,144.5,0.6,21.5,398.0,675.33,517.46
2016,11,10,14,0,789.0,78.0,0.6,22.0,438.0,794.15,596.59
2016,11,10,14,15,769.5,75.5,0.6,22.0,405.0,746.68,563.94
2016,11,10,14,30,750.0,73.0,0.6,22.0,372.0,697.97,532.16
2016,11,10,14,45,721.5,70.0,0.65,22.0,334.0,641.06,494.48
2016,11,10,15,0,693.0,67.0,0.7,22.0,296.0,588.15,458.25
2016,11,10,15,15,652.5,62.5,0.65,21.5,255.0,522.54,409.7
2016,11,10,15,30,612.0,58.0,0.6,21.0,214.0,459.16,360.97
2016,11,10,15,45,551.0,51.5,0.6,20.5,171.5,384.88,302.21
2016,11,10,16,0,490.0,45.0,0.6,20.0,129.0,315.96,245.26
2016,11,10,16,15,391.5,35.5,0.7,19.5,89.5,233.46,175.93
2016,11,10,16,30,293.0,26.0,0.8,19.0,50.0,160.26,101.45
2016,11,10,16,45,146.5,13.0,0.9,18.5,25.0,57.5,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,13.66,0.0
2016,11,11,7,15,184.0,27.0,0.95,13.5,49.5,117.35,71.66
2016,11,11,7,30,368.0,38.0,1.0,14.0,83.0,224.56,173.39
2016,11,11,7,45,449.0,46.0,1.05,14.5,124.0,295.61,236.36
2016,11,11,8,0,530.0,54.0,1.1,15.0,165.0,374.81,303.72
2016,11,11,8,15,581.5,60.0,1.05,15.0,207.0,441.76,359.54
2016,11,11,8,30,633.0,66.0,1.0,15.0,249.0,512.57,416.17
2016,11,11,8,45,588.0,82.5,0.95,15.5,272.0,532.35,430.3
2016,11,11,9,0,543.0,99.0,0.9,16.0,295.0,545.82,438.96
2016,11,11,9,15,649.5,89.5,1.0,16.5,348.0,642.43,510.82
2016,11,11,9,30,756.0,80.0,1.1,17.0,401.0,739.26,578.5
2016,11,11,9,45,493.5,143.0,1.25,18.0,358.5,614.51,485.12
2016,11,11,10,0,231.0,206.0,1.4,19.0,316.0,437.08,347.29
2016,11,11,10,15,159.5,217.0,1.5,19.0,295.0,390.91,311.21
2016,11,11,10,30,88.0,228.0,1.6,19.0,274.0,321.13,255.36
2016,11,11,10,45,89.0,236.0,1.7,19.5,284.0,332.45,263.89
2016,11,11,11,0,90.0,244.0,1.8,20.0,294.0,343.79,271.99
2016,11,11,11,15,117.0,251.5,1.9,20.0,317.0,401.1,316.5
2016,11,11,11,30,144.0,259.0,2.0,20.0,340.0,438.07,345.12
2016,11,11,11,45,184.5,258.0,2.15,20.5,362.0,477.64,375.66
2016,11,11,12,0,225.0,257.0,2.3,21.0,384.0,516.82,405.59
2016,11,11,12,15,280.5,245.0,2.35,21.0,402.0,577.97,452.18
2016,11,11,12,30,336.0,233.0,2.4,21.0,420.0,615.54,481.32
2016,11,11,12,45,263.0,237.0,2.45,21.0,381.5,545.35,427.93
2016,11,11,13,0,190.0,241.0,2.5,21.0,343.0,455.72,359.86
2016,11,11,13,15,95.0,187.0,2.55,20.5,238.0,296.36,236.3
2016,11,11,13,30,0.0,133.0,2.6,20.0,133.0,116.27,90.08
2016,11,11,13,45,0.0,125.5,2.65,20.0,125.5,109.4,84.88
2016,11,11,14,0,0.0,118.0,2.7,20.0,118.0,102.62,79.49
2016,11,11,14,15,0.0,110.0,2.7,19.5,110.0,95.43,73.89
2016,11,11,14,30,0.0,102.0,2.7,19.0,102.0,88.33,68.32
2016,11,11,14,45,0.0,91.5,2.75,19.0,91.5,78.83,60.55
2016,11,11,15,0,0.0,81.0,2.8,19.0,81.0,69.41,52.78
2016,11,11,15,15,0.0,69.5,2.75,18.5,69.5,59.07,44.24
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,48.79,35.61
2016,11,11,15,45,0.0,46.0,2.65,17.5,46.0,38.07,26.47
2016,11,11,16,0,0.0,34.0,2.6,17.0,34.0,28.09,17.86
2016,11,11,16,15,0.0,23.5,2.4,16.5,23.5,19.38,10.22
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,10.7,1.71
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,5.55,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,52.3,0.0
2016,11,12,7,15,272.5,23.0,1.0,13.0,49.5,146.36,84.68
2016,11,12,7,30,411.0,34.0,1.1,13.0,83.0,239.07,184.39
2016,11,12,7,45,492.5,41.0,1.2,13.5,124.5,311.1,249.36
2016,11,12,8,0,574.0,48.0,1.3,14.0,166.0,391.43,318.38
2016,11,12,8,15,624.5,53.0,1.25,14.5,208.5,458.48,374.19
2016,11,12,8,30,675.0,58.0,1.2,15.0,251.0,525.71,427.82
2016,11,12,8,45,710.0,61.0,1.2,15.5,291.0,586.73,474.63
2016,11,12,9,0,745.0,64.0,1.2,16.0,331.0,648.81,518.78
2016,11,12,9,15,768.5,66.5,1.15,16.5,366.5,702.02,554.54
2016,11,12,9,30,792.0,69.0,1.1,17.0,402.0,754.58,588.76
2016,11,12,9,45,812.5,70.0,1.05,17.5,433.0,801.69,618.16
2016,11,12,10,0,833.0,71.0,1.0,18.0,464.0,847.24,645.77
2016,11,12,10,15,844.0,72.0,1.0,18.0,487.5,872.63,661.27
2016,11,12,10,30,855.0,73.0,1.0,18.0,511.0,904.6,681.38
2016,11,12,10,45,863.0,74.0,1.0,18.5,528.5,930.91,696.24
2016,11,12,11,0,871.0,75.0,1.0,19.0,546.0,954.13,709.08
2016,11,12,11,15,874.5,75.5,1.05,19.0,555.5,969.03,718.86
2016,11,12,11,30,878.0,76.0,1.1,19.0,565.0,980.45,726.64
2016,11,12,11,45,878.5,76.0,1.2,19.5,567.0,984.69,729.48
2016,11,12,12,0,879.0,76.0,1.3,20.0,569.0,985.33,730.18
2016,11,12,12,15,876.5,76.0,1.4,20.0,563.0,979.37,728.1
2016,11,12,12,30,874.0,76.0,1.5,20.0,557.0,969.87,723.84
2016,11,12,12,45,863.5,77.0,1.6,20.5,543.0,950.39,711.68
2016,11,12,13,0,853.0,78.0,1.7,21.0,529.0,927.75,697.48
2016,11,12,13,15,844.5,76.5,1.7,20.5,509.0,910.94,688.6
2016,11,12,13,30,836.0,75.0,1.7,20.0,489.0,880.63,670.49
2016,11,12,13,45,822.5,73.5,1.75,20.0,462.0,843.15,646.7
2016,11,12,14,0,809.0,72.0,1.8,20.0,435.0,803.4,621.06
2016,11,12,14,15,790.5,70.0,1.8,20.0,402.0,756.92,589.77
2016,11,12,14,30,772.0,68.0,1.8,20.0,369.0,709.06,556.97
2016,11,12,14,45,745.0,64.5,1.85,20.0,331.5,652.0,517.05
2016,11,12,15,0,718.0,61.0,1.9,20.0,294.0,594.93,476.01
2016,11,12,15,15,678.0,57.0,1.75,19.5,253.0,529.21,425.3
2016,11,12,15,30,638.0,53.0,1.6,19.0,212.0,465.44,374.08
2016,11,12,15,45,575.5,47.5,1.45,18.5,169.0,394.17,315.02
2016,11,12,16,0,513.0,42.0,1.3,18.0,126.0,324.64,255.45
2016,11,12,16,15,408.5,33.5,1.3,17.0,87.0,239.5,182.19
2016,11,12,16,30,304.0,25.0,1.3,16.0,48.0,162.39,97.29
2016,11,12,16,45,152.0,12.5,1.35,15.5,24.0,59.07,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.5,12.0,14.0,43.88,0.0
2016,11,13,7,15,246.0,23.0,0.5,12.0,47.0,135.39,72.01
2016,11,13,7,30,382.0,35.0,0.5,12.0,80.0,227.44,174.56
2016,11,13,7,45,462.0,43.5,0.5,12.5,121.0,298.9,238.51
2016,11,13,8,0,542.0,52.0,0.5,13.0,162.0,378.55,305.87
2016,11,13,8,15,594.5,57.5,0.7,13.0,204.0,445.92,363.26
2016,11,13,8,30,647.0,63.0,0.9,13.0,246.0,517.21,422.09
2016,11,13,8,45,683.5,67.0,1.1,13.5,286.0,579.01,471.17
2016,11,13,9,0,720.0,71.0,1.3,14.0,326.0,638.08,515.67
2016,11,13,9,15,744.5,74.0,1.2,14.5,361.5,691.82,552.0
2016,11,13,9,30,769.0,77.0,1.1,15.0,397.0,745.02,586.62
2016,11,13,9,45,787.5,79.0,1.05,16.0,427.5,791.05,614.5
2016,11,13,10,0,806.0,81.0,1.0,17.0,458.0,835.45,640.46
2016,11,13,10,15,818.0,82.5,0.95,17.0,482.0,871.42,662.46
2016,11,13,10,30,830.0,84.0,0.9,17.0,506.0,904.86,682.56
2016,11,13,10,45,837.0,85.5,0.9,17.5,523.0,930.79,697.13
2016,11,13,11,0,844.0,87.0,0.9,18.0,540.0,953.62,709.71
2016,11,13,11,15,848.5,87.5,1.0,18.0,550.0,969.45,721.11
2016,11,13,11,30,853.0,88.0,1.1,18.0,560.0,981.86,730.49
2016,11,13,11,45,854.5,88.0,1.25,18.5,562.5,987.12,734.89
2016,11,13,12,0,856.0,88.0,1.4,19.0,565.0,988.78,737.04
2016,11,13,12,15,854.0,87.5,1.45,19.0,559.5,982.73,734.02
2016,11,13,12,30,852.0,87.0,1.5,19.0,554.0,973.13,728.89
2016,11,13,12,45,857.0,83.0,1.55,19.5,543.0,962.32,721.75
2016,11,13,13,0,862.0,79.0,1.6,20.0,532.0,947.84,712.28
2016,11,13,13,15,853.0,78.0,1.5,20.0,511.5,920.53,693.68
2016,11,13,13,30,844.0,77.0,1.4,20.0,491.0,890.27,673.26
2016,11,13,13,45,832.0,74.5,1.35,20.0,464.0,852.65,648.53
2016,11,13,14,0,820.0,72.0,1.3,20.0,437.0,812.68,622.06
2016,11,13,14,15,800.5,70.0,1.25,20.0,404.0,765.07,590.0
2016,11,13,14,30,781.0,68.0,1.2,20.0,371.0,716.11,556.56
2016,11,13,14,45,753.5,65.0,1.15,20.0,333.0,658.98,516.58
2016,11,13,15,0,726.0,62.0,1.1,20.0,295.0,601.83,475.67
2016,11,13,15,15,685.5,57.5,0.95,19.5,253.5,534.85,424.66
2016,11,13,15,30,645.0,53.0,0.8,19.0,212.0,469.86,373.17
2016,11,13,15,45,582.5,47.0,0.65,18.5,169.0,397.8,314.22
2016,11,13,16,0,520.0,41.0,0.5,18.0,126.0,327.36,254.64
2016,11,13,16,15,416.5,32.5,0.55,17.5,86.5,242.33,182.1
2016,11,13,16,30,313.0,24.0,0.6,17.0,47.0,164.41,93.31
2016,11,13,16,45,156.5,12.0,0.65,16.5,23.5,60.22,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.0,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,118.0,10.0,1.0,10.0,13.0,45.51,0.0
2016,11,14,7,15,261.0,21.5,1.0,10.5,46.0,138.45,65.95
2016,11,14,7,30,404.0,33.0,1.0,11.0,79.0,234.76,180.51
2016,11,14,7,45,486.0,41.0,1.05,12.0,120.5,307.58,246.85
2016,11,14,8,0,568.0,49.0,1.1,13.0,162.0,388.83,316.27
2016,11,14,8,15,620.0,54.5,1.0,13.5,204.5,457.03,372.82
2016,11,14,8,30,672.0,60.0,0.9,14.0,247.0,529.1,429.61
2016,11,14,8,45,704.5,64.0,0.85,14.5,286.5,585.25,472.19
2016,11,14,9,0,737.0,68.0,0.8,15.0,326.0,646.47,515.13
2016,11,14,9,15,761.0,71.0,0.8,15.0,362.0,700.4,552.63
2016,11,14,9,30,785.0,74.0,0.8,15.0,398.0,753.73,588.85
2016,11,14,9,45,800.5,77.0,0.8,15.5,428.5,798.92,617.48
2016,11,14,10,0,816.0,80.0,0.8,16.0,459.0,842.29,644.35
2016,11,14,10,15,827.5,81.5,0.8,16.5,483.0,878.05,665.64
2016,11,14,10,30,839.0,83.0,0.8,17.0,507.0,911.25,685.03
2016,11,14,10,45,845.0,85.0,0.8,17.5,523.5,937.05,699.4
2016,11,14,11,0,851.0,87.0,0.8,18.0,540.0,959.68,711.75
2016,11,14,11,15,855.0,87.5,0.75,18.0,550.0,975.13,719.8
2016,11,14,11,30,859.0,88.0,0.7,18.0,560.0,987.12,725.8
2016,11,14,11,45,859.0,88.5,0.7,18.5,562.0,991.59,726.91
2016,11,14,12,0,859.0,89.0,0.7,19.0,564.0,992.45,726.01
2016,11,14,12,15,856.5,88.5,0.6,19.0,558.5,985.94,719.75
2016,11,14,12,30,854.0,88.0,0.5,19.0,553.0,975.87,711.5
2016,11,14,12,45,852.5,86.0,0.4,19.5,540.5,961.36,699.35
2016,11,14,13,0,851.0,84.0,0.3,20.0,528.0,943.41,685.35
2016,11,14,13,15,841.5,82.5,0.3,20.0,507.5,915.25,668.52
2016,11,14,13,30,832.0,81.0,0.3,20.0,487.0,884.19,649.92
2016,11,14,13,45,819.0,79.0,0.35,20.0,460.0,846.7,627.97
2016,11,14,14,0,806.0,77.0,0.4,20.0,433.0,806.92,604.23
2016,11,14,14,15,786.0,74.5,0.5,20.0,400.0,758.75,575.16
2016,11,14,14,30,766.0,72.0,0.6,20.0,367.0,709.31,544.34
2016,11,14,14,45,737.0,69.0,0.75,20.0,329.0,651.64,507.13
2016,11,14,15,0,708.0,66.0,0.9,20.0,291.0,594.06,468.27
2016,11,14,15,15,666.0,61.0,0.85,19.0,249.5,530.61,421.26
2016,11,14,15,30,624.0,56.0,0.8,18.0,208.0,465.31,370.84
2016,11,14,15,45,559.0,50.0,0.8,17.5,165.5,389.02,309.29
2016,11,14,16,0,494.0,44.0,0.8,17.0,123.0,318.37,249.72
2016,11,14,16,15,388.5,34.0,0.9,16.0,83.5,232.16,175.76
2016,11,14,16,30,283.0,24.0,1.0,15.0,44.0,152.63,82.82
2016,11,14,16,45,141.5,12.0,1.1,14.5,22.0,55.56,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,14.0,1.75,11.5,38.5,112.99,44.14
2016,11,15,7,30,449.0,28.0,2.1,12.0,77.0,243.89,186.52
2016,11,15,7,45,526.0,34.5,2.5,12.5,118.0,315.24,254.2
2016,11,15,8,0,603.0,41.0,2.9,13.0,159.0,394.11,324.36
2016,11,15,8,15,651.5,45.0,2.95,13.5,200.5,460.16,381.74
2016,11,15,8,30,700.0,49.0,3.0,14.0,242.0,529.5,439.57
2016,11,15,8,45,730.5,52.5,3.05,14.5,280.5,588.69,486.87
2016,11,15,9,0,761.0,56.0,3.1,15.0,319.0,648.63,531.74
2016,11,15,9,15,387.5,102.5,3.2,15.0,237.0,444.5,369.14
2016,11,15,9,30,14.0,149.0,3.3,15.0,155.0,148.91,120.01
2016,11,15,9,45,25.5,166.5,3.4,15.5,178.5,176.6,143.39
2016,11,15,10,0,37.0,184.0,3.5,16.0,202.0,222.36,180.7
2016,11,15,10,15,151.0,200.0,3.55,16.0,275.0,363.48,297.89
2016,11,15,10,30,265.0,216.0,3.6,16.0,348.0,512.46,416.88
2016,11,15,10,45,262.0,225.0,3.7,16.5,359.5,526.08,425.47
2016,11,15,11,0,259.0,234.0,3.8,17.0,371.0,538.65,433.88
2016,11,15,11,15,277.0,235.0,3.9,17.0,384.0,560.72,451.16
2016,11,15,11,30,295.0,236.0,4.0,17.0,397.0,582.09,467.86
2016,11,15,11,45,148.5,202.5,4.15,17.0,283.5,374.05,303.43
2016,11,15,12,0,2.0,169.0,4.3,17.0,170.0,153.34,121.3
2016,11,15,12,15,44.5,205.0,4.4,17.0,229.0,252.98,204.37
2016,11,15,12,30,87.0,241.0,4.5,17.0,288.0,339.72,275.16
2016,11,15,12,45,100.0,237.0,4.6,17.0,290.0,347.14,281.61
2016,11,15,13,0,113.0,233.0,4.7,17.0,292.0,354.15,287.99
2016,11,15,13,15,94.5,221.0,4.7,16.5,269.0,320.85,261.56
2016,11,15,13,30,76.0,209.0,4.7,16.0,246.0,288.35,235.59
2016,11,15,13,45,43.0,182.5,4.75,16.0,203.5,225.71,183.89
2016,11,15,14,0,10.0,156.0,4.8,16.0,161.0,151.65,122.02
2016,11,15,14,15,5.0,141.5,4.7,15.5,144.0,133.14,106.92
2016,11,15,14,30,0.0,127.0,4.6,15.0,127.0,115.15,92.06
2016,11,15,14,45,0.0,114.0,4.55,15.0,114.0,103.04,82.02
2016,11,15,15,0,0.0,101.0,4.5,15.0,101.0,91.07,72.0
2016,11,15,15,15,0.0,87.0,4.3,14.5,87.0,78.12,61.15
2016,11,15,15,30,0.0,73.0,4.1,14.0,73.0,65.27,50.19
2016,11,15,15,45,0.0,58.0,3.9,14.0,58.0,51.35,38.07
2016,11,15,16,0,0.0,43.0,3.7,14.0,43.0,37.37,25.81
2016,11,15,16,15,0.0,29.0,3.55,13.5,29.0,24.35,14.24
2016,11,15,16,30,0.0,15.0,3.4,13.0,15.0,12.36,1.45
2016,11,15,16,45,0.0,7.5,3.25,12.5,7.5,6.4,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,2.15,7.5,38.5,112.12,33.64
2016,11,16,7,30,424.0,32.0,2.5,8.0,77.0,241.89,186.62
2016,11,16,7,45,516.0,39.0,2.85,9.0,120.0,319.31,260.51
2016,11,16,8,0,608.0,46.0,3.2,10.0,163.0,401.38,333.79
2016,11,16,8,15,661.0,51.0,3.35,10.5,206.0,471.96,395.83
2016,11,16,8,30,714.0,56.0,3.5,11.0,249.0,546.11,458.55
2016,11,16,8,45,752.5,59.0,3.7,11.5,290.5,611.15,511.87
2016,11,16,9,0,791.0,62.0,3.9,12.0,332.0,677.43,562.77
2016,11,16,9,15,814.0,64.5,3.95,12.0,368.5,731.98,603.92
2016,11,16,9,30,837.0,67.0,4.0,12.0,405.0,785.71,643.71
2016,11,16,9,45,852.5,68.5,4.05,12.5,436.0,830.66,675.02
2016,11,16,10,0,868.0,70.0,4.1,13.0,467.0,873.63,704.41
2016,11,16,10,15,878.5,71.5,4.05,13.0,491.0,900.22,722.26
2016,11,16,10,30,889.0,73.0,4.0,13.0,515.0,933.19,744.78
2016,11,16,10,45,893.0,75.0,3.95,13.5,532.0,957.72,759.63
2016,11,16,11,0,897.0,77.0,3.9,14.0,549.0,978.92,772.11
2016,11,16,11,15,900.5,77.5,3.85,14.0,558.5,994.22,781.9
2016,11,16,11,30,904.0,78.0,3.8,14.0,568.0,1005.98,789.34
2016,11,16,11,45,899.0,80.0,3.8,14.0,569.0,1007.62,790.2
2016,11,16,12,0,894.0,82.0,3.8,14.0,570.0,1005.57,788.72
2016,11,16,12,15,891.5,81.5,3.75,14.0,564.0,999.11,784.0
2016,11,16,12,30,889.0,81.0,3.7,14.0,558.0,989.06,776.96
2016,11,16,12,45,884.0,80.0,3.7,14.0,545.0,972.4,765.77
2016,11,16,13,0,879.0,79.0,3.7,14.0,532.0,962.92,759.87
2016,11,16,13,15,869.5,78.0,3.65,14.0,511.5,935.02,740.53
2016,11,16,13,30,860.0,77.0,3.6,14.0,491.0,904.14,719.19
2016,11,16,13,45,841.5,76.5,3.6,14.0,462.5,863.13,690.7
2016,11,16,14,0,823.0,76.0,3.6,14.0,434.0,820.02,660.45
2016,11,16,14,15,803.0,73.5,3.55,13.5,400.5,771.44,626.63
2016,11,16,14,30,783.0,71.0,3.5,13.0,367.0,721.52,591.16
2016,11,16,14,45,747.5,68.5,3.45,13.0,328.0,659.1,544.17
2016,11,16,15,0,712.0,66.0,3.4,13.0,289.0,597.22,496.56
2016,11,16,15,15,669.0,61.5,3.0,12.5,247.0,533.92,444.37
2016,11,16,15,30,626.0,57.0,2.6,12.0,205.0,468.54,388.98
2016,11,16,15,45,549.0,51.0,2.25,12.0,161.5,385.58,317.18
2016,11,16,16,0,472.0,45.0,1.9,12.0,118.0,309.39,249.38
2016,11,16,16,15,362.0,34.5,1.8,11.0,79.5,221.86,171.09
2016,11,16,16,30,252.0,24.0,1.7,10.0,41.0,140.03,67.18
2016,11,16,16,45,126.0,12.0,1.65,9.5,20.5,50.86,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,216.0,14.5,1.45,4.5,36.5,110.82,19.62
2016,11,17,7,30,432.0,29.0,1.8,5.0,73.0,242.03,186.7
2016,11,17,7,45,521.5,36.0,2.15,6.0,115.5,313.54,257.49
2016,11,17,8,0,611.0,43.0,2.5,7.0,158.0,399.43,334.5
2016,11,17,8,15,663.5,47.5,2.6,7.5,201.0,468.99,396.05
2016,11,17,8,30,716.0,52.0,2.7,8.0,244.0,542.11,458.21
2016,11,17,8,45,753.5,55.0,2.85,8.5,285.0,606.28,510.89
2016,11,17,9,0,791.0,58.0,3.0,9.0,326.0,671.68,561.19
2016,11,17,9,15,814.5,60.5,2.95,9.5,362.5,726.46,601.0
2016,11,17,9,30,838.0,63.0,2.9,10.0,399.0,780.51,639.19
2016,11,17,9,45,856.5,64.0,2.9,10.5,430.0,818.77,665.0
2016,11,17,10,0,875.0,65.0,2.9,11.0,461.0,863.21,695.04
2016,11,17,10,15,886.0,66.0,2.85,11.5,485.5,898.86,717.77
2016,11,17,10,30,897.0,67.0,2.8,12.0,510.0,931.82,738.32
2016,11,17,10,45,906.0,67.5,2.8,12.5,528.0,959.3,755.24
2016,11,17,11,0,915.0,68.0,2.8,13.0,546.0,983.6,769.9
2016,11,17,11,15,918.5,68.5,2.75,13.0,556.0,999.16,779.46
2016,11,17,11,30,922.0,69.0,2.7,13.0,566.0,1011.11,786.7
2016,11,17,11,45,924.0,68.5,2.65,13.5,568.0,1016.55,788.15
2016,11,17,12,0,926.0,68.0,2.6,14.0,570.0,1018.24,787.25
2016,11,17,12,15,924.0,68.0,2.55,14.0,564.5,1012.87,783.19
2016,11,17,12,30,922.0,68.0,2.5,14.0,559.0,1003.79,776.82
2016,11,17,12,45,916.5,67.5,2.5,14.5,546.0,986.97,764.43
2016,11,17,13,0,911.0,67.0,2.5,15.0,533.0,966.68,749.87
2016,11,17,13,15,902.5,66.0,2.4,15.0,512.5,939.56,731.09
2016,11,17,13,30,894.0,65.0,2.3,15.0,492.0,909.36,710.25
2016,11,17,13,45,880.5,63.5,2.25,15.0,464.5,871.21,684.25
2016,11,17,14,0,867.0,62.0,2.2,15.0,437.0,830.68,656.42
2016,11,17,14,15,848.5,60.0,2.1,14.5,403.5,783.29,624.07
2016,11,17,14,30,830.0,58.0,2.0,14.0,370.0,734.45,590.11
2016,11,17,14,45,803.5,55.5,1.9,14.0,332.0,684.65,553.66
2016,11,17,15,0,777.0,53.0,1.8,14.0,294.0,627.21,510.6
2016,11,17,15,15,737.0,49.5,1.55,13.5,251.5,559.91,457.63
2016,11,17,15,30,697.0,46.0,1.3,13.0,209.0,494.44,403.4
2016,11,17,15,45,634.5,41.0,1.05,13.0,166.0,417.15,337.29
2016,11,17,16,0,572.0,36.0,0.8,13.0,123.0,344.89,273.26
2016,11,17,16,15,463.5,28.0,0.8,12.5,83.0,255.23,193.32
2016,11,17,16,30,355.0,20.0,0.8,12.0,43.0,171.43,74.36
2016,11,17,16,45,177.5,10.0,0.8,11.5,21.5,65.94,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,1.45,5.5,34.5,104.01,0.97
2016,11,18,7,30,399.0,29.0,1.7,6.0,69.0,227.76,173.16
2016,11,18,7,45,492.0,37.0,1.95,6.5,111.0,304.8,249.19
2016,11,18,8,0,585.0,45.0,2.2,7.0,153.0,391.68,327.17
2016,11,18,8,15,641.0,50.5,2.15,7.5,196.5,458.31,385.9
2016,11,18,8,30,697.0,56.0,2.1,8.0,240.0,533.8,449.21
2016,11,18,8,45,736.0,60.0,2.1,9.0,281.5,599.48,501.43
2016,11,18,9,0,775.0,64.0,2.1,10.0,323.0,666.55,550.76
2016,11,18,9,15,799.5,66.5,2.3,10.5,360.0,721.61,591.57
2016,11,18,9,30,824.0,69.0,2.5,11.0,397.0,776.0,631.13
2016,11,18,9,45,845.5,70.0,2.7,12.0,428.5,824.95,664.77
2016,11,18,10,0,867.0,71.0,2.9,13.0,460.0,872.3,696.66
2016,11,18,10,15,877.5,72.5,3.1,13.5,484.5,898.92,714.5
2016,11,18,10,30,888.0,74.0,3.3,14.0,509.0,931.87,736.98
2016,11,18,10,45,893.5,75.0,3.55,15.0,526.0,956.53,752.35
2016,11,18,11,0,899.0,76.0,3.8,16.0,543.0,977.92,765.41
2016,11,18,11,15,901.5,77.0,3.85,16.0,552.0,992.99,775.62
2016,11,18,11,30,904.0,78.0,3.9,16.0,561.0,1004.5,783.53
2016,11,18,11,45,902.0,78.5,3.95,16.5,562.5,1007.27,784.04
2016,11,18,12,0,900.0,79.0,4.0,17.0,564.0,1006.37,782.22
2016,11,18,12,15,896.5,78.5,4.05,17.0,557.5,999.02,777.57
2016,11,18,12,30,893.0,78.0,4.1,17.0,551.0,988.08,770.61
2016,11,18,12,45,887.0,77.0,4.2,17.5,537.5,970.55,758.01
2016,11,18,13,0,881.0,76.0,4.3,18.0,524.0,949.66,743.17
2016,11,18,13,15,871.5,75.0,4.25,17.5,503.5,922.29,725.75
2016,11,18,13,30,862.0,74.0,4.2,17.0,483.0,901.66,713.17
2016,11,18,13,45,848.0,72.5,4.2,17.0,456.0,863.51,686.7
2016,11,18,14,0,834.0,71.0,4.2,17.0,429.0,823.03,658.39
2016,11,18,14,15,814.5,68.5,3.95,16.5,396.0,774.73,624.08
2016,11,18,14,30,795.0,66.0,3.7,16.0,363.0,725.04,588.22
2016,11,18,14,45,767.0,63.0,3.5,16.0,325.0,667.38,544.73
2016,11,18,15,0,739.0,60.0,3.3,16.0,287.0,609.68,500.37
2016,11,18,15,15,697.5,56.0,2.9,15.5,245.5,542.36,446.08
2016,11,18,15,30,656.0,52.0,2.5,15.0,204.0,476.96,391.2
2016,11,18,15,45,590.0,45.5,2.1,14.5,161.0,402.51,327.19
2016,11,18,16,0,524.0,39.0,1.7,14.0,118.0,329.54,262.6
2016,11,18,16,15,409.5,30.0,1.65,13.0,79.0,239.02,181.43
2016,11,18,16,30,295.0,21.0,1.6,12.0,40.0,153.27,59.23
2016,11,18,16,45,147.5,10.5,1.6,11.5,20.0,56.83,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
