Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,3.75,11.0,8.5,6.99,0.0
2016,11,19,7,30,0.0,17.0,3.7,11.0,17.0,14.01,5.37
2016,11,19,7,45,0.0,28.5,3.65,11.0,28.5,23.53,14.2
2016,11,19,8,0,0.0,40.0,3.6,11.0,40.0,33.09,22.74
2016,11,19,8,15,0.0,52.0,3.55,11.0,52.0,43.81,32.24
2016,11,19,8,30,0.0,64.0,3.5,11.0,64.0,54.67,41.77
2016,11,19,8,45,0.0,75.5,3.45,11.5,75.5,65.06,50.69
2016,11,19,9,0,0.0,87.0,3.4,12.0,87.0,75.53,59.55
2016,11,19,9,15,19.0,121.5,3.5,12.0,129.0,125.22,102.45
2016,11,19,9,30,38.0,156.0,3.6,12.0,171.0,192.61,159.57
2016,11,19,9,45,21.0,153.5,3.7,12.5,162.0,159.68,130.85
2016,11,19,10,0,4.0,151.0,3.8,13.0,153.0,141.07,114.2
2016,11,19,10,15,2.0,99.0,3.8,13.0,100.0,85.76,67.51
2016,11,19,10,30,0.0,47.0,3.8,13.0,47.0,38.9,27.62
2016,11,19,10,45,3.0,110.0,3.85,13.5,112.0,96.77,76.6
2016,11,19,11,0,6.0,173.0,3.9,14.0,177.0,163.12,131.63
2016,11,19,11,15,4.0,170.0,3.9,14.0,172.5,157.59,126.76
2016,11,19,11,30,2.0,167.0,3.9,14.0,168.0,152.21,122.16
2016,11,19,11,45,66.5,206.0,3.9,14.5,241.5,277.59,227.15
2016,11,19,12,0,131.0,245.0,3.9,15.0,315.0,411.99,335.5
2016,11,19,12,15,109.5,240.0,3.85,15.0,298.0,363.03,295.74
2016,11,19,12,30,88.0,235.0,3.8,15.0,281.0,335.32,273.11
2016,11,19,12,45,58.5,217.0,3.8,15.0,247.5,283.6,230.83
2016,11,19,13,0,29.0,199.0,3.8,15.0,214.0,233.06,189.07
2016,11,19,13,15,14.5,165.0,3.75,15.0,172.5,163.62,131.95
2016,11,19,13,30,0.0,131.0,3.7,15.0,131.0,115.37,91.57
2016,11,19,13,45,0.0,117.0,3.65,15.0,117.0,101.9,80.52
2016,11,19,14,0,0.0,103.0,3.6,15.0,103.0,88.62,69.53
2016,11,19,14,15,0.0,77.5,3.45,15.0,77.5,64.57,49.36
2016,11,19,14,30,0.0,52.0,3.3,15.0,52.0,43.02,31.15
2016,11,19,14,45,0.0,46.5,3.15,15.0,46.5,38.44,27.3
2016,11,19,15,0,0.0,41.0,3.0,15.0,41.0,33.87,23.41
2016,11,19,15,15,0.0,34.5,2.65,14.5,34.5,28.47,18.82
2016,11,19,15,30,0.0,28.0,2.3,14.0,28.0,23.08,14.18
2016,11,19,15,45,0.0,22.0,2.0,14.0,22.0,18.12,9.81
2016,11,19,16,0,0.0,16.0,1.7,14.0,16.0,13.16,5.42
2016,11,19,16,15,0.0,10.5,1.6,13.5,10.5,8.62,1.31
2016,11,19,16,30,0.0,5.0,1.5,13.0,5.0,4.1,0.0
2016,11,19,16,45,0.0,2.5,1.45,12.5,2.5,2.13,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,1.3,10.5,12.5,10.31,0.0
2016,11,20,7,30,0.0,25.0,1.4,11.0,25.0,21.34,10.92
2016,11,20,7,45,0.0,41.5,1.5,11.5,41.5,37.71,26.04
2016,11,20,8,0,0.0,58.0,1.6,12.0,58.0,53.57,40.05
2016,11,20,8,15,2.0,74.5,1.7,12.0,75.0,70.41,54.88
2016,11,20,8,30,4.0,91.0,1.8,12.0,92.0,87.45,69.71
2016,11,20,8,45,8.0,105.5,1.95,12.5,108.0,103.76,83.65
2016,11,20,9,0,12.0,120.0,2.1,13.0,124.0,120.58,97.82
2016,11,20,9,15,15.5,133.0,2.0,13.0,139.0,135.78,110.6
2016,11,20,9,30,19.0,146.0,1.9,13.0,154.0,151.43,123.62
2016,11,20,9,45,9.5,143.0,1.85,13.5,147.0,138.69,112.18
2016,11,20,10,0,0.0,140.0,1.8,14.0,140.0,126.03,100.88
2016,11,20,10,15,0.0,74.5,1.75,14.0,74.5,61.81,46.95
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,7.42,0.7
2016,11,20,10,45,0.0,19.5,1.65,14.0,19.5,16.1,8.12
2016,11,20,11,0,0.0,30.0,1.6,14.0,30.0,24.8,15.52
2016,11,20,11,15,0.0,20.5,1.65,14.0,20.5,16.94,8.8
2016,11,20,11,30,0.0,11.0,1.7,14.0,11.0,9.08,2.1
2016,11,20,11,45,7.5,102.5,1.8,14.0,106.5,93.91,74.11
2016,11,20,12,0,15.0,194.0,1.9,14.0,202.0,193.96,156.75
2016,11,20,12,15,7.5,103.0,1.9,14.0,107.0,94.37,74.24
2016,11,20,12,30,0.0,12.0,1.9,14.0,12.0,9.91,2.79
2016,11,20,12,45,0.0,74.0,1.95,14.0,74.0,61.42,46.54
2016,11,20,13,0,0.0,136.0,2.0,14.0,136.0,119.5,95.17
2016,11,20,13,15,0.0,92.0,1.9,14.0,92.0,77.13,59.76
2016,11,20,13,30,0.0,48.0,1.8,14.0,48.0,39.73,28.26
2016,11,20,13,45,0.0,63.5,1.75,14.0,63.5,52.62,39.31
2016,11,20,14,0,0.0,79.0,1.7,14.0,79.0,65.69,50.45
2016,11,20,14,15,0.0,46.0,1.5,14.0,46.0,38.04,27.0
2016,11,20,14,30,0.0,13.0,1.3,14.0,13.0,10.7,3.58
2016,11,20,14,45,0.0,11.5,1.15,14.0,11.5,9.46,2.53
2016,11,20,15,0,0.0,10.0,1.0,14.0,10.0,8.22,1.46
2016,11,20,15,15,0.0,8.5,0.85,13.5,8.5,6.98,0.4
2016,11,20,15,30,0.0,7.0,0.7,13.0,7.0,5.75,0.0
2016,11,20,15,45,0.0,5.5,0.55,13.0,5.5,4.51,0.0
2016,11,20,16,0,0.0,4.0,0.4,13.0,4.0,3.28,0.0
2016,11,20,16,15,0.0,2.5,0.35,12.5,2.5,2.05,0.0
2016,11,20,16,30,0.0,1.0,0.3,12.0,1.0,0.82,0.0
2016,11,20,16,45,0.0,0.5,0.3,12.0,0.5,0.43,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.0,1.25,8.5,29.5,93.57,0.0
2016,11,21,7,30,358.0,28.0,1.4,9.0,59.0,208.57,149.19
2016,11,21,7,45,457.5,35.5,1.55,9.5,99.0,285.45,228.89
2016,11,21,8,0,557.0,43.0,1.7,10.0,139.0,372.86,306.49
2016,11,21,8,15,614.0,48.0,1.8,10.0,181.0,437.66,364.25
2016,11,21,8,30,671.0,53.0,1.9,10.0,223.0,511.6,427.31
2016,11,21,8,45,712.5,56.0,2.0,10.5,263.5,576.31,480.17
2016,11,21,9,0,754.0,59.0,2.1,11.0,304.0,642.67,530.79
2016,11,21,9,15,779.0,62.0,2.15,11.5,339.5,697.63,570.85
2016,11,21,9,30,804.0,65.0,2.2,12.0,375.0,752.1,609.57
2016,11,21,9,45,810.5,70.0,2.25,12.5,404.0,792.75,637.28
2016,11,21,10,0,817.0,75.0,2.3,13.0,433.0,831.01,662.92
2016,11,21,10,15,829.5,76.5,2.3,13.0,457.5,867.67,687.9
2016,11,21,10,30,842.0,78.0,2.3,13.0,482.0,901.84,710.9
2016,11,21,10,45,851.0,79.0,2.3,13.5,499.5,929.37,727.77
2016,11,21,11,0,860.0,80.0,2.3,14.0,517.0,953.86,742.5
2016,11,21,11,15,865.0,80.5,2.3,14.0,527.0,970.6,753.27
2016,11,21,11,30,870.0,81.0,2.3,14.0,537.0,983.92,761.89
2016,11,21,11,45,872.5,81.0,2.3,14.5,540.0,990.59,764.7
2016,11,21,12,0,875.0,81.0,2.3,15.0,543.0,993.67,765.28
2016,11,21,12,15,873.0,80.5,2.25,15.0,538.0,988.02,760.96
2016,11,21,12,30,871.0,80.0,2.2,15.0,533.0,978.79,754.46
2016,11,21,12,45,872.0,77.0,2.2,15.0,521.5,954.87,738.62
2016,11,21,13,0,873.0,74.0,2.2,15.0,510.0,938.48,728.21
2016,11,21,13,15,864.0,73.0,2.15,15.0,490.5,911.99,710.23
2016,11,21,13,30,855.0,72.0,2.1,15.0,471.0,892.24,697.1
2016,11,21,13,45,840.5,70.5,2.1,15.0,444.0,854.12,671.42
2016,11,21,14,0,826.0,69.0,2.1,15.0,417.0,813.75,644.03
2016,11,21,14,15,805.5,67.0,2.0,15.0,384.5,765.83,609.95
2016,11,21,14,30,785.0,65.0,1.9,15.0,352.0,716.61,574.48
2016,11,21,14,45,754.5,62.0,1.8,15.0,314.0,657.76,531.18
2016,11,21,15,0,724.0,59.0,1.7,15.0,276.0,599.1,487.06
2016,11,21,15,15,680.5,55.0,1.45,14.5,235.0,531.37,433.23
2016,11,21,15,30,637.0,51.0,1.2,14.0,194.0,465.77,378.88
2016,11,21,15,45,566.5,45.0,1.0,13.5,152.0,390.71,315.35
2016,11,21,16,0,496.0,39.0,0.8,13.0,110.0,317.38,251.26
2016,11,21,16,15,376.5,29.5,0.85,12.5,72.5,225.6,168.59
2016,11,21,16,30,257.0,20.0,0.9,12.0,35.0,137.34,29.51
2016,11,21,16,45,128.5,10.0,0.95,11.5,17.5,50.7,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,153.5,14.5,1.05,7.5,27.5,68.17,0.0
2016,11,22,7,30,307.0,29.0,1.1,8.0,55.0,186.41,130.42
2016,11,22,7,45,406.0,38.0,1.2,8.5,94.0,263.08,210.9
2016,11,22,8,0,505.0,47.0,1.3,9.0,133.0,349.23,287.33
2016,11,22,8,15,565.5,53.5,1.3,9.5,174.5,419.8,348.47
2016,11,22,8,30,626.0,60.0,1.3,10.0,216.0,495.19,411.09
2016,11,22,8,45,429.5,95.0,1.35,10.5,210.5,428.35,357.23
2016,11,22,9,0,233.0,130.0,1.4,11.0,205.0,333.82,278.95
2016,11,22,9,15,247.5,142.0,1.4,11.0,229.5,368.43,307.88
2016,11,22,9,30,262.0,154.0,1.4,11.0,254.0,403.71,335.98
2016,11,22,9,45,371.5,148.0,1.45,11.5,303.0,514.59,424.18
2016,11,22,10,0,481.0,142.0,1.5,12.0,352.0,615.55,501.57
2016,11,22,10,15,498.0,147.5,1.5,12.0,375.5,651.78,527.43
2016,11,22,10,30,515.0,153.0,1.5,12.0,399.0,687.03,552.84
2016,11,22,10,45,442.5,176.5,1.55,12.5,393.0,657.96,528.01
2016,11,22,11,0,370.0,200.0,1.6,13.0,387.0,603.77,485.46
2016,11,22,11,15,437.5,189.0,1.6,13.0,414.0,682.16,544.96
2016,11,22,11,30,505.0,178.0,1.6,13.0,441.0,739.81,587.52
2016,11,22,11,45,440.0,194.0,1.6,13.5,424.0,697.1,553.07
2016,11,22,12,0,375.0,210.0,1.6,14.0,407.0,631.2,502.92
2016,11,22,12,15,360.0,211.0,1.55,14.0,398.5,616.49,492.03
2016,11,22,12,30,345.0,212.0,1.5,14.0,390.0,600.53,479.77
2016,11,22,12,45,381.5,199.0,1.45,14.0,391.5,615.51,492.09
2016,11,22,13,0,418.0,186.0,1.4,14.0,393.0,649.0,517.17
2016,11,22,13,15,336.0,191.5,1.35,14.0,354.0,550.91,442.63
2016,11,22,13,30,254.0,197.0,1.3,14.0,315.0,476.14,384.77
2016,11,22,13,45,323.5,174.5,1.3,14.0,316.0,502.46,408.01
2016,11,22,14,0,393.0,152.0,1.3,14.0,317.0,542.54,440.13
2016,11,22,14,15,473.0,125.5,1.15,13.5,308.5,562.17,456.71
2016,11,22,14,30,553.0,99.0,1.0,13.0,300.0,581.41,472.33
2016,11,22,14,45,517.0,95.0,0.9,13.0,267.5,525.73,428.44
2016,11,22,15,0,481.0,91.0,0.8,13.0,235.0,466.68,381.86
2016,11,22,15,15,446.5,81.5,0.8,12.5,199.5,410.13,337.24
2016,11,22,15,30,412.0,72.0,0.8,12.0,164.0,355.93,292.71
2016,11,22,15,45,369.0,59.5,0.8,11.5,128.5,296.01,241.86
2016,11,22,16,0,326.0,47.0,0.8,11.0,93.0,240.15,192.46
2016,11,22,16,15,239.0,33.5,0.85,10.5,61.0,168.16,126.07
2016,11,22,16,30,152.0,20.0,0.9,10.0,29.0,95.4,13.22
2016,11,22,16,45,76.0,10.0,0.95,10.0,14.5,33.57,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,16.0,1.25,7.5,25.0,53.53,0.0
2016,11,23,7,30,220.0,32.0,1.2,8.0,50.0,152.55,103.17
2016,11,23,7,45,322.0,43.5,1.2,9.0,88.0,227.72,181.84
2016,11,23,8,0,424.0,55.0,1.2,10.0,126.0,313.16,256.75
2016,11,23,8,15,491.5,62.5,1.35,10.0,167.0,385.57,320.19
2016,11,23,8,30,559.0,70.0,1.5,10.0,208.0,463.3,386.3
2016,11,23,8,45,602.0,76.0,1.65,10.5,247.0,527.76,439.2
2016,11,23,9,0,645.0,82.0,1.8,11.0,286.0,594.34,492.13
2016,11,23,9,15,676.0,85.5,1.85,11.0,322.0,650.55,534.78
2016,11,23,9,30,707.0,89.0,1.9,11.0,358.0,706.96,576.52
2016,11,23,9,45,737.0,90.0,2.0,11.5,390.0,759.28,613.68
2016,11,23,10,0,767.0,91.0,2.1,12.0,422.0,810.88,649.66
2016,11,23,10,15,504.5,147.0,2.15,12.0,370.0,656.61,533.92
2016,11,23,10,30,242.0,203.0,2.2,12.0,318.0,476.31,390.08
2016,11,23,10,45,533.0,148.5,2.3,12.5,413.0,709.39,575.28
2016,11,23,11,0,824.0,94.0,2.4,13.0,508.0,935.21,735.91
2016,11,23,11,15,829.0,95.0,2.4,13.0,518.0,952.31,744.94
2016,11,23,11,30,834.0,96.0,2.4,13.0,528.0,966.08,753.98
2016,11,23,11,45,839.0,94.5,2.45,13.0,531.5,973.4,759.23
2016,11,23,12,0,844.0,93.0,2.5,13.0,535.0,977.21,762.29
2016,11,23,12,15,841.5,92.5,2.5,13.0,529.5,971.33,758.3
2016,11,23,12,30,839.0,92.0,2.5,13.0,524.0,961.97,752.15
2016,11,23,12,45,832.0,91.5,2.55,13.0,511.5,944.84,741.21
2016,11,23,13,0,825.0,91.0,2.6,13.0,499.0,924.48,728.14
2016,11,23,13,15,815.0,89.5,2.65,13.0,479.0,897.02,710.03
2016,11,23,13,30,805.0,88.0,2.7,13.0,459.0,866.75,689.87
2016,11,23,13,45,791.5,85.5,2.8,13.0,433.0,829.6,664.88
2016,11,23,14,0,778.0,83.0,2.9,13.0,407.0,790.24,637.91
2016,11,23,14,15,756.0,80.0,2.8,13.0,374.5,741.39,602.22
2016,11,23,14,30,734.0,77.0,2.7,13.0,342.0,696.82,569.32
2016,11,23,14,45,703.0,73.0,2.6,13.0,305.0,638.38,525.14
2016,11,23,15,0,672.0,69.0,2.5,13.0,268.0,580.38,479.98
2016,11,23,15,15,624.0,64.0,2.15,12.5,227.5,510.91,423.08
2016,11,23,15,30,576.0,59.0,1.8,12.0,187.0,444.22,366.72
2016,11,23,15,45,503.5,51.5,1.5,11.5,145.5,364.53,298.38
2016,11,23,16,0,431.0,44.0,1.2,11.0,104.0,291.17,233.34
2016,11,23,16,15,307.0,32.5,1.2,10.0,67.5,198.63,148.98
2016,11,23,16,30,183.0,21.0,1.2,9.0,31.0,109.34,8.8
2016,11,23,16,45,91.5,10.5,1.2,8.5,15.5,39.23,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.5,15.5,0.85,4.0,25.0,56.79,0.0
2016,11,24,7,30,241.0,31.0,0.9,4.0,50.0,158.97,104.99
2016,11,24,7,45,351.5,41.5,0.95,4.5,89.0,239.0,192.98
2016,11,24,8,0,462.0,52.0,1.0,5.0,128.0,329.98,274.29
2016,11,24,8,15,528.5,59.5,1.0,5.5,170.0,403.39,338.38
2016,11,24,8,30,595.0,67.0,1.0,6.0,212.0,482.06,404.33
2016,11,24,8,45,646.0,71.0,1.05,6.5,253.0,551.16,460.53
2016,11,24,9,0,697.0,75.0,1.1,7.0,294.0,622.87,516.33
2016,11,24,9,15,726.5,78.5,1.2,7.5,330.5,679.79,558.35
2016,11,24,9,30,756.0,82.0,1.3,8.0,367.0,736.72,599.46
2016,11,24,9,45,781.0,83.5,1.4,8.5,399.0,781.35,630.69
2016,11,24,10,0,806.0,85.0,1.5,9.0,431.0,830.71,664.95
2016,11,24,10,15,820.0,87.0,1.5,9.5,455.5,869.25,689.67
2016,11,24,10,30,834.0,89.0,1.5,10.0,480.0,905.4,712.44
2016,11,24,10,45,844.5,89.5,1.5,11.0,498.5,933.82,728.28
2016,11,24,11,0,855.0,90.0,1.5,12.0,517.0,959.24,741.98
2016,11,24,11,15,860.0,91.0,1.35,12.0,527.5,976.76,750.58
2016,11,24,11,30,865.0,92.0,1.2,12.0,538.0,990.87,756.76
2016,11,24,11,45,867.5,91.5,1.1,12.5,541.0,997.13,757.21
2016,11,24,12,0,870.0,91.0,1.0,13.0,544.0,999.79,755.44
2016,11,24,12,15,867.5,91.0,1.0,13.0,539.0,994.53,752.06
2016,11,24,12,30,865.0,91.0,1.0,13.0,534.0,985.69,746.61
2016,11,24,12,45,860.0,90.0,1.0,13.0,521.0,969.67,736.6
2016,11,24,13,0,855.0,89.0,1.0,13.0,508.0,950.28,724.53
2016,11,24,13,15,845.0,87.5,1.0,13.0,488.0,922.35,706.81
2016,11,24,13,30,835.0,86.0,1.0,13.0,468.0,891.52,687.16
2016,11,24,13,45,820.0,84.0,1.0,13.5,441.5,852.95,660.85
2016,11,24,14,0,805.0,82.0,1.0,14.0,415.0,812.15,632.86
2016,11,24,14,15,783.0,79.0,0.9,13.5,382.0,762.49,599.06
2016,11,24,14,30,761.0,76.0,0.8,13.0,349.0,711.63,563.85
2016,11,24,14,45,729.5,72.0,0.75,13.0,311.0,657.15,524.87
2016,11,24,15,0,698.0,68.0,0.7,13.0,273.0,597.75,481.05
2016,11,24,15,15,650.5,63.0,0.65,12.5,231.5,527.49,426.9
2016,11,24,15,30,603.0,58.0,0.6,12.0,190.0,459.91,372.67
2016,11,24,15,45,529.0,50.5,0.6,11.5,148.0,378.08,305.34
2016,11,24,16,0,455.0,43.0,0.6,11.0,106.0,302.71,240.46
2016,11,24,16,15,329.5,32.0,0.65,10.5,68.5,208.62,154.76
2016,11,24,16,30,204.0,21.0,0.7,10.0,31.0,117.33,1.69
2016,11,24,16,45,102.0,10.5,0.8,9.5,15.5,42.83,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,0.95,5.5,11.5,9.82,0.0
2016,11,25,7,30,0.0,23.0,0.9,6.0,23.0,20.3,8.11
2016,11,25,7,45,11.0,40.5,0.9,6.5,42.0,43.97,31.47
2016,11,25,8,0,22.0,58.0,0.9,7.0,61.0,73.95,58.32
2016,11,25,8,15,31.5,75.5,1.05,7.5,82.0,99.06,80.76
2016,11,25,8,30,41.0,93.0,1.2,8.0,103.0,125.03,103.68
2016,11,25,8,45,48.0,109.5,1.35,8.5,123.0,148.86,124.36
2016,11,25,9,0,55.0,126.0,1.5,9.0,143.0,173.45,145.32
2016,11,25,9,15,61.5,140.0,1.4,9.0,161.0,194.99,163.53
2016,11,25,9,30,68.0,154.0,1.3,9.0,179.0,217.23,182.03
2016,11,25,9,45,80.0,168.0,1.2,9.5,200.5,244.65,204.34
2016,11,25,10,0,92.0,182.0,1.1,10.0,222.0,272.96,226.93
2016,11,25,10,15,186.5,188.5,1.0,10.5,274.0,384.11,317.66
2016,11,25,10,30,281.0,195.0,0.9,11.0,326.0,502.21,409.0
2016,11,25,10,45,218.5,209.0,0.8,11.5,313.5,446.69,362.14
2016,11,25,11,0,156.0,223.0,0.7,12.0,301.0,407.9,329.26
2016,11,25,11,15,120.5,225.0,0.65,12.0,285.5,377.33,304.39
2016,11,25,11,30,85.0,227.0,0.6,12.0,270.0,325.05,262.53
2016,11,25,11,45,60.0,217.5,0.55,12.5,248.5,288.13,232.39
2016,11,25,12,0,35.0,208.0,0.5,13.0,227.0,251.38,202.09
2016,11,25,12,15,99.0,219.5,0.45,13.0,270.5,329.06,265.72
2016,11,25,12,30,163.0,231.0,0.4,13.0,314.0,426.97,341.69
2016,11,25,12,45,200.0,222.0,0.4,13.0,321.5,449.7,359.22
2016,11,25,13,0,237.0,213.0,0.4,13.0,329.0,470.92,376.34
2016,11,25,13,15,311.0,192.5,0.35,13.0,338.5,529.77,421.63
2016,11,25,13,30,385.0,172.0,0.3,13.0,348.0,564.07,448.0
2016,11,25,13,45,253.5,175.0,0.3,13.0,288.0,442.49,354.53
2016,11,25,14,0,122.0,178.0,0.3,13.0,228.0,310.29,250.95
2016,11,25,14,15,107.5,163.0,0.3,12.5,205.0,276.92,226.13
2016,11,25,14,30,93.0,148.0,0.3,12.0,182.0,229.52,188.69
2016,11,25,14,45,85.0,133.5,0.3,12.0,162.0,204.73,168.7
2016,11,25,15,0,77.0,119.0,0.3,12.0,142.0,180.7,148.82
2016,11,25,15,15,68.5,102.0,0.4,11.5,120.0,153.69,126.44
2016,11,25,15,30,60.0,85.0,0.5,11.0,98.0,127.5,104.13
2016,11,25,15,45,49.0,67.0,0.6,11.0,76.5,99.25,79.34
2016,11,25,16,0,38.0,49.0,0.7,11.0,55.0,71.82,54.9
2016,11,25,16,15,19.0,32.5,0.75,10.5,35.5,43.66,28.92
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,13.31,0.0
2016,11,25,16,45,0.0,8.0,0.85,10.0,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,9.87,0.58
2016,11,26,7,45,0.0,22.5,2.5,8.5,22.5,18.56,9.84
2016,11,26,8,0,0.0,33.0,2.6,9.0,33.0,27.27,17.75
2016,11,26,8,15,0.0,44.5,2.65,9.0,44.5,36.98,26.46
2016,11,26,8,30,0.0,56.0,2.7,9.0,56.0,47.39,35.71
2016,11,26,8,45,0.0,67.5,2.8,9.0,67.5,57.84,44.9
2016,11,26,9,0,0.0,79.0,2.9,9.0,79.0,68.35,54.05
2016,11,26,9,15,0.0,89.5,2.9,9.0,89.5,77.91,62.28
2016,11,26,9,30,0.0,100.0,2.9,9.0,100.0,87.57,70.52
2016,11,26,9,45,0.0,114.5,2.95,9.0,114.5,101.51,82.37
2016,11,26,10,0,0.0,129.0,3.0,9.0,129.0,115.64,94.3
2016,11,26,10,15,11.0,152.5,3.0,9.0,157.5,149.59,123.46
2016,11,26,10,30,22.0,176.0,3.0,9.0,186.0,184.76,153.33
2016,11,26,10,45,14.0,171.5,3.05,9.5,178.0,171.48,141.34
2016,11,26,11,0,6.0,167.0,3.1,10.0,170.0,158.33,129.59
2016,11,26,11,15,112.0,197.5,3.2,10.0,254.5,333.89,278.96
2016,11,26,11,30,218.0,228.0,3.3,10.0,339.0,477.59,396.93
2016,11,26,11,45,281.0,220.0,3.45,10.0,363.5,551.47,456.35
2016,11,26,12,0,344.0,212.0,3.6,10.0,388.0,603.56,498.83
2016,11,26,12,15,172.0,153.5,3.7,10.0,241.5,359.53,301.25
2016,11,26,12,30,0.0,95.0,3.8,10.0,95.0,79.76,62.7
2016,11,26,12,45,213.0,137.5,3.95,10.5,241.0,375.88,318.0
2016,11,26,13,0,426.0,180.0,4.1,11.0,387.0,649.83,538.36
2016,11,26,13,15,213.0,99.0,4.05,10.5,202.5,320.51,271.96
2016,11,26,13,30,0.0,18.0,4.0,10.0,18.0,14.85,7.2
2016,11,26,13,45,48.5,96.5,3.95,10.0,117.0,133.05,111.07
2016,11,26,14,0,97.0,175.0,3.9,10.0,216.0,268.6,226.45
2016,11,26,14,15,263.0,146.0,3.8,10.0,243.0,398.97,338.72
2016,11,26,14,30,429.0,117.0,3.7,10.0,270.0,500.68,424.3
2016,11,26,14,45,381.0,114.0,3.6,10.0,239.0,443.69,376.26
2016,11,26,15,0,333.0,111.0,3.5,10.0,208.0,375.47,319.16
2016,11,26,15,15,301.5,97.5,3.4,10.0,175.0,324.2,275.2
2016,11,26,15,30,270.0,84.0,3.3,10.0,142.0,275.45,232.3
2016,11,26,15,45,214.5,69.0,3.2,10.0,109.0,214.19,177.9
2016,11,26,16,0,159.0,54.0,3.1,10.0,76.0,158.64,127.75
2016,11,26,16,15,79.5,37.5,3.05,9.5,48.5,87.64,63.23
2016,11,26,16,30,0.0,21.0,3.0,9.0,21.0,20.13,0.0
2016,11,26,16,45,0.0,10.5,3.0,9.0,10.5,8.96,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,127.0,13.0,2.55,7.5,21.5,56.58,0.0
2016,11,27,7,30,254.0,26.0,2.7,8.0,43.0,153.83,81.9
2016,11,27,7,45,376.5,35.0,2.9,8.5,82.0,243.63,192.82
2016,11,27,8,0,499.0,44.0,3.1,9.0,121.0,339.65,280.26
2016,11,27,8,15,566.0,50.0,3.2,9.0,162.0,412.58,346.24
2016,11,27,8,30,633.0,56.0,3.3,9.0,203.0,490.93,414.78
2016,11,27,8,45,681.0,59.5,3.45,9.5,243.5,558.29,471.7
2016,11,27,9,0,729.0,63.0,3.6,10.0,284.0,623.6,524.19
2016,11,27,9,15,757.0,66.0,3.6,10.0,320.5,679.89,567.8
2016,11,27,9,30,785.0,69.0,3.6,10.0,357.0,735.94,610.22
2016,11,27,9,45,710.5,85.0,3.6,10.5,362.0,727.46,601.34
2016,11,27,10,0,636.0,101.0,3.6,11.0,367.0,706.55,583.35
2016,11,27,10,15,747.0,87.5,3.45,11.0,418.0,807.43,658.54
2016,11,27,10,30,858.0,74.0,3.3,11.0,469.0,905.85,728.66
2016,11,27,10,45,867.0,75.0,3.15,11.5,487.0,933.9,744.8
2016,11,27,11,0,876.0,76.0,3.0,12.0,505.0,958.9,759.12
2016,11,27,11,15,880.5,76.5,2.8,12.0,515.0,964.87,760.79
2016,11,27,11,30,885.0,77.0,2.6,12.0,525.0,978.01,767.66
2016,11,27,11,45,884.5,77.5,2.45,12.5,527.5,982.77,767.65
2016,11,27,12,0,884.0,78.0,2.3,13.0,530.0,983.98,765.33
2016,11,27,12,15,881.5,77.5,2.2,13.0,525.0,978.36,760.42
2016,11,27,12,30,879.0,77.0,2.1,13.0,520.0,969.24,753.31
2016,11,27,12,45,648.5,128.5,2.05,13.0,451.0,818.86,647.47
2016,11,27,13,0,418.0,180.0,2.0,13.0,382.0,642.31,517.09
2016,11,27,13,15,398.5,175.5,1.9,13.0,362.0,610.28,494.07
2016,11,27,13,30,379.0,171.0,1.8,13.0,342.0,557.89,454.65
2016,11,27,13,45,393.0,158.0,1.7,13.0,326.5,563.63,459.45
2016,11,27,14,0,407.0,145.0,1.6,13.0,311.0,547.53,447.48
2016,11,27,14,15,306.0,144.5,1.5,12.5,264.0,432.56,357.35
2016,11,27,14,30,205.0,144.0,1.4,12.0,217.0,327.44,272.66
2016,11,27,14,45,189.0,131.0,1.35,12.0,192.5,293.2,245.01
2016,11,27,15,0,173.0,118.0,1.3,12.0,168.0,260.09,217.34
2016,11,27,15,15,158.5,101.5,1.15,11.5,142.0,224.35,187.25
2016,11,27,15,30,144.0,85.0,1.0,11.0,116.0,189.79,157.45
2016,11,27,15,45,122.0,67.5,0.9,11.0,89.5,150.84,123.04
2016,11,27,16,0,100.0,50.0,0.8,11.0,63.0,113.8,89.74
2016,11,27,16,15,50.0,34.0,0.85,10.5,40.5,68.51,47.87
2016,11,27,16,30,0.0,18.0,0.9,10.0,18.0,16.04,0.0
2016,11,27,16,45,0.0,9.0,1.0,9.5,9.0,7.68,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.5,13.5,1.1,9.0,19.5,45.97,0.0
2016,11,28,7,30,193.0,27.0,1.3,9.0,39.0,129.6,60.43
2016,11,28,7,45,307.0,38.0,1.5,9.5,75.5,212.73,166.08
2016,11,28,8,0,421.0,49.0,1.7,10.0,112.0,302.75,247.4
2016,11,28,8,15,492.0,56.5,1.9,10.0,152.5,376.23,312.83
2016,11,28,8,30,563.0,64.0,2.1,10.0,193.0,455.49,381.36
2016,11,28,8,45,613.5,68.5,2.3,10.0,233.0,523.01,438.72
2016,11,28,9,0,664.0,73.0,2.5,10.0,273.0,593.24,496.63
2016,11,28,9,15,613.0,85.5,2.6,10.0,287.5,598.48,500.47
2016,11,28,9,30,562.0,98.0,2.7,10.0,302.0,597.53,499.55
2016,11,28,9,45,456.5,128.0,2.85,10.5,303.0,559.56,467.5
2016,11,28,10,0,351.0,158.0,3.0,11.0,304.0,501.44,418.84
2016,11,28,10,15,422.0,154.5,3.05,11.0,340.0,589.82,489.65
2016,11,28,10,30,493.0,151.0,3.1,11.0,376.0,661.88,546.03
2016,11,28,10,45,488.5,159.0,3.2,11.5,389.0,678.35,556.79
2016,11,28,11,0,484.0,167.0,3.3,12.0,402.0,692.66,566.24
2016,11,28,11,15,494.5,168.5,3.4,12.0,413.0,711.54,580.7
2016,11,28,11,30,505.0,170.0,3.5,12.0,424.0,728.55,593.76
2016,11,28,11,45,448.5,184.0,3.6,12.0,411.0,692.64,565.2
2016,11,28,12,0,392.0,198.0,3.7,12.0,398.0,633.03,519.09
2016,11,28,12,15,572.5,158.0,3.7,12.0,447.0,782.17,635.87
2016,11,28,12,30,753.0,118.0,3.7,12.0,496.0,915.47,733.51
2016,11,28,12,45,380.5,143.0,3.75,12.5,334.0,568.24,468.32
2016,11,28,13,0,8.0,168.0,3.8,13.0,172.0,162.02,130.88
2016,11,28,13,15,6.5,162.0,3.8,13.0,165.0,154.82,125.6
2016,11,28,13,30,5.0,156.0,3.8,13.0,158.0,147.86,119.89
2016,11,28,13,45,356.0,127.0,3.8,13.0,271.5,493.83,413.88
2016,11,28,14,0,707.0,98.0,3.8,13.0,385.0,755.01,618.83
2016,11,28,14,15,682.0,94.5,3.65,12.5,353.5,705.6,580.72
2016,11,28,14,30,657.0,91.0,3.5,12.0,322.0,655.5,543.55
2016,11,28,14,45,637.0,83.5,3.4,12.0,287.5,604.25,503.89
2016,11,28,15,0,617.0,76.0,3.3,12.0,253.0,552.7,462.24
2016,11,28,15,15,566.0,70.0,2.85,11.5,213.5,482.5,403.73
2016,11,28,15,30,515.0,64.0,2.4,11.0,174.0,415.33,346.13
2016,11,28,15,45,456.5,54.0,2.0,10.5,135.5,343.66,283.45
2016,11,28,16,0,398.0,44.0,1.6,10.0,97.0,277.1,223.12
2016,11,28,16,15,273.5,32.0,1.5,9.5,62.0,185.34,136.45
2016,11,28,16,30,149.0,20.0,1.4,9.0,27.0,94.89,0.0
2016,11,28,16,45,74.5,10.0,1.3,8.5,13.5,33.7,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
