Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.5,9.5,2.1,4.5,22.0,79.46,0.0
2016,11,29,7,30,401.0,19.0,2.3,5.0,44.0,201.63,83.3
2016,11,29,7,45,506.0,26.0,2.5,5.5,83.5,288.66,227.78
2016,11,29,8,0,611.0,33.0,2.7,6.0,123.0,379.56,314.52
2016,11,29,8,15,670.5,37.5,2.75,6.5,165.0,451.65,380.29
2016,11,29,8,30,730.0,42.0,2.8,7.0,207.0,528.19,447.03
2016,11,29,8,45,766.5,45.0,2.85,7.5,247.0,591.35,500.37
2016,11,29,9,0,803.0,48.0,2.9,8.0,287.0,649.29,545.61
2016,11,29,9,15,827.5,50.0,2.75,8.5,323.0,703.42,585.44
2016,11,29,9,30,852.0,52.0,2.6,9.0,359.0,757.09,623.46
2016,11,29,9,45,868.0,54.0,2.5,9.5,390.0,802.87,654.63
2016,11,29,10,0,884.0,56.0,2.4,10.0,421.0,846.86,683.68
2016,11,29,10,15,895.0,57.0,2.3,10.0,445.5,882.93,707.56
2016,11,29,10,30,906.0,58.0,2.2,10.0,470.0,916.37,729.23
2016,11,29,10,45,912.0,59.5,2.15,10.5,487.5,943.0,744.99
2016,11,29,11,0,918.0,61.0,2.1,11.0,505.0,966.4,758.41
2016,11,29,11,15,922.0,61.5,2.1,11.0,515.5,983.11,769.19
2016,11,29,11,30,926.0,62.0,2.1,11.0,526.0,996.3,777.7
2016,11,29,11,45,925.0,62.5,2.15,11.5,529.0,1000.97,779.73
2016,11,29,12,0,924.0,63.0,2.2,12.0,532.0,1001.94,779.47
2016,11,29,12,15,922.0,63.0,2.25,12.0,527.0,997.56,777.15
2016,11,29,12,30,920.0,63.0,2.3,12.0,522.0,989.51,772.51
2016,11,29,12,45,904.0,66.5,2.35,12.5,508.5,969.2,758.1
2016,11,29,13,0,888.0,70.0,2.4,13.0,495.0,945.69,741.65
2016,11,29,13,15,879.0,69.0,2.4,13.0,476.0,919.7,724.36
2016,11,29,13,30,870.0,68.0,2.4,13.0,457.0,890.77,704.96
2016,11,29,13,45,856.5,66.5,2.4,13.0,431.0,863.58,686.73
2016,11,29,14,0,843.0,65.0,2.4,13.0,405.0,824.41,659.65
2016,11,29,14,15,823.5,62.5,2.35,12.5,373.0,776.89,626.92
2016,11,29,14,30,804.0,60.0,2.3,12.0,341.0,727.95,592.49
2016,11,29,14,45,776.0,57.0,2.25,12.0,304.5,670.95,550.03
2016,11,29,15,0,748.0,54.0,2.2,12.0,268.0,613.85,506.44
2016,11,29,15,15,704.5,50.0,1.9,11.5,227.5,545.65,451.51
2016,11,29,15,30,661.0,46.0,1.6,11.0,187.0,479.52,395.47
2016,11,29,15,45,591.0,40.5,1.3,10.5,145.5,399.49,326.42
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,324.99,259.51
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,235.34,172.15
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,140.68,0.0
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,53.22,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,117.0,11.0,1.0,7.0,18.0,50.88,0.0
2016,11,30,7,30,234.0,22.0,0.9,7.0,36.0,138.34,43.22
2016,11,30,7,45,343.0,32.0,0.85,7.5,72.0,223.54,172.88
2016,11,30,8,0,452.0,42.0,0.8,8.0,108.0,310.95,253.22
2016,11,30,8,15,521.0,48.5,0.8,8.0,147.5,382.81,316.67
2016,11,30,8,30,590.0,55.0,0.8,8.0,187.0,460.45,382.51
2016,11,30,8,45,633.5,60.0,0.85,8.5,226.0,524.49,434.86
2016,11,30,9,0,677.0,65.0,0.9,9.0,265.0,590.81,486.67
2016,11,30,9,15,708.0,68.5,0.95,9.0,300.5,647.59,529.27
2016,11,30,9,30,739.0,72.0,1.0,9.0,336.0,699.83,567.54
2016,11,30,9,45,476.0,122.5,1.1,9.5,298.5,568.05,466.39
2016,11,30,10,0,213.0,173.0,1.2,10.0,261.0,384.26,318.36
2016,11,30,10,15,504.0,129.5,1.2,10.0,353.0,631.51,517.32
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,860.5,680.72
2016,11,30,10,45,402.0,127.5,1.25,10.5,309.5,557.74,454.15
2016,11,30,11,0,9.0,169.0,1.3,11.0,174.0,164.25,132.53
2016,11,30,11,15,4.5,139.5,1.35,11.0,142.0,128.08,103.43
2016,11,30,11,30,0.0,110.0,1.4,11.0,110.0,94.11,74.72
2016,11,30,11,45,8.0,148.0,1.5,11.0,152.0,139.93,113.62
2016,11,30,12,0,16.0,186.0,1.6,11.0,194.0,188.63,154.24
2016,11,30,12,15,13.5,182.0,1.7,11.0,189.0,181.84,148.44
2016,11,30,12,30,11.0,178.0,1.8,11.0,184.0,175.25,142.99
2016,11,30,12,45,11.0,174.5,1.95,11.5,180.5,171.81,140.04
2016,11,30,13,0,11.0,171.0,2.1,12.0,177.0,168.55,137.26
2016,11,30,13,15,10.0,165.0,2.15,11.5,170.0,161.76,131.98
2016,11,30,13,30,9.0,159.0,2.2,11.0,163.0,155.18,126.88
2016,11,30,13,45,7.0,150.5,2.25,11.0,153.5,145.17,118.59
2016,11,30,14,0,5.0,142.0,2.3,11.0,144.0,135.45,110.53
2016,11,30,14,15,2.5,131.0,2.15,11.0,132.5,122.83,99.93
2016,11,30,14,30,0.0,120.0,2.0,11.0,121.0,110.58,89.57
2016,11,30,14,45,321.5,95.0,1.9,11.0,187.0,377.83,320.15
2016,11,30,15,0,643.0,70.0,1.8,11.0,253.0,565.11,470.36
2016,11,30,15,15,593.5,64.5,1.6,10.5,214.0,495.6,411.64
2016,11,30,15,30,544.0,59.0,1.4,10.0,175.0,429.0,355.53
2016,11,30,15,45,458.0,52.0,1.25,10.0,134.5,343.75,282.22
2016,11,30,16,0,372.0,45.0,1.1,10.0,94.0,265.79,213.09
2016,11,30,16,15,251.5,32.5,1.1,9.5,60.0,177.25,129.23
2016,11,30,16,30,131.0,20.0,1.1,9.0,26.0,88.12,0.0
2016,11,30,16,45,65.5,10.0,1.15,9.0,13.0,30.86,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,1.9,4.5,19.0,68.36,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,173.94,37.58
2016,12,1,7,45,458.5,26.5,2.3,5.5,77.0,265.36,206.23
2016,12,1,8,0,576.0,34.0,2.5,6.0,116.0,360.51,297.76
2016,12,1,8,15,640.5,39.0,2.8,6.5,158.0,434.31,365.54
2016,12,1,8,30,705.0,44.0,3.1,7.0,200.0,513.03,434.99
2016,12,1,8,45,746.5,47.5,3.4,7.5,240.5,579.07,491.93
2016,12,1,9,0,788.0,51.0,3.7,8.0,281.0,646.84,546.63
2016,12,1,9,15,815.0,53.5,3.8,8.5,317.5,703.7,590.3
2016,12,1,9,30,842.0,56.0,3.9,9.0,354.0,752.58,626.68
2016,12,1,9,45,855.0,59.5,4.0,9.5,385.0,797.6,659.35
2016,12,1,10,0,868.0,63.0,4.1,10.0,416.0,840.67,689.98
2016,12,1,10,15,880.5,64.0,4.1,10.0,441.0,877.67,716.44
2016,12,1,10,30,893.0,65.0,4.1,10.0,466.0,912.21,740.87
2016,12,1,10,45,902.0,66.0,4.15,10.5,484.5,940.76,759.67
2016,12,1,11,0,911.0,67.0,4.2,11.0,503.0,966.26,776.25
2016,12,1,11,15,915.5,67.5,4.2,11.5,514.0,983.51,786.45
2016,12,1,11,30,920.0,68.0,4.2,12.0,525.0,997.28,794.37
2016,12,1,11,45,921.5,68.0,4.25,12.5,528.0,1003.85,797.61
2016,12,1,12,0,923.0,68.0,4.3,13.0,531.0,1006.77,798.56
2016,12,1,12,15,921.0,68.0,4.3,13.0,526.5,1002.58,795.65
2016,12,1,12,30,919.0,68.0,4.3,13.0,522.0,994.74,790.37
2016,12,1,12,45,913.5,67.5,4.3,13.0,510.0,979.26,779.78
2016,12,1,13,0,908.0,67.0,4.3,13.0,498.0,960.35,766.89
2016,12,1,13,15,898.5,66.0,4.25,13.0,478.5,933.74,748.05
2016,12,1,13,30,889.0,65.0,4.2,13.0,459.0,904.14,727.08
2016,12,1,13,45,873.5,64.0,4.2,13.0,432.5,866.45,700.51
2016,12,1,14,0,858.0,63.0,4.2,13.0,406.0,835.15,678.49
2016,12,1,14,15,838.0,60.5,4.0,13.0,374.0,786.94,642.53
2016,12,1,14,30,818.0,58.0,3.8,13.0,342.0,737.31,605.12
2016,12,1,14,45,788.0,55.5,3.65,13.0,305.0,679.12,560.65
2016,12,1,15,0,758.0,53.0,3.5,13.0,268.0,620.92,515.2
2016,12,1,15,15,714.0,49.0,3.1,12.0,227.0,552.09,460.2
2016,12,1,15,30,670.0,45.0,2.7,11.0,186.0,485.34,403.74
2016,12,1,15,45,597.5,39.5,2.3,10.5,144.5,403.52,332.37
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,327.53,263.39
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,231.28,169.15
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,141.67,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,53.81,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,70.19,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,177.67,15.49
2016,12,2,7,45,466.5,25.5,3.25,5.5,75.5,267.43,206.39
2016,12,2,8,0,578.0,33.0,3.5,6.0,114.0,359.6,297.55
2016,12,2,8,15,642.0,38.0,3.65,6.5,155.5,433.03,365.49
2016,12,2,8,30,706.0,43.0,3.8,7.0,197.0,511.38,434.91
2016,12,2,8,45,744.0,46.5,4.0,7.5,237.0,575.04,490.11
2016,12,2,9,0,782.0,50.0,4.2,8.0,277.0,640.16,543.09
2016,12,2,9,15,809.0,52.5,4.35,8.5,313.0,696.73,587.33
2016,12,2,9,30,836.0,55.0,4.5,9.0,349.0,745.36,624.33
2016,12,2,9,45,849.0,58.5,4.7,10.0,380.0,790.2,656.78
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,833.11,687.16
2016,12,2,10,15,874.5,63.5,4.85,11.0,435.5,870.66,714.11
2016,12,2,10,30,887.0,65.0,4.8,11.0,460.0,905.78,738.96
2016,12,2,10,45,895.0,66.0,4.75,11.5,478.5,933.33,756.56
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,957.83,771.82
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,975.04,783.21
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,988.81,792.22
2016,12,2,11,45,914.0,68.0,4.6,12.5,522.0,995.92,795.5
2016,12,2,12,0,916.0,68.0,4.6,13.0,525.0,999.41,796.36
2016,12,2,12,15,914.0,67.5,4.6,13.0,521.0,994.65,793.02
2016,12,2,12,30,912.0,67.0,4.6,13.0,517.0,986.28,787.29
2016,12,2,12,45,904.5,67.0,4.7,13.0,504.5,969.75,776.69
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,949.87,763.73
2016,12,2,13,15,887.5,66.0,4.8,13.0,472.5,923.57,745.29
2016,12,2,13,30,878.0,65.0,4.8,13.0,453.0,894.31,724.67
2016,12,2,13,45,862.0,64.0,4.85,13.0,427.0,856.58,697.94
2016,12,2,14,0,846.0,63.0,4.9,13.0,401.0,825.29,675.83
2016,12,2,14,15,825.5,61.0,4.65,13.0,369.0,777.83,639.35
2016,12,2,14,30,805.0,59.0,4.4,13.0,337.0,728.98,601.53
2016,12,2,14,45,774.0,56.0,4.2,13.0,300.0,669.97,555.53
2016,12,2,15,0,743.0,53.0,4.0,13.0,263.0,611.09,508.98
2016,12,2,15,15,698.5,49.5,3.6,12.0,223.0,543.24,454.48
2016,12,2,15,30,654.0,46.0,3.2,11.0,183.0,477.47,398.59
2016,12,2,15,45,582.0,40.0,2.8,10.5,142.0,396.12,327.38
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,320.64,258.64
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,231.15,168.92
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,136.04,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,51.44,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.0,57.5,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,32.0,151.4,0.0
2016,12,3,7,45,401.5,26.5,2.4,6.5,68.5,243.36,184.74
2016,12,3,8,0,519.0,35.0,2.7,7.0,105.0,330.04,271.22
2016,12,3,8,15,585.5,40.0,2.7,7.5,145.5,402.19,337.24
2016,12,3,8,30,652.0,45.0,2.7,8.0,186.0,479.39,404.76
2016,12,3,8,45,697.5,48.5,2.7,8.5,225.5,545.6,460.93
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,614.01,515.36
2016,12,3,9,15,771.5,54.5,2.7,9.0,300.5,670.15,558.8
2016,12,3,9,30,800.0,57.0,2.7,9.0,336.0,726.19,601.09
2016,12,3,9,45,815.5,60.0,2.7,9.5,366.5,771.74,633.32
2016,12,3,10,0,831.0,63.0,2.7,10.0,397.0,815.61,663.66
2016,12,3,10,15,844.5,64.5,2.7,10.5,421.5,853.72,689.2
2016,12,3,10,30,858.0,66.0,2.7,11.0,446.0,879.82,705.69
2016,12,3,10,45,868.0,66.5,2.75,11.5,464.5,908.0,724.06
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,933.3,740.27
2016,12,3,11,15,883.0,67.5,2.85,12.5,494.0,950.73,750.9
2016,12,3,11,30,888.0,68.0,2.9,13.0,505.0,964.83,759.32
2016,12,3,11,45,889.5,68.0,2.95,13.5,508.5,971.4,762.59
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,974.45,763.61
2016,12,3,12,15,889.5,67.5,3.0,14.0,508.0,970.34,760.79
2016,12,3,12,30,888.0,67.0,3.0,14.0,504.0,962.72,755.73
2016,12,3,12,45,882.5,67.0,3.0,14.0,492.5,948.46,746.17
2016,12,3,13,0,877.0,67.0,3.0,14.0,481.0,930.89,734.44
2016,12,3,13,15,868.5,66.0,2.95,14.0,462.5,905.99,717.18
2016,12,3,13,30,860.0,65.0,2.9,14.0,444.0,878.17,697.89
2016,12,3,13,45,845.0,64.0,2.9,14.5,418.5,841.88,671.51
2016,12,3,14,0,830.0,63.0,2.9,15.0,393.0,812.04,649.76
2016,12,3,14,15,810.5,61.0,2.7,14.5,362.0,766.01,616.93
2016,12,3,14,30,791.0,59.0,2.5,14.0,331.0,718.58,582.61
2016,12,3,14,45,758.5,56.5,2.3,14.0,294.5,659.71,537.89
2016,12,3,15,0,726.0,54.0,2.1,14.0,258.0,601.09,492.47
2016,12,3,15,15,681.5,50.0,1.8,13.5,218.5,533.4,438.27
2016,12,3,15,30,637.0,46.0,1.5,13.0,179.0,467.86,383.07
2016,12,3,15,45,560.0,40.5,1.25,12.5,138.5,385.04,312.52
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,314.41,249.21
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,220.56,158.56
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,126.39,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,47.32,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.0,0.65,6.0,15.0,12.8,0.0
2016,12,4,7,30,0.0,30.0,0.6,6.0,30.0,36.41,0.0
2016,12,4,7,45,238.0,33.5,0.55,6.5,65.5,175.1,130.35
2016,12,4,8,0,476.0,37.0,0.5,7.0,101.0,315.12,254.91
2016,12,4,8,15,547.0,43.5,0.4,7.5,141.0,388.53,318.44
2016,12,4,8,30,618.0,50.0,0.3,8.0,181.0,468.08,383.9
2016,12,4,8,45,663.5,54.0,0.25,8.5,220.5,528.39,432.04
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,596.15,482.68
2016,12,4,9,15,739.0,61.5,0.25,9.5,295.5,653.49,523.78
2016,12,4,9,30,769.0,65.0,0.3,10.0,331.0,710.92,563.8
2016,12,4,9,45,768.5,72.0,0.35,10.5,358.5,747.26,587.84
2016,12,4,10,0,768.0,79.0,0.4,11.0,386.0,780.9,609.86
2016,12,4,10,15,783.0,81.0,0.35,11.0,410.5,819.51,634.31
2016,12,4,10,30,798.0,83.0,0.3,11.0,435.0,855.99,656.77
2016,12,4,10,45,810.0,83.5,0.3,11.5,453.5,885.47,674.01
2016,12,4,11,0,822.0,84.0,0.3,12.0,472.0,912.22,689.39
2016,12,4,11,15,827.5,85.0,0.25,12.0,483.0,930.44,699.35
2016,12,4,11,30,833.0,86.0,0.2,12.0,494.0,945.44,707.43
2016,12,4,11,45,836.5,85.5,0.2,12.0,497.5,953.28,712.02
2016,12,4,12,0,840.0,85.0,0.2,12.0,501.0,957.7,714.67
2016,12,4,12,15,620.0,136.0,0.35,12.0,442.0,810.09,619.45
2016,12,4,12,30,400.0,187.0,0.5,12.0,383.0,644.78,505.76
2016,12,4,12,45,423.5,177.0,0.7,12.5,380.5,651.17,515.23
2016,12,4,13,0,447.0,167.0,0.9,13.0,378.0,655.07,520.41
2016,12,4,13,15,373.5,173.0,1.05,13.0,344.5,565.04,454.67
2016,12,4,13,30,300.0,179.0,1.2,13.0,311.0,498.61,404.88
2016,12,4,13,45,345.0,161.0,1.35,13.0,304.5,507.97,415.22
2016,12,4,14,0,390.0,143.0,1.5,13.0,298.0,532.78,436.16
2016,12,4,14,15,498.0,120.0,1.3,12.5,301.5,580.14,474.25
2016,12,4,14,30,606.0,97.0,1.1,12.0,305.0,624.88,507.94
2016,12,4,14,45,582.5,89.5,0.95,12.0,271.5,573.34,467.28
2016,12,4,15,0,559.0,82.0,0.8,12.0,238.0,521.82,426.13
2016,12,4,15,15,506.5,75.0,0.8,11.5,200.5,452.0,371.18
2016,12,4,15,30,454.0,68.0,0.8,11.0,163.0,385.31,316.72
2016,12,4,15,45,391.5,57.0,0.8,11.0,125.5,312.6,254.94
2016,12,4,16,0,329.0,46.0,0.8,11.0,88.0,247.72,197.38
2016,12,4,16,15,164.5,34.5,0.85,10.5,55.5,142.81,102.12
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,24.14,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,9.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.56,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,4.92,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,11.52,3.34
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,18.13,9.82
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,25.59,16.61
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,33.06,23.36
2016,12,5,8,45,0.0,48.5,1.9,7.5,48.5,40.13,29.64
2016,12,5,9,0,0.0,57.0,1.9,8.0,57.0,47.21,35.83
2016,12,5,9,15,0.0,65.5,1.9,8.0,65.5,54.61,42.31
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,62.24,48.91
2016,12,5,9,45,123.5,118.5,1.95,8.0,168.0,235.07,200.95
2016,12,5,10,0,247.0,163.0,2.0,8.0,262.0,418.24,353.68
2016,12,5,10,15,288.5,168.5,2.0,8.0,290.5,468.17,393.29
2016,12,5,10,30,330.0,174.0,2.0,8.0,319.0,519.52,434.21
2016,12,5,10,45,333.5,181.5,2.0,8.5,333.0,539.08,447.96
2016,12,5,11,0,337.0,189.0,2.0,9.0,347.0,557.63,461.02
2016,12,5,11,15,335.5,194.0,2.0,9.0,354.5,567.05,467.76
2016,12,5,11,30,334.0,199.0,2.0,9.0,362.0,575.22,473.63
2016,12,5,11,45,299.5,206.5,2.05,9.0,353.5,553.14,455.57
2016,12,5,12,0,265.0,214.0,2.1,9.0,345.0,529.67,436.58
2016,12,5,12,15,244.0,214.5,2.05,9.0,334.5,509.34,420.15
2016,12,5,12,30,223.0,215.0,2.0,9.0,324.0,467.37,387.06
2016,12,5,12,45,231.0,209.0,1.95,9.0,319.5,465.52,386.24
2016,12,5,13,0,239.0,203.0,1.9,9.0,315.0,483.11,400.11
2016,12,5,13,15,205.5,197.5,1.8,9.0,291.0,421.38,350.6
2016,12,5,13,30,172.0,192.0,1.7,9.0,267.0,380.77,317.57
2016,12,5,13,45,152.5,181.0,1.6,9.0,245.0,346.38,289.66
2016,12,5,14,0,133.0,170.0,1.5,9.0,223.0,312.8,262.12
2016,12,5,14,15,121.5,159.0,1.35,9.0,204.5,286.85,240.72
2016,12,5,14,30,110.0,148.0,1.2,9.0,186.0,261.67,219.69
2016,12,5,14,45,107.5,132.0,1.05,9.0,165.5,237.15,199.27
2016,12,5,15,0,105.0,116.0,0.9,9.0,145.0,212.78,178.65
2016,12,5,15,15,93.5,99.0,0.85,8.5,122.5,181.22,151.8
2016,12,5,15,30,82.0,82.0,0.8,8.0,100.0,150.65,125.23
2016,12,5,15,45,69.5,64.5,0.75,8.0,77.0,119.75,97.63
2016,12,5,16,0,57.0,47.0,0.7,8.0,54.0,89.76,70.36
2016,12,5,16,15,28.5,30.5,0.7,8.0,34.0,46.81,30.6
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,11.56,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,8.5,1.0,2.5,14.0,52.18,0.0
2016,12,6,7,30,259.0,17.0,1.1,3.0,28.0,136.79,0.0
2016,12,6,7,45,386.0,26.0,1.25,4.0,64.0,233.86,170.7
2016,12,6,8,0,513.0,35.0,1.4,5.0,100.0,323.83,264.53
2016,12,6,8,15,584.0,40.5,1.35,5.5,141.0,398.76,332.66
2016,12,6,8,30,655.0,46.0,1.3,6.0,182.0,479.1,401.85
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.5,483.94,407.36
2016,12,6,9,0,495.0,80.0,1.3,7.0,219.0,474.27,400.07
2016,12,6,9,15,520.0,86.5,1.5,7.5,249.0,523.07,440.53
2016,12,6,9,30,545.0,93.0,1.7,8.0,279.0,572.17,479.52
2016,12,6,9,45,565.0,99.0,1.9,8.5,307.5,616.65,513.51
2016,12,6,10,0,585.0,105.0,2.1,9.0,336.0,660.5,546.48
2016,12,6,10,15,727.5,86.0,2.15,9.0,391.5,780.69,636.46
2016,12,6,10,30,870.0,67.0,2.2,9.0,447.0,889.33,714.41
2016,12,6,10,45,877.5,68.5,2.25,9.5,465.5,917.0,731.45
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,941.67,747.17
2016,12,6,11,15,890.0,71.0,2.35,10.0,495.0,960.12,759.89
2016,12,6,11,30,895.0,72.0,2.4,10.0,506.0,975.22,770.44
2016,12,6,11,45,892.0,73.5,2.45,10.5,509.0,979.76,772.33
2016,12,6,12,0,889.0,75.0,2.5,11.0,512.0,980.73,771.98
2016,12,6,12,15,887.0,74.5,2.55,11.0,508.0,976.46,769.57
2016,12,6,12,30,885.0,74.0,2.6,11.0,504.0,968.68,764.9
2016,12,6,12,45,880.5,73.5,2.7,11.0,493.0,955.06,756.72
2016,12,6,13,0,876.0,73.0,2.8,11.0,482.0,948.45,753.65
2016,12,6,13,15,866.5,72.0,2.9,11.0,463.5,922.62,736.78
2016,12,6,13,30,857.0,71.0,3.0,11.0,445.0,893.82,717.8
2016,12,6,13,45,841.0,69.5,3.1,11.0,419.5,855.84,691.88
2016,12,6,14,0,825.0,68.0,3.2,11.0,394.0,815.63,663.95
2016,12,6,14,15,804.0,66.0,3.1,10.5,362.5,768.72,630.52
2016,12,6,14,30,783.0,64.0,3.0,10.0,331.0,720.45,595.44
2016,12,6,14,45,752.0,61.0,2.95,10.0,295.0,662.44,551.18
2016,12,6,15,0,721.0,58.0,2.9,10.0,259.0,604.5,505.9
2016,12,6,15,15,675.0,53.5,2.55,9.5,219.0,535.39,449.24
2016,12,6,15,30,629.0,49.0,2.2,9.0,179.0,468.48,391.7
2016,12,6,15,45,557.0,43.0,1.85,8.5,139.0,393.8,325.82
2016,12,6,16,0,485.0,37.0,1.5,8.0,99.0,319.99,258.48
2016,12,6,16,15,354.5,27.5,1.45,7.5,63.0,222.7,162.61
2016,12,6,16,30,224.0,18.0,1.4,7.0,27.0,125.24,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,13.5,46.92,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,7.26,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,14.51,0.0
2016,12,7,7,45,76.5,31.0,1.75,3.0,40.5,86.63,60.13
2016,12,7,8,0,153.0,45.0,1.8,3.0,64.0,145.79,119.35
2016,12,7,8,15,174.0,61.0,1.65,3.0,90.5,184.15,155.77
2016,12,7,8,30,195.0,77.0,1.5,3.0,117.0,224.31,192.6
2016,12,7,8,45,207.5,92.5,1.35,3.5,143.0,259.91,224.06
2016,12,7,9,0,220.0,108.0,1.2,4.0,169.0,296.31,255.09
2016,12,7,9,15,229.0,121.5,1.15,4.5,192.5,328.07,281.42
2016,12,7,9,30,238.0,135.0,1.1,5.0,216.0,360.13,307.23
2016,12,7,9,45,221.0,150.0,1.1,5.5,230.5,373.05,316.35
2016,12,7,10,0,204.0,165.0,1.1,6.0,245.0,366.72,310.01
2016,12,7,10,15,159.0,177.5,1.1,6.0,242.0,347.67,292.92
2016,12,7,10,30,114.0,190.0,1.1,6.0,239.0,325.89,273.48
2016,12,7,10,45,149.5,198.0,1.1,6.5,265.5,370.38,309.95
2016,12,7,11,0,185.0,206.0,1.1,7.0,292.0,416.0,346.21
2016,12,7,11,15,98.0,190.0,1.2,7.0,235.5,293.35,245.03
2016,12,7,11,30,11.0,174.0,1.3,7.0,179.0,171.98,141.89
2016,12,7,11,45,16.5,181.0,1.45,7.5,188.5,184.89,153.13
2016,12,7,12,0,22.0,188.0,1.6,8.0,198.0,198.08,164.11
2016,12,7,12,15,16.0,180.0,1.7,8.0,188.0,183.26,151.52
2016,12,7,12,30,10.0,172.0,1.8,8.0,178.0,168.75,139.23
2016,12,7,12,45,96.5,189.0,1.95,8.0,235.0,290.66,244.37
2016,12,7,13,0,183.0,206.0,2.1,8.0,292.0,414.36,347.2
2016,12,7,13,15,187.0,197.5,2.1,8.0,282.5,404.74,339.24
2016,12,7,13,30,191.0,189.0,2.1,8.0,273.0,394.56,331.59
2016,12,7,13,45,95.5,160.0,2.15,8.0,202.0,268.74,226.3
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,119.75,97.98
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,109.81,89.85
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,100.04,81.56
2016,12,7,14,45,0.0,97.5,1.8,8.0,97.5,88.19,71.41
2016,12,7,15,0,0.0,85.0,1.7,8.0,85.0,76.48,61.26
2016,12,7,15,15,0.0,72.0,1.55,7.5,72.0,64.31,50.7
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,52.2,40.03
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,39.52,28.66
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,26.73,17.14
2016,12,7,16,15,0.0,20.5,1.15,6.5,20.5,16.92,7.55
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,1.25,6.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.56,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,13.18,3.91
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,21.47,12.25
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,31.02,20.82
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,41.52,30.15
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,51.51,38.89
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,61.55,47.54
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,71.13,55.8
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,80.81,64.05
2016,12,8,9,45,18.5,123.5,3.85,12.0,131.0,128.67,105.43
2016,12,8,10,0,37.0,155.0,3.8,12.0,170.0,194.89,161.61
2016,12,8,10,15,18.5,120.0,3.75,12.0,127.5,123.08,100.34
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,71.23,55.5
2016,12,8,10,45,13.0,132.5,3.65,12.5,139.0,130.36,105.95
2016,12,8,11,0,26.0,180.0,3.6,13.0,193.0,194.33,159.35
2016,12,8,11,15,13.0,166.0,3.5,13.0,172.5,165.59,134.7
2016,12,8,11,30,0.0,152.0,3.4,13.0,152.0,137.45,110.62
2016,12,8,11,45,0.0,153.5,3.3,13.0,153.5,138.8,111.74
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,140.31,112.97
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,131.88,105.94
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,123.69,99.14
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.0,136.96,110.41
2016,12,8,13,0,5.0,159.0,2.8,13.0,161.0,150.73,122.04
2016,12,8,13,15,2.5,110.5,2.65,13.0,111.5,97.99,77.87
2016,12,8,13,30,0.0,62.0,2.5,13.0,62.0,51.37,38.38
2016,12,8,13,45,0.0,84.0,2.4,13.0,84.0,70.52,54.79
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,92.98,73.92
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,85.16,67.35
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,77.44,60.88
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,68.27,53.11
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,59.18,45.34
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,49.65,37.17
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,40.17,28.93
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,30.59,20.47
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,21.46,12.33
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,13.59,4.76
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,5.75,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,2.99,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.5,1.0,10.5,10.5,6.4,0.0
2016,12,9,7,30,184.0,15.0,1.0,11.0,21.0,85.43,0.0
2016,12,9,7,45,319.5,24.0,1.0,11.5,54.5,197.02,130.26
2016,12,9,8,0,455.0,33.0,1.0,12.0,88.0,296.22,233.79
2016,12,9,8,15,529.0,39.0,1.3,12.0,127.0,368.73,300.06
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,443.15,365.59
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,510.25,422.73
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,580.04,479.47
2016,12,9,9,15,398.5,95.0,2.35,13.0,207.0,435.25,363.35
2016,12,9,9,30,93.0,138.0,2.5,13.0,170.0,220.64,183.34
2016,12,9,9,45,84.0,150.0,2.65,13.5,181.0,228.95,190.2
