Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,0,75.0,162.0,2.8,14.0,192.0,236.77,195.83
2016,12,9,10,15,139.0,174.0,2.9,14.0,232.5,325.68,270.14
2016,12,9,10,30,203.0,186.0,3.0,14.0,273.0,401.18,332.12
2016,12,9,10,45,126.0,188.5,3.15,14.5,243.5,336.26,276.78
2016,12,9,11,0,49.0,191.0,3.3,15.0,214.0,248.66,202.89
2016,12,9,11,15,64.5,200.5,3.3,15.0,231.5,275.4,225.25
2016,12,9,11,30,80.0,210.0,3.3,15.0,249.0,302.69,247.61
2016,12,9,11,45,40.0,163.5,3.35,15.0,183.0,204.56,166.59
2016,12,9,12,0,0.0,117.0,3.4,15.0,117.0,101.25,79.63
2016,12,9,12,15,41.0,164.0,3.25,15.0,183.5,206.14,168.33
2016,12,9,12,30,82.0,211.0,3.1,15.0,250.0,305.93,250.36
2016,12,9,12,45,78.0,205.5,3.0,15.0,242.5,294.91,241.08
2016,12,9,13,0,74.0,200.0,2.9,15.0,235.0,284.07,232.33
2016,12,9,13,15,37.0,103.0,2.8,15.0,120.5,131.73,106.84
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,4.94,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,22.28,13.42
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,39.7,28.31
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,36.37,25.56
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,33.04,22.8
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,29.3,19.61
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,25.57,16.4
2016,12,9,15,15,280.5,40.0,1.4,13.5,98.0,261.46,220.56
2016,12,9,15,30,561.0,49.0,1.2,13.0,165.0,434.41,357.51
2016,12,9,15,45,492.0,42.5,1.05,13.0,127.5,358.81,290.86
2016,12,9,16,0,423.0,36.0,0.9,13.0,90.0,289.26,228.91
2016,12,9,16,15,303.5,26.5,0.9,12.5,57.5,199.97,143.29
2016,12,9,16,30,184.0,17.0,0.9,12.0,25.0,109.45,0.0
2016,12,9,16,45,92.0,8.5,0.9,12.0,12.5,39.93,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.43,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.85,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,2.05,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.28,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,4.92,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,6.57,0.0
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,8.21,1.43
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,9.87,2.87
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,11.52,4.31
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,13.17,5.74
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,18.55,10.37
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,23.93,14.99
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,15.67,7.85
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,7.42,0.73
2016,12,10,10,45,0.0,14.5,4.4,13.5,14.5,11.96,4.61
2016,12,10,11,0,0.0,20.0,4.4,14.0,20.0,16.51,8.47
2016,12,10,11,15,0.0,16.0,4.35,14.0,16.0,13.2,5.64
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,9.9,2.81
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,24.38,15.16
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,38.9,27.52
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,34.33,23.63
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,29.77,19.76
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,34.74,24.01
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,39.72,28.27
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,35.56,24.81
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,31.41,21.34
2016,12,10,13,45,0.0,82.0,3.6,13.0,82.0,68.63,53.2
2016,12,10,14,0,0.0,126.0,3.5,13.0,126.0,114.41,92.08
2016,12,10,14,15,0.0,116.0,3.3,13.0,116.0,104.98,84.18
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,95.72,76.43
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,84.95,67.33
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,74.31,58.25
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,62.1,47.82
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,49.95,37.29
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,37.8,26.57
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,25.63,15.8
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,16.09,6.71
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,6.57,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.41,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,7.68,0.0
2016,12,11,7,45,8.0,24.5,0.75,5.0,25.5,29.17,14.19
2016,12,11,8,0,16.0,40.0,0.7,5.0,42.0,51.75,38.25
2016,12,11,8,15,25.5,56.5,0.75,5.5,61.0,75.7,60.19
2016,12,11,8,30,35.0,73.0,0.8,6.0,80.0,100.22,82.27
2016,12,11,8,45,40.5,88.5,0.9,6.5,98.5,121.53,101.21
2016,12,11,9,0,46.0,104.0,1.0,7.0,117.0,143.44,120.32
2016,12,11,9,15,49.5,118.5,1.05,7.0,134.0,163.07,137.32
2016,12,11,9,30,53.0,133.0,1.1,7.0,151.0,183.16,154.45
2016,12,11,9,45,55.0,145.5,1.15,7.0,165.5,199.72,168.35
2016,12,11,10,0,57.0,158.0,1.2,7.0,180.0,216.61,182.37
2016,12,11,10,15,32.5,155.0,1.3,7.5,167.5,190.12,158.8
2016,12,11,10,30,8.0,152.0,1.4,8.0,155.0,148.2,122.21
2016,12,11,10,45,53.0,176.5,1.55,8.5,200.5,234.48,196.02
2016,12,11,11,0,98.0,201.0,1.7,9.0,246.0,308.51,257.56
2016,12,11,11,15,105.0,207.0,1.75,9.5,256.0,323.18,268.73
2016,12,11,11,30,112.0,213.0,1.8,10.0,266.0,338.04,280.3
2016,12,11,11,45,285.5,192.5,1.85,10.5,330.5,521.53,429.95
2016,12,11,12,0,459.0,172.0,1.9,11.0,395.0,687.68,558.13
2016,12,11,12,15,344.0,191.0,1.85,11.0,357.5,576.95,470.4
2016,12,11,12,30,229.0,210.0,1.8,11.0,320.0,467.68,383.81
2016,12,11,12,45,181.5,207.5,1.8,11.0,294.0,417.28,343.77
2016,12,11,13,0,134.0,205.0,1.8,11.0,268.0,367.53,303.24
2016,12,11,13,15,67.5,175.5,1.85,11.0,207.0,246.46,204.0
2016,12,11,13,30,1.0,146.0,1.9,11.0,146.0,134.73,109.24
2016,12,11,13,45,0.5,118.0,1.95,11.0,118.0,105.12,84.61
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,76.83,60.65
2016,12,11,14,15,0.0,82.5,1.8,10.5,82.5,70.02,55.05
2016,12,11,14,30,0.0,75.0,1.6,10.0,75.0,63.29,49.42
2016,12,11,14,45,0.0,67.0,1.45,10.0,67.0,56.14,43.28
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,49.04,37.13
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,41.38,30.48
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,33.89,23.9
2016,12,11,15,45,0.0,31.5,0.85,8.5,31.5,26.01,16.88
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,18.13,9.8
2016,12,11,16,15,0.0,14.0,0.75,7.5,14.0,11.52,3.38
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,15.36,0.0
2016,12,12,7,45,212.5,25.5,1.3,5.5,50.0,146.44,88.32
2016,12,12,8,0,425.0,33.0,1.4,6.0,82.0,278.97,224.07
2016,12,12,8,15,503.5,40.0,1.5,6.5,120.5,353.36,293.2
2016,12,12,8,30,582.0,47.0,1.6,7.0,159.0,434.97,364.77
2016,12,12,8,45,627.5,52.0,1.7,7.5,197.5,499.11,419.92
2016,12,12,9,0,673.0,57.0,1.8,8.0,236.0,561.06,471.34
2016,12,12,9,15,706.0,60.5,1.7,8.0,271.5,619.18,516.15
2016,12,12,9,30,739.0,64.0,1.6,8.0,307.0,677.74,559.69
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,598.14,496.23
2016,12,12,10,0,344.0,144.0,1.5,9.0,275.0,474.41,395.81
2016,12,12,10,15,456.0,132.5,1.5,9.0,319.0,587.24,486.6
2016,12,12,10,30,568.0,121.0,1.5,9.0,363.0,694.04,566.83
2016,12,12,10,45,580.0,124.0,1.55,9.0,380.0,722.53,586.69
2016,12,12,11,0,592.0,127.0,1.6,9.0,397.0,749.08,605.9
2016,12,12,11,15,534.0,146.0,1.6,9.0,394.0,717.39,581.67
2016,12,12,11,30,476.0,165.0,1.6,9.0,391.0,690.78,561.09
2016,12,12,11,45,406.0,181.0,1.65,9.0,375.5,645.3,525.68
2016,12,12,12,0,336.0,197.0,1.7,9.0,360.0,577.36,473.27
2016,12,12,12,15,287.0,203.0,1.75,9.0,341.5,537.1,441.77
2016,12,12,12,30,238.0,209.0,1.8,9.0,323.0,475.2,393.1
2016,12,12,12,45,287.0,197.0,1.85,9.0,331.5,525.55,434.48
2016,12,12,13,0,336.0,185.0,1.9,9.0,340.0,552.88,457.29
2016,12,12,13,15,264.0,186.0,1.85,9.0,305.0,482.03,399.96
2016,12,12,13,30,192.0,187.0,1.8,9.0,270.0,393.96,328.88
2016,12,12,13,45,146.0,177.0,1.8,9.0,238.0,336.98,282.35
2016,12,12,14,0,100.0,167.0,1.8,9.0,206.0,265.23,222.79
2016,12,12,14,15,94.5,155.0,1.7,9.0,189.5,244.72,206.04
2016,12,12,14,30,89.0,143.0,1.6,9.0,173.0,224.68,189.27
2016,12,12,14,45,84.5,128.0,1.55,9.0,154.0,201.72,169.94
2016,12,12,15,0,80.0,113.0,1.5,9.0,135.0,179.18,150.69
2016,12,12,15,15,71.5,96.5,1.3,8.5,114.0,152.27,127.45
2016,12,12,15,30,63.0,80.0,1.1,8.0,93.0,126.12,104.47
2016,12,12,15,45,51.5,63.0,0.95,8.0,72.0,98.21,79.43
2016,12,12,16,0,40.0,46.0,0.8,8.0,51.0,71.1,54.83
2016,12,12,16,15,20.0,30.0,0.8,7.5,32.5,42.01,27.31
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,11.55,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,5.97,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,47.0,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,94.0,12.0,0.8,7.0,14.0,46.73,0.0
2016,12,13,7,45,215.0,23.5,0.85,7.5,43.5,144.66,82.16
2016,12,13,8,0,336.0,35.0,0.9,8.0,73.0,235.93,187.06
2016,12,13,8,15,415.0,43.5,0.95,8.0,109.5,307.85,253.39
2016,12,13,8,30,494.0,52.0,1.0,8.0,146.0,387.18,322.66
2016,12,13,8,45,247.0,45.5,1.05,8.5,92.5,234.47,198.53
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,32.21,22.46
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,37.19,27.0
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,42.19,31.35
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,46.77,35.24
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,51.36,39.08
2016,12,13,10,15,124.5,120.0,0.6,10.0,173.0,243.08,204.94
2016,12,13,10,30,249.0,178.0,0.5,10.0,284.0,450.79,370.26
2016,12,13,10,45,325.5,174.0,0.45,10.5,318.5,520.83,421.73
2016,12,13,11,0,402.0,170.0,0.4,11.0,353.0,613.81,489.28
2016,12,13,11,15,587.0,129.0,0.35,11.0,404.0,755.77,590.83
2016,12,13,11,30,772.0,88.0,0.3,11.0,455.0,884.4,675.4
2016,12,13,11,45,449.5,152.5,0.3,11.0,366.5,653.06,511.93
2016,12,13,12,0,127.0,217.0,0.3,11.0,278.0,378.88,302.91
2016,12,13,12,15,451.0,152.5,0.3,11.0,368.0,655.47,521.2
2016,12,13,12,30,775.0,88.0,0.3,11.0,458.0,890.45,681.13
2016,12,13,12,45,535.5,139.5,0.3,11.5,393.0,713.65,554.84
2016,12,13,13,0,296.0,191.0,0.3,12.0,328.0,523.01,414.69
2016,12,13,13,15,148.0,118.5,0.35,11.5,187.0,286.93,235.01
2016,12,13,13,30,0.0,46.0,0.4,11.0,46.0,38.05,27.0
2016,12,13,13,45,0.0,29.5,0.45,11.0,29.5,24.35,15.55
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,10.71,3.7
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,9.88,2.99
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,9.05,2.28
2016,12,13,14,45,0.0,9.5,0.4,11.0,9.5,7.81,1.2
2016,12,13,15,0,0.0,8.0,0.4,11.0,8.0,6.57,0.11
2016,12,13,15,15,0.0,7.0,0.4,10.5,7.0,5.75,0.0
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,8.54,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,56.85,27.09
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,116.0,89.44
2016,12,14,8,15,135.5,55.5,2.1,11.0,76.5,155.31,126.22
2016,12,14,8,30,161.0,72.0,2.2,11.0,102.0,196.81,163.56
2016,12,14,8,45,177.5,87.5,2.35,11.5,128.0,233.25,195.62
2016,12,14,9,0,194.0,103.0,2.5,12.0,154.0,270.97,227.99
2016,12,14,9,15,203.0,118.0,2.55,12.0,178.0,303.63,255.66
2016,12,14,9,30,212.0,133.0,2.6,12.0,202.0,336.65,283.06
2016,12,14,9,45,214.5,145.5,2.65,12.5,221.0,361.28,302.5
2016,12,14,10,0,217.0,158.0,2.7,13.0,240.0,385.62,321.35
2016,12,14,10,15,119.5,159.5,2.65,13.0,205.5,289.65,240.71
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,171.46,140.05
2016,12,14,10,45,62.0,180.5,2.55,13.0,208.5,248.48,205.2
2016,12,14,11,0,102.0,200.0,2.5,13.0,246.0,311.38,257.23
2016,12,14,11,15,98.0,204.5,2.5,13.0,250.0,313.59,258.42
2016,12,14,11,30,94.0,209.0,2.5,13.0,254.0,315.73,259.82
2016,12,14,11,45,64.0,201.5,2.5,13.0,232.5,276.6,227.02
2016,12,14,12,0,34.0,194.0,2.5,13.0,211.0,237.51,194.12
2016,12,14,12,15,20.5,180.0,2.5,13.0,190.0,188.37,153.45
2016,12,14,12,30,7.0,166.0,2.5,13.0,169.0,159.8,129.39
2016,12,14,12,45,3.5,128.0,2.5,13.5,129.5,116.2,92.88
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,75.59,58.59
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,82.49,64.64
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,89.72,70.96
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,82.25,64.71
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,74.87,58.55
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,68.55,53.25
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,62.3,47.99
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,55.14,41.89
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,48.04,35.81
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,40.54,29.37
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,33.06,22.86
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,25.59,16.23
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,18.13,9.58
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,11.52,3.33
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,15.87,2.89
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,28.73,17.76
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,44.77,32.15
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,60.42,46.0
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,79.19,62.56
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,98.55,79.51
2016,12,15,9,15,16.0,108.5,3.7,12.0,113.0,114.62,93.44
2016,12,15,9,30,20.0,122.0,3.5,12.0,128.0,131.18,107.63
2016,12,15,9,45,23.0,134.0,3.35,12.0,142.0,145.6,119.84
2016,12,15,10,0,26.0,146.0,3.2,12.0,156.0,175.22,144.68
2016,12,15,10,15,13.0,113.5,3.1,12.0,118.5,111.88,90.68
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,67.6,52.44
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,72.57,56.53
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,77.59,60.61
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,79.33,62.02
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,81.12,63.48
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,81.99,64.19
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,82.91,64.95
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,59.31,44.99
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,37.24,26.24
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,52.22,39.03
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,67.25,51.83
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,58.05,44.05
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,48.87,36.28
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,41.78,30.28
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,34.71,24.26
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,31.8,21.8
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,28.89,19.32
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,25.57,16.47
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,22.25,13.61
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,18.94,10.71
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,15.63,7.8
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,11.92,4.51
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,8.21,1.22
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,71.55,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.0,48.0,183.72,87.04
2016,12,16,8,0,472.0,31.0,4.5,6.0,81.0,289.77,231.66
2016,12,16,8,15,554.5,37.5,4.6,6.5,121.5,368.84,308.78
2016,12,16,8,30,637.0,44.0,4.7,7.0,162.0,454.76,386.58
2016,12,16,8,45,686.5,48.5,4.8,7.5,202.5,523.83,448.09
2016,12,16,9,0,736.0,53.0,4.9,8.0,243.0,595.5,509.19
2016,12,16,9,15,768.5,56.0,4.9,8.0,280.0,655.19,557.88
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,715.17,605.52
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,766.93,644.65
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,817.6,682.11
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.5,857.92,711.35
2016,12,16,10,30,878.0,66.0,4.8,9.0,435.0,886.6,731.35
2016,12,16,10,45,886.5,67.5,4.75,9.0,454.5,916.19,752.26
2016,12,16,11,0,895.0,69.0,4.7,9.0,474.0,942.85,770.85
2016,12,16,11,15,901.0,69.5,4.65,9.0,486.5,962.68,784.33
2016,12,16,11,30,907.0,70.0,4.6,9.0,499.0,979.2,795.46
2016,12,16,11,45,909.0,70.5,4.55,9.5,504.0,988.42,799.82
2016,12,16,12,0,911.0,71.0,4.5,10.0,509.0,994.08,801.76
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.5,992.55,799.66
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,987.43,795.18
2016,12,16,12,45,905.0,70.5,4.2,10.0,494.0,975.21,785.71
2016,12,16,13,0,901.0,70.0,4.1,10.0,484.0,959.55,774.19
2016,12,16,13,15,893.0,69.0,4.0,10.0,466.5,936.14,757.25
2016,12,16,13,30,885.0,68.0,3.9,10.0,449.0,909.68,738.15
2016,12,16,13,45,871.5,66.5,3.8,10.0,424.5,883.96,719.61
2016,12,16,14,0,858.0,65.0,3.7,10.0,400.0,846.09,691.91
2016,12,16,14,15,838.5,63.0,3.5,9.5,369.5,800.32,658.73
2016,12,16,14,30,819.0,61.0,3.3,9.0,339.0,752.94,623.82
2016,12,16,14,45,790.5,58.0,3.1,9.0,303.5,696.18,579.85
2016,12,16,15,0,762.0,55.0,2.9,9.0,268.0,639.15,534.78
2016,12,16,15,15,718.5,51.0,2.6,8.5,228.0,570.9,479.97
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,504.45,423.09
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,423.92,352.84
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,348.55,284.33
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,193.96,146.36
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,40.18,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,11.95,0.0
2016,12,17,7,45,260.5,21.5,2.35,1.5,48.5,158.33,69.17
2016,12,17,8,0,521.0,29.0,2.6,2.0,83.0,311.53,250.31
2016,12,17,8,15,600.5,35.0,2.6,2.5,124.5,390.45,328.21
2016,12,17,8,30,680.0,41.0,2.6,3.0,166.0,476.0,405.4
2016,12,17,8,45,728.5,45.0,2.65,3.5,207.5,545.58,466.73
2016,12,17,9,0,777.0,49.0,2.7,4.0,249.0,617.66,526.92
2016,12,17,9,15,808.0,52.0,2.75,4.5,286.5,677.83,574.14
2016,12,17,9,30,839.0,55.0,2.8,5.0,324.0,738.12,619.98
2016,12,17,9,45,859.5,57.5,2.9,5.5,357.0,781.3,651.72
2016,12,17,10,0,880.0,60.0,3.0,6.0,390.0,830.24,687.26
2016,12,17,10,15,894.0,61.5,3.0,6.0,416.5,870.53,716.21
2016,12,17,10,30,908.0,63.0,3.0,6.0,443.0,908.51,743.16
2016,12,17,10,45,916.5,64.0,3.0,6.5,462.5,938.2,762.4
2016,12,17,11,0,925.0,65.0,3.0,7.0,482.0,964.86,779.35
2016,12,17,11,15,930.5,65.5,2.95,7.0,495.0,984.77,792.37
2016,12,17,11,30,936.0,66.0,2.9,7.0,508.0,1001.26,803.03
2016,12,17,11,45,936.5,67.0,2.85,7.5,512.5,1010.04,806.85
2016,12,17,12,0,937.0,68.0,2.8,8.0,517.0,1015.15,808.26
2016,12,17,12,15,935.5,68.0,2.7,8.0,514.5,1013.24,805.84
2016,12,17,12,30,934.0,68.0,2.6,8.0,512.0,1007.65,801.05
2016,12,17,12,45,924.5,69.0,2.55,8.0,501.0,992.1,789.94
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,973.15,776.65
2016,12,17,13,15,906.0,69.0,2.4,8.0,472.5,948.7,759.04
2016,12,17,13,30,897.0,68.0,2.3,8.0,455.0,921.17,739.31
2016,12,17,13,45,883.0,66.5,2.25,8.0,430.0,894.84,720.96
2016,12,17,14,0,869.0,65.0,2.2,8.0,405.0,856.31,693.6
2016,12,17,14,15,849.5,63.0,2.0,8.0,374.0,810.29,659.13
2016,12,17,14,30,830.0,61.0,1.8,8.0,343.0,762.62,623.08
2016,12,17,14,45,800.0,58.0,1.6,8.0,307.0,704.37,578.48
2016,12,17,15,0,770.0,55.0,1.4,8.0,271.0,645.92,532.89
2016,12,17,15,15,726.5,51.0,1.25,7.5,231.0,577.36,479.49
2016,12,17,15,30,683.0,47.0,1.1,7.0,191.0,510.55,423.78
2016,12,17,15,45,612.5,41.5,1.0,6.5,149.5,428.65,354.15
2016,12,17,16,0,542.0,36.0,0.9,6.0,108.0,351.95,285.94
2016,12,17,16,15,271.0,34.5,0.9,5.5,70.5,195.93,148.34
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,41.98,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,14.08,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,40.5,145.08,56.87
2016,12,18,8,0,518.0,28.0,2.6,0.0,81.0,308.3,248.56
2016,12,18,8,15,600.0,34.0,2.5,0.5,123.0,388.1,328.09
2016,12,18,8,30,682.0,40.0,2.4,1.0,165.0,474.92,406.64
2016,12,18,8,45,732.0,44.0,2.35,1.5,206.0,545.45,468.74
2016,12,18,9,0,782.0,48.0,2.3,2.0,247.0,618.66,529.58
2016,12,18,9,15,814.0,51.0,2.35,2.5,285.5,679.75,577.56
2016,12,18,9,30,846.0,54.0,2.4,3.0,324.0,741.06,624.19
2016,12,18,9,45,865.0,56.5,2.45,3.5,357.0,783.3,654.89
2016,12,18,10,0,884.0,59.0,2.5,4.0,390.0,831.24,689.32
2016,12,18,10,15,899.0,61.0,2.55,4.5,417.0,873.29,718.62
2016,12,18,10,30,914.0,63.0,2.6,5.0,444.0,913.08,745.84
2016,12,18,10,45,924.0,64.0,2.65,5.5,464.5,944.38,766.55
2016,12,18,11,0,934.0,65.0,2.7,6.0,485.0,972.69,785.04
2016,12,18,11,15,939.5,65.5,2.7,6.0,498.0,992.86,798.58
2016,12,18,11,30,945.0,66.0,2.7,6.0,511.0,1009.57,809.8
2016,12,18,11,45,947.5,66.0,2.7,6.5,516.5,1019.1,814.6
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,1024.93,817.0
2016,12,18,12,15,949.0,66.0,2.75,7.0,519.5,1023.63,816.56
2016,12,18,12,30,948.0,66.0,2.8,7.0,517.0,1018.59,813.71
2016,12,18,12,45,943.5,65.5,2.85,7.5,506.5,1005.78,804.08
2016,12,18,13,0,939.0,65.0,2.9,8.0,496.0,989.41,792.1
2016,12,18,13,15,930.5,64.0,2.85,8.0,478.5,965.14,775.07
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,937.69,755.84
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.0,902.53,731.39
2016,12,18,14,0,896.0,60.0,2.8,8.0,411.0,864.79,704.88
2016,12,18,14,15,877.5,58.5,2.6,8.0,380.5,820.17,671.42
2016,12,18,14,30,859.0,57.0,2.4,8.0,350.0,773.86,636.34
2016,12,18,14,45,831.5,54.5,2.2,8.0,313.5,724.82,598.63
2016,12,18,15,0,804.0,52.0,2.0,8.0,277.0,667.72,553.93
2016,12,18,15,15,762.5,48.0,1.8,7.0,237.0,599.18,501.0
2016,12,18,15,30,721.0,44.0,1.6,6.0,197.0,532.21,445.56
2016,12,18,15,45,655.0,39.0,1.4,5.5,155.0,451.84,375.97
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,376.27,307.56
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,277.75,212.72
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,182.07,15.94
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,72.34,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,135.75,46.23
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,281.17,224.51
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,359.64,302.06
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,445.06,378.82
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.0,514.31,439.45
2016,12,19,9,0,731.0,51.0,1.8,3.0,236.0,586.34,499.54
2016,12,19,9,15,763.5,54.0,1.85,3.5,273.0,645.79,546.07
2016,12,19,9,30,796.0,57.0,1.9,4.0,310.0,705.6,591.41
2016,12,19,9,45,811.0,61.0,1.95,4.5,341.5,752.66,625.72
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,798.13,658.13
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,839.58,687.41
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,878.89,714.75
2016,12,19,10,45,866.5,70.0,2.3,6.5,445.5,909.0,735.12
2016,12,19,11,0,876.0,71.0,2.4,7.0,465.0,936.23,753.4
2016,12,19,11,15,766.5,92.5,2.4,7.0,444.0,873.19,706.71
2016,12,19,11,30,657.0,114.0,2.4,7.0,423.0,811.05,661.1
2016,12,19,11,45,774.0,94.0,2.4,7.5,462.0,897.75,723.87
2016,12,19,12,0,891.0,74.0,2.4,8.0,501.0,978.34,779.24
2016,12,19,12,15,715.5,111.5,2.4,8.0,453.5,872.77,702.53
2016,12,19,12,30,540.0,149.0,2.4,8.0,406.0,735.4,601.96
2016,12,19,12,45,535.0,146.5,2.45,8.5,397.0,722.86,593.23
2016,12,19,13,0,530.0,144.0,2.5,9.0,388.0,708.24,581.89
2016,12,19,13,15,696.5,107.0,2.4,9.0,415.5,818.98,664.89
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,903.71,725.46
2016,12,19,13,45,848.5,68.5,2.25,9.0,418.5,868.24,699.23
2016,12,19,14,0,834.0,67.0,2.2,9.0,394.0,830.37,672.35
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.0,784.72,639.27
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,737.57,604.59
2016,12,19,14,45,762.5,60.0,1.6,8.0,298.5,680.37,560.58
2016,12,19,15,0,732.0,57.0,1.4,8.0,263.0,623.09,515.7
2016,12,19,15,15,687.5,53.0,1.3,7.5,224.0,555.43,462.99
2016,12,19,15,30,643.0,49.0,1.2,7.0,185.0,489.64,408.29
2016,12,19,15,45,570.5,43.5,1.1,6.5,145.0,413.89,343.25
2016,12,19,16,0,498.0,38.0,1.0,6.0,105.0,338.96,276.55
2016,12,19,16,15,249.0,35.5,1.0,5.5,69.0,188.94,144.57
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,41.25,2.07
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
