Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,15.0,1.75,2.5,34.5,120.98,34.13
2016,12,20,8,0,397.0,30.0,1.9,3.0,69.0,256.04,202.31
2016,12,20,8,15,482.5,37.0,1.9,3.5,107.0,331.57,276.83
2016,12,20,8,30,568.0,44.0,1.9,4.0,145.0,415.3,351.88
2016,12,20,8,45,621.0,48.5,1.95,4.5,184.0,477.68,407.15
2016,12,20,9,0,674.0,53.0,2.0,5.0,223.0,548.75,467.21
2016,12,20,9,15,708.5,56.0,2.0,5.5,258.5,607.36,513.3
2016,12,20,9,30,743.0,59.0,2.0,6.0,294.0,666.61,558.25
2016,12,20,9,45,773.0,60.0,2.0,7.0,326.5,719.98,596.23
2016,12,20,10,0,803.0,61.0,2.0,8.0,359.0,772.81,632.64
2016,12,20,10,15,818.5,62.5,2.05,8.5,385.0,812.9,660.28
2016,12,20,10,30,834.0,64.0,2.1,9.0,411.0,850.96,686.14
2016,12,20,10,45,844.0,65.0,2.15,9.5,430.5,871.27,698.87
2016,12,20,11,0,854.0,66.0,2.2,10.0,450.0,898.23,716.54
2016,12,20,11,15,860.5,67.0,2.2,10.0,463.0,919.02,730.46
2016,12,20,11,30,867.0,68.0,2.2,10.0,476.0,936.68,742.29
2016,12,20,11,45,868.5,68.5,2.25,10.5,481.0,945.56,747.23
2016,12,20,12,0,870.0,69.0,2.3,11.0,486.0,951.05,750.01
2016,12,20,12,15,869.5,69.0,2.3,11.0,484.0,950.48,749.55
2016,12,20,12,30,869.0,69.0,2.3,11.0,482.0,946.5,746.92
2016,12,20,12,45,857.5,70.5,2.35,11.0,472.0,930.58,736.56
2016,12,20,13,0,846.0,72.0,2.4,11.0,462.0,921.94,731.58
2016,12,20,13,15,838.0,71.0,2.4,11.0,445.5,899.54,716.3
2016,12,20,13,30,830.0,70.0,2.4,11.0,429.0,874.18,699.02
2016,12,20,13,45,817.0,68.5,2.4,11.0,406.0,840.91,675.95
2016,12,20,14,0,804.0,67.0,2.4,11.0,383.0,805.28,651.0
2016,12,20,14,15,784.5,65.0,2.2,10.5,354.0,761.46,619.29
2016,12,20,14,30,765.0,63.0,2.0,10.0,325.0,716.16,586.04
2016,12,20,14,45,739.0,59.5,1.85,10.0,291.5,662.86,545.41
2016,12,20,15,0,713.0,56.0,1.7,10.0,258.0,609.24,503.73
2016,12,20,15,15,671.0,52.0,1.5,9.5,220.0,544.15,452.39
2016,12,20,15,30,629.0,48.0,1.3,9.0,182.0,480.8,399.22
2016,12,20,15,45,566.0,42.0,1.1,8.5,143.0,405.19,334.36
2016,12,20,16,0,503.0,36.0,0.9,8.0,104.0,340.17,275.61
2016,12,20,16,15,386.5,27.5,0.95,7.5,68.5,247.23,189.02
2016,12,20,16,30,270.0,19.0,1.0,7.0,33.0,155.54,32.19
2016,12,20,16,45,135.0,9.5,1.05,6.5,16.5,58.59,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,14.5,1.95,5.5,33.5,116.3,25.96
2016,12,21,8,0,382.0,29.0,2.2,6.0,67.0,247.0,192.46
2016,12,21,8,15,467.5,36.5,2.2,6.5,104.5,322.1,266.35
2016,12,21,8,30,553.0,44.0,2.2,7.0,142.0,405.57,340.74
2016,12,21,8,45,608.5,48.5,2.2,7.5,181.0,468.73,396.26
2016,12,21,9,0,664.0,53.0,2.2,8.0,220.0,540.92,456.75
2016,12,21,9,15,699.0,56.5,2.2,8.5,256.0,600.1,503.19
2016,12,21,9,30,734.0,60.0,2.2,9.0,292.0,660.02,548.48
2016,12,21,9,45,765.0,61.0,2.25,9.5,324.5,713.96,588.13
2016,12,21,10,0,796.0,62.0,2.3,10.0,357.0,767.45,626.5
2016,12,21,10,15,812.5,63.5,2.25,10.0,383.0,808.29,655.11
2016,12,21,10,30,829.0,65.0,2.2,10.0,409.0,847.18,681.91
2016,12,21,10,45,841.0,66.0,2.2,10.5,429.5,879.07,702.5
2016,12,21,11,0,853.0,67.0,2.2,11.0,450.0,898.2,713.84
2016,12,21,11,15,860.0,68.0,2.25,11.0,463.0,919.55,728.71
2016,12,21,11,30,867.0,69.0,2.3,11.0,476.0,937.79,741.44
2016,12,21,11,45,871.5,68.5,2.4,11.5,482.0,948.32,748.01
2016,12,21,12,0,876.0,68.0,2.5,12.0,488.0,955.48,752.41
2016,12,21,12,15,876.0,68.0,2.55,12.0,486.5,955.52,752.85
2016,12,21,12,30,876.0,68.0,2.6,12.0,485.0,952.11,751.09
2016,12,21,12,45,870.0,68.5,2.65,12.5,476.0,940.17,742.11
2016,12,21,13,0,864.0,69.0,2.7,13.0,467.0,924.97,731.02
2016,12,21,13,15,856.5,68.0,2.7,13.0,451.0,903.16,716.24
2016,12,21,13,30,849.0,67.0,2.7,13.0,435.0,888.14,706.42
2016,12,21,13,45,837.5,65.5,2.7,13.0,412.0,855.89,684.09
2016,12,21,14,0,826.0,64.0,2.7,13.0,389.0,821.14,659.89
2016,12,21,14,15,807.5,62.0,2.55,12.5,360.0,777.6,629.07
2016,12,21,14,30,789.0,60.0,2.4,12.0,331.0,732.47,596.61
2016,12,21,14,45,762.0,57.0,2.3,12.0,296.5,678.26,555.86
2016,12,21,15,0,735.0,54.0,2.2,12.0,262.0,623.73,513.99
2016,12,21,15,15,693.5,50.5,1.9,11.5,224.0,558.74,462.69
2016,12,21,15,30,652.0,47.0,1.6,11.0,186.0,495.35,409.36
2016,12,21,15,45,586.0,41.5,1.3,10.5,146.5,417.43,342.6
2016,12,21,16,0,520.0,36.0,1.0,10.0,107.0,344.38,277.64
2016,12,21,16,15,405.5,27.5,1.05,9.5,71.0,257.08,196.2
2016,12,21,16,30,291.0,19.0,1.1,9.0,35.0,165.57,43.97
2016,12,21,16,45,145.5,9.5,1.15,8.5,17.5,62.76,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,14.5,1.55,4.5,35.5,126.34,22.03
2016,12,22,8,0,432.0,29.0,1.6,5.0,71.0,270.33,209.95
2016,12,22,8,15,519.0,36.0,1.5,5.5,110.5,342.19,282.26
2016,12,22,8,30,606.0,43.0,1.4,6.0,150.0,428.87,358.59
2016,12,22,8,45,659.0,47.5,1.35,6.5,190.0,498.57,418.25
2016,12,22,9,0,712.0,52.0,1.3,7.0,230.0,571.3,477.66
2016,12,22,9,15,746.0,55.5,1.3,7.5,267.0,631.8,523.66
2016,12,22,9,30,780.0,59.0,1.3,8.0,304.0,692.86,568.44
2016,12,22,9,45,802.5,61.5,1.35,8.5,336.5,743.64,604.66
2016,12,22,10,0,825.0,64.0,1.4,9.0,369.0,793.37,639.3
2016,12,22,10,15,841.0,65.5,1.5,9.5,395.5,834.79,667.86
2016,12,22,10,30,857.0,67.0,1.6,10.0,422.0,874.13,694.62
2016,12,22,10,45,867.5,68.0,1.7,10.5,442.5,905.43,715.43
2016,12,22,11,0,878.0,69.0,1.8,11.0,463.0,923.81,727.17
2016,12,22,11,15,884.5,70.0,1.8,11.5,476.0,945.19,739.89
2016,12,22,11,30,891.0,71.0,1.8,12.0,489.0,963.35,750.34
2016,12,22,11,45,894.0,71.0,1.85,12.5,495.0,973.42,756.0
2016,12,22,12,0,897.0,71.0,1.9,13.0,501.0,980.02,759.5
2016,12,22,12,15,896.5,71.0,1.9,13.0,499.5,979.69,759.18
2016,12,22,12,30,896.0,71.0,1.9,13.0,498.0,975.83,756.7
2016,12,22,12,45,893.5,70.0,1.9,13.0,489.0,965.16,749.74
2016,12,22,13,0,891.0,69.0,1.9,13.0,480.0,951.07,740.62
2016,12,22,13,15,883.0,68.5,1.8,13.0,463.5,929.16,724.97
2016,12,22,13,30,875.0,68.0,1.7,13.0,447.0,904.2,707.33
2016,12,22,13,45,862.5,66.0,1.6,13.0,423.5,879.62,689.98
2016,12,22,14,0,850.0,64.0,1.5,13.0,400.0,842.74,663.91
2016,12,22,14,15,830.5,62.0,1.25,12.5,370.0,797.72,631.21
2016,12,22,14,30,811.0,60.0,1.0,12.0,340.0,751.08,596.87
2016,12,22,14,45,781.0,57.5,0.8,12.0,304.5,694.45,554.26
2016,12,22,15,0,751.0,55.0,0.6,12.0,269.0,637.63,510.79
2016,12,22,15,15,708.5,51.0,0.65,11.5,230.0,570.64,462.44
2016,12,22,15,30,666.0,47.0,0.7,11.0,191.0,505.35,411.48
2016,12,22,15,45,597.5,42.0,0.75,10.5,150.5,425.75,346.5
2016,12,22,16,0,529.0,37.0,0.8,10.0,110.0,351.09,282.39
2016,12,22,16,15,414.0,28.5,0.85,9.5,73.0,263.1,201.26
2016,12,22,16,30,299.0,20.0,0.9,9.0,36.0,171.12,55.11
2016,12,22,16,45,149.5,10.0,1.0,9.0,18.0,64.95,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,20.5,16.5,4.2,6.0,18.5,28.66,0.0
2016,12,23,8,0,41.0,33.0,4.3,6.0,37.0,64.21,46.35
2016,12,23,8,15,59.5,50.0,4.35,6.0,58.5,96.19,77.17
2016,12,23,8,30,78.0,67.0,4.4,6.0,80.0,129.37,107.71
2016,12,23,8,45,87.5,83.5,4.45,6.5,102.0,157.65,133.37
2016,12,23,9,0,97.0,100.0,4.5,7.0,124.0,186.73,159.22
2016,12,23,9,15,103.5,115.5,4.65,7.0,145.0,213.0,182.47
2016,12,23,9,30,110.0,131.0,4.8,7.0,166.0,239.79,205.79
2016,12,23,9,45,116.5,144.0,4.95,7.5,184.5,263.55,225.86
2016,12,23,10,0,123.0,157.0,5.1,8.0,203.0,287.74,245.98
2016,12,23,10,15,61.5,107.5,5.1,8.0,130.5,157.41,133.35
2016,12,23,10,30,0.0,58.0,5.1,8.0,58.0,48.03,36.3
2016,12,23,10,45,0.0,70.0,5.2,8.5,70.0,58.04,44.9
2016,12,23,11,0,0.0,82.0,5.3,9.0,82.0,68.21,53.53
2016,12,23,11,15,14.0,133.5,5.05,9.0,140.0,132.2,109.0
2016,12,23,11,30,28.0,185.0,4.8,9.0,198.0,220.89,184.34
2016,12,23,11,45,14.0,96.5,4.55,9.5,103.0,95.11,76.94
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,6.6,0.06
2016,12,23,12,15,0.0,13.5,4.3,10.0,13.5,11.14,4.0
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,15.68,7.94
2016,12,23,12,45,0.0,30.0,4.3,10.0,30.0,24.79,15.83
2016,12,23,13,0,0.0,41.0,4.3,10.0,41.0,33.91,23.74
2016,12,23,13,15,0.5,93.0,4.45,10.0,93.5,79.05,62.65
2016,12,23,13,30,1.0,145.0,4.6,10.0,146.0,133.51,109.21
2016,12,23,13,45,0.5,86.5,4.8,10.0,87.0,73.33,57.83
2016,12,23,14,0,0.0,28.0,5.0,10.0,28.0,23.11,14.46
2016,12,23,14,15,0.0,25.5,5.0,9.5,25.5,21.03,12.72
2016,12,23,14,30,0.0,23.0,5.0,9.0,23.0,18.96,10.96
2016,12,23,14,45,0.0,20.5,5.0,9.0,20.5,16.89,9.16
2016,12,23,15,0,0.0,18.0,5.0,9.0,18.0,14.82,7.34
2016,12,23,15,15,0.0,15.5,4.7,8.5,15.5,12.75,5.54
2016,12,23,15,30,0.0,13.0,4.4,8.0,13.0,10.68,3.71
2016,12,23,15,45,0.0,10.0,4.15,8.0,10.0,8.21,1.48
2016,12,23,16,0,0.0,7.0,3.9,8.0,7.0,5.74,0.0
2016,12,23,16,15,0.0,4.5,3.6,7.5,4.5,3.69,0.0
2016,12,23,16,30,0.0,2.0,3.3,7.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,3.05,7.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.0,13.5,2.25,3.5,34.5,124.05,8.14
2016,12,24,8,0,444.0,27.0,2.5,4.0,69.0,265.91,206.31
2016,12,24,8,15,531.0,33.5,2.45,4.0,108.5,344.43,286.68
2016,12,24,8,30,618.0,40.0,2.4,4.0,148.0,430.76,365.21
2016,12,24,8,45,674.0,44.0,2.4,4.5,188.5,501.98,428.04
2016,12,24,9,0,730.0,48.0,2.4,5.0,229.0,576.6,491.03
2016,12,24,9,15,763.5,51.0,2.45,5.5,266.5,636.75,538.54
2016,12,24,9,30,797.0,54.0,2.5,6.0,304.0,697.43,584.96
2016,12,24,9,45,822.0,55.5,2.65,6.5,336.5,749.49,624.02
2016,12,24,10,0,847.0,57.0,2.8,7.0,369.0,792.31,655.29
2016,12,24,10,15,862.5,58.5,2.9,7.0,396.0,833.49,685.78
2016,12,24,10,30,878.0,60.0,3.0,7.0,423.0,872.61,714.44
2016,12,24,10,45,888.5,61.0,3.1,7.5,443.5,904.15,735.98
2016,12,24,11,0,899.0,62.0,3.2,8.0,464.0,932.89,755.39
2016,12,24,11,15,905.5,62.5,3.2,8.0,477.5,954.14,769.93
2016,12,24,11,30,912.0,63.0,3.2,8.0,491.0,972.11,782.22
2016,12,24,11,45,915.0,63.0,3.25,8.5,497.5,982.59,788.23
2016,12,24,12,0,918.0,63.0,3.3,9.0,504.0,989.51,791.88
2016,12,24,12,15,918.0,63.0,3.3,9.0,502.5,989.91,792.08
2016,12,24,12,30,918.0,63.0,3.3,9.0,501.0,986.69,789.93
2016,12,24,12,45,907.5,65.0,3.35,9.0,491.0,972.54,780.49
2016,12,24,13,0,897.0,67.0,3.4,9.0,481.0,955.02,768.82
2016,12,24,13,15,889.5,66.0,3.35,9.0,465.0,933.01,753.23
2016,12,24,13,30,882.0,65.0,3.3,9.0,449.0,907.9,735.45
2016,12,24,13,45,871.0,63.5,3.25,9.0,426.0,876.04,712.69
2016,12,24,14,0,860.0,62.0,3.2,9.0,403.0,841.59,687.93
2016,12,24,14,15,842.0,60.0,3.0,8.5,373.5,806.61,662.81
2016,12,24,14,30,824.0,58.0,2.8,8.0,344.0,760.96,629.23
2016,12,24,14,45,798.5,55.5,2.6,8.0,309.5,707.45,587.95
2016,12,24,15,0,773.0,53.0,2.4,8.0,275.0,653.35,545.46
2016,12,24,15,15,733.0,49.5,2.05,7.5,236.0,587.84,493.05
2016,12,24,15,30,693.0,46.0,1.7,7.0,197.0,523.72,438.76
2016,12,24,15,45,630.5,40.5,1.4,6.5,156.5,445.84,371.3
2016,12,24,16,0,568.0,35.0,1.1,6.0,116.0,372.53,305.33
2016,12,24,16,15,454.5,27.5,1.1,5.5,78.0,277.59,217.83
2016,12,24,16,30,341.0,20.0,1.1,5.0,40.0,187.02,80.94
2016,12,24,16,45,170.5,10.0,1.15,4.5,20.0,73.47,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.5,14.0,1.55,1.5,34.0,123.43,1.7
2016,12,25,8,0,431.0,28.0,1.8,2.0,68.0,259.36,201.43
2016,12,25,8,15,519.5,34.5,1.8,2.5,107.5,338.28,281.96
2016,12,25,8,30,608.0,41.0,1.8,3.0,147.0,424.95,360.07
2016,12,25,8,45,660.5,45.5,1.85,3.5,187.0,494.18,421.14
2016,12,25,9,0,713.0,50.0,1.9,4.0,227.0,566.51,482.36
2016,12,25,9,15,747.5,53.5,1.95,4.5,264.0,627.41,530.47
2016,12,25,9,30,782.0,57.0,2.0,5.0,301.0,688.98,577.43
2016,12,25,9,45,800.5,60.5,2.05,5.5,333.5,738.09,613.48
2016,12,25,10,0,819.0,64.0,2.1,6.0,366.0,785.93,647.78
2016,12,25,10,15,835.0,65.5,2.1,6.5,392.5,827.43,676.22
2016,12,25,10,30,851.0,67.0,2.1,7.0,419.0,866.89,702.67
2016,12,25,10,45,861.0,68.5,2.15,7.5,439.5,898.58,723.63
2016,12,25,11,0,871.0,70.0,2.2,8.0,460.0,927.47,742.49
2016,12,25,11,15,877.0,70.5,2.25,8.0,473.5,937.85,749.46
2016,12,25,11,30,883.0,71.0,2.3,8.0,487.0,955.1,761.67
2016,12,25,11,45,884.5,71.5,2.35,8.0,492.5,964.68,768.47
2016,12,25,12,0,886.0,72.0,2.4,8.0,498.0,970.81,773.06
2016,12,25,12,15,885.0,72.0,2.45,8.0,496.0,970.34,773.17
2016,12,25,12,30,884.0,72.0,2.5,8.0,494.0,966.38,771.03
2016,12,25,12,45,598.0,131.5,2.55,8.5,414.5,775.47,631.26
2016,12,25,13,0,312.0,191.0,2.6,9.0,335.0,539.78,447.36
2016,12,25,13,15,279.0,188.0,2.6,9.0,314.0,500.61,417.48
2016,12,25,13,30,246.0,185.0,2.6,9.0,293.0,461.65,386.17
2016,12,25,13,45,240.5,176.5,2.6,9.0,277.5,440.71,369.9
2016,12,25,14,0,235.0,168.0,2.6,9.0,262.0,419.35,353.04
2016,12,25,14,15,231.5,155.5,2.45,8.5,242.5,394.05,333.27
2016,12,25,14,30,228.0,143.0,2.3,8.0,223.0,368.38,312.9
2016,12,25,14,45,481.5,100.0,2.15,8.0,246.0,517.52,438.72
2016,12,25,15,0,735.0,57.0,2.0,8.0,269.0,631.75,528.1
2016,12,25,15,15,693.5,53.0,1.9,7.5,231.0,566.07,475.36
2016,12,25,15,30,652.0,49.0,1.8,7.0,193.0,501.98,422.05
2016,12,25,15,45,590.0,43.0,1.7,6.5,153.0,425.6,356.49
2016,12,25,16,0,528.0,37.0,1.6,6.0,113.0,353.75,292.25
2016,12,25,16,15,418.0,29.0,1.65,5.5,76.5,267.79,212.02
2016,12,25,16,30,308.0,21.0,1.7,5.0,40.0,179.63,85.95
2016,12,25,16,45,154.0,10.5,1.8,4.5,20.0,67.88,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.0,0.5,34.0,123.2,0.0
2016,12,26,8,0,446.0,27.0,2.2,1.0,68.0,265.05,206.09
2016,12,26,8,15,533.5,33.5,2.35,1.5,107.5,343.83,288.11
2016,12,26,8,30,621.0,40.0,2.5,2.0,147.0,430.43,367.4
2016,12,26,8,45,671.0,45.0,2.7,2.5,187.5,499.17,429.34
2016,12,26,9,0,721.0,50.0,2.9,3.0,228.0,570.87,491.55
2016,12,26,9,15,755.5,53.0,2.85,3.5,265.5,631.54,540.04
2016,12,26,9,30,790.0,56.0,2.8,4.0,303.0,692.83,587.17
2016,12,26,9,45,810.0,59.0,2.8,4.5,335.5,742.84,624.28
2016,12,26,10,0,830.0,62.0,2.8,5.0,368.0,791.66,659.57
2016,12,26,10,15,846.0,64.0,2.75,5.5,395.5,834.22,688.99
2016,12,26,10,30,862.0,66.0,2.7,6.0,423.0,874.73,716.29
2016,12,26,10,45,872.5,67.0,2.65,6.5,443.5,896.87,729.64
2016,12,26,11,0,883.0,68.0,2.6,7.0,464.0,925.5,747.75
2016,12,26,11,15,889.5,69.0,2.5,7.0,477.5,947.4,761.64
2016,12,26,11,30,896.0,70.0,2.4,7.0,491.0,966.09,773.22
2016,12,26,11,45,899.5,70.0,2.35,7.5,497.5,977.16,778.57
2016,12,26,12,0,903.0,70.0,2.3,8.0,504.0,984.74,781.62
2016,12,26,12,15,902.0,70.0,2.25,8.0,502.5,984.4,780.68
2016,12,26,12,30,901.0,70.0,2.2,8.0,501.0,980.49,777.48
2016,12,26,12,45,897.0,69.0,2.2,8.5,491.5,968.8,768.2
2016,12,26,13,0,893.0,68.0,2.2,9.0,482.0,953.67,756.74
2016,12,26,13,15,885.0,67.5,2.15,9.0,466.0,932.14,741.71
2016,12,26,13,30,877.0,67.0,2.1,9.0,450.0,907.54,724.59
2016,12,26,13,45,863.5,65.5,2.1,9.0,426.5,873.73,701.38
2016,12,26,14,0,850.0,64.0,2.1,9.0,403.0,846.38,682.78
2016,12,26,14,15,831.5,62.0,2.0,8.5,373.5,802.48,651.98
2016,12,26,14,30,813.0,60.0,1.9,8.0,344.0,756.87,619.54
2016,12,26,14,45,785.5,57.5,1.85,8.0,309.5,702.25,578.95
2016,12,26,15,0,758.0,55.0,1.8,8.0,275.0,647.22,537.12
2016,12,26,15,15,718.0,51.0,1.65,7.5,236.5,581.67,486.1
2016,12,26,15,30,678.0,47.0,1.5,7.0,198.0,517.57,433.19
2016,12,26,15,45,616.0,42.0,1.35,6.5,157.5,441.09,367.8
2016,12,26,16,0,554.0,37.0,1.2,6.0,117.0,368.97,303.6
2016,12,26,16,15,446.0,29.0,1.2,5.5,79.5,276.49,219.01
2016,12,26,16,30,338.0,21.0,1.2,5.0,42.0,188.98,98.04
2016,12,26,16,45,169.0,10.5,1.25,4.5,21.0,73.9,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,2.5,31.5,111.63,0.0
2016,12,27,8,0,377.0,29.0,1.3,3.0,63.0,240.29,184.23
2016,12,27,8,15,467.0,36.5,1.35,3.5,101.5,316.87,262.24
2016,12,27,8,30,557.0,44.0,1.4,4.0,140.0,402.35,338.76
2016,12,27,8,45,616.0,48.5,1.5,4.5,179.5,467.57,396.48
2016,12,27,9,0,675.0,53.0,1.6,5.0,219.0,542.43,459.74
2016,12,27,9,15,711.0,56.5,1.45,5.5,256.0,603.01,506.47
2016,12,27,9,30,747.0,60.0,1.3,6.0,293.0,664.42,551.24
2016,12,27,9,45,775.0,62.0,1.2,6.5,326.0,718.08,588.66
2016,12,27,10,0,803.0,64.0,1.1,7.0,359.0,771.16,624.25
2016,12,27,10,15,820.0,65.5,1.15,7.5,386.5,813.2,652.79
2016,12,27,10,30,837.0,67.0,1.2,8.0,414.0,853.33,679.61
2016,12,27,10,45,846.5,69.0,1.25,8.5,434.5,885.11,700.22
2016,12,27,11,0,856.0,71.0,1.3,9.0,455.0,914.13,718.84
2016,12,27,11,15,863.0,71.5,1.35,9.0,468.5,935.83,733.65
2016,12,27,11,30,870.0,72.0,1.4,9.0,482.0,943.72,739.1
2016,12,27,11,45,873.0,72.5,1.5,9.5,488.5,954.88,746.56
2016,12,27,12,0,876.0,73.0,1.6,10.0,495.0,962.65,751.72
2016,12,27,12,15,875.5,73.0,1.55,10.0,494.0,962.88,751.0
2016,12,27,12,30,875.0,73.0,1.5,10.0,493.0,959.66,748.14
2016,12,27,12,45,861.5,75.5,1.5,10.5,482.5,954.52,743.59
2016,12,27,13,0,848.0,78.0,1.5,11.0,472.0,935.23,729.47
2016,12,27,13,15,692.5,106.0,1.45,11.0,420.5,817.95,647.24
2016,12,27,13,30,537.0,134.0,1.4,11.0,369.0,685.81,552.63
2016,12,27,13,45,514.0,130.5,1.4,11.0,346.5,648.25,526.67
2016,12,27,14,0,491.0,127.0,1.4,11.0,324.0,609.91,498.72
2016,12,27,14,15,470.5,122.5,1.3,10.5,300.0,571.97,470.38
2016,12,27,14,30,450.0,118.0,1.2,10.0,276.0,533.71,441.29
2016,12,27,14,45,433.5,108.0,1.15,10.0,248.0,491.77,408.49
2016,12,27,15,0,417.0,98.0,1.1,10.0,220.0,449.81,374.94
2016,12,27,15,15,390.0,87.0,1.05,9.5,188.5,399.62,334.4
2016,12,27,15,30,363.0,76.0,1.0,9.0,157.0,350.89,293.77
2016,12,27,15,45,324.0,63.5,0.95,8.5,125.0,294.9,245.73
2016,12,27,16,0,285.0,51.0,0.9,8.0,93.0,242.28,199.01
2016,12,27,16,15,215.5,37.5,0.9,7.5,63.0,177.07,139.52
2016,12,27,16,30,146.0,24.0,0.9,7.0,33.0,112.35,60.44
2016,12,27,16,45,73.0,12.0,0.95,7.0,16.5,38.42,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,13.0,2.7,2.5,33.0,121.21,0.0
2016,12,28,8,0,445.0,26.0,2.7,3.0,66.0,262.21,201.37
2016,12,28,8,15,532.0,32.5,2.55,3.5,105.5,340.22,283.0
2016,12,28,8,30,619.0,39.0,2.4,4.0,145.0,426.2,360.9
2016,12,28,8,45,674.5,43.0,2.25,4.5,185.5,497.01,423.16
2016,12,28,9,0,730.0,47.0,2.1,5.0,226.0,571.25,485.34
2016,12,28,9,15,763.5,49.5,2.1,5.5,263.5,630.87,532.11
2016,12,28,9,30,797.0,52.0,2.1,6.0,301.0,691.05,577.63
2016,12,28,9,45,823.5,53.0,2.15,7.0,334.0,736.09,609.42
2016,12,28,10,0,850.0,54.0,2.2,8.0,367.0,787.49,645.17
2016,12,28,10,15,865.0,55.5,2.3,8.5,394.5,828.71,674.06
2016,12,28,10,30,880.0,57.0,2.4,9.0,422.0,867.87,701.11
2016,12,28,10,45,890.5,58.0,2.55,9.5,442.5,899.89,723.15
2016,12,28,11,0,901.0,59.0,2.7,10.0,463.0,929.12,743.11
2016,12,28,11,15,907.0,59.5,2.7,10.0,476.5,950.4,757.38
2016,12,28,11,30,913.0,60.0,2.7,10.0,490.0,968.39,769.43
2016,12,28,11,45,916.0,60.0,2.75,10.5,496.5,979.35,775.7
2016,12,28,12,0,919.0,60.0,2.8,11.0,503.0,986.76,779.66
2016,12,28,12,15,918.5,60.0,2.75,11.0,502.0,987.15,779.33
2016,12,28,12,30,918.0,60.0,2.7,11.0,501.0,983.92,776.69
2016,12,28,12,45,911.5,61.0,2.7,11.5,492.0,972.68,767.69
2016,12,28,13,0,905.0,62.0,2.7,12.0,483.0,958.0,756.5
2016,12,28,13,15,897.5,61.0,2.65,12.0,467.5,936.26,741.39
2016,12,28,13,30,890.0,60.0,2.6,12.0,452.0,911.37,724.15
2016,12,28,13,45,879.0,59.0,2.6,12.0,429.0,880.35,702.94
2016,12,28,14,0,868.0,58.0,2.6,12.0,406.0,846.7,679.72
2016,12,28,14,15,851.0,56.0,2.4,11.5,377.5,804.18,649.42
2016,12,28,14,30,834.0,54.0,2.2,11.0,349.0,759.89,617.43
2016,12,28,14,45,809.0,52.0,2.0,11.0,314.5,707.94,578.04
2016,12,28,15,0,784.0,50.0,1.8,11.0,280.0,662.11,542.62
2016,12,28,15,15,746.5,46.5,1.6,10.0,241.5,597.96,494.0
2016,12,28,15,30,709.0,43.0,1.4,9.0,203.0,535.02,443.67
2016,12,28,15,45,650.5,38.5,1.2,8.5,163.0,459.9,379.89
2016,12,28,16,0,592.0,34.0,1.0,8.0,123.0,388.9,317.15
2016,12,28,16,15,490.5,27.0,1.05,7.5,84.5,298.62,235.97
2016,12,28,16,30,389.0,20.0,1.1,7.0,46.0,213.75,124.93
2016,12,28,16,45,194.5,10.0,1.15,7.0,23.0,83.93,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,14.5,3.25,4.0,32.0,113.48,0.0
2016,12,29,8,0,391.0,29.0,3.3,4.0,64.0,245.4,187.45
2016,12,29,8,15,484.0,36.5,3.3,4.0,103.5,324.1,269.7
2016,12,29,8,30,577.0,44.0,3.3,4.0,143.0,411.99,350.35
2016,12,29,8,45,633.0,49.0,3.3,4.5,183.5,476.79,408.88
2016,12,29,9,0,689.0,54.0,3.3,5.0,224.0,551.02,472.78
2016,12,29,9,15,726.0,58.0,3.35,5.5,261.5,613.64,523.84
2016,12,29,9,30,763.0,62.0,3.4,6.0,299.0,677.18,573.46
2016,12,29,9,45,773.5,67.5,3.5,6.5,330.5,722.06,607.29
2016,12,29,10,0,784.0,73.0,3.6,7.0,362.0,765.18,639.11
2016,12,29,10,15,802.5,75.5,3.55,7.5,390.0,809.58,670.57
2016,12,29,10,30,821.0,78.0,3.5,8.0,418.0,852.17,700.02
2016,12,29,10,45,836.0,78.5,3.45,9.0,439.5,887.02,721.89
2016,12,29,11,0,851.0,79.0,3.4,10.0,461.0,919.31,741.54
2016,12,29,11,15,858.0,80.0,3.35,10.0,475.0,941.89,756.64
2016,12,29,11,30,865.0,81.0,3.3,10.0,489.0,961.28,769.53
2016,12,29,11,45,870.5,80.5,3.25,10.5,496.5,973.97,776.26
2016,12,29,12,0,876.0,80.0,3.2,11.0,504.0,983.19,780.66
2016,12,29,12,15,875.5,80.0,3.15,11.0,502.5,983.68,780.46
2016,12,29,12,30,875.0,80.0,3.1,11.0,501.0,980.6,777.97
2016,12,29,12,45,882.5,76.0,3.1,11.5,494.5,976.45,773.92
2016,12,29,13,0,890.0,72.0,3.1,12.0,488.0,958.03,759.91
2016,12,29,13,15,882.0,71.0,3.0,12.0,472.0,936.16,744.26
2016,12,29,13,30,874.0,70.0,2.9,12.0,456.0,921.07,733.58
2016,12,29,13,45,862.0,68.5,2.8,12.0,433.0,888.48,710.28
2016,12,29,14,0,850.0,67.0,2.7,12.0,410.0,853.27,685.13
2016,12,29,14,15,831.5,65.0,2.5,12.0,381.0,809.51,652.78
2016,12,29,14,30,813.0,63.0,2.3,12.0,352.0,764.0,618.88
2016,12,29,14,45,786.0,60.5,2.15,12.0,317.0,709.81,578.33
2016,12,29,15,0,759.0,58.0,2.0,12.0,282.0,655.09,536.65
2016,12,29,15,15,719.0,54.0,1.75,11.0,243.5,589.4,486.67
2016,12,29,15,30,679.0,50.0,1.5,10.0,205.0,525.07,434.79
2016,12,29,15,45,615.0,45.0,1.25,9.5,164.0,446.97,368.69
2016,12,29,16,0,551.0,40.0,1.0,9.0,123.0,379.23,308.61
2016,12,29,16,15,444.0,31.5,1.05,8.5,84.5,286.49,226.42
2016,12,29,16,30,337.0,23.0,1.1,8.0,46.0,199.81,122.06
2016,12,29,16,45,168.5,11.5,1.15,7.5,23.0,75.41,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.5,15.0,0.6,5.5,30.0,101.63,0.0
2016,12,30,8,0,333.0,30.0,0.7,6.0,60.0,218.42,163.73
2016,12,30,8,15,426.0,38.5,0.85,6.0,98.0,295.24,241.04
2016,12,30,8,30,519.0,47.0,1.0,6.0,136.0,381.37,317.75
2016,12,30,8,45,573.0,53.5,1.15,6.5,175.0,449.37,376.99
2016,12,30,9,0,627.0,60.0,1.3,7.0,214.0,521.15,437.32
2016,12,30,9,15,665.5,64.0,1.35,7.5,250.5,582.06,486.09
2016,12,30,9,30,704.0,68.0,1.4,8.0,287.0,644.28,533.08
2016,12,30,9,45,744.0,68.0,1.45,8.5,322.0,698.59,572.66
2016,12,30,10,0,784.0,68.0,1.5,9.0,357.0,758.45,615.38
2016,12,30,10,15,801.0,70.0,1.55,9.5,384.5,800.92,644.36
2016,12,30,10,30,818.0,72.0,1.6,10.0,412.0,841.53,671.71
2016,12,30,10,45,828.0,74.0,1.7,10.5,432.5,873.66,693.27
2016,12,30,11,0,838.0,76.0,1.8,11.0,453.0,903.11,712.88
2016,12,30,11,15,845.0,77.0,1.85,11.0,467.0,925.55,728.25
2016,12,30,11,30,852.0,78.0,1.9,11.0,481.0,944.88,741.58
2016,12,30,11,45,854.5,78.5,1.95,11.5,487.5,955.92,747.92
2016,12,30,12,0,857.0,79.0,2.0,12.0,494.0,963.56,752.11
2016,12,30,12,15,857.0,79.0,2.05,12.0,493.5,964.62,753.32
2016,12,30,12,30,857.0,79.0,2.1,12.0,493.0,962.2,752.34
2016,12,30,12,45,853.0,78.5,2.15,12.5,484.5,951.78,744.6
2016,12,30,13,0,849.0,78.0,2.2,13.0,476.0,937.99,734.72
2016,12,30,13,15,841.0,77.0,2.3,12.5,460.5,916.5,722.73
2016,12,30,13,30,833.0,76.0,2.4,12.0,445.0,891.97,708.5
2016,12,30,13,45,819.5,74.5,2.5,12.0,422.5,858.96,686.68
2016,12,30,14,0,806.0,73.0,2.6,12.0,400.0,823.52,662.82
2016,12,30,14,15,787.5,71.0,2.6,12.0,371.5,781.01,632.65
2016,12,30,14,30,769.0,69.0,2.6,12.0,343.0,736.85,600.8
2016,12,30,14,45,739.5,66.0,2.6,12.0,309.0,681.56,559.85
2016,12,30,15,0,710.0,63.0,2.6,12.0,275.0,626.03,517.79
2016,12,30,15,15,669.0,59.0,2.4,11.0,237.0,566.61,472.36
2016,12,30,15,30,628.0,55.0,2.2,10.0,199.0,504.04,421.14
2016,12,30,15,45,558.5,49.5,2.0,9.5,159.0,424.6,353.62
2016,12,30,16,0,489.0,44.0,1.8,9.0,119.0,350.54,288.48
2016,12,30,16,15,384.0,34.5,1.9,8.5,82.0,260.56,208.12
2016,12,30,16,30,279.0,25.0,2.0,8.0,45.0,177.33,113.14
2016,12,30,16,45,139.5,12.5,2.1,7.5,22.5,65.21,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
